Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,38.1574244807,5.37989263228,0.173571168873,2.03741245627,12.925468867,10.100111941,32.1701103922,32.1501103922,0.0,0.02
 01/01  02:00:00,39.0561582653,5.41098627974,0.131336723891,2.94852815696,12.925468867,10.100111941,38.709335889,32.9476099088,0.0,5.76172598025
 01/01  03:00:00,35.4899757067,5.44934933867,0.0880125209316,4.00634317081,8.34152022915,10.0650221343,40.0190862112,34.2574254083,0.0,5.76166080289
 01/01  04:00:00,36.0916058276,5.46961995292,0.064321196241,4.61139514578,8.34152022915,10.0650221343,40.9005269172,35.1389390215,0.0,5.76158789571
 01/01  05:00:00,38.0327849222,5.48055353336,0.0485281296471,4.95069699748,8.34152022915,11.6705166398,41.2413385011,35.4732527515,0.0,5.76808574958
 01/01  06:00:00,42.4768514816,5.49026852646,0.0399708200862,5.23517542964,8.80141237637,15.3678112995,40.6216823188,34.8460215404,0.0,5.7756607784
 01/01  07:00:00,61.3471029311,5.45167723459,0.099317714852,4.10782879996,18.5082010057,25.6353820695,39.4964211187,33.7084158845,0.0,5.78800523416
 01/01  08:00:00,72.1397960966,5.43033633261,0.734088726531,1.59969788516,19.4926561212,41.1001056674,49.1521538499,31.7170605491,0.0,17.4350933008
 01/01  09:00:00,94.0461064302,5.65922121504,3.20175834191,0.819609018463,26.3286599382,57.9988325916,67.2186685975,25.6185965098,0.0,41.6000720877
 01/01  10:00:00,79.3962228365,5.4847506155,3.73297618823,1.08700420242,26.2443270014,42.8153538416,72.1082023345,24.5514454965,18.025,29.531756838
 01/01  11:00:00,56.1946303378,5.40490359043,2.73423033914,2.83898399314,21.7447113004,23.4437158914,72.8881472322,25.4385587818,18.025,29.4245884504
 01/01  12:00:00,54.4836181138,5.42863621456,2.74080388609,3.49994605053,19.3449162599,23.4437158914,72.5054981548,25.1330651945,18.025,29.3474329603
 01/01  13:00:00,54.4711400853,5.43051758766,2.56727351956,3.51719741533,19.190480192,23.7425572507,66.7192073394,25.2763932119,18.025,23.4178141275
 01/01  14:00:00,54.3074237625,5.42586104506,2.53016112712,3.36912839089,19.260583323,23.698576057,64.3770895019,22.935282843,18.025,23.4168066589
 01/01  15:00:00,54.1568880604,5.42163596384,2.51613436675,3.23684435487,19.260583323,23.698576057,64.1792257372,22.7382416208,18.025,23.4159841163
 01/01  16:00:00,53.8185074752,5.42055335245,2.5112603417,3.19437001088,19.260583323,23.4086260847,65.3509696471,23.9082958207,18.025,23.4176738264
 01/01  17:00:00,61.260543834,5.42246464279,1.69294646562,3.23346934283,19.260583323,27.8781056672,47.5871506239,23.7934104588,18.025,5.76874016505
 01/01  18:00:00,70.9689993013,5.38998621268,0.245203823167,2.03154838903,18.1807569449,37.5792895564,30.6910996615,24.9154685544,0.0,5.7756311071
 01/01  19:00:00,84.4550063041,5.43252950595,0.929268825427,0.897244937488,32.6059821062,37.0465235296,34.5261657254,28.7433025339,0.0,5.78286319143
 01/01  20:00:00,85.3772050951,5.53179208618,1.79633617102,0.621779799181,36.8143715336,33.066984531,40.7367703891,29.1626340731,0.0,11.574136316
 01/01  21:00:00,91.4934601618,5.64457919421,2.68501748229,0.37706543941,36.43363367,38.8072253906,41.6711393462,30.0987178858,0.0,11.5724214604
 01/01  22:00:00,89.0568097529,5.64789258896,2.64230207665,0.336525134782,36.0963922311,36.7877557581,41.9401217007,30.3659631815,0.0,11.5741585192
 01/01  23:00:00,66.519939053,5.4711675299,1.22114757038,0.717157238253,30.9507766546,20.6087787026,48.7043780829,31.2670605683,0.0,17.4373175146
 01/01  24:00:00,43.4891850358,5.35775902636,0.254064945935,1.20197442633,17.4250845679,11.7056064465,37.2877307278,31.4975630169,0.0,5.79016771088
 01/02  01:00:00,37.0321318225,5.38563395109,0.153907095802,2.24535676212,11.6412384099,10.0650221343,37.9602410346,32.1912585073,0.0,5.76898252725
 01/02  02:00:00,36.6474729731,5.42816479656,0.108776166336,3.42412354373,10.0992000411,10.047477231,38.794220199,33.0322423375,0.0,5.7619778615
 01/02  03:00:00,35.4811107041,5.45331694398,0.0797123251981,4.12123103843,8.25718729233,10.0299323277,39.4201515495,33.6582239634,0.0,5.76192758612
 01/02  04:00:00,36.0335990162,5.47159448676,0.0562930056383,4.67886349772,8.25718729233,10.0299323277,34.8333043799,34.8133043799,0.0,0.02
 01/02  05:00:00,37.9970587798,5.483364702,0.0424908639191,5.03761571063,8.25718729233,11.6354268332,41.3154876293,35.5464949918,0.0,5.76899263749
 01/02  06:00:00,45.5489226466,5.48116126729,0.0440526527896,5.01006218953,12.1011305571,15.3678112995,46.9869794642,35.4265293362,0.0,11.560450128
 01/02  07:00:00,72.287761878,5.42799985502,0.723682538094,1.59349936625,19.7275818095,37.2640762949,52.6149311647,35.1770890833,0.0,17.4378420814
 01/02  08:00:00,88.3714485037,5.61527470325,2.36812305617,1.00883143148,24.3117294858,51.2795993405,51.3242994426,33.8004918791,0.0,17.5238075635
 01/02  09:00:00,73.0123114373,5.4100513927,0.577552414683,2.6892181213,23.6694662846,40.6342015617,64.5530664809,29.1130630322,0.0,35.4400034487
 01/02  10:00:00,71.2214989436,5.45092004526,2.31248391054,4.1303202876,23.6694662846,35.6302164847,77.4100549093,29.9665756966,18.025,29.4184792128
 01/02  11:00:00,56.0983740617,5.53377269588,2.35472304406,6.47905714653,18.7433767983,22.9618409725,73.1769143031,31.6664830002,18.025,23.4854313029
 01/02  12:00:00,56.5820340098,5.55265205105,2.34662423378,6.95442219049,18.7433767983,22.9618409725,73.7206627702,32.2698264208,18.025,23.4258363494
 01/02  13:00:00,56.5993553364,5.55911817039,2.15894098347,7.10951026748,18.5889407304,23.1597249699,72.7648423502,31.3124803743,18.025,23.4273619759
 01/02  14:00:00,56.9094768985,5.56228576079,2.14862146643,7.18028346072,18.7433767983,23.2517909448,77.6359759739,30.3418736984,18.025,29.2691022755
 01/02  15:00:00,57.2032624458,5.57336711383,2.14518664868,7.46642465139,18.7433767983,23.2517909448,72.4010306278,30.9648215615,18.025,23.4112090663
 01/02  16:00:00,57.0658306806,5.57939306697,2.14794591368,7.610157627,18.7433767983,22.9618409725,74.071955395,32.6338995854,18.025,23.4130558096
 01/02  17:00:00,64.7156972872,5.5903089937,1.28741392725,7.89030321746,18.7433767983,27.431320555,57.7169445503,33.9233266769,18.025,5.76861787341
 01/02  18:00:00,77.8088404154,5.53069061916,0.137042402138,6.2369477278,17.6635504202,40.6971502883,41.8431680908,36.0602150945,0.0,5.78295299632
 01/02  19:00:00,83.2538786856,5.49528499618,0.197462972311,5.15154483574,27.5259009287,37.3340067412,58.3355550185,40.9217866519,0.0,17.4137683667
 01/02  20:00:00,84.9344211061,5.48438288009,0.39925637593,4.31625629913,33.8341110165,33.3544677425,48.3255585615,42.5282929012,0.0,5.79726566026
 01/02  21:00:00,92.0569395557,5.49940809342,1.070188809,2.59866079132,36.5179666069,38.8247702939,56.7265508838,45.1532980082,0.0,11.5732528756
 01/02  22:00:00,86.5150145649,5.5293739142,1.43024452924,2.18119924811,32.965339924,36.8579353714,63.9792793825,46.5443008637,0.0,17.4349785188
 01/02  23:00:00,65.5240322091,5.52236933075,0.225712008154,5.94932181044,25.6355707503,20.6438685092,60.3028421095,48.7141348926,0.0,11.5887072169
 01/02  24:00:00,49.898316491,5.65462317949,0.0503820048837,9.92019938373,15.0252895274,11.7056064465,58.7233545061,52.9472171379,0.0,5.77613736822
 01/03  01:00:00,47.3173300072,5.74456339049,0.0379741286355,12.2875551636,11.6412384099,10.0650221343,61.8836672907,56.1146162608,0.0,5.76905102989
 01/03  02:00:00,47.3365406075,5.80183769773,0.0297176912002,13.8185742795,10.0992000411,10.047477231,63.1476896209,57.3859259001,0.0,5.76176372082
 01/03  03:00:00,47.4565471208,5.87170713981,0.0209242171804,15.737064336,8.25718729233,10.0299323277,66.1083954475,60.3466729159,0.0,5.76172253162
 01/03  04:00:00,48.9053037989,5.92313885189,0.0140213082169,17.1412926697,8.25718729233,10.0299323277,62.4325293769,62.4125293769,0.0,0.02
 01/03  05:00:00,51.760598209,5.9667926258,0.00798537627173,18.3522294451,8.25718729233,11.6354268332,69.5653060033,63.7963141641,0.0,5.76899183918
 01/03  06:00:00,59.7926207683,5.98012682148,0.00562652208301,18.7932158912,12.1011305571,15.3678112995,75.161311259,63.6010996519,0.0,11.5602116071
 01/03  07:00:00,84.3625553229,5.78341450706,0.0363306910124,14.0002209743,19.7275818095,37.2640762949,79.4240803657,62.3773715258,0.0,17.0467088399
 01/03  08:00:00,96.031175715,5.66927048473,0.187872803089,10.7947990298,24.3117294858,51.2795993405,78.1317728248,60.2138801743,0.0,17.9178926505
 01/03  09:00:00,84.2294774983,5.78366213059,0.106119527264,14.0041984198,23.6694662846,40.6342015617,83.7153715842,48.2742940163,0.0,35.4410775679
 01/03  10:00:00,80.0397966189,5.75714999954,1.78717752163,13.1676872969,23.6694662846,35.6302164847,90.3869724286,42.936859812,18.025,29.4251126166
 01/03  11:00:00,61.5225901195,5.71792580456,2.03733644947,12.0365022063,18.7433767983,22.9618409725,79.8685641393,38.3562061709,18.025,23.4873579684
 01/03  12:00:00,59.0355026941,5.63059647586,2.2225423261,9.45402540245,18.7433767983,22.9618409725,74.589964096,33.1389610811,18.025,23.426003015
 01/03  13:00:00,56.917737348,5.56531783973,2.175250556,7.40538101255,18.5889407304,23.1597249699,70.8346441337,29.3832243798,18.025,23.4264197539
 01/03  14:00:00,55.7155133026,5.52609915909,2.34661216405,5.82451154528,18.7433767983,23.2517909448,69.1527028305,27.6994196982,18.025,23.4282831323
 01/03  15:00:00,54.8784667661,5.49934658832,2.37913159555,4.98169975378,18.7433767983,23.2517909448,74.3719816426,27.0786692812,18.025,29.2683123614
 01/03  16:00:00,53.9471098326,5.46990748057,2.32361870396,4.42524675149,18.7433767983,22.9618409725,70.0237517455,28.5863528271,18.025,23.4123989184
 01/03  17:00:00,61.2735398359,5.45762027079,1.33546055715,4.53278718218,18.7433767983,27.431320555,54.5559543048,30.7622458417,18.025,5.76870846312
 01/03  18:00:00,75.1875602919,5.44099458953,0.301875083247,3.54052734183,17.6635504202,40.6971502883,40.4899318881,34.7069517614,0.0,5.78298012678
 01/03  19:00:00,81.5006212036,5.45718442871,0.509701320418,3.12414231539,27.5259009287,37.3340067412,52.1911836975,40.573625162,0.0,11.6175585355
 01/03  20:00:00,84.0060117534,5.48485299494,0.793770887147,2.99285627642,33.8341110165,33.3544677425,54.1387935643,42.5641473783,0.0,11.574646186
 01/03  21:00:00,92.0988839729,5.53118760621,1.37464031968,2.30436769253,36.5179666069,38.8247702939,56.3754239482,44.8024565863,0.0,11.5729673619
 01/03  22:00:00,86.679961878,5.54849884889,1.52850956615,2.22874586034,32.965339924,36.8579353714,63.2939491301,45.858253504,0.0,17.435695626
 01/03  23:00:00,64.4449762327,5.49505827655,0.409752779461,4.71352965884,25.6355707503,20.6438685092,59.1042658069,47.5157134764,0.0,11.5885523305
 01/03  24:00:00,48.5233064429,5.60028265604,0.0414613514308,8.60844667853,15.0252895274,11.7056064465,55.0969717459,49.3209538301,0.0,5.77601791578
 01/04  01:00:00,45.2515082624,5.665336541,0.0318223631523,10.3071090377,11.6412384099,10.0650221343,56.2244373261,50.455512534,0.0,5.76892479214
 01/04  02:00:00,44.6145717927,5.69996175482,0.0253298142287,11.202867006,10.0992000411,10.047477231,56.2742558345,50.5122043682,0.0,5.76205146624
 01/04  03:00:00,43.8680409078,5.7403812659,0.0181949888843,12.2826112809,8.25718729233,10.0299323277,51.4972738681,51.4772738681,0.0,0.02
 01/04  04:00:00,44.6947260758,5.76989972765,0.0128238054216,13.0851489214,8.25718729233,10.0299323277,58.285891453,52.5238731324,0.0,5.76201832061
 01/04  05:00:00,46.825393656,5.78892476761,0.00832708183965,13.5945482132,8.25718729233,11.6354268332,58.7013289833,52.9324384129,0.0,5.76889057038
 01/04  06:00:00,54.4860094037,5.79072452143,0.00593634010216,13.675690361,12.1011305571,15.3678112995,63.8488060001,52.2883691866,0.0,11.5604368135
 01/04  07:00:00,79.0180076784,5.59804841038,0.0634847166064,8.81387739096,19.7275818095,37.2640762949,62.4229429271,50.7906189242,0.0,11.6323240029
 01/04  08:00:00,91.3850690167,5.55398453093,0.688268879999,5.76356938545,24.3117294858,51.2795993405,71.356479473,47.9955158439,0.0,23.3609636292
 01/04  09:00:00,79.5138509846,5.62036772826,0.149973310398,9.4080040523,23.6694662846,40.6342015617,74.4743831344,39.0297788354,0.0,35.444604299
 01/04  10:00:00,76.5871831692,5.63167248633,1.96451714932,9.66320560159,23.6694662846,35.6302164847,85.0751458813,37.6230108724,18.025,29.4271350089
 01/04  11:00:00,60.6369546723,5.69156746258,2.15627021829,11.0582866967,18.7433767983,22.9618409725,78.2249467353,36.7116446482,18.025,23.4883020871
 01/04  12:00:00,61.308938132,5.72229531482,2.16900714159,11.6892941212,18.7433767983,22.9618409725,78.2368732647,36.7849368412,18.025,23.4269364235
 01/04  13:00:00,60.6173058243,5.70455729972,2.01831615738,11.122641296,18.5889407304,23.1597249699,76.0552008516,34.602730055,18.025,23.4274707966
 01/04  14:00:00,59.9556332466,5.67171677952,2.04023102254,10.2253915636,18.7433767983,23.2517909448,77.212632086,32.5287242121,18.025,26.6589078739
 01/04  15:00:00,59.7090665027,5.66000527983,2.08218585698,9.9485844274,18.7433767983,23.2517909448,75.4152625506,31.3543555795,18.025,26.0359069712
 01/04  16:00:00,59.3580124464,5.65840108501,2.09322942231,9.8780420437,18.7433767983,22.9618409725,74.344433429,32.9056040679,18.025,23.4138293611
 01/04  17:00:00,66.6368484139,5.65579875097,1.2433425741,9.79003096869,18.7433767983,27.431320555,57.7450268331,33.95108822,18.025,5.7689386131
 01/04  18:00:00,79.3069493748,5.57313029928,0.06862429841,7.76102641272,17.6635504202,40.6971502883,42.156431582,36.3732179722,0.0,5.78321360973
 01/04  19:00:00,84.5338436498,5.52401406536,0.0540807515929,6.54614622582,27.5259009287,37.3340067412,59.0386216459,41.6239212952,0.0,17.4147003507
 01/04  20:00:00,85.9458830178,5.49769050139,0.191161766742,5.52249289539,33.8341110165,33.3544677425,48.3214515582,42.5240267796,0.0,5.79742477863
 01/04  21:00:00,92.6667811524,5.48211098004,0.689281109656,3.60669467308,36.5179666069,38.8247702939,55.5762599867,44.0026350924,0.0,11.5736248943
 01/04  22:00:00,87.0060946716,5.4933004164,0.901432606595,3.23714599149,32.965339924,36.8579353714,62.7417446696,45.3048396872,0.0,17.4369049824
 01/04  23:00:00,66.9164974679,5.55111373843,0.0832285880552,7.45551188447,25.6355707503,20.6438685092,61.1844588249,49.5951256998,0.0,11.5893331251
 01/04  24:00:00,51.7658567287,5.71224163091,0.0351834778398,11.7453118501,15.0252895274,11.7056064465,60.0321977524,54.2561100584,0.0,5.77608769404
 01/05  01:00:00,49.1464230209,5.79998018986,0.0248295645584,14.074369803,11.6412384099,10.0650221343,62.7929074695,57.0241990268,0.0,5.76870844263
 01/05  02:00:00,49.4399199499,5.86758709473,0.0166072558472,15.8693100927,10.0992000411,10.047477231,64.9432842364,59.181322512,0.0,5.76196172444
 01/05  03:00:00,49.3577266167,5.93063884953,0.00860390842755,17.5916275531,8.25718729233,10.0299323277,66.9774793287,61.2155417821,0.0,5.76193754658
 01/05  04:00:00,50.499848127,5.97077946595,0.00246116039995,18.6997521564,8.25718729233,10.0299323277,62.3169994377,62.2969994377,0.0,0.02
 01/05  05:00:00,52.9228128441,5.99980667818,0.0,19.4894090447,8.25718729233,11.6354268332,68.5142125595,62.7456325438,0.0,5.76858001571
 01/05  06:00:00,60.5164422356,5.9971231636,0.0,19.5056561092,12.1011305571,15.3678112995,73.5090068272,61.9493130239,0.0,11.5596938033
 01/05  07:00:00,84.5808462266,5.77935689471,0.0290243203885,14.2298575449,19.7275818095,37.2640762949,78.085303265,60.6461565828,0.0,17.4391466823
 01/05  08:00:00,95.7753840565,5.63885175121,0.0620247619003,10.6952499461,24.3117294858,51.2795993405,75.3833041145,57.8567056587,0.0,17.5265984559
 01/05  09:00:00,85.7170464338,5.82832623292,0.0925645344039,15.4606412946,23.6694662846,40.6342015617,84.4263172517,48.980334496,0.0,35.4459827557
 01/05  10:00:00,83.1544722919,5.86397492457,1.67437863718,16.2883250628,23.6694662846,35.6302164847,95.0567164814,47.6101769604,18.025,29.421539521
 01/05  11:00:00,68.1857564066,5.96457867093,1.86508363403,18.6252591875,18.7433767983,22.9618409725,88.6693398687,47.1556623015,18.025,23.4886775672
 01/05  12:00:00,68.1177174908,5.96498350585,1.91124759616,18.5131415723,18.7433767983,22.9618409725,87.8268606677,46.3731214093,18.025,23.4287392584
 01/05  13:00:00,67.6705377223,5.95569459555,1.75349192735,18.1895556989,18.5889407304,23.1597249699,91.8860392914,44.5798847194,18.025,29.281154572
 01/05  14:00:00,66.8155187608,5.91871766494,1.81478615765,17.0637211457,18.7433767983,23.2517909448,83.3770699332,41.9390326053,18.025,23.4130373279
 01/05  15:00:00,66.3028043612,5.9021798653,1.85401508459,16.5283165215,18.7433767983,23.2517909448,82.4508324025,41.0106022335,18.025,23.4152301689
 01/05  16:00:00,66.0439712645,5.90329630813,1.84390241085,16.5684291171,18.7433767983,22.9618409725,84.7581121255,43.3156714823,18.025,23.4174406432
 01/05  17:00:00,73.383581323,5.90109810958,0.969088531014,16.5657118686,18.7433767983,27.431320555,68.2862148439,44.4922080035,18.025,5.76900684036
 01/05  18:00:00,86.0778051848,5.80379504771,0.0370904685212,14.3327447783,17.6635504202,40.6971502883,53.5650566181,47.7817564981,0.0,5.78330011994
 01/05  19:00:00,91.0657365146,5.73977934483,0.0403885988915,12.8759560958,27.5259009287,37.3340067412,71.2810853163,53.8641612762,0.0,17.4169240401
 01/05  20:00:00,92.2590450289,5.69177729738,0.0506403741642,11.7820833663,33.8341110165,33.3544677425,67.3547273908,55.7829396508,0.0,11.57178774
 01/05  21:00:00,98.188597046,5.60371832716,0.079168598725,9.61700704116,36.5179666069,38.8247702939,63.7245276959,57.9270184747,0.0,5.79750922121
 01/05  22:00:00,91.9403158756,5.57968412136,0.143008709361,8.84340121429,32.965339924,36.8579353714,75.3068763737,57.8680741686,0.0,17.438802205
 01/05  23:00:00,72.8132579739,5.74067057273,0.0450220961507,13.2009148852,25.6355707503,20.6438685092,71.2311161857,59.6415318268,0.0,11.589584359
 01/05  24:00:00,58.6257584563,5.94216733544,0.0195082820881,18.3909587248,15.0252895274,11.7056064465,69.1375650981,63.3614169203,0.0,5.77614817787
 01/06  01:00:00,56.478824572,6.04936660713,0.00891123277017,21.1733005585,11.6412384099,10.0650221343,72.0179315345,66.248653249,0.0,5.76927828556
 01/06  02:00:00,57.2134645764,6.13214649414,0.00104517827923,23.3938555662,10.0992000411,10.047477231,74.9839749652,69.221986872,0.0,5.76198809321
 01/06  03:00:00,57.596385799,6.2137082704,0.0,25.5558176231,8.25718729233,10.0299323277,77.729247391,71.9672747679,0.0,5.76197262304
 01/06  04:00:00,59.4105149171,6.27933893652,0.0,27.3043183008,8.25718729233,10.0299323277,74.2470654143,74.2270654143,0.0,0.02
 01/06  05:00:00,62.5659016604,6.33429788867,0.0,28.7980041549,8.25718729233,11.6354268332,82.0192392936,76.2500042783,0.0,5.76923501533
 01/06  06:00:00,70.6980918913,6.34805773293,0.0,29.3363670087,12.1011305571,15.3678112995,88.1873877862,76.6262879314,0.0,11.5610998548
 01/06  07:00:00,94.0151108071,6.08490866401,0.00262372238338,23.384961125,19.7275818095,37.2640762949,93.6622029782,76.2233885792,0.0,17.438814399
 01/06  08:00:00,105.085252954,5.93269763454,0.0318369709308,19.7414496539,24.3117294858,51.2795993405,91.7933388258,74.2666845392,0.0,17.5266542866
 01/06  09:00:00,95.1909956764,6.13692163718,0.0294410068856,24.6891095231,23.6694662846,40.6342015617,98.8261202301,63.3802330129,0.0,35.4458872172
 01/06  10:00:00,91.4073557474,6.13876218496,1.23212070615,24.7086758943,23.6694662846,35.6302164847,109.390398422,61.9379191897,18.025,29.4274792323
 01/06  11:00:00,74.6457677747,6.17547743278,1.47796573042,25.2614835921,18.7433767983,22.9618409725,107.396643685,60.015338537,18.025,29.3563051485
 01/06  12:00:00,72.8422518902,6.1143730032,1.54874936158,23.450781912,18.7433767983,22.9618409725,99.2109172944,57.7596179718,18.025,23.4262993225
 01/06  13:00:00,69.4495196261,5.99755833447,1.47675639807,20.2034094627,18.5889407304,23.1597249699,93.7437095951,52.3000343356,18.025,23.4186752595
 01/06  14:00:00,67.3458361786,5.91600064167,1.57366684133,17.8378722154,18.7433767983,23.2517909448,89.8358327179,48.3924180663,18.025,23.4184146515
 01/06  15:00:00,65.8071974651,5.86272288471,1.63190640431,16.2942712166,18.7433767983,23.2517909448,87.6507752873,46.205054791,18.025,23.4207204963
 01/06  16:00:00,65.2188959209,5.85638741997,1.64368809993,15.9904727721,18.7433767983,22.9618409725,89.3159338157,47.8679207364,18.025,23.4230130793
 01/06  17:00:00,71.2986263941,5.88229257869,0.774360795955,16.5782862456,18.7433767983,27.431320555,72.9818874428,49.1880349717,18.025,5.7688524711
 01/06  18:00:00,86.3685041975,5.79606640353,0.000355570441306,14.66790047,17.6635504202,40.6971502883,58.8955604501,53.1126801653,0.0,5.78288028483
 01/06  19:00:00,91.8193811594,5.74950578799,0.0172437490335,13.643011747,27.5259009287,37.3340067412,77.0801997139,59.663114352,0.0,17.4170853619
 01/06  20:00:00,93.6127065906,5.72243232986,0.0319037833138,13.1238215696,33.8341110165,33.3544677425,73.3549663391,61.7805340885,0.0,11.5744322506
 01/06  21:00:00,99.9797800356,5.64889956118,0.0577387563024,11.3844333117,36.5179666069,38.8247702939,75.6281672759,64.0551849671,0.0,11.5729823088
 01/06  22:00:00,93.9195337748,5.63030687786,0.110909652008,10.8040842562,32.965339924,36.8579353714,75.5762412944,63.944297018,0.0,11.6319442765
 01/06  23:00:00,75.0337732545,5.80330204449,0.0290903572226,15.3747233048,25.6355707503,20.6438685092,76.7221629666,65.1335278744,0.0,11.5886350921
 01/06  24:00:00,60.9305132162,6.01114013693,0.00246140615621,20.6437823605,15.0252895274,11.7056064465,79.3862055345,67.8535829688,0.0,11.5326225657
 01/07  01:00:00,59.2000336989,6.09240987839,0.0,22.6604774776,12.8411359301,10.0650221343,74.5757239653,68.8064726546,0.0,5.76925131069
 01/07  02:00:00,59.8449819097,6.11936639662,0.0,23.2797174557,12.8411359301,10.0650221343,68.5226175757,68.5026175757,0.0,0.02
 01/07  03:00:00,56.2926687789,6.16431229002,0.0,24.3014946107,8.25718729233,10.0299323277,73.9048218746,68.1427597927,0.0,5.76206208186
 01/07  04:00:00,56.6222386084,6.179439895,0.0,24.6159367028,8.25718729233,10.0299323277,73.4244095874,67.6627889635,0.0,5.76162062387
 01/07  05:00:00,58.642082646,6.19641017326,0.0,25.0120699389,8.25718729233,11.6354268332,73.5261213134,67.7570238595,0.0,5.76909745388
 01/07  06:00:00,63.2485250847,6.21436470855,0.0,25.4421238123,8.71707943955,15.3327214929,72.8625863403,67.0862986135,0.0,5.77628772681
 01/07  07:00:00,80.9615280824,6.11724473488,0.0,23.1559717574,18.5082010057,25.6353820695,71.4741833419,65.6844797408,0.0,5.78970360115
 01/07  08:00:00,88.9214050646,5.92712921761,0.00103744130593,18.7369336621,19.4083231844,41.0650158608,81.4498951098,64.0100431764,0.0,17.4398519334
 01/07  09:00:00,102.308540081,5.66967653678,0.112728498306,12.1605442135,26.3286599382,57.9988325916,94.04163063,52.4239842024,0.0,41.6176464276
 01/07  10:00:00,88.7144383764,5.68276145294,1.62396640078,12.1967426761,26.3286599382,42.8504436482,101.417103046,47.945497537,18.025,35.4466055086
 01/07  11:00:00,67.3308311019,5.78765163805,1.81858098273,14.5080509469,21.7447113004,23.4437158914,94.6411845478,47.1852703451,18.025,29.4309142027
 01/07  12:00:00,64.2395612834,5.76865139524,1.85489767912,13.8614639396,19.3027497915,23.426170988,87.9636010012,46.4503731325,18.025,23.4882278687
 01/07  13:00:00,62.1104113389,5.69802372031,1.78637174182,11.7295586457,19.1483137236,23.7250123474,85.5342231226,44.0831577522,18.025,23.4260653704
 01/07  14:00:00,60.7768754073,5.64826779129,1.85858910757,10.2280139991,19.3027497915,23.7161209604,82.1957815293,40.7425286067,18.025,23.4282529226
 01/07  15:00:00,60.0103513582,5.62481314924,1.88390100219,9.45963177111,19.3027497915,23.7161209604,81.797902138,40.3423043849,18.025,23.430597753
 01/07  16:00:00,59.3413178932,5.61380071031,1.87675282842,9.09870982736,19.3027497915,23.426170988,88.4416443224,41.140239912,18.025,29.2764044104
 01/07  17:00:00,66.322133105,5.66934032222,0.937127170376,10.6282830336,19.3027497915,27.8956505705,67.421876954,43.6280753423,18.025,5.76880161167
 01/07  18:00:00,79.5511811368,5.65552928893,0.00118204651833,10.5324792173,18.2229234133,37.5968344597,53.8103211844,48.0341545049,0.0,5.7761666795
 01/07  19:00:00,92.5571734101,5.61285571096,0.116201499046,9.51270845523,32.690315043,37.0816133363,62.9302490054,57.1467058566,0.0,5.78354314876
 01/07  20:00:00,92.4033450992,5.60525868959,0.280823978372,9.08992877763,36.8143715336,33.066984531,72.6543232177,61.0786929557,0.0,11.575630262
 01/07  21:00:00,97.1423610041,5.61121305493,0.65351320222,8.21022315966,36.3493007332,38.7721355839,75.3391581726,63.7647046398,0.0,11.5744535328
 01/07  22:00:00,96.0191279107,5.63837934005,0.606968881847,9.22423162717,36.1807251679,36.8228455648,77.4694117379,65.8940806698,0.0,11.5753310681
 01/07  23:00:00,79.3906485437,5.75871367695,0.0304387758874,14.3715529776,31.0351095914,20.6438685092,81.2627757168,69.6301518889,0.0,11.632623828
 01/07  24:00:00,63.2402245629,5.99776326178,0.00323739177134,20.5638020405,17.4250845679,11.7056064465,85.5339469982,73.9726059698,0.0,11.5613410284
 01/08  01:00:00,60.2447914122,6.11186710632,0.0,23.5663519566,12.925468867,10.100111941,82.0613984034,76.2922925808,0.0,5.76910582256
 01/08  02:00:00,62.4807863952,6.19312475646,0.0,25.7223367464,12.925468867,10.100111941,84.0542327163,78.2920700171,0.0,5.76216269919
 01/08  03:00:00,60.9249545043,6.30738123197,0.0,28.6712890889,8.34152022915,10.0650221343,80.8235921346,80.8035921346,0.0,0.02
 01/08  04:00:00,62.929670335,6.38244918758,0.0,30.6009350836,8.34152022915,10.0650221343,88.0543222423,82.2921597285,0.0,5.76216251378
 01/08  05:00:00,65.844128055,6.43052973582,0.0,31.8605702094,8.34152022915,11.6705166398,88.7461766528,82.9774790134,0.0,5.76869763936
 01/08  06:00:00,71.1906806713,6.47462224627,0.0,33.0045959112,8.80141237637,15.3678112995,88.2459914057,82.4696090145,0.0,5.77638239117
 01/08  07:00:00,89.051196736,6.38197237071,0.0,30.9809042872,18.5082010057,25.6353820695,92.6388704789,81.0772334785,0.0,11.5616370004
 01/08  08:00:00,96.4381490616,6.16744378819,0.0,25.8949692422,19.4926561212,41.1001056674,94.6187284636,77.1777344385,0.0,17.4409940251
 01/08  09:00:00,109.268570885,5.89803120314,0.0549134743835,18.9500249011,26.3286599382,57.9988325916,97.8708677103,62.1948802103,0.0,35.6759875
 01/08  10:00:00,96.0039902267,5.94113446828,1.43681968685,19.5344846434,26.2443270014,42.8153538416,108.877142316,55.4107084725,18.025,35.4414338431
 01/08  11:00:00,74.9166666781,6.05887394388,1.73565553529,21.9055832776,21.7447113004,23.4437158914,99.8681329765,52.4097638328,18.025,29.4333691437
 01/08  12:00:00,71.4960179499,6.02934870546,1.83159306909,20.8208126134,19.3449162599,23.4437158914,97.1496471085,49.7689654741,18.025,29.3556816344
 01/08  13:00:00,68.8959703284,5.94159818301,1.76134972087,18.2368487377,19.190480192,23.7425572507,87.265768914,45.8189192484,18.025,23.4218496656
 01/08  14:00:00,67.342106091,5.89213967845,1.85837081026,16.6093021015,19.260583323,23.698576057,82.4293254836,40.9861093576,18.025,23.4182161261
 01/08  15:00:00,65.1626805997,5.81650104088,1.96812662061,14.3957592524,19.260583323,23.698576057,78.4996831215,37.0539430566,18.025,23.4207400649
 01/08  16:00:00,62.9106493221,5.74668515743,2.06350846995,12.4081112299,19.260583323,23.4086260847,76.2404108489,34.7921414592,18.025,23.4232693897
 01/08  17:00:00,68.2177799852,5.74361677031,1.24311864772,12.2033602069,19.260583323,27.8781056672,58.4277945194,34.6338174985,18.025,5.76897702093
 01/08  18:00:00,79.2047017836,5.66229641959,0.0429806176175,10.1971374001,18.1807569449,37.5792895564,42.0343235117,36.2580096604,0.0,5.77631385132
 01/08  19:00:00,89.7731943563,5.53578086803,0.0468510436307,6.99456696254,32.6059821062,37.0465235296,51.5316149226,39.9848633055,0.0,11.5467516171
 01/08  20:00:00,87.7305894546,5.4501200997,0.0652693045025,4.78786025089,36.8143715336,33.066984531,45.3454597086,39.547417077,0.0,5.79804263159
 01/08  21:00:00,91.3162117787,5.40174851228,0.298539185812,2.8290838164,36.43363367,38.8072253906,51.5241726088,39.9491961542,0.0,11.5749764546
 01/08  22:00:00,88.8422278186,5.41110091288,0.446397011067,2.55459861081,36.0963922311,36.7877557581,51.6996984656,40.1238925696,0.0,11.575805896
 01/08  23:00:00,69.5097003313,5.45579991008,0.0561938899572,4.88717602589,30.9507766546,20.6087787026,57.701462161,40.2613719539,0.0,17.4400902071
 01/08  24:00:00,50.2362478608,5.57743936034,0.0329360944838,7.95044717488,17.4250845679,11.7056064465,47.1524006241,41.3617818816,0.0,5.79061874254
 01/09  01:00:00,43.8028435203,5.61755376075,0.0256203296471,8.9124150135,11.6412384099,10.0650221343,46.6212391986,40.8518567525,0.0,5.76938244608
 01/09  02:00:00,43.1571645112,5.65385546073,0.0184805949647,9.79840583241,10.0992000411,10.047477231,47.2549260725,41.4932114265,0.0,5.76171464603
 01/09  03:00:00,42.3113109419,5.69222444193,0.0109042435794,10.7813157923,8.25718729233,10.0299323277,48.963568864,43.2015366124,0.0,5.76203225152
 01/09  04:00:00,43.0159395371,5.7201369768,0.0051891341637,11.4637479684,8.25718729233,10.0299323277,50.6111719878,44.8491433439,0.0,5.76202864388
 01/09  05:00:00,45.2351719402,5.7422507299,0.000596537647778,12.0587169577,8.25718729233,11.6354268332,52.0760013772,46.307301921,0.0,5.76869945621
 01/09  06:00:00,52.6080663279,5.73253965157,0.0,11.8618463193,12.1011305571,15.3678112995,51.5746577301,45.783715717,0.0,5.79094201304
 01/09  07:00:00,76.9729309318,5.53158298879,0.0388518685371,6.85985438123,19.7275818095,37.2640762949,61.1532684036,43.7159301745,0.0,17.4373382292
 01/09  08:00:00,88.7413455694,5.42023960477,0.131883142033,3.80991703666,24.3117294858,51.2795993405,63.8212590211,40.4566680398,0.0,23.3645909813
 01/09  09:00:00,76.6074741543,5.51736621617,0.397294491172,6.35726863686,23.6694662846,40.6342015617,57.3240553391,27.7753313272,0.0,29.5487240118
 01/09  10:00:00,73.470144884,5.51824617592,2.40075421285,6.22332998848,23.6694662846,35.6302164847,71.0866200068,23.6307536993,18.025,29.4308663075
 01/09  11:00:00,57.8631206748,5.58931895026,2.61777957014,7.92516803261,18.7433767983,22.9618409725,70.4441431023,23.0598928886,18.025,29.3592502137
 01/09  12:00:00,57.6934149392,5.58497931085,2.63423946845,7.74584029007,18.7433767983,22.9618409725,64.2683481815,22.8116522609,18.025,23.4316959206
 01/09  13:00:00,57.2642613559,5.57498254832,2.44094419169,7.47653263619,18.5889407304,23.1597249699,64.1074692861,22.6560087754,18.025,23.4264605107
 01/09  14:00:00,56.8249786608,5.55273586712,2.40150132814,6.8524350221,18.7433767983,23.2517909448,62.5165407178,21.0624582858,18.025,23.429082432
 01/09  15:00:00,55.785583989,5.51454932391,2.4188973818,5.83382999701,18.7433767983,23.2517909448,60.9923529584,19.5373693009,18.025,23.4299836574
 01/09  16:00:00,54.6242026195,5.48175685361,2.41988676697,4.99420076339,18.7433767983,22.9618409725,61.8676351158,20.410080815,18.025,23.4325543008
 01/09  17:00:00,60.3433629957,5.49042622165,1.58075269099,5.20849802875,18.7433767983,27.431320555,45.8595812191,22.0655404445,18.025,5.76904077462
 01/09  18:00:00,74.6171434784,5.41327827514,0.0588691139374,3.24080666956,17.6635504202,40.6971502883,35.4553096402,23.9082658909,0.0,11.5470437492
 01/09  19:00:00,79.7729082358,5.36300434337,0.072657322164,1.92760834423,27.5259009287,37.3340067412,39.857490457,28.238790106,0.0,11.618700351
 01/09  20:00:00,81.5713415816,5.35651732188,0.247521363636,1.23273497284,33.8341110165,33.3544677425,40.8463008928,29.2709161479,0.0,11.5753847449
 01/09  21:00:00,89.9403145208,5.41413022301,0.8333183751,0.804141692794,36.5179666069,38.8247702939,42.3248161693,30.7515496376,0.0,11.5732665317
 01/09  22:00:00,84.7404119972,5.4551578986,1.1670129938,0.743982014114,32.965339924,36.8579353714,49.485839261,32.0445294255,0.0,17.4413098355
 01/09  23:00:00,60.921062049,5.35877625586,0.199736549837,1.53587391844,25.6355707503,20.6438685092,46.2224399907,34.6335907932,0.0,11.5888491976
 01/09  24:00:00,44.105134004,5.45086418201,0.0524681808547,4.32866413288,15.0252895274,11.7056064465,42.0623174732,36.2857709463,0.0,5.77654652691
 01/10  01:00:00,40.547653636,5.50625015752,0.0435292608859,5.75061685967,11.6412384099,10.0650221343,42.8089097046,37.0397680154,0.0,5.76914168921
 01/10  02:00:00,40.1085306951,5.5473996124,0.0359412810452,6.83876389401,10.0992000411,10.047477231,44.3763821244,38.6141443273,0.0,5.76223779716
 01/10  03:00:00,39.4162912538,5.58989582436,0.0282460088794,7.97128321953,8.25718729233,10.0299323277,40.4667271102,40.4467271102,0.0,0.02
 01/10  04:00:00,40.3286095298,5.62325539794,0.02254948202,8.85593817713,8.25718729233,10.0299323277,47.8318084491,42.0695554276,0.0,5.76225302146
 01/10  05:00:00,43.3455844297,5.67382968759,0.0162966706136,10.2218472356,8.25718729233,11.6354268332,51.5763654651,45.8071124048,0.0,5.76925306022
 01/10  06:00:00,52.0428329077,5.71022285738,0.0132474499115,11.3056747561,12.1011305571,15.3678112995,60.6946048619,49.1330791729,0.0,11.561525689
 01/10  07:00:00,76.9830904115,5.5319340758,0.0480494138365,6.86045746293,19.7275818095,37.2640762949,64.4093981003,46.9677637643,0.0,17.441634336
 01/10  08:00:00,89.1154866515,5.45805612621,0.424851740475,3.85326452537,24.3117294858,51.2795993405,59.7253623315,42.1972468306,0.0,17.5281155008
 01/10  09:00:00,77.9898489817,5.57169738678,0.246605930866,7.8359921526,23.6694662846,40.6342015617,70.0515760759,34.5979829763,0.0,35.4535930996
 01/10  10:00:00,75.6197560887,5.60063361634,2.15405850462,8.53724411968,23.6694662846,35.6302164847,80.6624201685,33.2072905245,18.025,29.430129644
 01/10  11:00:00,59.9727119747,5.67105867497,2.35206877734,10.2187275763,18.7433767983,22.9618409725,73.6006501347,32.0829973612,18.025,23.4926527735
 01/10  12:00:00,59.6600093754,5.66094039032,2.40537592309,9.86533401509,18.7433767983,22.9618409725,78.1754730769,30.8682000142,18.025,29.2822730627
 01/10  13:00:00,58.8772116488,5.63828312122,2.26686425508,9.20025770326,18.5889407304,23.1597249699,70.36622104,28.9197436878,18.025,23.4214773522
 01/10  14:00:00,58.3992803557,5.61463866009,2.23076459826,8.53556979265,18.7433767983,23.2517909448,68.2198808303,26.7684880025,18.025,23.4263928279
 01/10  15:00:00,58.0165450057,5.59936038475,2.28149137927,8.11738579954,18.7433767983,23.2517909448,67.6367328771,26.1882218211,18.025,23.423511056
 01/10  16:00:00,57.3427038318,5.58645704482,2.26539447498,7.76249371696,18.7433767983,22.9618409725,68.7643516644,27.3131004499,18.025,23.4262512145
 01/10  17:00:00,62.5548287351,5.57497394981,1.43914254164,7.4770146305,18.7433767983,27.431320555,51.5208320705,27.7266419775,18.025,5.76919009299
 01/10  18:00:00,76.7896947249,5.48947937954,0.0677069186663,5.32830972605,17.6635504202,40.6971502883,34.9793140594,29.1959603072,0.0,5.78335375216
 01/10  19:00:00,81.9039854969,5.44001537187,0.115995394973,3.93832460126,27.5259009287,37.3340067412,51.2541825533,33.8356262116,0.0,17.4185563416
 01/10  20:00:00,83.2116763539,5.407208109,0.211178871864,2.85871705077,33.8341110165,33.3544677425,46.3830530283,34.8071421539,0.0,11.5759108744
 01/10  21:00:00,90.4132413385,5.40831022941,0.668065189384,1.44813643094,36.5179666069,38.8247702939,47.9051370313,36.3305749136,0.0,11.5745621177
 01/10  22:00:00,85.1126573502,5.44406728598,0.975156994922,1.31916618042,32.965339924,36.8579353714,48.3051243026,36.6709330217,0.0,11.634191281
 01/10  23:00:00,62.2571954294,5.40181030381,0.179403594794,2.84929888346,25.6355707503,20.6438685092,55.0186395681,37.6432399659,0.0,17.3753996022
 01/10  24:00:00,45.8413217156,5.51337544953,0.052363118439,6.00244055531,15.0252895274,11.7056064465,44.5572574466,38.7808387914,0.0,5.77641865517
 01/11  01:00:00,42.0956204106,5.562884956,0.0435234453873,7.24195203532,11.6412384099,10.0650221343,45.5540534528,39.7847372211,0.0,5.76931623168
 01/11  02:00:00,41.3576630284,5.59369522861,0.0366199766242,8.0409224872,10.0992000411,10.047477231,40.5712847413,40.5512847413,0.0,0.02
 01/11  03:00:00,40.2477853274,5.62186880585,0.0294769056198,8.76957059332,8.25718729233,10.0299323277,46.8769737977,41.114973561,0.0,5.76200023674
 01/11  04:00:00,40.466968743,5.63061060045,0.0248448263463,8.98464282655,8.25718729233,10.0299323277,46.5068323061,40.7452453468,0.0,5.76158695926
 01/11  05:00:00,42.2006264866,5.63555510984,0.0210217080475,9.1104357913,8.25718729233,11.6354268332,46.3273140392,40.5578572396,0.0,5.76945679962
 01/11  06:00:00,49.7470552759,5.63453973041,0.0171835083924,9.08164191737,12.1011305571,15.3678112995,45.1340106704,39.3433503524,0.0,5.79066031795
 01/11  07:00:00,74.5601528713,5.45571547475,0.0882126292598,4.47357085865,19.7275818095,37.2640762949,54.9257175835,37.4849119987,0.0,17.4408055849
 01/11  08:00:00,87.0415731527,5.40693242305,0.627425133601,1.62788651366,24.3117294858,51.2795993405,57.8124396094,34.4464649136,0.0,23.3659746958
 01/11  09:00:00,74.6453499875,5.45048173166,0.421185924184,4.43812221666,23.6694662846,40.6342015617,62.6628632641,27.2103333182,0.0,35.4525299459
 01/11  10:00:00,72.1032477554,5.47053396666,2.41579057568,4.88909674319,23.6694662846,35.6302164847,73.0754382704,25.6169342716,18.025,29.4335039988
 01/11  11:00:00,56.5982488961,5.54560806541,2.57636495654,6.74541618105,18.7433767983,22.9618409725,67.2235907561,25.7063440262,18.025,23.4922467298
 01/11  12:00:00,56.8381460317,5.55625421291,2.59566427162,6.95786669964,18.7433767983,22.9618409725,66.9783356074,25.5218989476,18.025,23.4314366598
 01/11  13:00:00,56.477250298,5.54804785296,2.43960692422,6.71778490644,18.5889407304,23.1597249699,66.3874423467,24.9297011369,18.025,23.4327412098
 01/11  14:00:00,56.5923845081,5.54637165659,2.3762153973,6.65148469222,18.7433767983,23.2517909448,71.3962686658,24.0876328291,18.025,29.2836358367
 01/11  15:00:00,56.5982330525,5.54870875384,2.3359110421,6.69530415774,18.7433767983,23.2517909448,65.76129075,24.3177262489,18.025,23.4185645011
 01/11  16:00:00,56.3385606051,5.5509464404,2.29408311876,6.76517175992,18.7433767983,22.9618409725,68.0310052926,26.5845725506,18.025,23.421432742
 01/11  17:00:00,61.6199802497,5.54200509867,1.46741176749,6.54686431755,18.7433767983,27.431320555,50.7628525925,26.9685280601,18.025,5.76932453245
 01/11  18:00:00,75.8951016141,5.46050552792,0.0821861156475,4.44821032053,17.6635504202,40.6971502883,33.8879426493,28.1053943469,0.0,5.78254830245
 01/11  19:00:00,81.0341844548,5.41657944941,0.182825163775,3.02512061977,27.5259009287,37.3340067412,49.4535755859,32.0346686574,0.0,17.4189069286
 01/11  20:00:00,82.2285987415,5.38044370271,0.284777040492,1.82880261186,33.8341110165,33.3544677425,44.1047640307,32.5312003592,0.0,11.5735636715
 01/11  21:00:00,90.3772107393,5.42925429946,0.876858447806,1.1823598472,36.5179666069,38.8247702939,40.393999749,34.5976881258,0.0,5.79631162324
 01/11  22:00:00,85.2016915517,5.47658757772,1.26085382995,1.08997787557,32.965339924,36.8579353714,52.7498869766,35.3080484395,0.0,17.4418385371
 01/11  23:00:00,61.5600806689,5.38192581691,0.225266690207,2.12620114786,25.6355707503,20.6438685092,48.5651088433,36.9749674802,0.0,11.5901413631
 01/11  24:00:00,45.2316969126,5.49211647045,0.0614426622517,5.40499193981,15.0252895274,11.7056064465,44.2561982064,38.4796289312,0.0,5.77656927526
 01/12  01:00:00,41.5140272373,5.54105268295,0.0478930189839,6.67781942795,11.6412384099,10.0650221343,45.2540479228,39.4845503897,0.0,5.76949753307
 01/12  02:00:00,40.874500386,5.57541057931,0.0405120457873,7.57214935158,10.0992000411,10.047477231,46.0630238409,40.3006137649,0.0,5.76241007598
 01/12  03:00:00,39.8327675347,5.60589924009,0.0331637895653,8.36683227462,8.25718729233,10.0299323277,46.635040274,40.8728869123,0.0,5.76215336165
 01/12  04:00:00,40.5255316168,5.6309590062,0.0271695728516,9.04053172713,8.25718729233,10.0299323277,47.7636630621,42.0014909203,0.0,5.76217214181
 01/12  05:00:00,42.8273171876,5.65715013812,0.0216484207178,9.71490314165,8.25718729233,11.6354268332,49.3185165185,43.5496165224,0.0,5.7688999961
 01/12  06:00:00,50.2991818978,5.65157070988,0.0207504027661,9.61316680273,12.1011305571,15.3678112995,48.9186071277,43.1273259941,0.0,5.79128113362
 01/12  07:00:00,75.4181609349,5.48530420463,0.108210453255,5.28198159153,19.7275818095,37.2640762949,59.2526117408,41.812570682,0.0,17.4400410588
 01/12  08:00:00,87.8322931785,5.42932948667,0.585282581175,2.43834373751,24.3117294858,51.2795993405,62.4727287931,39.1058745525,0.0,23.3668542407
 01/12  09:00:00,75.8994094955,5.4975935973,0.335519262272,5.73072994658,23.6694662846,40.6342015617,60.7839275521,31.2317448576,0.0,29.5521826945
 01/12  10:00:00,72.6943515355,5.49390054064,2.27702261725,5.59559820643,23.6694662846,35.6302164847,75.8489499166,28.3916590418,18.025,29.4322908748
 01/12  11:00:00,55.7840922436,5.51285831765,2.51709540311,6.02327378327,18.7433767983,22.9618409725,72.993875031,25.6063336467,18.025,29.3625413843
 01/12  12:00:00,53.8479908007,5.44435162639,2.67846348539,3.99681178131,18.7433767983,22.9618409725,63.5287725627,22.0726290121,18.025,23.4311435506
 01/12  13:00:00,52.8386643536,5.41250188655,2.64693190582,3.00742027809,18.5889407304,23.1597249699,59.4946449009,18.0384050139,18.025,23.431239887
 01/12  14:00:00,52.5076517731,5.41535785934,2.91306491383,2.16091389413,18.7433767983,23.2517909448,55.3899716331,13.9324997122,18.025,23.4324719209
 01/12  15:00:00,52.060915349,5.40845665581,3.08753560723,1.54660703699,18.7433767983,23.2517909448,58.9694025066,11.6549593772,18.025,29.2894431295
 01/12  16:00:00,51.2910563699,5.38802432078,3.08469052762,1.08997948835,18.7433767983,22.9618409725,53.8355321867,12.3920467488,18.025,23.4184854379
 01/12  17:00:00,56.4203487787,5.36322857333,2.16257745487,0.830846284874,18.7433767983,27.431320555,37.0477704541,13.2535671169,18.025,5.76920333721
 01/12  18:00:00,72.589418506,5.41089499811,0.911242437144,0.363080481028,17.6635504202,40.6971502883,22.8884040472,17.1046467277,0.0,5.78375731947
 01/12  19:00:00,79.4745013815,5.45250225331,1.34580393912,0.266532272493,27.5259009287,37.3340067412,40.1374555817,22.7198414959,0.0,17.4176140857
 01/12  20:00:00,82.1965765352,5.5011240232,1.78035021609,0.180519530563,33.8341110165,33.3544677425,28.7741546245,22.9756987887,0.0,5.79845583585
 01/12  21:00:00,91.3193191994,5.62634351175,2.71904447623,0.0851921930192,36.5179666069,38.8247702939,35.3103861669,23.7345137564,0.0,11.5758724105
 01/12  22:00:00,86.1111037629,5.67101044401,2.97631819662,0.0894946598115,32.965339924,36.8579353714,41.3382762585,23.8966970782,0.0,17.4415791803
 01/12  23:00:00,60.9001189356,5.46817699291,1.32637023537,0.278877708485,25.6355707503,20.6438685092,37.8609595383,26.2707180749,0.0,11.5902414633
 01/12  24:00:00,40.8659838122,5.37022350954,0.432513876858,0.790098414732,15.0252895274,11.7056064465,32.6404499611,26.8636754799,0.0,5.77677448125
 01/13  01:00:00,36.4464278016,5.36854852417,0.190429712862,1.64018467213,11.6412384099,10.0650221343,35.018516477,29.24892317,0.0,5.76959330696
 01/13  02:00:00,35.5110816271,5.38148096408,0.0918956998771,2.35127366094,10.0992000411,10.047477231,36.9341517612,31.1718875694,0.0,5.76226419179
 01/13  03:00:00,34.5875039391,5.41169388753,0.0492903432485,3.29964577715,8.25718729233,10.0299323277,39.696721121,33.9344196054,0.0,5.76230151556
 01/13  04:00:00,35.9428885517,5.4613634084,0.0406330823776,4.61402010382,8.25718729233,10.0299323277,37.4573811576,37.4373811576,0.0,0.02
 01/13  05:00:00,38.1007958053,5.48212082018,0.0360643805443,5.14899228107,8.25718729233,11.6354268332,43.1155134451,37.3459656092,0.0,5.76954783592
 01/13  06:00:00,45.6861404086,5.48420943381,0.0359099962261,5.15232161803,12.1011305571,15.3678112995,47.1961213626,35.6341440887,0.0,11.5619772738
 01/13  07:00:00,72.9155472701,5.46236424309,0.861452211438,2.04905725692,19.7275818095,37.2640762949,52.6677572337,35.2243364282,0.0,17.4434208055
 01/13  08:00:00,88.4725824783,5.61549899985,2.3302598586,1.14747902465,24.3117294858,51.2795993405,50.5362262944,33.0043966087,0.0,17.5318296857
 01/13  09:00:00,72.8577632438,5.42191122309,1.00496304831,2.09531637078,23.6694662846,40.6342015617,58.3622490257,22.9018103736,0.0,35.4604386521
 01/13  10:00:00,69.7935905285,5.41400594313,3.0802962735,1.97145353372,23.6694662846,35.6302164847,65.440005513,17.9777949724,18.025,29.4372105406
 01/13  11:00:00,52.8143113607,5.40035006645,2.97179838373,2.71129326769,18.7433767983,22.9618409725,62.6144986332,15.2275116492,18.025,29.361986984
 01/13  12:00:00,52.1852246717,5.3765043232,3.0827240199,1.99763051031,18.7433767983,22.9618409725,54.2962885703,12.8370951176,18.025,23.4341934527
 01/13  13:00:00,51.7322913435,5.38066612061,3.3693141366,1.21049891666,18.5889407304,23.1597249699,50.6084902579,9.15335123658,18.025,23.4301390214
 01/13  14:00:00,51.9328062157,5.44357347697,3.9599898981,0.510926133391,18.7433767983,23.2517909448,47.0172660054,5.56161157971,18.025,23.4306544257
 01/13  15:00:00,51.4907109446,5.40153456447,3.76816540675,0.302693114245,18.7433767983,23.2517909448,46.2328865722,4.77424254755,18.025,23.4336440247
 01/13  16:00:00,51.4006750855,5.42319304382,4.05579028477,0.193323701002,18.7433767983,22.9618409725,51.980180084,4.66926672644,18.025,29.2859133575
 01/13  17:00:00,56.6228437935,5.39892578691,2.98597229139,0.174250297598,18.7433767983,27.431320555,26.9067566478,7.76858119059,18.025,1.1131754572
 01/13  18:00:00,73.0337719163,5.4632672828,1.61410798849,0.0521934769782,17.6635504202,40.6971502883,21.7260746251,11.2757461531,0.0,10.450328472
 01/13  19:00:00,80.1441587639,5.53249466816,2.19705130672,0.0049462023364,27.5259009287,37.3340067412,27.5224508023,15.9024819512,0.0,11.6199688512
 01/13  20:00:00,82.9640974785,5.59794755729,2.63156234932,0.0,33.8341110165,33.3544677425,29.4693108574,17.8928721965,0.0,11.576438661
 01/13  21:00:00,92.0785454859,5.7234837686,3.46631783632,0.0,36.5179666069,38.8247702939,32.4304626152,20.8553993577,0.0,11.5750632575
 01/13  22:00:00,86.7225292396,5.75546211719,3.59277755049,0.0,32.965339924,36.8579353714,39.8939673695,22.4528941077,0.0,17.4410732618
 01/13  23:00:00,61.3178220273,5.53974775839,1.92506665475,0.0263086195626,25.6355707503,20.6438685092,36.2639917798,24.6726750325,0.0,11.5913167473
 01/13  24:00:00,40.7105274922,5.39967802248,0.790113720814,0.247585097484,15.0252895274,11.7056064465,31.3374349317,25.5607649785,0.0,5.77666995317
 01/14  01:00:00,36.9343866798,5.37727307428,0.548627080806,0.561321768978,12.8411359301,10.0650221343,32.1897339683,26.4202206404,0.0,5.76951332795
 01/14  02:00:00,36.9861713104,5.37061916179,0.463872050899,0.705765887044,12.8411359301,10.0650221343,31.779478848,26.0171801976,0.0,5.7622986504
 01/14  03:00:00,32.3657032102,5.35648055062,0.31450682873,0.867840572333,8.25718729233,10.0299323277,29.9615573558,24.1992148025,0.0,5.7623425533
 01/14  04:00:00,32.6257844329,5.35755213458,0.224627671464,1.21673144329,8.25718729233,10.0299323277,24.3914361861,24.3714361861,0.0,0.02
 01/14  05:00:00,34.4954574919,5.35989983353,0.150688510301,1.55124823354,8.25718729233,11.6354268332,31.5211527546,25.751492019,0.0,5.76966073559
 01/14  06:00:00,39.1097492688,5.37072715544,0.0951437453972,2.05181812751,8.71707943955,15.3327214929,39.7705307853,28.2380099786,0.0,11.5325208067
 01/14  07:00:00,59.1030407863,5.38893994982,0.320282434446,1.7054744549,18.5082010057,25.6353820695,35.5393371025,29.7479681473,0.0,5.79136895524
 01/14  08:00:00,72.1102915799,5.50893146811,1.50786609691,0.837134103842,19.4083231844,41.0650158608,46.6689227656,29.225639884,0.0,17.4432828816
 01/14  09:00:00,94.7374176892,5.77876196738,4.37260320109,0.220389382591,26.3286599382,57.9988325916,61.402100495,19.7687573108,0.0,41.6333431842
 01/14  10:00:00,81.1009100667,5.7007619412,5.97397388287,0.215157854628,26.3286599382,42.8504436482,60.944443371,13.3704904831,18.025,29.5489528879
 01/14  11:00:00,56.130824597,5.55406967904,5.02122199959,0.338948600571,21.7447113004,23.4437158914,57.879928918,10.4133195055,18.025,29.4416094125
 01/14  12:00:00,53.7327117741,5.5739461812,5.12787278011,0.276317983131,19.3027497915,23.426170988,55.9096396131,8.52004668738,18.025,29.3645929257
