Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  02:00:00,57.8972929643,6.04875918045,0.000957248361286,21.4016454451,12.8411359301,10.0650221343,67.7836190394,67.7636190394,0.0,0.02
 01/28  03:00:00,55.0687261003,6.11776474977,0.0,23.124068379,8.25718729233,10.0299323277,73.3608561674,67.5981338372,0.0,5.76272233026
 01/28  04:00:00,55.953416394,6.15382033682,0.0,23.9727015846,8.25718729233,10.0299323277,72.6312911844,66.8688968264,0.0,5.76239435798
 01/28  05:00:00,58.2026218292,6.17982309261,0.0,24.5891521199,8.25718729233,11.6354268332,72.4270117468,66.6570488945,0.0,5.76996285225
 01/28  06:00:00,62.5883030616,6.19092914501,0.0,24.8052837061,8.71707943955,15.3327214929,70.9858800739,65.2085896453,0.0,5.77729042861
 01/28  07:00:00,79.6016827216,6.07086115539,0.0,21.8424301691,18.5082010057,25.6353820695,73.5339021764,61.9707392812,0.0,11.5631628952
 01/28  08:00:00,85.2497289368,5.87463931843,0.0072888165985,16.9953655314,19.4083231844,41.0650158608,75.4342483397,57.9862459378,0.0,17.448002402
 01/28  09:00:00,101.566713791,5.66258471698,0.141937456167,11.3964273591,26.3286599382,57.9988325916,85.1063206498,46.4892331044,0.0,38.6170875453
 01/28  10:00:00,88.7616772864,5.69880646055,1.86480427597,11.9869822855,26.3286599382,42.8504436482,92.2194520474,41.6147485038,18.025,32.5797035436
 01/28  11:00:00,67.2860715304,5.79928189176,2.09827478815,14.1718798011,21.7447113004,23.4437158914,86.6202275713,39.1433654039,18.025,29.4518621675
 01/28  12:00:00,63.2480478944,5.74690826003,2.23871993885,12.5078070507,19.3027497915,23.426170988,81.900812287,34.5021737881,18.025,29.3736384988
 01/28  13:00:00,59.5878447772,5.61084059286,2.17210939543,8.9083942821,19.1483137236,23.7250123474,70.6146888842,29.1522261412,18.025,23.437462743
 01/28  14:00:00,57.6744224827,5.53428827111,2.26385746843,6.83422818301,19.3027497915,23.7161209604,65.1853524675,23.7189658762,18.025,23.4413865913
 01/28  15:00:00,56.6401158964,5.50021358465,2.32101876859,5.77683665229,19.3027497915,23.7161209604,69.7278241801,22.4123998819,18.025,29.2904242982
 01/28  16:00:00,55.7034364409,5.47817800571,2.33786458637,5.13530024442,19.3027497915,23.426170988,65.0647244825,23.6099051566,18.025,23.4298193259
 01/28  17:00:00,59.280753596,5.47909836282,1.49579578586,5.10242519988,19.3027497915,27.8956505705,48.6426647348,24.8477796445,18.025,5.76988509035
 01/28  18:00:00,72.8526532008,5.43764560758,0.0672467804363,3.98571264968,18.2229234133,37.5968344597,32.9030072669,27.1257271747,0.0,5.77728009224
 01/28  19:00:00,85.0108261337,5.392256967,0.315178932526,1.98791290714,32.690315043,37.0816133363,36.4395162164,30.6552021361,0.0,5.78431408032
 01/28  20:00:00,84.67707021,5.4123001747,0.730917504211,1.10643147677,36.8143715336,33.066984531,42.2667407254,30.6879378448,0.0,11.5788028807
 01/28  21:00:00,90.3837786687,5.49152543547,1.42175312489,0.803001072371,36.3493007332,38.7721355839,43.277378713,31.699593014,0.0,11.5777856989
 01/28  22:00:00,88.279960897,5.49780477888,1.44968683891,0.782833768651,36.1807251679,36.8228455648,43.6009115547,32.0217777158,0.0,11.5791338389
 01/28  23:00:00,66.3932881342,5.38879374983,0.486016563473,1.2884024542,31.0351095914,20.6438685092,49.8001358264,32.3534284021,0.0,17.4467074243
 01/28  24:00:00,45.1884548296,5.40103237022,0.0579618216088,3.05396281694,17.4250845679,11.7056064465,44.513189631,32.9488912626,0.0,11.5642983684
 01/29  01:00:00,40.3117319451,5.4474977685,0.0442346503964,4.25338548417,12.925468867,10.100111941,39.1212842316,33.351237977,0.0,5.77004625459
 01/29  02:00:00,41.1097710332,5.47719111107,0.038388407209,5.0288372246,12.925468867,10.100111941,34.7750155835,34.7550155835,0.0,0.02
 01/29  03:00:00,39.0022302355,5.56687715247,0.0251551613863,7.46388042352,8.34152022915,10.0650221343,48.2064477648,42.4437367613,0.0,5.76271100352
 01/29  04:00:00,42.2813902639,5.68188146269,0.0130088035357,10.6401814016,8.34152022915,10.0650221343,58.8892832922,53.1264524282,0.0,5.76283086403
 01/29  05:00:00,47.5109758309,5.80951750757,0.00258695224194,14.1458008639,8.34152022915,11.6705166398,68.5183713301,62.7482713221,0.0,5.77010000795
 01/29  06:00:00,55.0714531083,5.92840076388,0.0,17.4315377033,8.80141237637,15.3678112995,74.4292847458,68.6519381284,0.0,5.77734661744
 01/29  07:00:00,75.2562088498,5.92008676703,0.0,17.6477293584,18.5082010057,25.6353820695,82.666929076,71.1028057695,0.0,11.5641233065
 01/29  08:00:00,83.7588498307,5.81612648724,0.0176810050958,15.4331811763,19.4926561212,41.1001056674,88.9099482812,71.4620492045,0.0,17.4478990768
 01/29  09:00:00,101.210751627,5.65838219365,0.302305341583,10.8842951501,26.3286599382,57.9988325916,96.6998728192,60.9904582326,0.0,35.7094145866
 01/29  10:00:00,88.8346100153,5.71252311569,1.47433932172,12.5560827208,26.2443270014,42.8153538416,111.509489167,58.0120044702,18.025,35.4724846973
 01/29  11:00:00,68.8219206439,5.84682469991,1.55841505421,16.2000431814,21.7447113004,23.4437158914,105.112165205,57.6336658991,18.025,29.4534993061
 01/29  12:00:00,65.6280666066,5.81944542122,1.62049524239,15.3738003848,19.3449162599,23.4437158914,103.601566225,56.2028909858,18.025,29.3736752388
 01/29  13:00:00,64.7098405146,5.79018866358,1.52450459994,14.4389342876,19.190480192,23.7425572507,96.6135211864,55.1496330257,18.025,23.4388881606
 01/29  14:00:00,63.6348072278,5.75544308747,1.63846229904,13.2585640834,19.260583323,23.698576057,93.1972530613,51.731911689,18.025,23.4403413723
 01/29  15:00:00,63.4853622351,5.7455312201,1.59083737707,13.1666551426,19.260583323,23.698576057,98.7292671514,51.4084953489,18.025,29.2957718026
 01/29  16:00:00,63.0740179795,5.74291373975,1.5957497791,13.0429709694,19.260583323,23.4086260847,94.0661616288,52.6123069744,18.025,23.4288546544
 01/29  17:00:00,68.2426796391,5.8023023393,0.655565386253,14.6410891812,19.260583323,27.8781056672,78.5330889434,54.738157419,18.025,5.76993152438
 01/29  18:00:00,83.4489143216,5.78378515159,0.0133808901474,14.3494106761,18.1807569449,37.5792895564,64.8027662477,59.0253519942,0.0,5.77741425358
 01/29  19:00:00,94.9437823852,5.69547916964,0.128854839286,11.9233932105,32.6059821062,37.0465235296,69.2055774109,63.4209620334,0.0,5.7846153775
 01/29  20:00:00,94.2171202281,5.67086893513,0.33455475153,10.7842728998,36.8143715336,33.066984531,76.1788164779,64.6001843161,0.0,11.5786321617
 01/29  21:00:00,98.9433008525,5.67610475212,0.740688619079,9.7395818195,36.43363367,38.8072253906,77.9738473512,66.3954802468,0.0,11.5783671044
 01/29  22:00:00,97.0462492838,5.68922117057,0.732888723953,10.1939247522,36.0963922311,36.7877557581,79.0603017118,67.4813132267,0.0,11.5789884851
 01/29  23:00:00,79.4378749553,5.76700539926,0.056181334996,14.5040322817,30.9507766546,20.6087787026,86.6331875922,69.1859608851,0.0,17.4472267071
 01/29  24:00:00,61.8076779674,5.95065065348,0.0144348815116,19.167092763,17.4250845679,11.7056064465,81.7875667682,70.223208733,0.0,11.5643580353
 01/30  01:00:00,57.0614251808,6.05019413286,0.00492873099556,21.7590073903,11.6412384099,10.0650221343,77.542988942,71.7727914365,0.0,5.77019750542
 01/30  02:00:00,57.8644090867,6.13612380824,0.0,24.0418335555,10.0992000411,10.047477231,73.9075622236,73.8875622236,0.0,0.02
 01/30  03:00:00,57.7979500244,6.20352546841,0.0,25.767528499,8.25718729233,10.0299323277,81.118061846,75.3555821813,0.0,5.76247966479
 01/30  04:00:00,59.4760477365,6.26622234791,0.0,27.3829289761,8.25718729233,10.0299323277,83.0134724143,77.2508801779,0.0,5.7625922364
 01/30  05:00:00,63.0576783327,6.3368924002,0.0,29.2871369799,8.25718729233,11.6354268332,85.8733455262,80.1034644007,0.0,5.76988112548
 01/30  06:00:00,71.4187326395,6.36026751565,0.0,30.0447136331,12.1011305571,15.3678112995,86.7846397062,80.9922943889,0.0,5.79234531733
 01/30  07:00:00,94.3182832325,6.0840662997,0.0,23.6914574586,19.7275818095,37.2640762949,97.127020967,79.6798644874,0.0,17.4471564796
 01/30  08:00:00,103.431314224,5.93073779607,0.0270343542713,19.9780730173,24.3117294858,51.2795993405,100.902118204,77.5243604892,0.0,23.3777577152
 01/30  09:00:00,96.3734354536,6.17260264761,0.0191469862375,25.8460302727,23.6694662846,40.6342015617,102.23637392,66.7560181002,0.0,35.4803558199
 01/30  10:00:00,94.254722023,6.24260048181,1.12272208339,27.5615042111,23.6694662846,35.6302164847,113.59883791,66.1280825373,18.025,29.4457553731
 01/30  11:00:00,80.7871727699,6.4047482819,1.34016698028,31.3113443937,18.7433767983,22.9618409725,114.134378448,66.7343519117,18.025,29.3750265365
 01/30  12:00:00,81.4989552933,6.43795469726,1.3787353762,31.9538699406,18.7433767983,22.9618409725,107.771203832,66.3048987092,18.025,23.4413051231
 01/30  13:00:00,80.0339680672,6.38764283872,1.28648045446,30.5880022923,18.5889407304,23.1597249699,104.383029239,62.9200593181,18.025,23.4379699213
 01/30  14:00:00,80.260124147,6.38948520537,1.30974305205,30.5425503063,18.7433767983,23.2517909448,103.742455298,62.2804140557,18.025,23.4370412424
 01/30  15:00:00,80.0919728872,6.38602310374,1.333697709,30.3539042613,18.7433767983,23.2517909448,103.351992218,61.8857118864,18.025,23.4412803312
 01/30  16:00:00,78.646611053,6.34252989241,1.36210376552,29.2135801139,18.7433767983,22.9618409725,109.671136896,62.3542766837,18.025,29.2918602126
 01/30  17:00:00,82.3859726866,6.34887842724,0.445175729273,29.412191146,18.7433767983,27.431320555,87.5560056889,63.762255727,18.025,5.76874996187
 01/30  18:00:00,99.0379979446,6.23229012075,0.0,26.9014594267,17.6635504202,40.6971502883,75.5524475418,69.7680115013,0.0,5.78443604046
 01/30  19:00:00,104.408166439,6.17250121236,0.000459002013361,25.8254547975,27.5259009287,37.3340067412,95.29691313,77.8742235318,0.0,17.4226895982
 01/30  20:00:00,106.225899685,6.13797244516,0.00405968872481,25.3492194939,33.8341110165,33.3544677425,93.0479369078,81.5808812896,0.0,11.4670556182
 01/30  21:00:00,112.258273066,6.04329486068,0.029785584504,23.296386119,36.5179666069,38.8247702939,90.9139956392,85.0062368895,0.0,5.9077587497
 01/30  22:00:00,106.509360017,6.02716464926,0.0369571956848,23.0708607095,32.965339924,36.8579353714,103.586668256,86.1391628324,0.0,17.4475054238
 01/30  23:00:00,89.9259224059,6.29337423612,0.00186182857311,29.8039200141,25.6355707503,20.6438685092,100.271627302,88.6781295273,0.0,11.5934977751
 01/30  24:00:00,77.9832570838,6.59354052861,0.0,37.116526221,15.0252895274,11.7056064465,103.662355748,92.1271655384,0.0,11.5351902101
 01/31  01:00:00,77.3074138533,6.76265693665,0.0,41.2974610276,11.6412384099,10.0650221343,101.117674942,95.3475558955,0.0,5.77011904654
 01/31  02:00:00,78.8156442393,6.88482969836,0.0,44.2443618884,10.0992000411,10.047477231,97.3197408921,97.2997408921,0.0,0.02
 01/31  03:00:00,80.6418890214,7.03356933337,0.0,47.7814227463,8.25718729233,10.0299323277,105.653173919,99.8903409891,0.0,5.7628329302
 01/31  04:00:00,86.031661187,7.25247183184,0.0,52.9522921821,8.25718729233,10.0299323277,110.637488204,104.874974254,0.0,5.7625139497
 01/31  05:00:00,91.4306273287,7.41333794942,0.0,56.5836392689,8.25718729233,11.6354268332,113.162052181,107.392240271,0.0,5.76981191001
 01/31  06:00:00,99.9519446785,7.44889756797,0.0,57.4892939934,12.1011305571,15.3678112995,113.176347278,107.384052394,0.0,5.79229488444
 01/31  07:00:00,115.405533233,6.81408431332,0.0,44.0486860097,19.7275818095,37.2640762949,122.808668119,105.361559511,0.0,17.4471086078
 01/31  08:00:00,121.733431876,6.53998269123,0.0,37.6979755723,24.3117294858,51.2795993405,124.472547934,101.094711766,0.0,23.3778361674
 01/31  09:00:00,114.472458617,6.7962541263,0.0,43.3405461069,23.6694662846,40.6342015617,122.179413258,86.6986859944,0.0,35.4807272639
 01/31  10:00:00,106.737632987,6.68242239157,0.760703065721,39.9666100039,23.6694662846,35.6302164847,126.209287176,78.7381718756,18.025,29.4461153005
 01/31  11:00:00,89.0935419238,6.71491153859,1.09862096451,39.5490947375,18.7433767983,22.9618409725,120.990149278,73.5901792667,18.025,29.3749700112
 01/31  12:00:00,84.4357559168,6.55186379461,1.24086575536,34.9146300224,18.7433767983,22.9618409725,110.111545923,68.6449922938,18.025,23.4415536293
 01/31  13:00:00,79.7588879921,6.38566618687,1.17663870112,30.4247396898,18.5889407304,23.1597249699,105.200799784,63.7401253268,18.025,23.4356744571
 01/31  14:00:00,76.7148464093,6.26832031598,1.24918107444,27.1789982279,18.7433767983,23.2517909448,102.314945578,60.8525655448,18.025,23.4373800333
 01/31  15:00:00,74.2230906287,6.18116740002,1.31200992409,24.7115643612,18.7433767983,23.2517909448,99.9720752327,58.505414327,18.025,23.4416609056
 01/31  16:00:00,72.410411733,6.12913517578,1.35544601125,23.1974323597,18.7433767983,22.9618409725,105.988182157,58.6708405652,18.025,29.2923415914
 01/31  17:00:00,76.0661080707,6.1349617774,0.449209514455,23.3022081197,18.7433767983,27.431320555,84.0383147673,60.2436123803,18.025,5.76970238699
 01/31  18:00:00,92.5250294491,6.00193878865,0.0,20.6188405655,17.6635504202,40.6971502883,72.5847372292,66.8000482171,0.0,5.78468901212
 01/31  19:00:00,98.0914455301,5.95015740892,0.000164090502533,19.7313695484,27.5259009287,37.3340067412,91.8090270177,74.3851628388,0.0,17.4238641789
 01/31  20:00:00,99.8273413228,5.91667117791,0.0,19.1760207546,33.8341110165,33.3544677425,87.78072944,76.2034748829,0.0,11.5772545571
 01/31  21:00:00,105.722684841,5.81962410813,0.00360413057763,17.0106470045,36.5179666069,38.8247702939,83.2211431403,77.4214746791,0.0,5.79966846118
 01/31  22:00:00,98.7497937858,5.76960737309,0.0233649195985,15.5824407677,32.965339924,36.8579353714,91.0207391374,73.5726138839,0.0,17.4481252535
 01/31  23:00:00,78.7201816185,5.91915638366,0.0,18.9742564211,25.6355707503,20.6438685092,80.0875627777,68.4934254766,0.0,11.5941373011
 01/31  24:00:00,62.402033346,6.06347448891,0.0,22.0653671246,15.0252895274,11.7056064465,75.3007098982,63.7656264016,0.0,11.5350834967
 02/01  01:00:00,57.1165071298,6.0693766542,0.0,21.7998334926,11.6412384099,10.0650221343,64.0210681562,58.2508421087,0.0,5.77022604749
 02/01  02:00:00,54.107557676,6.02962313277,0.0,20.3914812405,10.0992000411,10.047477231,52.4195411182,52.3995411182,0.0,0.02
 02/01  03:00:00,50.3492702302,5.97437324743,0.0,18.5479993497,8.25718729233,10.0299323277,51.9663379851,46.2045301329,0.0,5.76180785221
 02/01  04:00:00,47.9583538544,5.89785794297,0.0,16.2335979082,8.25718729233,10.0299323277,45.8388192177,40.076197647,0.0,5.76262157074
 02/01  05:00:00,48.2764735301,5.85497394436,0.0,14.9878485603,8.25718729233,11.6354268332,44.1890244222,38.4190976246,0.0,5.76992679756
 02/01  06:00:00,54.5880068038,5.80985994689,0.0,13.7643916599,12.1011305571,15.3678112995,43.4853697098,37.6929406934,0.0,5.79242901636
 02/01  07:00:00,77.8199851928,5.55917390531,0.00355842103188,7.71448712004,19.7275818095,37.2640762949,54.1738927733,36.726290303,0.0,17.4476024704
 02/01  08:00:00,87.0166638773,5.41886682712,0.0591677274052,4.04315206033,24.3117294858,51.2795993405,58.1307608022,34.7523405807,0.0,23.3784202216
 02/01  09:00:00,76.0193012846,5.48752067217,0.374358007109,5.82176113237,23.6694662846,40.6342015617,60.8831066009,25.4009302896,0.0,35.4821763113
 02/01  10:00:00,71.5508154725,5.43835911924,2.46057974286,4.32397751046,23.6694662846,35.6302164847,67.9730914141,20.5001117194,18.025,29.4479796947
 02/01  11:00:00,54.1263815233,5.44583399159,2.72740324615,4.22222793221,18.7433767983,22.9618409725,64.4300706582,17.0285447408,18.025,29.3765259173
 02/01  12:00:00,53.3546192452,5.42467940989,2.96292583263,3.23861666407,18.7433767983,22.9618409725,55.1686600215,13.7011531818,18.025,23.4425068397
 02/01  13:00:00,52.6990522469,5.42764855672,3.25095449883,2.24860484024,18.5889407304,23.1597249699,51.2668672285,9.80519941596,18.025,23.4366678125
 02/01  14:00:00,52.3896231256,5.42965445705,3.41831647603,1.5233039183,18.7433767983,23.2517909448,48.6025217298,7.13908767418,18.025,23.4384340556
 02/01  15:00:00,51.83142461,5.40944580958,3.43008173972,0.973546849853,18.7433767983,23.2517909448,47.7209205905,6.2531857061,18.025,23.4427348844
 02/01  16:00:00,50.8882350397,5.36497217167,3.23995952845,0.554905379859,18.7433767983,22.9618409725,55.1066468596,7.79256133996,18.025,29.2890855196
 02/01  17:00:00,54.2579555923,5.35467788408,2.38369680848,0.339850109334,18.7433767983,27.431320555,32.7380717376,8.9431340369,18.025,5.76993770068
 02/01  18:00:00,70.544898262,5.40589264002,0.992035614347,0.126717915344,17.6635504202,40.6971502883,17.5051776341,11.7204855378,0.0,5.78469209634
 02/01  19:00:00,79.2446122374,5.43921595175,1.35645348252,0.0391843744935,27.5259009287,37.3340067412,34.1686421828,16.7433928208,0.0,17.425249362
 02/01  20:00:00,81.8193613839,5.47182002227,1.60276330079,0.0101275431903,33.8341110165,33.3544677425,31.6296405726,20.0536189987,0.0,11.5760215739
 02/01  21:00:00,90.6576889907,5.55791137325,2.17341041268,0.0375547170855,36.5179666069,38.8247702939,29.4485700394,23.650875747,0.0,5.79769429246
 02/01  22:00:00,85.288182331,5.58062059913,2.26032206067,0.0728564343587,32.965339924,36.8579353714,42.7293061904,25.2819518163,0.0,17.447354374
 02/01  23:00:00,60.6072401254,5.44021768602,1.15114549234,0.189105464459,25.6355707503,20.6438685092,38.4296385605,26.8352694826,0.0,11.5943690778
 02/01  24:00:00,40.5990342682,5.35311338781,0.399107204965,0.573620708281,15.0252895274,11.7056064465,40.1251259257,28.5899139956,0.0,11.5352119301
 02/02  01:00:00,36.327344442,5.36163075107,0.182359971332,1.53605578454,11.6412384099,10.0650221343,35.9941741431,30.2240502178,0.0,5.77012392534
 02/02  02:00:00,35.3547140367,5.37605519599,0.0810416628608,2.21116327999,10.0992000411,10.047477231,31.1385485911,31.1185485911,0.0,0.02
 02/02  03:00:00,34.0264210346,5.39087508381,0.0398031331365,2.76884494249,8.25718729233,10.0299323277,38.2855015438,32.5227223818,0.0,5.76277916202
 02/02  04:00:00,34.4079530045,5.40330966484,0.0301811937635,3.1475632102,8.25718729233,10.0299323277,39.2492338699,33.4863319199,0.0,5.76290195006
 02/02  05:00:00,36.5167307871,5.42095127107,0.025765228787,3.63636230383,8.25718729233,11.6354268332,40.5493105772,34.7790979451,0.0,5.77021263205
 02/02  06:00:00,44.3440794829,5.42970096676,0.0256238524134,3.87499749384,12.1011305571,15.3678112995,46.0093405309,34.4456322208,0.0,11.5637083101
 02/02  07:00:00,72.4982365865,5.45203614015,0.913880141819,1.5895517549,19.7275818095,37.2640762949,44.8271707591,33.1889999095,0.0,11.6381708496
 02/02  08:00:00,85.8044095997,5.56042878576,2.00395074398,0.744549718451,24.3117294858,51.2795993405,53.8861267976,30.5077874418,0.0,23.3783393559
 02/02  09:00:00,72.6591423055,5.42801349431,1.10078826184,1.79467558399,23.6694662846,40.6342015617,58.8552184166,23.373939169,0.0,35.4812792476
 02/02  10:00:00,69.8040110963,5.41430618881,2.91830054765,2.14350440082,23.6694662846,35.6302164847,69.633034923,22.1578999544,18.025,29.4501349686
 02/02  11:00:00,52.7163883483,5.39450938184,2.72551911418,2.86544168432,18.7433767983,22.9618409725,68.9783339779,21.5746391134,18.025,29.3786948645
 02/02  12:00:00,52.6201730505,5.39114640804,2.76371406203,2.73691430828,18.7433767983,22.9618409725,62.4755478576,21.0063041699,18.025,23.4442436877
 02/02  13:00:00,52.0851554854,5.380568939,2.71402131626,2.21871936777,18.5889407304,23.1597249699,59.0395031979,17.577043819,18.025,23.4374593789
 02/02  14:00:00,52.120101593,5.40691657836,3.19054591262,1.50428992457,18.7433767983,23.2517909448,54.6169906051,13.150027017,18.025,23.4419635882
 02/02  15:00:00,51.7319220198,5.39482363306,3.25159138601,1.06715544063,18.7433767983,23.2517909448,58.6662851453,11.3401657976,18.025,29.3011193477
 02/02  16:00:00,50.9509518579,5.36233955348,3.10163036642,0.758585365039,18.7433767983,22.9618409725,54.0053732163,12.5512577352,18.025,23.4291154811
 02/02  17:00:00,54.2616751994,5.34943928648,2.22222961489,0.510272185369,18.7433767983,27.431320555,36.9245244283,13.1295429981,18.025,5.76998143016
 02/02  18:00:00,70.7630602375,5.42861839892,1.11946675708,0.194720282819,17.6635504202,40.6971502883,20.57676141,14.7918714066,0.0,5.78489000339
 02/02  19:00:00,79.601625011,5.47709256624,1.61947077438,0.0952991046763,27.5259009287,37.3340067412,36.1659609427,18.7403213137,0.0,17.425639629
 02/02  20:00:00,82.4246298226,5.53521530506,2.11381327465,0.0409502475942,33.8341110165,33.3544677425,31.1166440711,19.5397116728,0.0,11.5769323983
 02/02  21:00:00,91.6694028646,5.66831457933,3.06965620558,0.0426186279068,36.5179666069,38.8247702939,33.3497801195,21.7736892811,0.0,11.5760908384
 02/02  22:00:00,86.4442830822,5.71169173542,3.30179261601,0.0564108155125,32.965339924,36.8579353714,34.1782348518,22.5405390149,0.0,11.6376958368
 02/02  23:00:00,61.0541527228,5.49935750254,1.62969622388,0.0983246016615,25.6355707503,20.6438685092,41.6251185717,24.2438955248,0.0,17.381223047
 02/02  24:00:00,40.7263736364,5.38212880536,0.633823699753,0.437227578086,15.0252895274,11.7056064465,31.5293317739,25.7519263349,0.0,5.77740543897
 02/03  01:00:00,35.7517430465,5.36115395901,0.399516952133,0.743773189983,11.6412384099,10.0650221343,32.6082328404,26.8380250447,0.0,5.77020779568
 02/03  02:00:00,34.3998107442,5.35588044308,0.261092812504,1.09638249163,10.0992000411,10.047477231,27.0452140106,27.0252140106,0.0,0.02
 02/03  03:00:00,32.8685917275,5.35754192239,0.144622950751,1.53952915114,8.25718729233,10.0299323277,32.7864686381,27.0236619988,0.0,5.76280663931
 02/03  04:00:00,33.0038454831,5.36019860854,0.116514711237,1.70023266774,8.25718729233,10.0299323277,31.775304228,26.0123629858,0.0,5.76294124216
 02/03  05:00:00,34.7087196248,5.3623340946,0.0997148151048,1.81301796939,8.25718729233,11.6354268332,31.2393402187,25.4692271139,0.0,5.7701131048
 02/03  06:00:00,42.2814059375,5.36435856337,0.132423043678,1.77086483921,12.1011305571,15.3678112995,36.7829750077,25.2190591583,0.0,11.5639158494
 02/03  07:00:00,72.3232706066,5.51294817812,1.63771089624,0.629839548188,19.7275818095,37.2640762949,38.8476220044,27.208871891,0.0,11.6387501134
 02/03  08:00:00,86.4948010572,5.6869972695,3.05648323532,0.255837982188,24.3117294858,51.2795993405,50.0011692637,26.6213096116,0.0,23.3798596522
 02/03  09:00:00,72.061201494,5.43424539794,1.55072243321,0.740565466677,23.6694662846,40.6342015617,56.0803100931,20.6027622872,0.0,35.4775478059
 02/03  10:00:00,69.0195417561,5.41079030895,3.46069956565,0.820150921244,23.6694662846,35.6302164847,67.110452457,19.6350728157,18.025,29.4503796413
 02/03  11:00:00,51.5100727263,5.35434603059,2.96421415309,1.46059287343,18.7433767983,22.9618409725,67.3925922884,19.9887158936,18.025,29.3788763948
 02/03  12:00:00,51.6183010336,5.35561232719,2.88940343396,1.64488576389,18.7433767983,22.9618409725,61.932611276,20.4639406411,18.025,23.4436706349
 02/03  13:00:00,51.4984532957,5.35492829299,2.68294236922,1.68873647894,18.5889407304,23.1597249699,61.4131418251,19.9480994813,18.025,23.4400423438
 02/03  14:00:00,51.6702248926,5.35457666128,2.61871092931,1.67858584439,18.7433767983,23.2517909448,60.9851973912,19.5174660309,18.025,23.4427313603
 02/03  15:00:00,51.6585823759,5.35568741594,2.59426755259,1.69027709317,18.7433767983,23.2517909448,66.6858872963,19.3671002068,18.025,29.2937870894
 02/03  16:00:00,51.4494249261,5.36095587268,2.5748886611,1.78518367875,18.7433767983,22.9618409725,62.5752110989,21.1185374623,18.025,23.4316736366
 02/03  17:00:00,55.1016083799,5.36672274082,1.74025255185,1.81489546469,18.7433767983,27.431320555,45.609916974,21.8148395994,18.025,5.77007737455
 02/03  18:00:00,70.9880291244,5.39703379929,0.60897378528,0.961763597826,17.6635504202,40.6971502883,29.4642795913,23.6796204181,0.0,5.78465917327
 02/03  19:00:00,79.7926405125,5.4577777242,1.20740399836,0.717693318184,27.5259009287,37.3340067412,45.3719799604,27.9462717239,0.0,17.4257082365
 02/03  20:00:00,82.5414471692,5.51617871124,1.73902106809,0.551593969696,33.8341110165,33.3544677425,40.2451937834,28.6670181333,0.0,11.57817565
 02/03  21:00:00,91.4347989445,5.62198066543,2.53413500253,0.389869553155,36.5179666069,38.8247702939,44.4510881371,32.8737646632,0.0,11.5773234739
 02/03  22:00:00,85.9895083316,5.63393823343,2.5266487419,0.454528929662,32.965339924,36.8579353714,53.5246576064,36.0771994235,0.0,17.4474581829
 02/03  23:00:00,61.3364392216,5.44325282985,0.933611957594,1.13279802641,25.6355707503,20.6438685092,50.78475887,39.1904465047,0.0,11.5943123652
 02/03  24:00:00,43.0110590988,5.41226815901,0.124456741147,3.20114049556,15.0252895274,11.7056064465,48.7400612004,42.9625210444,0.0,5.77754015593
 02/04  01:00:00,41.6063076267,5.50007357844,0.0625979403777,5.59643873953,12.8411359301,10.0650221343,52.4868146184,46.7174922744,0.0,5.76932234403
 02/04  02:00:00,43.0723417016,5.55303215393,0.0479624366462,7.02540955274,12.8411359301,10.0650221343,54.9860653126,49.224422858,0.0,5.76164245468
 02/04  03:00:00,39.9217439531,5.60671233628,0.0378374604319,8.45029670684,8.25718729233,10.0299323277,50.3765833165,50.3565833165,0.0,0.02
 02/04  04:00:00,40.9007671692,5.64359760858,0.030638792442,9.39963141113,8.25718729233,10.0299323277,56.7624543698,50.9997851439,0.0,5.76266922595
 02/04  05:00:00,43.6595679892,5.6835873568,0.0241620422728,10.5181654938,8.25718729233,11.6354268332,58.7148810995,52.9453248148,0.0,5.7695562847
 02/04  06:00:00,49.041830012,5.72658496366,0.0181220810129,11.7050231435,8.71707943955,15.3327214929,59.9199967731,54.1424790628,0.0,5.77751771025
 02/04  07:00:00,68.5073566828,5.69796176434,0.0240890123253,11.0969027984,18.5082010057,25.6353820695,66.6628424922,55.0978906416,0.0,11.5649518506
 02/04  08:00:00,76.8547450547,5.60892297277,0.0706802953729,8.80268467274,19.4083231844,41.0650158608,72.1700261539,54.7212912997,0.0,17.4487348541
 02/04  09:00:00,95.8053827672,5.60054850092,1.49095118675,4.34809094818,26.3286599382,57.9988325916,86.1076786206,44.4457062031,0.0,41.6619724175
 02/04  10:00:00,82.6748181989,5.57576847851,2.75923293266,5.12871111179,26.3286599382,42.8504436482,88.9453931911,41.3547403238,18.025,29.5656528674
 02/04  11:00:00,60.2270699229,5.573039769,2.29007178861,7.14731055208,21.7447113004,23.4437158914,93.7492829328,40.3833600506,18.025,35.3409228822
 02/04  12:00:00,57.0147442148,5.57939826874,2.75613329674,5.92458957971,19.3027497915,23.426170988,78.5276950728,37.001054364,18.025,23.5016407089
 02/04  13:00:00,56.5678715996,5.59089309033,2.86464934328,5.21581882984,19.1483137236,23.7250123474,76.7200636716,35.2508248874,18.025,23.4442387842
 02/04  14:00:00,56.2796522513,5.58299047621,2.96994492729,4.68466446949,19.3027497915,23.7161209604,79.5583060937,32.2430595313,18.025,29.2902465624
 02/04  15:00:00,55.832386246,5.563678266,2.94645523984,4.28020198401,19.3027497915,23.7161209604,73.0410217926,31.5829580072,18.025,23.4330637854
 02/04  16:00:00,55.2798525095,5.53846564988,2.74396439175,4.24531959551,19.3027497915,23.426170988,75.7519803208,34.2894331906,18.025,23.4375471301
 02/04  17:00:00,58.6487148811,5.49804152838,1.56801798901,4.37921282089,19.3027497915,27.8956505705,59.5120423469,35.717146553,18.025,5.7698957939
 02/04  18:00:00,71.3992248984,5.48843607423,0.501049851214,3.93168042453,18.2229234133,37.5968344597,44.2862881983,38.5090487268,0.0,5.77723947152
 02/04  19:00:00,86.808325752,5.51764066846,0.928090616171,3.04710475607,32.690315043,37.0816133363,55.5232847055,43.9738694253,0.0,11.5494152803
 02/04  20:00:00,86.743863207,5.53721083595,1.21669650962,2.56252356795,36.8143715336,33.066984531,57.4856873028,45.9083337814,0.0,11.5773535214
 02/04  21:00:00,92.0602171979,5.58557230752,1.72006270229,2.08706632565,36.3493007332,38.7721355839,60.3113018764,48.7347525777,0.0,11.5765492987
 02/04  22:00:00,90.3659522618,5.59919450773,1.7232763933,2.49383155754,36.1807251679,36.8228455648,62.4295208552,50.8514555375,0.0,11.5780653177
 02/04  23:00:00,70.3804904776,5.54174688735,0.698612446704,4.91003581779,31.0351095914,20.6438685092,65.4761377245,53.8364078254,0.0,11.6397298992
 02/04  24:00:00,51.9771703122,5.63355881835,0.0701835248723,9.59791786858,17.4250845679,11.7056064465,68.4130881666,56.848271509,0.0,11.5648166576
 02/05  01:00:00,48.3335957554,5.72051036903,0.0349651747741,12.0114995716,12.925468867,10.100111941,64.9906964463,59.2208715762,0.0,5.76982487014
 02/05  02:00:00,50.1541398404,5.7839537783,0.0273763922503,13.777448121,12.925468867,10.100111941,67.1416343516,61.3787977326,0.0,5.76283661905
 02/05  03:00:00,47.6650779759,5.86014883083,0.0172105638707,15.841397097,8.34152022915,10.0650221343,64.5606831792,63.328654778,0.0,1.23202840117
 02/05  04:00:00,49.3858129213,5.92074159672,0.0102437722614,17.5085061755,8.34152022915,10.0650221343,69.6961494324,65.1460853751,0.0,4.55006405731
 02/05  05:00:00,52.1835804993,5.96126571427,0.00490669321326,18.6643311994,8.34152022915,11.6705166398,71.8545753584,66.0842678445,0.0,5.77030751388
 02/05  06:00:00,57.5955545261,6.00363004842,0.000535304129856,19.8798649559,8.80141237637,15.3678112995,72.2584375121,66.4807195696,0.0,5.77771794252
 02/05  07:00:00,75.872997293,5.93551281606,0.00746382748313,18.2416179469,18.5082010057,25.6353820695,76.0364839302,64.4723135251,0.0,11.5641704051
 02/05  08:00:00,82.8444589651,5.78895970416,0.036457305225,14.5271602043,19.4926561212,41.1001056674,78.1037037098,60.65496653,0.0,17.4487371798
 02/05  09:00:00,100.371326025,5.70292850594,1.03152605415,9.27107678069,26.3286599382,57.9988325916,90.1197111791,48.4565225621,0.0,41.663188617
 02/05  10:00:00,86.9408107479,5.67550357982,2.15621095449,10.017411823,26.2443270014,42.8153538416,97.5978258618,44.0928363652,18.025,35.4799894966
 02/05  11:00:00,63.450170512,5.67285407073,2.23590285706,10.3247633249,21.7447113004,23.4437158914,87.7404508783,40.2594800259,18.025,29.4559708524
 02/05  12:00:00,59.0510571328,5.63511189865,2.72703727238,7.87457312037,19.3449162599,23.4437158914,77.3682462394,35.839566214,18.025,23.5036800255
 02/05  13:00:00,57.0670377469,5.5777959036,2.73801557947,5.79500378624,19.190480192,23.7425572507,79.6187490253,32.2992377274,18.025,29.294511298
 02/05  14:00:00,55.726943923,5.50259098434,2.49302404051,4.7489889467,19.260583323,23.698576057,70.3306846405,28.8736232616,18.025,23.4320613788
 02/05  15:00:00,55.0160425504,5.50762800175,2.85575881906,3.67031416616,19.260583323,23.698576057,68.2073910524,26.7458288826,18.025,23.4365621698
 02/05  16:00:00,54.0341136155,5.47402137423,2.7981345992,3.06956372873,19.260583323,23.4086260847,68.3976841161,26.9316406789,18.025,23.4410434372
 02/05  17:00:00,57.1814673294,5.43804691427,1.78048180834,2.8192092757,19.260583323,27.8781056672,50.6239317817,26.8299249019,18.025,5.76900687978
 02/05  18:00:00,69.4609559348,5.43172661032,0.583333513063,2.02754800502,18.1807569449,37.5792895564,39.9862627767,28.451500303,0.0,11.5347624737
 02/05  19:00:00,84.6628282502,5.46664429314,1.13685939574,0.863259042973,32.6059821062,37.0465235296,37.9710465773,32.1860766581,0.0,5.78496991917
 02/05  20:00:00,85.0265142118,5.50801346391,1.51043479142,0.580630810728,36.8143715336,33.066984531,44.0258586269,32.4468197518,0.0,11.5790388751
 02/05  21:00:00,90.9986707488,5.59088026346,2.14379781713,0.477054463149,36.43363367,38.8072253906,45.2049391766,33.6267271086,0.0,11.578212068
 02/05  22:00:00,88.7803673008,5.60903196585,2.24353242911,0.497573727591,36.0963922311,36.7877557581,45.6703372455,34.0905992879,0.0,11.5797379576
 02/05  23:00:00,66.6425628655,5.46528977943,1.08764289843,0.978955097259,30.9507766546,20.6087787026,53.1876310188,35.7396668717,0.0,17.4479641471
 02/05  24:00:00,44.9668595791,5.41791821563,0.33847302286,2.5349584837,17.4250845679,11.7056064465,43.0238873633,37.2313258967,0.0,5.79256146662
 02/06  01:00:00,38.4597273304,5.43255069179,0.137633837909,3.6422418539,11.6412384099,10.0650221343,44.8772420355,39.1071884874,0.0,5.77005354804
 02/06  02:00:00,38.2039343183,5.47427295659,0.0635562271656,4.9796464828,10.0992000411,10.047477231,46.239071173,40.4763060251,0.0,5.76276514793
 02/06  03:00:00,37.207709419,5.50494761241,0.035657305225,5.84020381436,8.25718729233,10.0299323277,46.0538341783,40.290919795,0.0,5.76291438332
 02/06  04:00:00,38.1508685995,5.53890103712,0.0296343529805,6.75543451102,8.25718729233,10.0299323277,41.8717476857,41.8517476857,0.0,0.02
 02/06  05:00:00,40.4851245673,5.56479158493,0.0244327948667,7.46224549584,8.25718729233,11.6354268332,48.9008081081,43.13048328,0.0,5.77032482814
 02/06  06:00:00,48.0257272814,5.56252848195,0.024010072513,7.4254259347,12.1011305571,15.3678112995,53.8257749865,42.2607421956,0.0,11.565032791
 02/06  07:00:00,74.5721108495,5.49480921875,0.596955056802,3.93756507967,19.7275818095,37.2640762949,59.8956324147,42.4465546767,0.0,17.449077738
 02/06  08:00:00,86.9972285293,5.56556597342,1.67794088732,2.25823161665,24.3117294858,51.2795993405,64.7716260538,41.3921498254,0.0,23.3794762284
 02/06  09:00:00,75.0039109335,5.50369465729,0.742448922195,4.42209408027,23.6694662846,40.6342015617,63.1649319067,33.5951356431,0.0,29.5697962636
 02/06  10:00:00,72.0577466652,5.53949241296,2.89155768152,4.29878960505,23.6694662846,35.6302164847,84.5147972243,31.1509131843,18.025,35.33888404
 02/06  11:00:00,55.0461652552,5.53317567229,2.77771776762,5.00435117126,18.7433767983,22.9618409725,71.6766755095,30.1443509896,18.025,23.5073245199
 02/06  12:00:00,54.9394639096,5.55619420628,3.06434898581,4.59051871798,18.7433767983,22.9618409725,70.6727464488,29.2032354669,18.025,23.4445109819
 02/06  13:00:00,54.3692346591,5.54411596431,2.90566323175,4.14760529843,18.5889407304,23.1597249699,75.138017376,27.8246667758,18.025,29.2883506002
 02/06  14:00:00,54.2940675785,5.55253417796,3.08234362646,3.64084050444,18.7433767983,23.2517909448,67.6763618594,26.2153264522,18.025,23.4360354072
 02/06  15:00:00,53.9347420848,5.53668909156,3.03467743007,3.34502438492,18.7433767983,23.2517909448,67.9130215818,26.4500579579,18.025,23.4379636238
 02/06  16:00:00,53.2206138209,5.49921158509,2.78876021704,3.20423846833,18.7433767983,22.9618409725,70.6058417402,29.1383837934,18.025,23.4424579468
 02/06  17:00:00,56.6281743651,5.47112475573,1.7074261864,3.26988664957,18.7433767983,27.431320555,55.1723261937,31.377306016,18.025,5.77002017774
 02/06  18:00:00,72.9393941869,5.47609293029,0.707779473535,2.7352595088,17.6635504202,40.6971502883,47.7379115713,36.1883580292,0.0,11.5495535421
 02/06  19:00:00,81.4031494309,5.49759052508,0.906748397938,2.58904261016,27.5259009287,37.3340067412,54.972243526,43.3484592143,0.0,11.6237843117
 02/06  20:00:00,83.9989398311,5.51935619336,1.09260685157,2.65231656963,33.8341110165,33.3544677425,58.2942303396,46.7149153073,0.0,11.5793150323
 02/06  21:00:00,92.3318092344,5.56542754884,1.52390940411,2.35365615448,36.5179666069,38.8247702939,63.0028481533,51.4248195567,0.0,11.5780285966
 02/06  22:00:00,87.4100710925,5.58863886914,1.59999766024,2.84703770604,32.965339924,36.8579353714,72.235668436,54.7876162847,0.0,17.4480521513
 02/06  23:00:00,65.9956831603,5.55633733301,0.539664737282,6.07290040197,25.6355707503,20.6438685092,70.5953942675,59.000798545,0.0,11.5945957225
 02/06  24:00:00,51.5335981139,5.69407914474,0.0388426245414,11.5274794181,15.0252895274,11.7056064465,69.145002308,63.3684694129,0.0,5.77653289508
 02/07  01:00:00,49.6918225355,5.80844589897,0.0240698579934,14.6120052071,11.6412384099,10.0650221343,72.1278298872,66.3575214449,0.0,5.77030844223
 02/07  02:00:00,50.8559206447,5.90169732574,0.014935419463,17.2528298444,10.0992000411,10.047477231,75.2670490729,69.5042397146,0.0,5.76280935824
 02/07  03:00:00,51.5155695888,5.9886530457,0.00604654681154,19.6939684747,8.25718729233,10.0299323277,77.9707923515,72.2081349466,0.0,5.76265740493
 02/07  04:00:00,53.5985206393,6.06110722581,0.000388134614355,21.7101245501,8.25718729233,10.0299323277,79.9451727171,74.1823834702,0.0,5.76278924692
 02/07  05:00:00,57.1869529415,6.13106913159,0.0,23.6222291241,8.25718729233,11.6354268332,82.0131908236,76.2433801817,0.0,5.76981064195
 02/07  06:00:00,65.8417617154,6.16495770291,0.0,24.6630410709,12.1011305571,15.3678112995,82.5929706967,76.800460703,0.0,5.79250999376
 02/07  07:00:00,90.4572702179,5.96092195796,0.0168016359528,19.9367666367,19.7275818095,37.2640762949,94.203482443,76.7563326698,0.0,17.4471497732
 02/07  08:00:00,98.3751513343,5.84408745165,0.146041715387,16.7735269235,24.3117294858,51.2795993405,97.9786486062,74.5988099559,0.0,23.3798386503
 02/07  09:00:00,90.3539035664,5.96433378872,0.0433874590191,20.0105093001,23.6694662846,40.6342015617,96.6614413808,61.1801133455,0.0,35.4813280353
 02/07  10:00:00,85.121167163,5.91544606066,1.33365613472,18.5441554869,23.6694662846,35.6302164847,103.874145753,56.4010204836,18.025,29.4481252691
 02/07  11:00:00,67.877777664,5.93267966897,1.60267293009,18.6115030817,18.7433767983,22.9618409725,94.8909228124,53.3581239056,18.025,23.5077989069
 02/07  12:00:00,65.4292585472,5.85685924928,1.80175108584,16.0422463942,18.7433767983,22.9618409725,96.9140295648,49.5900576188,18.025,29.298971946
 02/07  13:00:00,62.6239619396,5.78208141603,1.94803765921,13.1219940471,18.5889407304,23.1597249699,85.5574103911,44.0960986354,18.025,23.4363117557
 02/07  14:00:00,60.6219610907,5.71756426815,2.21154379018,10.6745012004,18.7433767983,23.2517909448,81.8665337026,40.4033038451,18.025,23.4382298575
 02/07  15:00:00,58.9891074117,5.6639240078,2.28445383351,9.02237543035,18.7433767983,23.2517909448,79.2125454808,37.7448021611,18.025,23.4427433197
 02/07  16:00:00,57.595552502,5.61814284737,2.19670891553,8.05229684643,18.7433767983,22.9618409725,85.5515670676,38.2321987068,18.025,29.2943683608
 02/07  17:00:00,61.0187132682,5.59591164934,1.12494465052,8.11812296256,18.7433767983,27.431320555,63.2294453011,39.4346487488,18.025,5.76979655235
 02/07  18:00:00,76.9981737733,5.57289078078,0.345868469256,7.05915634343,17.6635504202,40.6971502883,49.9641007428,44.1792463128,0.0,5.78485443
 02/07  19:00:00,85.015023553,5.57271627945,0.537275290006,6.49526260827,27.5259009287,37.3340067412,68.7485212072,51.3236555976,0.0,17.4248656097
 02/07  20:00:00,87.3129184938,5.5798834382,0.70971432432,6.28866028732,33.8341110165,33.3544677425,65.241069459,53.6649992119,0.0,11.5760702471
 02/07  21:00:00,94.7007436609,5.58886735595,1.14581336129,5.07724199371,36.5179666069,38.8247702939,60.5592929012,54.7592987625,0.0,5.79999413878
 02/07  22:00:00,89.2484757572,5.6006073119,1.25908498361,5.01438686598,32.965339924,36.8579353714,72.2587989181,54.8111952856,0.0,17.4476036325
 02/07  23:00:00,69.0385940097,5.63659793492,0.326623280387,9.24859154424,25.6355707503,20.6438685092,68.2053703298,56.6107618278,0.0,11.594608502
 02/07  24:00:00,53.3586860088,5.75526143273,0.0232632660541,13.3069628017,15.0252895274,11.7056064465,69.4216960937,57.8863531649,0.0,11.5353429288
 02/08  01:00:00,50.0364065905,5.82030427215,0.0146564316707,14.9541439771,11.6412384099,10.0650221343,63.731422226,57.9612410444,0.0,5.77018118161
 02/08  02:00:00,49.4748072887,5.85943007945,0.00832790315854,15.9205924132,10.0992000411,10.047477231,57.6354451001,57.6154451001,0.0,0.02
 02/08  03:00:00,48.6293975168,5.89820512897,0.00170191629663,16.9025896022,8.25718729233,10.0299323277,63.5819405191,57.8191139007,0.0,5.76282661847
 02/08  04:00:00,49.1356490362,5.91859556717,0.0,17.3901515221,8.25718729233,10.0299323277,63.4347857866,57.6718250199,0.0,5.76296076671
 02/08  05:00:00,51.0970438312,5.93291292644,0.0,17.7304749611,8.25718729233,11.6354268332,63.421753418,57.6514508707,0.0,5.77030254732
 02/08  06:00:00,58.3362073148,5.91864238861,0.0,17.4038008118,12.1011305571,15.3678112995,68.3368063853,56.7727672875,0.0,11.5640390978
 02/08  07:00:00,82.1422595172,5.69498549346,0.0306990304947,11.8737944074,19.7275818095,37.2640762949,66.2381661822,54.5994124501,0.0,11.6387537321
 02/08  08:00:00,89.7420728169,5.60593035306,0.505212336356,8.01943411963,24.3117294858,51.2795993405,73.1591247601,49.7804773163,0.0,23.3786474438
 02/08  09:00:00,81.37420012,5.68112330852,0.136973523748,11.2204271064,23.6694662846,40.6342015617,74.5524876675,39.0681324014,0.0,35.484355266
 02/08  10:00:00,78.3640562976,5.69365726886,1.96871269459,11.3737787497,23.6694662846,35.6302164847,83.845418411,36.3674544985,18.025,29.4529639125
 02/08  11:00:00,62.5882712417,5.76351616998,2.1800884343,12.9137424539,18.7433767983,22.9618409725,82.2904434283,34.8862510391,18.025,29.3791923891
 02/08  12:00:00,61.9386660204,5.74342958918,2.25605430441,12.2107797115,18.7433767983,22.9618409725,74.3923670544,32.92263952,18.025,23.4447275344
 02/08  13:00:00,60.9256843715,5.71194135562,2.12846354846,11.3134304241,18.5889407304,23.1597249699,71.7870939322,30.3211864871,18.025,23.4409074451
 02/08  14:00:00,60.1941537684,5.67701353026,2.14588686248,10.3528989596,18.7433767983,23.2517909448,69.4945097052,28.0266344314,18.025,23.4428752739
 02/08  15:00:00,59.2050169616,5.63998602548,2.19464061976,9.35203607117,18.7433767983,23.2517909448,73.8077373148,26.4883122615,18.025,29.2944250534
 02/08  16:00:00,56.9432454297,5.56577323815,2.24940997103,7.39966253859,18.7433767983,22.9618409725,67.1423250316,25.6852457054,18.025,23.4320793262
 02/08  17:00:00,59.9141770784,5.54300285848,1.45402120683,6.73741269859,18.7433767983,27.431320555,49.17423627,25.3791884683,18.025,5.77004780176
 02/08  18:00:00,74.1135513985,5.4582557022,0.0658907054417,4.56914272319,17.6635504202,40.6971502883,33.0523987456,27.2677290049,0.0,5.78466974067
 02/08  19:00:00,81.2063704288,5.42007292828,0.193242182557,3.18328141168,27.5259009287,37.3340067412,50.36878703,32.9427524274,0.0,17.4260346026
 02/08  20:00:00,82.8980633662,5.4086716164,0.376830331607,2.37790186461,33.8341110165,33.3544677425,47.1620108477,35.5836664965,0.0,11.5783443512
 02/08  21:00:00,90.9401410918,5.45540551281,0.979555754724,1.61635980205,36.5179666069,38.8247702939,50.7660834104,39.1885536924,0.0,11.577529718
 02/08  22:00:00,85.6292858262,5.47321728557,1.11900781753,1.66265895312,32.965339924,36.8579353714,59.2758466265,41.8278146951,0.0,17.4480319314
 02/08  23:00:00,64.0160241426,5.45760142292,0.147442672305,4.58419653944,25.6355707503,20.6438685092,57.2414630656,45.6468136618,0.0,11.5946494038
 02/08  24:00:00,49.0931384616,5.62180532182,0.0348709557539,9.16326467066,15.0252895274,11.7056064465,57.1319017082,51.3542422941,0.0,5.77765941402
 02/09  01:00:00,47.1529724709,5.73183674236,0.0234040085731,12.1504291692,11.6412384099,10.0650221343,62.5504406648,56.7802062548,0.0,5.77023441003
 02/09  02:00:00,48.1312282801,5.82149174718,0.0147119265449,14.6085657396,10.0992000411,10.047477231,66.437432625,60.6747987331,0.0,5.76263389195
 02/09  03:00:00,48.777022937,5.90976225224,0.00606850425003,17.0342926666,8.25718729233,10.0299323277,63.9106439638,63.8906439638,0.0,0.02
 02/09  04:00:00,51.0924986136,5.98970119622,0.000336961369233,19.2755591501,8.25718729233,10.0299323277,72.7851623373,67.0223838577,0.0,5.76277847964
 02/09  05:00:00,54.6390894119,6.05750326989,0.0,21.1479303534,8.25718729233,11.6354268332,75.0738367009,69.3041505468,0.0,5.76968615408
 02/09  06:00:00,62.8037154783,6.07415136628,0.0,21.7157985708,12.1011305571,15.3678112995,80.5378605167,68.973501386,0.0,11.5643591307
 02/09  07:00:00,87.0283981461,5.85762543565,0.0200738374735,16.6079128427,19.7275818095,37.2640762949,85.197316291,67.7473656778,0.0,17.4499506132
 02/09  08:00:00,94.2299880909,5.70918573155,0.0515791340927,12.8577288709,24.3117294858,51.2795993405,81.058607012,63.5180557762,0.0,17.5405512358
 02/09  09:00:00,86.0211887323,5.83004764402,0.0849218761182,15.7705433587,23.6694662846,40.6342015617,86.418541312,50.935231127,0.0,35.4833101849
 02/09  10:00:00,80.9646483606,5.77678795422,1.64845660932,14.2114942899,23.6694662846,35.6302164847,93.675452123,46.196427194,18.025,29.4540249291
 02/09  11:00:00,62.8249679145,5.7618594697,1.93292875605,13.3992552371,18.7433767983,22.9618409725,88.1525525122,40.7475967989,18.025,29.3799557132
 02/09  12:00:00,60.0126720591,5.66575406108,2.1142812265,10.5042339404,18.7433767983,22.9618409725,76.6960790225,35.2277367638,18.025,23.4433422587
 02/09  13:00:00,58.4262809263,5.61705208801,2.04248185898,8.9948951155,18.5889407304,23.1597249699,71.9586340415,30.4903126924,18.025,23.4433213491
 02/09  14:00:00,57.1221838175,5.5618780445,2.13612083408,7.40583101152,18.7433767983,23.2517909448,74.6353981615,27.3156512821,18.025,29.2947468794
 02/09  15:00:00,55.9190069557,5.51563800911,2.18601916485,6.19899933089,18.7433767983,23.2517909448,67.3082938413,25.8475633016,18.025,23.4357305397
 02/09  16:00:00,54.6245379216,5.47824708471,2.20473357995,5.21315552905,18.7433767983,22.9618409725,68.2015587849,26.7393856337,18.025,23.4371731513
 02/09  17:00:00,57.9589070482,5.46940678265,1.38329630209,4.92646141933,18.7433767983,27.431320555,50.970257594,27.1752653367,18.025,5.76999225731
 02/09  18:00:00,72.7334240948,5.41168748499,0.153244329935,3.14822562626,17.6635504202,40.6971502883,40.9551082051,29.4055854992,0.0,11.5495227059
 02/09  19:00:00,80.3992742096,5.40210249377,0.341164044112,2.24623426994,27.5259009287,37.3340067412,45.7613220673,34.1369234807,0.0,11.6243985866
 02/09  20:00:00,82.5451928946,5.4177080528,0.589973320535,1.80284719464,33.8341110165,33.3544677425,47.0133216339,35.4341140085,0.0,11.5792076254
 02/09  21:00:00,90.8452437506,5.48800396941,1.32210632974,1.14631124143,36.5179666069,38.8247702939,48.9879033683,37.4101120211,0.0,11.5777913472
 02/09  22:00:00,85.4909660763,5.50928979456,1.47073721834,1.1365391471,32.965339924,36.8579353714,55.3263151629,37.8770985895,0.0,17.4492165734
 02/09  23:00:00,62.168094521,5.41781434155,0.383648605806,2.53984896553,25.6355707503,20.6438685092,50.5382262369,38.943659064,0.0,11.5945671729
 02/09  24:00:00,45.2778318451,5.48854705973,0.0463662649281,5.46972127081,15.0252895274,11.7056064465,46.2485307141,40.4708570259,0.0,5.77767368813
 02/10  01:00:00,42.3017330138,5.5638303242,0.035380069747,7.4552198387,11.6412384099,10.0650221343,48.872102725,43.1022394473,0.0,5.7698632777
 02/10  02:00:00,41.9934270176,5.60957961713,0.028232588787,8.66915477688,10.0992000411,10.047477231,50.5995449316,44.8365392921,0.0,5.76300563947
 02/10  03:00:00,41.0746424811,5.64461825154,0.0214517590199,9.58167093567,8.25718729233,10.0299323277,51.2375376479,45.4748229513,0.0,5.76271469662
 02/10  04:00:00,41.7314898907,5.66877066118,0.0163128180215,10.2195065217,8.25718729233,10.0299323277,46.0049736079,45.9849736079,0.0,0.02
 02/10  05:00:00,43.8406122428,5.68717916669,0.0118599404241,10.7079166906,8.25718729233,11.6354268332,52.1739099538,46.4035989255,0.0,5.77031102832
 02/10  06:00:00,51.0828503237,5.6738716339,0.0119671426393,10.3832453644,12.1011305571,15.3678112995,56.4445579995,44.8795321375,0.0,11.565025862
 02/10  07:00:00,75.8602286529,5.49497014743,0.0882570289453,5.73421460953,19.7275818095,37.2640762949,59.7498255045,42.3005351189,0.0,17.4492903856
 02/10  08:00:00,84.6914511435,5.47559244967,0.895732885571,2.70862912362,24.3117294858,51.2795993405,61.7860739632,38.4072963099,0.0,23.3787776533
 02/10  09:00:00,76.7268703239,5.52347067799,0.252751931847,6.6149700059,23.6694662846,40.6342015617,63.0422598833,33.4709569462,0.0,29.5713029371
 02/10  10:00:00,74.7633486603,5.57045116556,2.0112433144,7.85374344477,23.6694662846,35.6302164847,88.8229247157,35.4588702079,18.025,35.3390545077
 02/10  11:00:00,57.8846230311,5.59221151966,2.1284758365,8.43301259094,18.7433767983,22.9618409725,77.5266656506,35.9942133533,18.025,23.5074522973
 02/10  12:00:00,56.9350956248,5.5643478929,2.19964395288,7.44270020278,18.7433767983,22.9618409725,77.0448771705,35.5750133829,18.025,23.4448637877
 02/10  13:00:00,56.0433702604,5.55288113413,2.21119080817,6.50744615023,18.5889407304,23.1597249699,80.7476756363,33.4340913806,18.025,29.2885842557
 02/10  14:00:00,55.8475518686,5.54769639078,2.352587176,5.9289174495,18.7433767983,23.2517909448,73.9370982226,32.4784096346,18.025,23.433688588
