Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  15:00:00,55.6179131749,5.54135371645,2.34105193672,5.71715475724,18.7433767983,23.2517909448,74.1593559216,32.6960610662,18.025,23.4382948554
 02/10  16:00:00,54.9721471829,5.51901090293,2.25407186385,5.47065919786,18.7433767983,22.9618409725,75.9198332328,34.4519701085,18.025,23.4428631243
 02/10  17:00:00,58.7381361406,5.51210956456,1.19212804192,5.85415995351,18.7433767983,27.431320555,60.876465048,37.0814197484,18.025,5.77004529966
 02/10  18:00:00,74.9841729271,5.50334749332,0.31642856234,5.14413195486,17.6635504202,40.6971502883,53.2930214156,41.7433682098,0.0,11.5496532058
 02/10  19:00:00,83.0423483284,5.50935393705,0.508601685392,4.61462001729,27.5259009287,37.3340067412,59.8142308014,48.190239592,0.0,11.6239912094
 02/10  20:00:00,85.5711460391,5.52575039499,0.700592524546,4.61013945652,33.8341110165,33.3544677425,62.9324147466,51.3529244169,0.0,11.5794903297
 02/10  21:00:00,93.6738550607,5.56970068341,1.24462275582,3.97071203192,36.5179666069,38.8247702939,65.1854363451,53.6072121492,0.0,11.5782241959
 02/10  22:00:00,88.3754827741,5.58078320751,1.31122909138,4.10906850421,32.965339924,36.8579353714,72.36405287,54.9155633382,0.0,17.4484895318
 02/10  23:00:00,67.6768541405,5.59110858898,0.30536871479,7.95359226391,25.6355707503,20.6438685092,68.7460788592,57.1512184922,0.0,11.5948603671
 02/10  24:00:00,52.249697014,5.72145566124,0.0302616452302,12.2247805209,15.0252895274,11.7056064465,64.8834036672,59.1057124946,0.0,5.77769117269
 02/11  01:00:00,50.398587201,5.79224932429,0.0220290811764,14.1371082789,12.8411359301,10.0650221343,66.2088105528,60.4388747135,0.0,5.7699358393
 02/11  02:00:00,51.8480573728,5.8423587939,0.0161157508741,15.5436430435,12.8411359301,10.0650221343,67.8813553621,62.1184504627,0.0,5.76290489933
 02/11  03:00:00,49.4162693521,5.9212058717,0.00670768809997,17.661453263,8.25718729233,10.0299323277,69.9116562375,64.1488999074,0.0,5.76275633011
 02/11  04:00:00,51.0019005999,5.97744040644,0.000666835623832,19.1968913452,8.25718729233,10.0299323277,71.7338409876,65.9709484514,0.0,5.76289253619
 02/11  05:00:00,54.8176923643,6.05360470441,0.0,21.3304315441,8.25718729233,11.6354268332,75.8352091113,70.0652846239,0.0,5.76992448741
 02/11  06:00:00,60.3446437811,6.10302090643,0.0,22.6495188076,8.71707943955,15.3327214929,76.5122928316,70.7355005358,0.0,5.77679229583
 02/11  07:00:00,78.3791340484,6.02025519095,0.0,20.6704724517,18.5082010057,25.6353820695,80.0105304828,68.4464929517,0.0,11.5640375311
 02/11  08:00:00,82.8844281365,5.8525874297,0.017110833123,16.5262636361,19.4083231844,41.0650158608,76.0283316046,64.3885186424,0.0,11.6398129622
 02/11  09:00:00,100.902365102,5.67375544291,0.583923995819,10.2788798853,26.3286599382,57.9988325916,91.6729720083,50.00508698,0.0,41.6678850283
 02/11  10:00:00,87.0914856361,5.65778394277,2.06444992303,10.1581385695,26.3286599382,42.8504436482,95.9657644395,42.4655953762,18.025,35.4751690632
 02/11  11:00:00,63.4569435893,5.65907246075,2.19678406813,10.3844315833,21.7447113004,23.4437158914,84.4186620454,36.9376757041,18.025,29.4559863413
 02/11  12:00:00,58.8765555309,5.60147949933,2.54208522403,7.97836329988,19.3027497915,23.426170988,79.1309698204,31.7292688628,18.025,29.3767009576
 02/11  13:00:00,57.0353354326,5.57016697425,2.82393636137,5.74472168591,19.1483137236,23.7250123474,69.5123938945,28.0471666012,18.025,23.4402272933
 02/11  14:00:00,55.7293039985,5.52740576066,2.96966609217,4.19017433686,19.3027497915,23.7161209604,63.1681855638,21.7011440512,18.025,23.4420415126
 02/11  15:00:00,54.3072033981,5.43638197447,2.64743807588,3.18132401552,19.3027497915,23.7161209604,66.6843588387,19.360921509,18.025,29.2984373296
 02/11  16:00:00,53.3946086826,5.40941126271,2.64852827503,2.5845653241,19.3027497915,23.426170988,60.8488893877,19.3925892301,18.025,23.4313001576
 02/11  17:00:00,56.6697521713,5.39323810752,1.88417894117,2.18889195632,19.3027497915,27.8956505705,41.573258498,17.778106244,18.025,5.77015225396
 02/11  18:00:00,69.1939881128,5.4063229655,0.42036334307,1.88924151917,18.2229234133,37.5968344597,28.3399765517,22.5624740352,0.0,5.77750251655
 02/11  19:00:00,85.0933285647,5.44528849916,0.850941291047,1.48160692461,32.690315043,37.0816133363,38.3291470281,32.5441659361,0.0,5.78498109196
 02/11  20:00:00,85.253520473,5.46983893514,1.13022639194,1.22601339148,36.8143715336,33.066984531,49.3444879236,37.7658670864,0.0,11.5786208372
 02/11  21:00:00,90.9288188443,5.52229410739,1.5177024513,1.22130264559,36.3493007332,38.7721355839,54.183942168,42.6055372424,0.0,11.5784049256
 02/11  22:00:00,89.0120535146,5.52448293104,1.47922864199,1.45868563716,36.1807251679,36.8228455648,56.4917842952,44.9118920004,0.0,11.5798922948
 02/11  23:00:00,68.5654710758,5.46045099654,0.529513859595,3.34540003874,31.0351095914,20.6438685092,65.9206784766,48.4719798371,0.0,17.4486986394
 02/11  24:00:00,49.591726042,5.54699361901,0.0447177053915,7.32449846047,17.4250845679,11.7056064465,64.2303579555,52.6662095271,0.0,11.5641484284
 02/12  01:00:00,46.0484234886,5.6407055375,0.0316067524604,9.80948777593,12.925468867,10.100111941,60.5232074053,54.7536274098,0.0,5.76957999559
 02/12  02:00:00,48.1258473026,5.71362279857,0.0238669603516,11.822996219,12.925468867,10.100111941,57.4375483507,57.4175483507,0.0,0.02
 02/12  03:00:00,45.8697685825,5.79885636056,0.0137756434078,14.1108124326,8.34152022915,10.0650221343,65.6921725382,59.9295592169,0.0,5.76261332123
 02/12  04:00:00,47.9168180322,5.87117572929,0.00648248833304,16.0928343964,8.34152022915,10.0650221343,68.319985691,62.5572260286,0.0,5.76275966237
 02/12  05:00:00,51.2604777248,5.93060723178,0.000815745055733,17.7759749964,8.34152022915,11.6705166398,70.6059497246,64.8359849625,0.0,5.76996476207
 02/12  06:00:00,57.2208504187,5.99254552481,0.0,19.5167786968,8.80141237637,15.3678112995,72.2053751699,66.427999397,0.0,5.77737577292
 02/12  07:00:00,76.4265328528,5.95253588719,1.17381471368e-05,18.785575821,18.5082010057,25.6353820695,78.6263389485,67.0611409889,0.0,11.5651979596
 02/12  08:00:00,81.6318796023,5.80661664524,0.0248907815617,15.1924827402,19.4926561212,41.1001056674,81.3338916721,63.8847641214,0.0,17.4491275507
 02/12  09:00:00,100.046452528,5.66236828636,0.774279506622,9.24399857194,26.3286599382,57.9988325916,91.7231782836,50.0603724475,0.0,41.6628058361
 02/12  10:00:00,86.1210440926,5.66122082432,2.37496209401,8.99317040163,26.2443270014,42.8153538416,91.3031651204,43.7102545713,18.025,29.5679105491
 02/12  11:00:00,62.9112033521,5.65427112032,2.24128495163,9.79899136475,21.7447113004,23.4437158914,87.4218471716,39.9410653288,18.025,29.4557818428
 02/12  12:00:00,58.5536725851,5.61340951525,2.68341454371,7.4425090617,19.3449162599,23.4437158914,81.9229686483,34.5203475436,18.025,29.3776211048
 02/12  13:00:00,56.9657945157,5.59147619244,2.9491279332,5.46896702679,19.190480192,23.7425572507,70.7652930901,29.2973234784,18.025,23.4429696117
 02/12  14:00:00,55.9961813858,5.57105020803,3.18475949792,4.258024391,19.260583323,23.698576057,71.7303112974,24.406009048,18.025,29.2993022493
 02/12  15:00:00,55.0892312436,5.54309751745,3.24934242019,3.31444891509,19.260583323,23.698576057,63.6835983687,22.2265547148,18.025,23.4320436539
 02/12  16:00:00,53.9818717387,5.50247119722,3.16729475713,2.61971187745,19.260583323,23.4086260847,63.562250507,22.1005747769,18.025,23.4366757301
 02/12  17:00:00,57.064729349,5.4526574159,2.06073274134,2.40760417801,19.260583323,27.8781056672,46.6097550449,22.8146165915,18.025,5.7701384534
 02/12  18:00:00,69.1739606095,5.44317483121,0.740691868754,1.57174266818,18.1807569449,37.5792895564,29.9986201439,24.2212169727,0.0,5.77740317121
 02/12  19:00:00,84.4881955747,5.47348578598,1.19758415818,0.621052962618,32.6059821062,37.0465235296,41.0579561455,29.5081032878,0.0,11.5498528577
 02/12  20:00:00,85.0145150079,5.51792414996,1.56483241479,0.504318748393,36.8143715336,33.066984531,42.5073796211,30.9304948629,0.0,11.5768847582
 02/12  21:00:00,90.9198338955,5.59145128964,2.11612950243,0.425306542663,36.43363367,38.8072253906,44.4089801939,32.8328538546,0.0,11.5761263394
 02/12  22:00:00,88.6851394926,5.59995982795,2.14362290051,0.511324124763,36.0963922311,36.7877557581,40.8496507047,35.0495603948,0.0,5.80009030986
 02/12  23:00:00,66.6235740887,5.46553615177,1.07867321228,0.968682446875,30.9507766546,20.6087787026,55.0024982171,37.553074315,0.0,17.4494239021
 02/12  24:00:00,45.7026135794,5.44045964007,0.314340316624,3.2722970355,17.4250845679,11.7056064465,53.9393364762,42.3742857937,0.0,11.5650506825
 02/13  01:00:00,39.240338072,5.45544218845,0.117554435937,4.42003820836,11.6412384099,10.0650221343,49.6635699264,43.8931616116,0.0,5.77040831485
 02/13  02:00:00,39.565647478,5.5183179984,0.0413423563396,6.31952716764,10.0992000411,10.047477231,51.9656020033,46.2030038294,0.0,5.76259817393
 02/13  03:00:00,39.8069945277,5.59338680912,0.0256922116424,8.361015207,8.25718729233,10.0299323277,49.1625243611,49.1425243611,0.0,0.02
 02/13  04:00:00,40.7904456816,5.62983910645,0.0202984990216,9.31340685946,8.25718729233,10.0299323277,54.571334221,48.8085894061,0.0,5.76274481487
 02/13  05:00:00,43.3066547971,5.6630236292,0.0156189776747,10.194355566,8.25718729233,11.6354268332,54.8565601153,49.0864636569,0.0,5.77009645838
 02/13  06:00:00,51.4799206276,5.68277693613,0.0139485814778,10.769427138,12.1011305571,15.3678112995,61.0794221224,49.5144553568,0.0,11.5649667656
 02/13  07:00:00,78.1221138807,5.5870899391,0.281728408751,7.71050709913,19.7275818095,37.2640762949,69.1479908952,51.6983949263,0.0,17.4495959689
 02/13  08:00:00,87.1286075623,5.59578625428,1.29155051349,4.62977330809,24.3117294858,51.2795993405,65.3677549388,47.8292113088,0.0,17.53854363
 02/13  09:00:00,76.7895048451,5.56188247254,0.740934054451,6.15101078596,23.6694662846,40.6342015617,68.2133965187,32.728546976,0.0,35.4848495427
 02/13  10:00:00,72.7391829545,5.57380734624,3.14268579603,4.6947778467,23.6694662846,35.6302164847,73.0841309102,25.6078047202,18.025,29.45132619
 02/13  11:00:00,55.0153464899,5.56220650266,3.37513516633,4.34707974899,18.7433767983,22.9618409725,67.3655728769,19.9604128728,18.025,29.3801600041
 02/13  12:00:00,54.221867165,5.56756699672,3.88499571544,3.04090110591,18.7433767983,22.9618409725,56.4460528438,14.9768842474,18.025,23.4441685964
 02/13  13:00:00,53.2033291088,5.55532326071,4.10701772192,1.76913382658,18.5889407304,23.1597249699,56.5545563718,9.74132164954,18.025,28.7882347222
 02/13  14:00:00,52.7024138062,5.5433600842,4.23531981941,0.905381986573,18.7433767983,23.2517909448,48.1387639041,6.1672349757,18.025,23.9465289284
 02/13  15:00:00,52.197629575,5.52495427822,4.29560692786,0.358716776383,18.7433767983,23.2517909448,46.3465240955,4.88669183926,18.025,23.4348322562
 02/13  16:00:00,51.7135508369,5.50360059988,4.27846369811,0.203082742773,18.7433767983,22.9618409725,47.5417510487,6.07729664801,18.025,23.4394544007
 02/13  17:00:00,55.0622721819,5.46816476651,3.26622536739,0.148139546184,18.7433767983,27.431320555,31.9454888471,8.15058282853,18.025,5.76990601856
 02/13  18:00:00,69.4048621898,5.50677474092,1.72420512987,0.037613976866,17.6635504202,40.6971502883,24.4639605797,12.9140705145,0.0,11.5498900653
 02/13  19:00:00,80.035409768,5.54868554641,2.07288479492,0.00406499578387,27.5259009287,37.3340067412,31.3995375038,19.7763924943,0.0,11.6231450095
 02/13  20:00:00,82.8227606994,5.60341669911,2.48467835447,0.0,33.8341110165,33.3544677425,33.7785762149,22.1989353336,0.0,11.5796408813
 02/13  21:00:00,92.0062375692,5.7392813001,3.37813407649,0.0,36.5179666069,38.8247702939,37.3600608895,25.7834589052,0.0,11.5766019842
 02/13  22:00:00,86.6746174875,5.76966776934,3.4912576497,0.0392877271704,32.965339924,36.8579353714,45.4607905834,28.0120058611,0.0,17.4487847224
 02/13  23:00:00,61.2761584148,5.53468620122,1.76705628894,0.147631795788,25.6355707503,20.6438685092,42.0480520041,30.4545121279,0.0,11.5935398761
 02/13  24:00:00,41.0603987641,5.42327328609,0.876220419352,0.487706626917,15.0252895274,11.7056064465,37.9804439829,32.2027915753,0.0,5.77765240758
 02/14  01:00:00,36.0930773448,5.40334415089,0.648668476004,0.793761509339,11.6412384099,10.0650221343,37.2711456341,31.5017093641,0.0,5.76943626998
 02/14  02:00:00,35.1057616303,5.40899623705,0.495382896761,1.51492240884,10.0992000411,10.047477231,36.416511541,30.6538385288,0.0,5.76267301219
 02/14  03:00:00,33.7693205252,5.41223068905,0.344036403846,2.18615093449,8.25718729233,10.0299323277,37.4730885653,31.7102689811,0.0,5.76281958425
 02/14  04:00:00,34.0517976755,5.41308888354,0.254988986601,2.55681892964,8.25718729233,10.0299323277,32.0970697207,32.0770697207,0.0,0.02
 02/14  05:00:00,35.8802247063,5.41241031527,0.1745873973,2.85957017853,8.25718729233,11.6354268332,38.5794312256,32.8090670421,0.0,5.77036418355
 02/14  06:00:00,43.4406707662,5.41427255479,0.210051172285,2.80258128299,12.1011305571,15.3678112995,43.2996991075,31.7345231339,0.0,11.5651759736
 02/14  07:00:00,72.4166016587,5.51033112391,1.47020441297,0.893279109067,19.7275818095,37.2640762949,46.7635031076,29.3164615601,0.0,17.4470415475
 02/14  08:00:00,84.5613086663,5.67886857383,2.86534105289,0.405598164659,24.3117294858,51.2795993405,49.4137807644,26.0334279378,0.0,23.3803528266
 02/14  09:00:00,72.2441033976,5.44654278405,1.54428488568,0.917597367332,23.6694662846,40.6342015617,55.3526657985,19.8729780379,0.0,35.4796877606
 02/14  10:00:00,69.4069960389,5.43489646915,3.30999201287,1.33419592629,23.6694662846,35.6302164847,67.5604796548,20.0811270625,18.025,29.4543525922
 02/14  11:00:00,52.2338600579,5.38962432949,2.90831913225,2.20499223217,18.7433767983,22.9618409725,61.530020506,19.9994405053,18.025,23.5055800007
 02/14  12:00:00,52.1749648786,5.38295829347,2.91930315277,2.14429928632,18.7433767983,22.9618409725,66.5461983324,19.2219468357,18.025,29.2992514967
 02/14  13:00:00,51.8973501216,5.37694565727,2.77036900556,1.97818456548,18.5889407304,23.1597249699,58.6166559274,17.1565781149,18.025,23.4350778125
 02/14  14:00:00,51.9616185686,5.36961360688,2.73994703016,1.83370552276,18.7433767983,23.2517909448,57.6148561194,16.1519328563,18.025,23.4379232632
 02/14  15:00:00,51.9164951377,5.36676538037,2.70051789139,1.83085748809,18.7433767983,23.2517909448,58.0403774581,16.574607293,18.025,23.440770165
 02/14  16:00:00,51.738453383,5.37078616732,2.5858286579,2.05343165752,18.7433767983,22.9618409725,64.2574759962,19.4009908456,18.025,26.8314851506
 02/14  17:00:00,55.3161480135,5.37354721258,1.73780201489,2.025063112,18.7433767983,27.431320555,40.8888090034,20.4198924246,18.025,2.44391657883
 02/14  18:00:00,69.3029516235,5.41511483951,0.718480195714,1.03309444493,17.6635504202,40.6971502883,32.8207583767,21.2710688064,0.0,11.5496895704
 02/14  19:00:00,79.6816870558,5.4437559108,1.06922400025,0.758933723946,27.5259009287,37.3340067412,43.3299728615,25.9040206638,0.0,17.4259521977
 02/14  20:00:00,82.3726139829,5.49263169895,1.51116386595,0.634153708597,33.8341110165,33.3544677425,33.4819611945,27.6819782028,0.0,5.79998299169
 02/14  21:00:00,91.2908306056,5.60780685933,2.41573999227,0.378462556054,36.5179666069,38.8247702939,41.89558862,30.3163057719,0.0,11.5792828481
 02/14  22:00:00,86.201176322,5.67077119672,2.86332790638,0.292674387044,32.965339924,36.8579353714,48.1897453401,30.7401374165,0.0,17.4496079236
 02/14  23:00:00,61.2920561588,5.47305560178,1.24046822635,0.751747178854,25.6355707503,20.6438685092,44.0014904385,32.4064505499,0.0,11.5950398886
 02/14  24:00:00,41.593258361,5.37351863511,0.239964525562,1.70657468128,15.0252895274,11.7056064465,46.0963393201,34.5608917384,0.0,11.5354475818
 02/15  01:00:00,37.7215068232,5.4044645184,0.10642062704,2.96331862943,11.6412384099,10.0650221343,41.9280059832,36.1578795578,0.0,5.77012642545
 02/15  02:00:00,37.4860050159,5.45073672504,0.058302105363,4.29050797443,10.0992000411,10.047477231,38.2495329375,38.2295329375,0.0,0.02
 02/15  03:00:00,36.7599000076,5.49248968765,0.0455871782709,5.39492081298,8.25718729233,10.0299323277,45.8881821642,40.1253604131,0.0,5.76282175103
 02/15  04:00:00,37.6351100547,5.52564114222,0.038604979391,6.24396154576,8.25718729233,10.0299323277,47.5987949769,41.8362743009,0.0,5.76252067603
 02/15  05:00:00,39.8565890373,5.54863433011,0.0329111495768,6.84138631401,8.25718729233,11.6354268332,48.4308914698,42.6610174571,0.0,5.76987401274
 02/15  06:00:00,47.6042519401,5.55293336708,0.0313357263869,7.00621753762,12.1011305571,15.3678112995,48.4214394334,42.6289554228,0.0,5.79248401054
 02/15  07:00:00,73.8931556974,5.465128118,0.506847580112,3.3783958872,19.7275818095,37.2640762949,59.2837326553,41.8353997983,0.0,17.448332857
 02/15  08:00:00,84.6536831603,5.57235012809,1.92442420284,1.54540733817,24.3117294858,51.2795993405,63.2316648666,39.8513143613,0.0,23.3803505052
 02/15  09:00:00,74.8146016092,5.47213769758,0.398960327813,4.60782557613,23.6694662846,40.6342015617,69.2370619461,33.7507816927,0.0,35.4862802534
 02/15  10:00:00,72.899177608,5.51007178897,2.13074858401,5.93044645058,23.6694662846,35.6302164847,81.7518441081,34.2755410763,18.025,29.4513030318
 02/15  11:00:00,57.8599617764,5.60026536376,2.24591576548,8.28285515562,18.7433767983,22.9618409725,82.9136596775,35.5087433548,18.025,29.3799163227
 02/15  12:00:00,58.4363100542,5.62211204197,2.25477269632,8.83102202044,18.7433767983,22.9618409725,77.3681181635,35.8978940926,18.025,23.4452240709
 02/15  13:00:00,58.5530428157,5.63188654829,2.07028004037,9.07902573541,18.5889407304,23.1597249699,76.1931000406,34.7259070395,18.025,23.4421930011
 02/15  14:00:00,59.0753710085,5.64241392778,2.06588629451,9.34871620708,18.7433767983,23.2517909448,75.5887814551,34.1204326652,18.025,23.4433487899
 02/15  15:00:00,59.3389621672,5.65270272191,2.05418651191,9.61371629996,18.7433767983,23.2517909448,81.3988175544,34.0707357311,18.025,29.3030818233
 02/15  16:00:00,59.1956227704,5.65740555124,2.06913281886,9.74068322249,18.7433767983,22.9618409725,76.7768339563,35.3167676113,18.025,23.435066345
 02/15  17:00:00,62.6686912556,5.65129790712,1.23853087712,9.59912244095,18.7433767983,27.431320555,59.0228284369,35.2277892409,18.025,5.77003919609
 02/15  18:00:00,75.3655456789,5.57147695003,0.084462494074,7.5733433231,17.6635504202,40.6971502883,42.344362524,36.5594324409,0.0,5.78493008316
 02/15  19:00:00,84.3194847169,5.52682026932,0.148817474034,6.23406984702,27.5259009287,37.3340067412,58.6823079986,41.2556279266,0.0,17.426680072
 02/15  20:00:00,85.8773878796,5.5101172852,0.31362604479,5.3189836898,33.8341110165,33.3544677425,54.4567187762,42.8789857535,0.0,11.5777330228
 02/15  21:00:00,92.6095468244,5.50150900692,0.884406237501,3.33480870237,36.5179666069,38.8247702939,56.3819881094,44.8050422827,0.0,11.5769458267
 02/15  22:00:00,86.7260685379,5.51862603813,1.24259856236,2.59043983073,32.965339924,36.8579353714,57.0342980408,45.3952981266,0.0,11.6389999142
 02/15  23:00:00,65.6473161372,5.52255607872,0.192131957298,6.1058420787,25.6355707503,20.6438685092,64.3528347085,46.9712418033,0.0,17.3815929052
 02/15  24:00:00,49.2175659393,5.63009136804,0.0473483172699,9.26692679539,15.0252895274,11.7056064465,54.4078421642,48.6302110109,0.0,5.77763115333
 02/16  01:00:00,45.7250989822,5.68908255732,0.0379357270084,10.7507775352,11.6412384099,10.0650221343,55.4414590652,49.6722965124,0.0,5.7691625528
 02/16  02:00:00,45.2660324011,5.72982269073,0.030510265189,11.8192407348,10.0992000411,10.047477231,56.2137293576,50.4509366961,0.0,5.76279266149
 02/16  03:00:00,44.8082984839,5.77985977904,0.0220648937249,13.1794736282,8.25718729233,10.0299323277,52.5161952775,52.4961952775,0.0,0.02
 02/16  04:00:00,45.9647092875,5.82097581326,0.0152631045315,14.3015682079,8.25718729233,10.0299323277,60.3187487667,54.5558103446,0.0,5.76293842211
 02/16  05:00:00,48.5102495849,5.85445023767,0.00938809996683,15.2127545825,8.25718729233,11.6354268332,62.036038754,56.266624645,0.0,5.76941410893
 02/16  06:00:00,56.5604931858,5.86835586283,0.00577703572469,15.6725925353,12.1011305571,15.3678112995,68.3906765791,56.8272435906,0.0,11.5634329885
 02/16  07:00:00,81.3128258278,5.67866793894,0.0381462578191,11.053226378,19.7275818095,37.2640762949,74.0904271455,56.6412232186,0.0,17.4492039268
 02/16  08:00:00,89.6333196782,5.58026590332,0.195343725967,8.24621287484,24.3117294858,51.2795993405,72.7854042683,55.2449435566,0.0,17.5404607116
 02/16  09:00:00,82.6459218361,5.7326870297,0.10971508578,12.4678417347,23.6694662846,40.6342015617,81.0339133887,45.5506638865,0.0,35.4832495023
 02/16  10:00:00,79.5496681375,5.74390232075,1.81608917748,12.661766595,23.6694662846,35.6302164847,90.0165762457,42.5372831811,18.025,29.4542930646
 02/16  11:00:00,63.5478264295,5.80006278881,2.01155591419,14.0052821422,18.7433767983,22.9618409725,88.7272221775,41.3232801358,18.025,29.3789420417
 02/16  12:00:00,63.5816612345,5.80576257935,2.08663636466,13.9608587275,18.7433767983,22.9618409725,81.0007755311,39.5332474172,18.025,23.4425281139
 02/16  13:00:00,61.8633894605,5.74787207257,1.96685753724,12.3768082829,18.5889407304,23.1597249699,77.2643431772,35.7968396236,18.025,23.4425035536
 02/16  14:00:00,59.3068923663,5.64068924165,2.03452450225,9.61332290533,18.7433767983,23.2517909448,79.2230725022,31.899081104,18.025,29.2989913982
 02/16  15:00:00,58.5146145909,5.61208459113,2.09482380931,8.78935551792,18.7433767983,23.2517909448,71.7145419437,30.2577482289,18.025,23.4317937148
 02/16  16:00:00,57.807806148,5.59993371592,2.12348844303,8.35598195882,18.7433767983,22.9618409725,72.8580523657,31.3966328389,18.025,23.4364195268
 02/16  17:00:00,60.6853022001,5.5746855302,1.32197890284,7.60889454368,18.7433767983,27.431320555,54.5290378744,30.7339546046,18.025,5.7700832698
 02/16  18:00:00,73.3229118334,5.49635706865,0.0676517655204,5.62263590364,17.6635504202,40.6971502883,38.7548023528,32.9702715337,0.0,5.78453081909
 02/16  19:00:00,82.5269334486,5.45583881041,0.0755507895172,4.58576860993,27.5259009287,37.3340067412,56.117768289,38.6914884114,0.0,17.4262798777
 02/16  20:00:00,84.2702975797,5.44295695247,0.229060423065,3.86361411401,33.8341110165,33.3544677425,52.0460704573,40.4669622548,0.0,11.5791082025
 02/16  21:00:00,91.3543525459,5.43839329716,0.692598597695,2.33453878163,36.5179666069,38.8247702939,54.0376507118,42.4580317046,0.0,11.5796190073
 02/16  22:00:00,85.9819669395,5.46445708089,0.946867475571,2.19624023485,32.965339924,36.8579353714,61.0867598205,43.6379516196,0.0,17.448808201
 02/16  23:00:00,65.1628658298,5.49680384543,0.117823496258,5.72145402026,25.6355707503,20.6438685092,58.0486549147,46.4544084796,0.0,11.5942464351
 02/16  24:00:00,49.7200139027,5.64530778658,0.0395875768219,9.7619205573,15.0252895274,11.7056064465,55.9268193444,50.1490670831,0.0,5.77775226134
 02/17  01:00:00,46.5324316938,5.71329189369,0.0305656584751,11.5412714202,11.6412384099,10.0650221343,57.1594805024,51.3892585037,0.0,5.77022199866
 02/17  02:00:00,46.0811080496,5.7546770608,0.0239229585918,12.6160480393,10.0992000411,10.047477231,57.5401473649,51.777358681,0.0,5.76278868395
 02/17  03:00:00,45.268776615,5.79316546662,0.016928400514,13.6317814826,8.25718729233,10.0299323277,58.1996206531,52.4366870277,0.0,5.76293362544
 02/17  04:00:00,45.910558263,5.81697818352,0.0118341281805,14.2548459893,8.25718729233,10.0299323277,52.9727469839,52.9527469839,0.0,0.02
 02/17  05:00:00,48.2069610197,5.84199640979,0.00700239202006,14.9243056468,8.25718729233,11.6354268332,59.9216158914,54.1523957264,0.0,5.76922016495
 02/17  06:00:00,55.6628331882,5.83447747895,0.00603078735772,14.8085582319,12.1011305571,15.3678112995,65.3347777653,53.7695114387,0.0,11.5652663266
 02/17  07:00:00,79.849424921,5.62711107342,0.0401856441799,9.63934132896,19.7275818095,37.2640762949,69.0510690482,51.6020730595,0.0,17.4489959887
 02/17  08:00:00,87.9138759832,5.5247539382,0.231650099628,6.54597553082,24.3117294858,51.2795993405,72.5155642834,49.1349354301,0.0,23.3806288533
 02/17  09:00:00,80.8497234469,5.66880948893,0.132030483215,10.7132063204,23.6694662846,40.6342015617,70.943114221,41.3679666227,0.0,29.5751475983
 02/17  10:00:00,78.0032867204,5.68630928266,1.93029053491,11.058775187,23.6694662846,35.6302164847,90.1103659745,39.3392512172,18.025,32.7461147573
 02/17  11:00:00,62.4197205559,5.76148445987,2.13115497635,12.7961581335,18.7433767983,22.9618409725,82.5531535059,38.4376521495,18.025,26.0905013564
 02/17  12:00:00,62.1254346202,5.75250701014,2.18044272154,12.4640815901,18.7433767983,22.9618409725,79.0651322464,37.5951285054,18.025,23.445003741
 02/17  13:00:00,61.0956251465,5.72285590924,2.04231798794,11.5585981872,18.5889407304,23.1597249699,81.8490204821,34.5290062936,18.025,29.2950141884
 02/17  14:00:00,60.4427116571,5.69192162493,2.05298463075,10.6794547748,18.7433767983,23.2517909448,74.2511025874,32.7933236539,18.025,23.4327789335
 02/17  15:00:00,59.3604451516,5.64905469016,2.09500603175,9.59803211216,18.7433767983,23.2517909448,73.0264212927,31.5640299631,18.025,23.4373913296
 02/17  16:00:00,58.5710081329,5.63027609536,2.10792746751,9.10439976515,18.7433767983,22.9618409725,74.3228967888,32.8548670369,18.025,23.4430297518
 02/17  17:00:00,61.183212667,5.59339420206,1.27956297311,8.13051583502,18.7433767983,27.431320555,56.5195233987,32.7245157062,18.025,5.77000769246
 02/17  18:00:00,73.4153338473,5.49911565582,0.0694595016052,5.7104926603,17.6635504202,40.6971502883,45.7488667019,34.198949979,0.0,11.549916723
 02/17  19:00:00,82.2550423754,5.44489545921,0.0625268297403,4.33784717414,27.5259009287,37.3340067412,51.3575613286,39.7339715315,0.0,11.6235897971
 02/17  20:00:00,83.8144146763,5.41918435178,0.138182706884,3.52238363433,33.8341110165,33.3544677425,53.2490709371,41.6710305065,0.0,11.5780404306
 02/17  21:00:00,90.771456788,5.4011748528,0.503314340523,1.97814801529,36.5179666069,38.8247702939,55.0857356774,43.5079406007,0.0,11.5777950768
 02/17  22:00:00,85.3028690787,5.42028889765,0.710066714371,1.79811114745,32.965339924,36.8579353714,60.8451592853,43.3968263232,0.0,17.4483329621
 02/17  23:00:00,64.0211991463,5.4560506092,0.109703505958,4.62866049916,25.6355707503,20.6438685092,55.4774339281,43.8826344728,0.0,11.5947994553
 02/17  24:00:00,47.9147985642,5.58326001075,0.0429350492045,8.01540468922,15.0252895274,11.7056064465,50.8721319933,45.0944525134,0.0,5.77767947995
 02/18  01:00:00,45.1975227619,5.62598693672,0.0356465193602,9.08868930099,12.8411359301,10.0650221343,50.4414513495,44.6710930017,0.0,5.77035834786
 02/18  02:00:00,45.7570108319,5.64755809665,0.0307046661727,9.63280832813,12.8411359301,10.0650221343,50.3377090113,44.5747300174,0.0,5.76297899395
 02/18  03:00:00,42.011534345,5.68166930447,0.0225719290237,10.4803908777,8.25718729233,10.0299323277,50.1129790405,44.3500055183,0.0,5.76297352214
 02/18  04:00:00,42.398380791,5.69678172552,0.0175789344736,10.8571190264,8.25718729233,10.0299323277,50.0743095382,44.3116390799,0.0,5.76267045825
 02/18  05:00:00,44.2616012308,5.70634437825,0.0132899778719,11.1083112817,8.25718729233,11.6354268332,50.3954924966,44.6257935102,0.0,5.76969898638
 02/18  06:00:00,48.8886994133,5.72456121627,0.00893971644821,11.5630947446,8.71707943955,15.3327214929,50.6160937551,44.838499352,0.0,5.7775944031
 02/18  07:00:00,67.5462462247,5.66775029485,0.0176236941648,10.1724670803,18.5082010057,25.6353820695,52.5846535956,44.8567143687,0.0,7.72793922688
 02/18  08:00:00,72.7694456251,5.52889714009,0.0454252254677,6.70665854206,19.4083231844,41.0650158608,58.2397829223,42.7413929319,0.0,15.4983899905
 02/18  09:00:00,93.1253262946,5.43571047476,0.970982119533,2.35282939543,26.3286599382,57.9988325916,73.7664890216,32.101983086,0.0,41.6645059356
 02/18  10:00:00,79.9667632767,5.42640570575,2.74415480265,2.58509089584,26.3286599382,42.8504436482,80.5862688094,27.085012849,18.025,35.4762559604
 02/18  11:00:00,56.7997927122,5.42162884849,2.58619760912,3.57531192177,21.7447113004,23.4437158914,72.8818803594,25.402659865,18.025,29.4542204943
 02/18  12:00:00,53.7629653939,5.40130727546,2.6883352175,2.91869638611,19.3027497915,23.426170988,70.6681492846,23.2661326344,18.025,29.3770166502
 02/18  13:00:00,53.0841271689,5.3781369735,2.56809068455,2.24138969487,19.1483137236,23.7250123474,63.3215155793,21.8575832547,18.025,23.4389323246
 02/18  14:00:00,52.5405042646,5.36170269997,2.72241506777,1.41432961964,19.3027497915,23.7161209604,57.9002627996,16.4345251403,18.025,23.4407376593
 02/18  15:00:00,52.1079893279,5.34923158959,2.77365242206,0.943046292692,19.3027497915,23.7161209604,61.6980346422,15.5082343699,18.025,28.1648002723
 02/18  16:00:00,51.4628263829,5.32961359029,2.71150528275,0.669603095558,19.3027497915,23.426170988,59.2695230416,16.6771666337,18.025,24.5673564078
 02/18  17:00:00,54.9318267773,5.32067052044,1.89800034893,0.509714888831,19.3027497915,27.8956505705,40.1025877526,16.3075872407,18.025,5.77000051197
 02/18  18:00:00,65.7349926685,5.35334252387,0.473507073924,0.314084159189,18.2229234133,37.5968344597,23.9216109836,18.1440139226,0.0,5.77759706096
 02/18  19:00:00,84.1884806717,5.44603237222,1.3144071334,0.112551278628,32.690315043,37.0816133363,28.4869361582,22.7022744156,0.0,5.7846617426
 02/18  20:00:00,84.9036402677,5.51780159396,1.87950506005,0.0788926916092,36.8143715336,33.066984531,36.5336034839,24.9556596311,0.0,11.5779438528
 02/18  21:00:00,91.1109095288,5.63521394038,2.71284986891,0.0953272577697,36.3493007332,38.7721355839,38.4103495419,26.8326092769,0.0,11.577740265
 02/18  22:00:00,89.0297883992,5.64735141691,2.72651074627,0.106270581679,36.1807251679,36.8228455648,38.2323727747,26.6536243693,0.0,11.5787484054
 02/18  23:00:00,66.1871159972,5.46520878876,1.3220500977,0.169752304833,31.0351095914,20.6438685092,44.7297628514,27.281754809,0.0,17.4480080424
 02/18  24:00:00,43.0461511041,5.35255587093,0.372572935333,0.645507441486,17.4250845679,11.7056064465,39.9193879423,28.3547904692,0.0,11.5645974732
 02/19  01:00:00,37.1658127203,5.3454468088,0.186403079616,1.0673405545,12.925468867,10.100111941,35.9208875914,30.150815546,0.0,5.77007204537
 02/19  02:00:00,37.8279378181,5.35999426621,0.0963994946691,1.80618356556,12.925468867,10.100111941,32.7149449227,32.6949449227,0.0,0.02
 02/19  03:00:00,34.1938403969,5.39107805557,0.0474007534226,2.80903775529,8.34152022915,10.0650221343,41.485460959,35.7227470568,0.0,5.7627139022
 02/19  04:00:00,35.4179697358,5.43648069306,0.0399193555362,3.99524511453,8.34152022915,10.0650221343,43.7503593635,37.9875126405,0.0,5.76284672302
 02/19  05:00:00,37.9611069668,5.47099532126,0.0341249642285,4.90290805545,8.34152022915,11.6705166398,45.2972512003,39.5270615197,0.0,5.77018968053
 02/19  06:00:00,43.02552305,5.50583463653,0.0290427310686,5.779120854,8.80141237637,15.3678112995,46.028036085,40.2502526851,0.0,5.77778339989
 02/19  07:00:00,60.3975662337,5.47631559355,0.0368457966265,5.07999764957,18.5082010057,25.6353820695,51.9019435808,40.3372765974,0.0,11.5646669834
 02/19  08:00:00,69.1889437703,5.44319685161,0.574423739166,2.56343712639,19.4926561212,41.1001056674,55.8771917841,38.4281485471,0.0,17.4490432371
 02/19  09:00:00,93.9491567303,5.63972656439,2.86526011957,1.07836807072,26.3286599382,57.9988325916,65.6194352295,29.9024200098,0.0,35.7170152197
 02/19  10:00:00,79.7875689047,5.55353126498,4.08776859034,1.05458163077,26.2443270014,42.8153538416,79.5293486294,26.0265085051,18.025,35.4778401243
 02/19  11:00:00,56.2379594743,5.49123904568,3.47386343279,2.05620307827,21.7447113004,23.4437158914,73.0033942684,25.5221124553,18.025,29.456281813
 02/19  12:00:00,53.429968097,5.48214989353,3.5738076495,1.55967226183,19.3449162599,23.4437158914,70.7857910439,23.3826492417,18.025,29.3781418022
 02/19  13:00:00,52.4827326678,5.4260491795,3.231047427,0.869414635418,19.190480192,23.7425572507,63.3836298912,21.9175652049,18.025,23.4410646863
 02/19  14:00:00,52.6548466778,5.48398894098,3.76468238543,0.423828264179,19.260583323,23.698576057,64.2772787194,16.9501485855,18.025,29.3021301338
 02/19  15:00:00,52.7019162112,5.50136823591,3.96441094779,0.253794592889,19.260583323,23.698576057,55.4870642925,14.031998247,18.025,23.4300660455
 02/19  16:00:00,52.1154928194,5.46993823794,3.82053754509,0.132624963983,19.260583323,23.4086260847,55.9283360544,14.4687065279,18.025,23.4346295265
 02/19  17:00:00,55.3392250438,5.42067395332,2.6678040947,0.107013307902,19.260583323,27.8781056672,40.0247690735,16.2308809653,18.025,5.76888810825
 02/19  18:00:00,66.2483813221,5.44915831714,1.2389483802,0.025925188049,18.1807569449,37.5792895564,24.641341755,18.8639094551,0.0,5.77743229992
 02/19  19:00:00,84.8393607612,5.55594100594,2.08734928007,0.0,32.6059821062,37.0465235296,35.419205865,23.8695772806,0.0,11.5496285844
 02/19  20:00:00,85.6853962277,5.63314112259,2.62481539418,0.0,36.8143715336,33.066984531,39.170559397,27.5946190028,0.0,11.5759403942
 02/19  21:00:00,91.8722783132,5.74348435348,3.32270951794,0.0191406887514,36.43363367,38.8072253906,36.1988820596,30.3989430465,0.0,5.79993901311
 02/19  22:00:00,89.5108900674,5.74691935152,3.26109278955,0.072648427689,36.0963922311,36.7877557581,42.6488218877,31.0702928897,0.0,11.578528998
 02/19  23:00:00,66.6012631982,5.54379813745,1.80118443869,0.145601251693,30.9507766546,20.6087787026,51.0563339906,33.6073643675,0.0,17.448969623
 02/19  24:00:00,43.3335873205,5.41066372054,0.791279515458,0.456129233613,17.4250845679,11.7056064465,45.953485197,34.3885564149,0.0,11.5649287821
 02/20  01:00:00,37.4233279962,5.39186631959,0.568994805689,0.895844980896,12.925468867,10.100111941,41.5961573344,35.8257852423,0.0,5.77037209211
 02/20  02:00:00,38.2107918439,5.40064866402,0.387639253427,1.85714230112,12.925468867,10.100111941,44.3688384235,38.6058616564,0.0,5.76297676707
 02/20  03:00:00,34.436690351,5.40738361123,0.153737521521,2.92924759046,8.34152022915,10.0650221343,40.5738204437,40.5538204437,0.0,0.02
 02/20  04:00:00,35.1395327848,5.42218671988,0.054599714691,3.71642279365,8.34152022915,10.0650221343,48.2121412534,42.4494591918,0.0,5.76268206166
 02/20  05:00:00,37.565519626,5.45200104542,0.0364716529879,4.52396917029,8.34152022915,11.6705166398,47.7506145691,41.9810311849,0.0,5.76958338414
 02/20  06:00:00,42.5053903319,5.4818525208,0.0324977757691,5.2795152856,8.80141237637,15.3678112995,46.3774865507,40.5998134828,0.0,5.77767306792
 02/20  07:00:00,60.2353564975,5.472059158,0.0893810531202,4.8695096842,18.5082010057,25.6353820695,53.2622410456,41.6971474924,0.0,11.5650935531
 02/20  08:00:00,69.6952219647,5.51149081118,1.1068996169,2.46894581729,19.4926561212,41.1001056674,55.167579257,37.719022899,0.0,17.448556358
 02/20  09:00:00,94.5880499252,5.73631213053,3.67752822185,0.808409831587,26.3286599382,57.9988325916,67.7107758998,26.0481085331,0.0,41.6626673667
 02/20  10:00:00,80.6639552379,5.66262576087,5.26206208479,0.647578859641,26.2443270014,42.8153538416,67.4052897656,19.8124375111,18.025,29.5678522544
 02/20  11:00:00,56.1677844238,5.54107121906,4.54325493438,0.866806879383,21.7447113004,23.4437158914,69.776115066,16.4083064645,18.025,35.3428086015
 02/20  12:00:00,53.747302921,5.56463966687,4.76362794202,0.604698121515,19.3449162599,23.4437158914,54.9708397853,13.4429432857,18.025,23.5028964996
 02/20  13:00:00,53.7410855392,5.59117467752,4.84152736386,0.35215940359,19.190480192,23.7425572507,58.6246163369,11.2975143357,18.025,29.3021020012
 02/20  14:00:00,53.7020929088,5.60870160377,4.92288734772,0.18816206368,19.260583323,23.698576057,48.8804157276,7.42294642054,18.025,23.4324693071
 02/20  15:00:00,53.6044754604,5.60538827865,4.93350799385,0.0832375014891,19.260583323,23.698576057,48.5065768232,7.04719311222,18.025,23.434383711
 02/20  16:00:00,53.0738792912,5.57856785362,4.76984876265,0.0330688381818,19.260583323,23.4086260847,50.1538054937,8.68986716585,18.025,23.4389383279
 02/20  17:00:00,56.2920299716,5.51818966004,3.60899943815,0.0211082217254,19.260583323,27.8781056672,34.1220220206,10.3271709075,18.025,5.7698511131
 02/20  18:00:00,67.258583565,5.56426084182,2.15997308384,0.0,18.1807569449,37.5792895564,18.9981953299,13.220691002,0.0,5.7775043279
 02/20  19:00:00,86.1025564817,5.70974674421,3.1967402186,0.0,32.6059821062,37.0465235296,30.8368382304,19.286854986,0.0,11.5499832443
 02/20  20:00:00,87.1728201599,5.81600093071,3.92938315853,0.0,36.8143715336,33.066984531,31.623511211,20.0455258521,0.0,11.5779853588
 02/20  21:00:00,93.325909267,5.92575678619,4.61321072692,0.0,36.43363367,38.8072253906,35.4557873839,23.8785901468,0.0,11.5771972371
 02/20  22:00:00,90.6600554486,5.89952405992,4.33030029257,0.0,36.0963922311,36.7877557581,38.4755605761,26.896821147,0.0,11.5787394291
 02/20  23:00:00,67.3365758195,5.65156519141,2.56460575433,0.0097258905355,30.9507766546,20.6087787026,40.0118739961,28.3731314932,0.0,11.6387425029
 02/20  24:00:00,43.6223824865,5.48005303662,1.3426040629,0.124212304967,17.4250845679,11.7056064465,40.9703437418,29.4054286013,0.0,11.5649151406
 02/21  01:00:00,36.0360944186,5.43785355613,1.00675087019,0.344189006623,11.6412384099,10.0650221343,35.8614070267,30.0912624233,0.0,5.77014460337
 02/21  02:00:00,34.3860667393,5.40484820237,0.734392518439,0.560367302544,10.0992000411,10.047477231,38.6060635012,32.8433500125,0.0,5.76271348869
 02/21  03:00:00,33.0006508047,5.40189496741,0.523258255579,1.24859773064,8.25718729233,10.0299323277,41.6396414624,35.8767884985,0.0,5.76285296393
 02/21  04:00:00,33.6758435398,5.41153293193,0.38192294285,2.05548892098,8.25718729233,10.0299323277,37.7703408035,37.7503408035,0.0,0.02
 02/21  05:00:00,35.6553366788,5.41486614397,0.289470712361,2.5173449324,8.25718729233,11.6354268332,43.8062476716,38.0359204701,0.0,5.77032720146
 02/21  06:00:00,43.5103046746,5.42243164817,0.284821532096,2.78928767002,12.1011305571,15.3678112995,49.9453745836,38.3803611139,0.0,11.5650134697
 02/21  07:00:00,70.9588837827,5.55463694221,1.77677852848,0.968686596059,19.7275818095,37.2640762949,53.2544612701,35.804585286,0.0,17.4498759841
 02/21  08:00:00,85.0332762786,5.73266900706,3.20410707575,0.485010603166,24.3117294858,51.2795993405,54.9760693379,31.5960554667,0.0,23.3800138712
 02/21  09:00:00,72.8185065734,5.53206598634,2.08616228856,0.864605911266,23.6694662846,40.6342015617,53.5599563218,23.9861884764,0.0,29.5737678454
 02/21  10:00:00,70.1597694091,5.5727791917,4.54603997411,0.713042022299,23.6694662846,35.6302164847,67.7165353385,20.2409075931,18.025,29.4506277454
 02/21  11:00:00,52.7094405643,5.54158925869,4.43580781925,1.00112269592,18.7433767983,22.9618409725,64.5059060468,17.1016578858,18.025,29.379248161
 02/21  12:00:00,52.60564304,5.56978508245,4.697427936,0.610028557081,18.7433767983,22.9618409725,56.4690676491,15.0002485993,18.025,23.4438190498
 02/21  13:00:00,52.4369496472,5.59171499414,4.70557020864,0.367812406165,18.5889407304,23.1597249699,60.0550645909,12.7320234795,18.025,29.2980411114
 02/21  14:00:00,52.4036314848,5.57932478141,4.57572433119,0.230233536162,18.7433767983,23.2517909448,53.9939177438,12.5340084137,18.025,23.4349093301
 02/21  15:00:00,51.7666933608,5.51299617405,4.12154632365,0.113800590404,18.7433767983,23.2517909448,55.0678665132,13.6069003441,18.025,23.4359661691
 02/21  16:00:00,51.2264733929,5.48659931604,3.96671305831,0.0447584534283,18.7433767983,22.9618409725,57.25638182,15.7908979862,18.025,23.4404838338
 02/21  17:00:00,54.7582841183,5.47824554626,3.07759528091,0.0227041314768,18.7433767983,27.431320555,40.5603141657,16.7659326684,18.025,5.76938149728
 02/21  18:00:00,69.9268305832,5.57926660098,2.21129956395,0.0,17.6635504202,40.6971502883,29.2563217642,17.7067641946,0.0,11.5495575695
 02/21  19:00:00,81.0067896851,5.66699368697,2.93002780133,0.0,27.5259009287,37.3340067412,33.9260185979,22.3021356964,0.0,11.6238829016
 02/21  20:00:00,83.9197941991,5.73761913298,3.44751359541,0.0,33.8341110165,33.3544677425,35.9121223766,24.3340123466,0.0,11.5781100299
 02/21  21:00:00,93.2230068623,5.89146459939,4.44272578352,0.0,36.5179666069,38.8247702939,38.1222135245,26.5451327387,0.0,11.5770807858
 02/21  22:00:00,87.8800189491,5.92348577241,4.55401452875,0.0281209749592,32.965339924,36.8579353714,45.2797814959,27.8326509156,0.0,17.4471305803
 02/21  23:00:00,62.123191314,5.64657934214,2.58673528071,0.0630965612872,25.6355707503,20.6438685092,40.939792498,29.3449497541,0.0,11.5948427439
 02/21  24:00:00,41.2680036671,5.48032045349,1.37290424484,0.141582779302,15.0252895274,11.7056064465,36.1438151961,30.3662150554,0.0,5.77760014066
 02/22  01:00:00,36.00514543,5.4323784994,0.990690928609,0.334775521633,11.6412384099,10.0650221343,36.8036408806,31.0333176599,0.0,5.7703232207
 02/22  02:00:00,34.3466622994,5.40438505442,0.758136450141,0.497682982064,10.0992000411,10.047477231,37.4768835773,31.713977746,0.0,5.76290583127
 02/22  03:00:00,32.5088158587,5.38579738099,0.575572251612,0.720545555545,8.25718729233,10.0299323277,38.3756695376,32.6130617643,0.0,5.7626077733
 02/22  04:00:00,32.8806459013,5.38710546376,0.45344580131,1.21319558612,8.25718729233,10.0299323277,39.0804270812,33.3181282261,0.0,5.76229885506
 02/22  05:00:00,34.8084171822,5.39103660618,0.358414996487,1.62531164229,8.25718729233,11.6354268332,39.59596414,33.8266513409,0.0,5.76931279907
 02/22  06:00:00,42.4345192488,5.39901890713,0.414580989208,1.60715873478,12.1011305571,15.3678112995,38.0229365916,32.2305534842,0.0,5.79238310738
 02/22  07:00:00,70.8429152147,5.58473326421,2.11826103919,0.481142439589,19.7275818095,37.2640762949,47.9268387548,30.4817063278,0.0,17.445132427
 02/22  08:00:00,85.0333595296,5.75963195833,3.45960792745,0.202629547477,24.3117294858,51.2795993405,50.8695182427,27.4903049935,0.0,23.3792132491
 02/22  09:00:00,72.4669730475,5.51360622402,2.13569517829,0.48200111731,23.6694662846,40.6342015617,56.3532546494,20.8762617751,0.0,35.4769928743
 02/22  10:00:00,69.1843815876,5.46337911995,3.73135717941,0.661738680632,23.6694662846,35.6302164847,68.7189262557,21.240095775,18.025,29.4538304807
 02/22  11:00:00,51.424518237,5.38025072494,2.96062336832,1.35272384537,18.7433767983,22.9618409725,64.3394862862,22.8078259363,18.025,23.5066603499
 02/22  12:00:00,51.711625443,5.3839805889,2.8222299815,1.7770135339,18.7433767983,22.9618409725,71.4619484992,24.1382517372,18.025,29.298696762
 02/22  13:00:00,51.5737190428,5.39311684455,2.79257670853,1.61617745905,18.5889407304,23.1597249699,63.7126515308,22.2505196725,18.025,23.4371318583
 02/22  14:00:00,51.7246327203,5.38648068596,2.68598932172,1.63381282266,18.7433767983,23.2517909448,62.6888675502,21.2266034594,18.025,23.4372640907
 02/22  15:00:00,51.6853370557,5.37921309319,2.58417554144,1.70359674531,18.7433767983,23.2517909448,62.9784220657,21.5134262719,18.025,23.4399957937
 02/22  16:00:00,51.3935602393,5.37925216644,2.57904697256,1.7068569779,18.7433767983,22.9618409725,65.885000332,23.2741174315,18.025,24.5858829005
 02/22  17:00:00,55.0200874552,5.38755217385,1.85363925999,1.59916300744,18.7433767983,27.431320555,46.0553508866,23.3821224712,18.025,4.64822841545
 02/22  18:00:00,69.3357349244,5.43962957637,0.953266667749,0.806580519555,17.6635504202,40.6971502883,36.6723324002,25.1236900716,0.0,11.5486423286
 02/22  19:00:00,80.0787988598,5.50321312506,1.52147007542,0.644349513948,27.5259009287,37.3340067412,47.625219453,30.250078101,0.0,17.375141352
 02/22  20:00:00,82.7899424711,5.55505097552,1.96911318347,0.531119444899,33.8341110165,33.3544677425,37.8462464965,31.9969688278,0.0,5.84927766863
 02/22  21:00:00,91.6596492846,5.66177667874,2.73783878784,0.371218363545,36.5179666069,38.8247702939,46.2469465423,34.6680269077,0.0,11.5789196346
 02/22  22:00:00,86.306351186,5.69064868887,2.87563607692,0.365671838041,32.965339924,36.8579353714,52.9751276475,35.526290574,0.0,17.4488370736
 02/22  23:00:00,61.5740282459,5.49900136482,1.37779518163,0.870452590844,25.6355707503,20.6438685092,48.7917432297,37.1971691302,0.0,11.5945740995
 02/22  24:00:00,41.9848662009,5.3960008589,0.340875292111,1.9747930896,15.0252895274,11.7056064465,50.3010089041,38.7659518029,0.0,11.5350571012
 02/23  01:00:00,38.3469602567,5.42769708542,0.126196377747,3.54576708535,11.6412384099,10.0650221343,40.7681323518,40.7481323518,0.0,0.02
 02/23  02:00:00,38.1898356153,5.47622138945,0.070045321059,4.95711297998,10.0992000411,10.047477231,47.9291815719,42.1662472632,0.0,5.76293430866
 02/23  03:00:00,37.4971189986,5.51828499147,0.0454219731813,6.10651206492,8.25718729233,10.0299323277,49.2894149685,43.5267847804,0.0,5.76263018811
 02/23  04:00:00,38.6799541827,5.56352146258,0.0376391160285,7.25189375444,8.25718729233,10.0299323277,51.8818676317,46.119548388,0.0,5.76231924365
 02/23  05:00:00,41.4675781285,5.60501218616,0.0307303553699,8.39818207383,8.25718729233,11.6354268332,54.7925864361,49.0223844646,0.0,5.77020197149
 02/23  06:00:00,49.4625168851,5.61791350153,0.02877175125,8.80207193139,12.1011305571,15.3678112995,55.5659707319,49.773776153,0.0,5.79219457891
 02/23  07:00:00,73.9534151083,5.5277861067,0.422400551014,5.34445442866,19.7275818095,37.2640762949,67.1937527361,49.747089986,0.0,17.4466627501
 02/23  08:00:00,85.6836585966,5.60500177985,1.86710136563,2.60006713869,24.3117294858,51.2795993405,69.9513714622,46.5712976996,0.0,23.3800737626
 02/23  09:00:00,75.8071814097,5.53052658466,0.603122112968,5.33786442428,23.6694662846,40.6342015617,72.3754348532,36.8941518898,0.0,35.4812829634
 02/23  10:00:00,72.1851148692,5.55102365725,2.8392834167,4.46690289336,23.6694662846,35.6302164847,80.8873579993,33.4133579755,18.025,29.4490000239
 02/23  11:00:00,54.8437835446,5.54113784308,2.85807173625,4.7136539283,18.7433767983,22.9618409725,79.0641273233,31.6631515703,18.025,29.3759757529
 02/23  12:00:00,54.4571520093,5.55439435144,3.1814391744,3.99291854918,18.7433767983,22.9618409725,71.3195198168,29.8518651591,18.025,23.4426546576
 02/23  13:00:00,53.6269994612,5.54896855674,3.23145209924,3.0747318139,18.5889407304,23.1597249699,67.8753873591,26.4134805734,18.025,23.4369067858
 02/23  14:00:00,53.0567833463,5.51983016321,3.23112546362,2.2874769961,18.7433767983,23.2517909448,65.7865910372,24.3228135618,18.025,23.4387774754
 02/23  15:00:00,52.2767825428,5.4652737982,2.9724282388,1.82072780573,18.7433767983,23.2517909448,66.0089553969,24.5407652341,18.025,23.4431901629
 02/23  16:00:00,51.3909459636,5.41885714343,2.74487857874,1.49880936197,18.7433767983,22.9618409725,73.6608024281,26.3436439455,18.025,29.2921584826
 02/23  17:00:00,54.7462657624,5.40046084295,1.84433855601,1.32173311317,18.7433767983,27.431320555,50.4369420092,26.6419777386,18.025,5.76996427054
 02/23  18:00:00,69.0659955182,5.43281361957,0.92957971463,0.567346201321,17.6635504202,40.6971502883,34.0429880712,28.2583677086,0.0,5.7846203626
 02/23  19:00:00,79.6736878107,5.47805351353,1.29371897471,0.492150371647,27.5259009287,37.3340067412,50.2776673313,32.8525402765,0.0,17.4251270547
 02/23  20:00:00,82.4141455395,5.51893501205,1.62177732665,0.538776997029,33.8341110165,33.3544677425,46.6699194612,35.0936510724,0.0,11.5762683888
 02/23  21:00:00,91.3612754749,5.62453262849,2.37439902909,0.473525838172,36.5179666069,38.8247702939,43.5222052674,37.7243776687,0.0,5.79782759873
 02/23  22:00:00,86.1131645989,5.65339387105,2.55258915129,0.532790337229,32.965339924,36.8579353714,56.5149362924,39.066963114,0.0,17.4479731784
 02/23  23:00:00,61.6311757476,5.47172466366,1.10594357461,1.22672986396,25.6355707503,20.6438685092,53.793529622,42.1987884768,0.0,11.5947411452
 02/23  24:00:00,43.3767877457,5.43876380769,0.287030898606,3.37779684541,15.0252895274,11.7056064465,57.3132333296,45.7780778346,0.0,11.535155495
 02/24  01:00:00,40.1457608931,5.48449930828,0.0710158016231,5.34294685866,11.6412384099,10.0650221343,54.7905277896,49.0202779715,0.0,5.77024981811
 02/24  02:00:00,40.6947894642,5.56085643339,0.0395665015862,7.40791190054,10.0992000411,10.047477231,51.5814192215,51.5614192215,0.0,0.02
