Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  03:00:00,40.9519074472,5.63797714765,0.0298255793283,9.45720626843,8.25718729233,10.0299323277,60.7787144945,55.0158180287,0.0,5.76289646579
 02/24  04:00:00,42.8708970687,5.70539771602,0.0216952636615,11.3169044082,8.25718729233,10.0299323277,64.2813305435,58.518736007,0.0,5.76259453648
 02/24  05:00:00,45.9244149408,5.75436367082,0.0152495627337,12.7211487209,8.25718729233,11.6354268332,66.4958415636,60.7266040763,0.0,5.76923748733
 02/24  06:00:00,54.2445317322,5.7771475724,0.0126788072677,13.4409464457,12.1011305571,15.3678112995,72.7353940421,61.1734927833,0.0,11.5619012588
 02/24  07:00:00,78.2167120198,5.63786405494,0.123598487377,9.79647795706,19.7275818095,37.2640762949,72.815172183,61.1766494733,0.0,11.6385227096
 02/24  08:00:00,89.2807946181,5.64150914416,1.04397120581,6.98383051179,24.3117294858,51.2795993405,82.202108848,58.8241288355,0.0,23.3779800125
 02/24  09:00:00,81.0466057605,5.66961580099,0.126217001156,10.9151049457,23.6694662846,40.6342015617,84.7518069199,49.2703236411,0.0,35.4814832787
 02/24  10:00:00,78.1531664455,5.69190126444,1.65332875133,11.4800349196,23.6694662846,35.6302164847,94.712829821,47.2364932871,18.025,29.4513365339
 02/24  11:00:00,62.0263479749,5.74387607471,1.85846619609,12.6930860213,18.7433767983,22.9618409725,93.4547230512,46.0521817451,18.025,29.3775413061
 02/24  12:00:00,61.9112362942,5.74123810733,1.91290031606,12.5286985612,18.7433767983,22.9618409725,86.751355218,45.2811279251,18.025,23.4452272929
 02/24  13:00:00,60.558647453,5.6948000773,1.75866866957,11.3333326493,18.5889407304,23.1597249699,84.2602334608,42.7957662925,18.025,23.4394671683
 02/24  14:00:00,59.2441617097,5.63982950588,1.84457896156,9.7414022139,18.7433767983,23.2517909448,82.1108166055,40.644511241,18.025,23.4413053645
 02/24  15:00:00,58.4741390899,5.61530416078,1.90416301701,8.9363197244,18.7433767983,23.2517909448,87.0266834864,39.7044065833,18.025,29.2972769031
 02/24  16:00:00,58.2651546359,5.61625249706,1.84331132869,9.07719390324,18.7433767983,22.9618409725,83.3953227221,41.9400701664,18.025,23.4302525557
 02/24  17:00:00,62.0325906966,5.62547090356,0.951850440771,9.27553311738,18.7433767983,27.431320555,67.0424510768,43.2473902451,18.025,5.77006083166
 02/24  18:00:00,75.8898314094,5.58627125937,0.122690821005,8.04461237357,17.6635504202,40.6971502883,52.7613203391,46.976422558,0.0,5.78489778108
 02/24  19:00:00,85.741501503,5.57662459815,0.261822988054,7.49328786407,27.5259009287,37.3340067412,71.7022449676,54.2777530577,0.0,17.4244919099
 02/24  20:00:00,88.0870245275,5.58926716548,0.468517388207,7.29458748603,33.8341110165,33.3544677425,68.6731936438,57.0957167671,0.0,11.5774768767
 02/24  21:00:00,95.8515839605,5.61558371471,1.01038998185,6.33679572079,36.5179666069,38.8247702939,71.958116733,60.381474689,0.0,11.5766420441
 02/24  22:00:00,90.9812490679,5.63918795621,1.08714802764,6.88052145698,32.965339924,36.8579353714,74.2297734558,62.5913014383,0.0,11.6384720174
 02/24  23:00:00,71.7218484258,5.70656237277,0.114563955711,12.0739453555,25.6355707503,20.6438685092,83.1137127699,65.7328162891,0.0,17.3808964809
 02/24  24:00:00,57.2582582785,5.88604565588,0.0269606194504,17.0720576379,15.0252895274,11.7056064465,74.7566230097,68.9789363264,0.0,5.77768668338
 02/25  01:00:00,56.4033169269,5.99163618666,0.0172339660098,19.9472509705,12.8411359301,10.0650221343,77.3268492844,71.5566050833,0.0,5.77024420115
 02/25  02:00:00,58.2991719427,6.05845059911,0.0105794604102,21.7842061892,12.8411359301,10.0650221343,78.9245324313,73.1619068567,0.0,5.76262557467
 02/25  03:00:00,56.0953212283,6.14623090835,0.00143935365724,24.1207542599,8.25718729233,10.0299323277,74.7292150666,74.7092150666,0.0,0.02
 02/25  04:00:00,58.1693108287,6.22008945424,0.0,26.122322746,8.25718729233,10.0299323277,82.7444464706,76.9816904712,0.0,5.76275599942
 02/25  05:00:00,61.1974425894,6.27094397258,0.0,27.492846528,8.25718729233,11.6354268332,83.9803696562,78.2111724913,0.0,5.76919716482
 02/25  06:00:00,65.9463272413,6.29347162452,0.0,28.0607584114,8.71707943955,15.3327214929,82.565040292,76.7875429904,0.0,5.77749730162
 02/25  07:00:00,82.5980361433,6.22505921619,0.0,26.5685762022,18.5082010057,25.6353820695,87.4577096584,75.8930018561,0.0,11.5647078023
 02/25  08:00:00,88.0762673476,6.02129382579,0.0121798989506,21.554341201,19.4083231844,41.0650158608,88.9452039819,71.4973103916,0.0,17.4478935903
 02/25  09:00:00,104.939124353,5.77632283319,0.272554797315,14.5244605416,26.3286599382,57.9988325916,98.9419080392,57.2807763941,0.0,41.6611316451
 02/25  10:00:00,90.9773740477,5.77623871606,1.62242083404,14.3676140765,26.3286599382,42.8504436482,99.7688418438,52.1780620893,18.025,29.5657797546
 02/25  11:00:00,68.2500386193,5.82154937348,1.73437830771,15.4774651666,21.7447113004,23.4437158914,99.6487726698,50.7485869487,18.025,30.8751857211
 02/25  12:00:00,64.2277603186,5.77105695426,1.79103271432,13.9110500412,19.3027497915,23.426170988,95.4853378735,49.5019477762,18.025,27.9583900973
 02/25  13:00:00,63.0585286854,5.7360187423,1.66230789989,12.7636947226,19.1483137236,23.7250123474,90.2340967869,48.7671655882,18.025,23.4419311987
 02/25  14:00:00,61.3627196238,5.67134164163,1.72046920458,10.9288551782,19.3027497915,23.7161209604,92.6816533502,45.3614789023,18.025,29.295174448
 02/25  15:00:00,60.7192225065,5.65148398043,1.76904665791,10.256642971,19.3027497915,23.7161209604,85.8678237123,44.4122207011,18.025,23.4306030112
 02/25  16:00:00,59.9220718168,5.63558332708,1.80089796893,9.73349018336,19.3027497915,23.426170988,86.651728063,45.1916988351,18.025,23.4350292279
 02/25  17:00:00,63.5582075571,5.63927611475,0.972398599502,9.74309139958,19.3027497915,27.8956505705,68.3575088222,44.562560458,18.025,5.76994836415
 02/25  18:00:00,71.5834837786,5.57940484981,0.0488730356506,8.24514952088,18.2229234133,37.5968344597,50.8546828452,45.0775084134,0.0,5.77717443178
 02/25  19:00:00,88.984791529,5.4996747264,0.115973808278,6.05365484482,32.690315043,37.0816133363,60.6456002966,49.0970172978,0.0,11.5485829987
 02/25  20:00:00,87.9835566231,5.47290220157,0.331875329902,4.75134892533,36.8143715336,33.066984531,61.3631951198,49.7870142634,0.0,11.5761808564
 02/25  21:00:00,92.6374334871,5.49979720081,0.913652999568,3.55646904005,36.3493007332,38.7721355839,56.2648404546,50.4670514957,0.0,5.79778895895
 02/25  22:00:00,90.6673702817,5.51021656604,0.971895670076,3.63561359936,36.1807251679,36.8228455648,62.3234394112,50.7438594244,0.0,11.5795799868
 02/25  23:00:00,71.7275337568,5.52770810064,0.144880988695,6.82485427548,31.0351095914,20.6438685092,68.9017969377,51.4536245456,0.0,17.4481723921
 02/25  24:00:00,53.2615279679,5.67322003056,0.0321274755251,10.8806725484,17.4250845679,11.7056064465,65.1020833001,53.5373410332,0.0,11.5647422668
 02/26  01:00:00,49.0500720733,5.74400592395,0.0238567207736,12.7155919544,12.925468867,10.100111941,60.9412910656,55.171064859,0.0,5.77022620656
 02/26  02:00:00,50.187283565,5.78601613167,0.0179583714075,13.8179505493,12.925468867,10.100111941,61.7533191393,55.9906877236,0.0,5.76263141562
 02/26  03:00:00,46.9068566686,5.83611834612,0.0100501442289,15.114369864,8.34152022915,10.0650221343,56.5989937867,56.5789937867,0.0,0.02
 02/26  04:00:00,47.7669709065,5.86777362756,0.00436470203929,15.9485124763,8.34152022915,10.0650221343,62.8723136195,57.1095544889,0.0,5.76275913061
 02/26  05:00:00,50.0101156568,5.89113508182,0.000236597319788,16.5656706757,8.34152022915,11.6705166398,63.2708778694,57.501250511,0.0,5.76962735838
 02/26  06:00:00,54.6902145124,5.91070678455,0.0,17.0679882388,8.80141237637,15.3678112995,62.690522657,56.9142475208,0.0,5.77627513623
 02/26  07:00:00,70.984768355,5.83750796075,0.00255443452821,15.3403071526,18.5082010057,25.6353820695,67.3416773957,55.7770735572,0.0,11.5646038384
 02/26  08:00:00,77.5484914002,5.67525064758,0.0334227666835,11.2319453647,19.4926561212,41.1001056674,69.8659909853,52.4171679602,0.0,17.4488230252
 02/26  09:00:00,96.761664069,5.54241514685,0.639378846005,6.21408778046,26.3286599382,57.9988325916,83.9788467522,42.3188729331,0.0,41.6599738191
 02/26  10:00:00,83.8914212722,5.54631413077,2.04768114822,7.20574976715,26.2443270014,42.8153538416,87.6252054317,40.0356332946,18.025,29.5645721371
 02/26  11:00:00,61.9091353993,5.60644458378,2.0687471865,9.01730063173,21.7447113004,23.4437158914,93.1989745845,39.8349524329,18.025,35.3390221516
 02/26  12:00:00,58.1206430891,5.55812761166,2.13654619295,7.61163846922,19.3449162599,23.4437158914,79.3680485988,37.8406280402,18.025,23.5024205586
 02/26  13:00:00,55.6425807102,5.47988146853,2.14773963808,5.05874065222,19.190480192,23.7425572507,75.9807707774,34.5125623154,18.025,23.4432084621
 02/26  14:00:00,54.7133726084,5.46084913476,2.41085168834,3.85933254215,19.260583323,23.698576057,77.548584753,30.2347155861,18.025,29.2888691669
 02/26  15:00:00,53.9415531531,5.44260487785,2.54341156401,2.97319987492,19.260583323,23.698576057,69.453602885,27.9967680226,18.025,23.4318348624
 02/26  16:00:00,52.8313394923,5.40384255206,2.47922097992,2.25588717514,19.260583323,23.4086260847,69.2802768579,27.8190573172,18.025,23.4362195406
 02/26  17:00:00,55.9001256703,5.3682461968,1.50591110992,1.88223937488,19.260583323,27.8781056672,51.5183180055,27.7233436479,18.025,5.7699743576
 02/26  18:00:00,64.4687410076,5.36652431361,0.372082417338,1.07979015673,18.1807569449,37.5792895564,35.6445822408,29.8670964443,0.0,5.77748579646
 02/26  19:00:00,84.0099512072,5.41877403276,0.914179088693,0.480934556206,32.6059821062,37.0465235296,46.8764884847,35.3271631784,0.0,11.5493253063
 02/26  20:00:00,84.622438934,5.46680822722,1.27541793522,0.452785195603,36.8143715336,33.066984531,48.5772967292,37.0005377332,0.0,11.576758996
 02/26  21:00:00,90.5400787298,5.52840327165,1.73162175989,0.493119316344,36.43363367,38.8072253906,51.6291267141,40.0531953506,0.0,11.5759313635
 02/26  22:00:00,88.3508794289,5.53843010377,1.74163390889,0.640593933711,36.0963922311,36.7877557581,47.330591968,41.5317773529,0.0,5.79881461508
 02/26  23:00:00,66.7019028843,5.42695592359,0.742023711157,1.4222585756,30.9507766546,20.6087787026,61.2605463679,43.8119764164,0.0,17.4485699515
 02/26  24:00:00,46.2437571249,5.43272083357,0.0703212695028,4.06520873404,17.4250845679,11.7056064465,58.5133105219,46.948622666,0.0,11.5646878559
 02/27  01:00:00,41.3288611369,5.52214078742,0.0363976577768,6.52302642362,11.6412384099,10.0650221343,55.0620122018,49.2917978587,0.0,5.77021434303
 02/27  02:00:00,42.220883856,5.61253916607,0.027464151783,8.89442582826,10.0992000411,10.047477231,57.9427594361,52.1798475722,0.0,5.76291186391
 02/27  03:00:00,42.2226142811,5.6797204618,0.0196836867322,10.6963151397,8.25718729233,10.0299323277,53.8092236906,53.7892236906,0.0,0.02
 02/27  04:00:00,42.8347993205,5.70302000133,0.0156035732641,11.2892796337,8.25718729233,10.0299323277,57.9940033461,52.2314014079,0.0,5.76260193822
 02/27  05:00:00,45.1396836987,5.72876898534,0.0112338093036,11.9660313262,8.25718729233,11.6354268332,57.2011823447,51.4312842466,0.0,5.76989809806
 02/27  06:00:00,53.4508659447,5.75170888459,0.00915013756383,12.6762511403,12.1011305571,15.3678112995,63.6865648158,52.1222653916,0.0,11.5642994243
 02/27  07:00:00,76.8035064285,5.59054663044,0.113470819424,8.44072169176,19.7275818095,37.2640762949,68.3550643495,50.9063290698,0.0,17.4487352797
 02/27  08:00:00,87.2769891864,5.58188536791,1.1262869951,4.95734770028,24.3117294858,51.2795993405,64.3151924255,46.7766831689,0.0,17.5385092566
 02/27  09:00:00,77.8837880005,5.56836695555,0.288986127669,7.69077615063,23.6694662846,40.6342015617,71.4756692832,35.9961059688,0.0,35.4795633145
 02/27  10:00:00,73.4021713143,5.5495761981,2.49928394626,6.02541392607,23.6694662846,35.6302164847,78.3744394834,30.8975702864,18.025,29.451869197
 02/27  11:00:00,55.473072539,5.53117823807,2.69631968268,5.51465932826,18.7433767983,22.9618409725,74.7208926937,27.3186345432,18.025,29.3772581505
 02/27  12:00:00,54.6075283623,5.53570580797,3.15673617327,4.18668954339,18.7433767983,22.9618409725,65.5941935742,24.1280054483,18.025,23.4411881259
 02/27  13:00:00,53.7549912698,5.533199936,3.24163265204,3.20831347515,18.5889407304,23.1597249699,63.2679358026,21.802514721,18.025,23.4404210816
 02/27  14:00:00,53.1806238862,5.51687961512,3.35133633389,2.29405905456,18.7433767983,23.2517909448,66.7575758307,19.4359204227,18.025,29.296655408
 02/27  15:00:00,52.3965647061,5.48455785459,3.36352041036,1.5301422259,18.7433767983,23.2517909448,59.3896919884,17.9350348924,18.025,23.429657096
 02/27  16:00:00,51.3289767888,5.43789315503,3.20468462339,0.9580037669,18.7433767983,22.9618409725,60.4376936469,18.9786939652,18.025,23.4339996818
 02/27  17:00:00,54.3095977352,5.39615025005,2.18941248085,0.544298494913,18.7433767983,27.431320555,43.7235488058,19.9287673258,18.025,5.76978148006
 02/27  18:00:00,66.9540178422,5.43777976965,1.03440553377,0.229576186311,17.6635504202,40.6971502883,28.7235621569,22.9388455769,0.0,5.78471658006
 02/27  19:00:00,79.4290788459,5.47939354854,1.41905449466,0.120873619304,27.5259009287,37.3340067412,45.4615300159,28.037089307,0.0,17.424440709
 02/27  20:00:00,82.031420541,5.51295178043,1.67952130168,0.104295904312,33.8341110165,33.3544677425,41.8357897864,30.2564475707,0.0,11.5793422158
 02/27  21:00:00,91.0083052985,5.61555544781,2.37511046686,0.128831901602,36.5179666069,38.8247702939,44.4883760895,32.9099567883,0.0,11.5784193011
 02/27  22:00:00,85.855956431,5.65409570556,2.6135267846,0.213951131362,32.965339924,36.8579353714,51.7719131154,34.3242893982,0.0,17.4476237173
 02/27  23:00:00,61.0705267412,5.47018621416,1.23906369977,0.534506851591,25.6355707503,20.6438685092,48.1883325551,36.5947037008,0.0,11.5936288543
 02/27  24:00:00,41.5617255761,5.39592636631,0.489179545238,1.40342977347,15.0252895274,11.7056064465,44.1704092555,38.3928085265,0.0,5.77760072901
 02/28  01:00:00,37.9655542997,5.41883747066,0.211092056146,3.08832943129,11.6412384099,10.0650221343,48.5915941765,42.821407557,0.0,5.77018661948
 02/28  02:00:00,37.4839394944,5.44230712059,0.0551224193364,4.30005590864,10.0992000411,10.047477231,52.1828234487,46.4202067284,0.0,5.7626167203
 02/28  03:00:00,37.3629565952,5.50659310647,0.03082924761,5.998639745,8.25718729233,10.0299323277,48.4786780433,48.4586780433,0.0,0.02
 02/28  04:00:00,39.3601014776,5.57904448189,0.0237207508888,7.93044124053,8.25718729233,10.0299323277,56.8959967013,51.1332588233,0.0,5.76273787798
 02/28  05:00:00,41.7499797258,5.60817395989,0.0196760666424,8.68848099985,8.25718729233,11.6354268332,55.3826062901,49.6125795911,0.0,5.77002669907
 02/28  06:00:00,50.1834625418,5.63739799218,0.0179543989051,9.51435626742,12.1011305571,15.3678112995,61.6232661264,50.0587552577,0.0,11.5645108687
 02/28  07:00:00,74.9852701284,5.56422107233,0.485388338799,6.27689644602,19.7275818095,37.2640762949,68.0747327637,50.6272353279,0.0,17.4474974358
 02/28  08:00:00,85.956296526,5.60070244049,1.73544030816,3.00868895552,24.3117294858,51.2795993405,60.0839640381,42.5453420187,0.0,17.5386220193
 02/28  09:00:00,75.2865886703,5.52348739238,0.962930585353,4.46451507876,23.6694662846,40.6342015617,65.1171515775,29.6379925315,0.0,35.479159046
 02/28  10:00:00,71.8665593134,5.54218371989,3.13355275718,3.86292753286,23.6694662846,35.6302164847,73.7039693822,26.2270985632,18.025,29.4518708189
 02/28  11:00:00,53.9331905357,5.47734101807,2.86156430733,3.86337163155,18.7433767983,22.9618409725,71.1075301988,23.7052971523,18.025,29.3772330465
 02/28  12:00:00,52.8564784717,5.43632959087,2.9157856956,2.77596746518,18.7433767983,22.9618409725,62.6074340142,21.1412640419,18.025,23.4411699723
 02/28  13:00:00,51.8161511964,5.39824020507,2.73649841012,1.90956822593,18.5889407304,23.1597249699,60.308231213,18.8423486871,18.025,23.4408825259
 02/28  14:00:00,51.5461529106,5.39157689748,2.89881121954,1.23741717418,18.7433767983,23.2517909448,64.4718627765,17.1504594853,18.025,29.2964032912
 02/28  15:00:00,51.0722708172,5.36237387141,2.79553896628,0.896014857384,18.7433767983,23.2517909448,58.5497189991,17.0952033065,18.025,23.4295156926
 02/28  16:00:00,50.4855215148,5.35558526904,2.8555108918,0.546031098906,18.7433767983,22.9618409725,59.5998521495,18.1410372393,18.025,23.4338149102
 02/28  17:00:00,54.0391727911,5.35952649942,2.12828420801,0.371626632089,18.7433767983,27.431320555,41.692926772,17.8981459267,18.025,5.76978084532
 02/28  18:00:00,66.8402691893,5.41947080944,0.977293562797,0.191250009952,17.6635504202,40.6971502883,26.7614487482,20.9767467076,0.0,5.78470204065
 02/28  19:00:00,79.3484436052,5.46064926396,1.35200358658,0.126036566005,27.5259009287,37.3340067412,44.6429758795,27.2186431922,0.0,17.4243326873
 02/28  20:00:00,82.1152915962,5.51251726806,1.75697491173,0.11114999495,33.8341110165,33.3544677425,41.3481952141,29.7689333728,0.0,11.5792618413
 02/28  21:00:00,91.1849169923,5.62823130418,2.54182055606,0.12605982797,36.5179666069,38.8247702939,45.1736044101,33.595278223,0.0,11.5783261871
 02/28  22:00:00,85.989962426,5.67076196315,2.76551086265,0.179310014168,32.965339924,36.8579353714,51.1282121123,33.6808174422,0.0,17.44739467
 02/28  23:00:00,61.0623054989,5.48393558193,1.37352898722,0.378073358169,25.6355707503,20.6438685092,44.6523711009,33.0588784357,0.0,11.5934926652
 02/28  24:00:00,41.132633849,5.38590974896,0.513604536291,0.959931012491,15.0252895274,11.7056064465,38.3940057706,32.6164566615,0.0,5.77754910912
 03/01  01:00:00,36.6264037093,5.38191168293,0.270783473192,1.72641436386,11.6412384099,10.0650221343,37.4148179245,31.64468148,0.0,5.77013644451
 03/01  02:00:00,35.3676964775,5.38598079735,0.190265217396,2.1049972943,10.0992000411,10.047477231,35.9630386027,30.2004699462,0.0,5.76256865651
 03/01  03:00:00,33.647082672,5.38281641972,0.0933904191148,2.34398227159,8.25718729233,10.0299323277,28.851941994,28.831941994,0.0,0.02
 03/01  04:00:00,33.6018043146,5.38068152014,0.0783774831958,2.31585107257,8.25718729233,10.0299323277,32.9697124547,27.2070261861,0.0,5.76268626853
 03/01  05:00:00,35.5860876726,5.39291011443,0.0557847345198,2.70374536454,8.25718729233,11.6354268332,33.8237261515,28.0537603863,0.0,5.76996576523
 03/01  06:00:00,43.4477985787,5.4022801858,0.0550797645779,2.97668674885,12.1011305571,15.3678112995,41.3311251463,29.7667798296,0.0,11.5643453167
 03/01  07:00:00,68.5242130645,5.48950873784,1.37718874451,0.882754808224,19.7275818095,37.2640762949,46.6341061039,29.1857206604,0.0,17.4483854435
 03/01  08:00:00,84.6424542999,5.68454901256,3.02209142657,0.324353764113,24.3117294858,51.2795993405,42.9187863268,25.3806311239,0.0,17.5381552029
 03/01  09:00:00,72.3723062763,5.4679881119,1.92394271768,0.644722887651,23.6694662846,40.6342015617,53.0323112735,17.5534869103,0.0,35.4788243632
 03/01  10:00:00,69.7059869472,5.50513253488,4.39355729594,0.479404275578,23.6694662846,35.6302164847,61.3698208396,13.8939514107,18.025,29.4508694289
 03/01  11:00:00,51.9933516401,5.47281945638,4.33872700064,0.45089317933,18.7433767983,22.9618409725,58.8258583295,11.4246274634,18.025,29.3762308662
 03/01  12:00:00,52.1962014079,5.51067861334,4.63649881178,0.320629291758,18.7433767983,22.9618409725,50.2550537986,8.78968628716,18.025,23.4403675114
 03/01  13:00:00,52.4264224727,5.54040699923,4.92008935527,0.194083393184,18.5889407304,23.1597249699,48.3416579319,6.87665743884,18.025,23.4400004931
 03/01  14:00:00,52.6177169924,5.55702703316,4.94285810166,0.0994847607769,18.7433767983,23.2517909448,50.622352569,3.30194647516,18.025,29.2954060938
 03/01  15:00:00,52.5498704631,5.55534805826,4.94315893081,0.0330213315081,18.7433767983,23.2517909448,44.4236186309,2.97005263283,18.025,23.4285659981
 03/01  16:00:00,52.1016743398,5.53933718449,4.83263612101,0.00130820522096,18.7433767983,22.9618409725,45.8880018842,4.43018784112,18.025,23.432814043
 03/01  17:00:00,55.6061639758,5.51167437825,3.91475541598,0.0,18.7433767983,27.431320555,29.2324019426,5.43751887222,18.025,5.76988307043
 03/01  18:00:00,68.8995911184,5.63595769625,3.01138091662,0.0,17.6635504202,40.6971502883,13.618008038,7.83351300597,0.0,5.78449503203
 03/01  19:00:00,81.7156782371,5.72466912935,3.58125722144,0.0,27.5259009287,37.3340067412,30.8381314808,13.4134467774,0.0,17.4246847035
 03/01  20:00:00,84.5405943835,5.79666111826,4.00928766902,0.0,33.8341110165,33.3544677425,27.1352302222,15.5564513692,0.0,11.578778853
 03/01  21:00:00,93.7246557099,5.94220474906,4.89364788436,0.0,36.5179666069,38.8247702939,30.1039705957,18.5261262145,0.0,11.5778443811
 03/01  22:00:00,88.3329590434,5.96866621759,4.98991593354,0.0,32.965339924,36.8579353714,37.6907436493,20.2437652495,0.0,17.4469783998
 03/01  23:00:00,62.3350041645,5.66583726005,2.8424016507,0.0,25.6355707503,20.6438685092,34.0829697704,22.4891727152,0.0,11.5937970552
 03/01  24:00:00,41.1932103868,5.48045647912,1.4395667151,0.0,15.0252895274,11.7056064465,31.0092449997,25.2317074674,0.0,5.77753753233
 03/02  01:00:00,35.7683794658,5.42666681194,1.0245991623,0.0698205631148,11.6412384099,10.0650221343,32.7404782325,26.9703593864,0.0,5.77011884613
 03/02  02:00:00,34.0803553998,5.3981243526,0.773425437025,0.222353629691,10.0992000411,10.047477231,34.2262501373,28.463491012,0.0,5.76275912535
 03/02  03:00:00,32.1696890736,5.37696997241,0.573848696002,0.391978070034,8.25718729233,10.0299323277,30.1208736828,30.1008736828,0.0,0.02
 03/02  04:00:00,32.3110560439,5.36690305033,0.438678489766,0.67858077387,8.25718729233,10.0299323277,37.6882396735,31.9267329562,0.0,5.76150671731
 03/02  05:00:00,34.4341514965,5.37406756465,0.32701858684,1.29941923157,8.25718729233,11.6354268332,39.8598190639,34.0901110053,0.0,5.76970805862
 03/02  06:00:00,42.3788899917,5.38941539811,0.349575626477,1.62614912944,12.1011305571,15.3678112995,46.0806628208,34.5165977267,0.0,11.5640650942
 03/02  07:00:00,68.8132061908,5.55931118161,1.88955171016,0.58958671791,19.7275818095,37.2640762949,51.9706886183,34.5238004614,0.0,17.4468881569
 03/02  08:00:00,84.9095301525,5.74122699917,3.31742082837,0.239427164764,24.3117294858,51.2795993405,46.9726232677,29.434398112,0.0,17.5382251557
 03/02  09:00:00,72.7498171874,5.5366133109,2.42922228663,0.448331887998,23.6694662846,40.6342015617,54.8517775827,19.3754095747,0.0,35.476368008
 03/02  10:00:00,70.1600446471,5.57975450277,4.84401851101,0.408381744415,23.6694662846,35.6302164847,63.1250727472,15.6503925559,18.025,29.4496801913
 03/02  11:00:00,52.2008644798,5.51937711262,4.47720173249,0.473375024703,18.7433767983,22.9618409725,62.5050756905,15.1058663128,18.025,29.3742093777
 03/02  12:00:00,52.350390864,5.55613713807,4.71819716602,0.347662824085,18.7433767983,22.9618409725,54.3386979356,12.8740828869,18.025,23.4396150487
 03/02  13:00:00,52.4471300357,5.58807376882,4.92004734733,0.167168523983,18.5889407304,23.1597249699,50.634222073,9.17093319897,18.025,23.4382888741
 03/02  14:00:00,52.6076784432,5.59955503203,4.9469368314,0.0428404092172,18.7433767983,23.2517909448,49.575078657,7.1931974723,18.025,24.3568811847
 03/02  15:00:00,52.5483999719,5.59492098328,4.93513660543,0.0,18.7433767983,23.2517909448,53.4569604792,7.05993868958,18.025,28.3720217897
 03/02  16:00:00,51.9557369286,5.5559322515,4.67141365291,0.0,18.7433767983,22.9618409725,50.4300044314,8.97407947221,18.025,23.4309249592
 03/02  17:00:00,55.568824799,5.54485200422,3.8442405593,0.0,18.7433767983,27.431320555,33.643974161,9.85002199675,18.025,5.76895216426
 03/02  18:00:00,68.9370173074,5.67798098004,3.00678683353,0.0,17.6635504202,40.6971502883,17.4637212754,11.6790720918,0.0,5.78464918362
 03/02  19:00:00,81.9253405342,5.76943761039,3.7461541121,0.0,27.5259009287,37.3340067412,32.8443904509,15.4194336991,0.0,17.4249567518
 03/02  20:00:00,84.7707622796,5.83979847799,4.19632245867,0.0,33.8341110165,33.3544677425,28.872491875,17.2946253866,0.0,11.5778664884
 03/02  21:00:00,93.9448206673,5.98170536063,5.07431403539,0.0,36.5179666069,38.8247702939,32.2685945781,20.6916542653,0.0,11.5769403129
 03/02  22:00:00,88.4835038518,6.00034638376,5.10878346083,0.0,32.965339924,36.8579353714,40.485388189,23.0390229968,0.0,17.4463651922
 03/02  23:00:00,62.4824183861,5.69173404854,2.96392187832,0.0,25.6355707503,20.6438685092,36.5595077787,24.965834281,0.0,11.5936734978
 03/02  24:00:00,41.4241873384,5.51184246885,1.63915870892,0.0,15.0252895274,11.7056064465,31.8067213668,26.0291703614,0.0,5.7775510054
 03/03  01:00:00,35.9574843738,5.45719069052,1.24876943543,0.0042326399304,11.6412384099,10.0650221343,32.2043620983,26.4342436674,0.0,5.77011843085
 03/03  02:00:00,34.1851826647,5.42315743052,0.994771429151,0.0808034980293,10.0992000411,10.047477231,32.5680671573,26.8053276413,0.0,5.76273951597
 03/03  03:00:00,32.2102727698,5.39819707801,0.756800709661,0.228383612381,8.25718729233,10.0299323277,27.776747901,27.756747901,0.0,0.02
 03/03  04:00:00,32.19950279,5.37999970422,0.596785176809,0.395824472783,8.25718729233,10.0299323277,35.1948112671,29.432827087,0.0,5.76198418011
 03/03  05:00:00,33.8579109923,5.36813730993,0.475909640669,0.580218966909,8.25718729233,11.6354268332,37.0315233558,31.2622821054,0.0,5.76924125036
 03/03  06:00:00,41.6070293457,5.37322028679,0.479537134032,0.740524324315,12.1011305571,15.3678112995,43.3559028371,31.7915857733,0.0,11.5643170638
 03/03  07:00:00,68.8430336129,5.58817856952,2.16470535719,0.315399197135,19.7275818095,37.2640762949,49.3022235826,31.855361449,0.0,17.4468621336
 03/03  08:00:00,85.0016135956,5.76549457362,3.47365396799,0.151013697765,24.3117294858,51.2795993405,46.6397256889,29.1026366764,0.0,17.5370890125
 03/03  09:00:00,72.5453887575,5.53425282612,2.32887875906,0.346609707178,23.6694662846,40.6342015617,57.0099519034,21.537372976,0.0,35.4725789274
 03/03  10:00:00,69.8956246622,5.56433974549,4.66889723737,0.334501238713,23.6694662846,35.6302164847,65.6529825791,18.1820614095,18.025,29.4459211696
 03/03  11:00:00,52.0026286926,5.50257296202,4.39014256654,0.379004493813,18.7433767983,22.9618409725,63.596999344,16.1970672506,18.025,29.3749320934
 03/03  12:00:00,51.7271417039,5.48694776146,4.20717726217,0.304624585425,18.7433767983,22.9618409725,57.2348362128,15.7690416579,18.025,23.4407945549
 03/03  13:00:00,51.3614238026,5.47695762907,3.91019860623,0.20242910543,18.5889407304,23.1597249699,55.8792700809,14.4168867962,18.025,23.4373832847
 03/03  14:00:00,51.3050599925,5.45521693442,3.73545820014,0.0960410017062,18.7433767983,23.2517909448,54.9208468613,13.4560781159,18.025,23.4397687454
 03/03  15:00:00,51.3214952617,5.45935900929,3.80136510011,0.0424267146132,18.7433767983,23.2517909448,60.1945026168,12.8745602818,18.025,29.294942335
 03/03  16:00:00,51.0763830964,5.46498208274,3.86524372717,0.01776776214,18.7433767983,22.9618409725,55.5292283016,14.0761292156,18.025,23.428099086
 03/03  17:00:00,54.8632235122,5.46983424484,3.21366069651,0.0,18.7433767983,27.431320555,37.5002213838,13.705375783,18.025,5.76984560083
 03/03  18:00:00,68.0780814717,5.5746584541,2.25117748515,0.0,17.6635504202,40.6971502883,21.1107375992,15.3261522753,0.0,5.78458532391
 03/03  19:00:00,80.7094224066,5.63013798091,2.66953966051,0.0,27.5259009287,37.3340067412,40.0932065722,22.6687948278,0.0,17.4244117444
 03/03  20:00:00,83.5679174915,5.69607504888,3.13720456097,0.0,33.8341110165,33.3544677425,36.5511380109,24.9746306749,0.0,11.576507336
 03/03  21:00:00,92.708920686,5.83032799233,3.98979236362,0.0,36.5179666069,38.8247702939,39.3958678566,27.8202779897,0.0,11.5755898668
 03/03  22:00:00,87.302337522,5.85566295011,4.07230647414,0.0,32.965339924,36.8579353714,41.4852002192,29.8485961722,0.0,11.636604047
 03/03  23:00:00,61.8264405649,5.61664442194,2.35291491898,0.0301216355285,25.6355707503,20.6438685092,48.2809050387,31.3396232646,0.0,16.9412817741
 03/03  24:00:00,41.0365280574,5.44510838065,1.10371689152,0.214517304082,15.0252895274,11.7056064465,40.8322215565,34.6185038786,0.0,6.21371767791
 03/04  01:00:00,37.1443093003,5.41208002862,0.815223833344,0.469817853525,12.8411359301,10.0650221343,39.8056926416,34.0357854517,0.0,5.76990718991
 03/04  02:00:00,37.2440273162,5.39774425678,0.647812048593,0.752542136309,12.8411359301,10.0650221343,34.8401545471,34.8201545471,0.0,0.02
 03/04  03:00:00,33.2155113791,5.39384442291,0.366349001637,1.62842652887,8.25718729233,10.0299323277,42.3670716401,36.6045565161,0.0,5.76251512405
 03/04  04:00:00,33.7332209156,5.40072587858,0.251260400564,2.2543417189,8.25718729233,10.0299323277,42.2943951462,36.5317740928,0.0,5.7626210534
 03/04  05:00:00,35.7891284927,5.40690125592,0.157859176902,2.79072406126,8.25718729233,11.6354268332,43.1772159298,37.4074907866,0.0,5.76972514315
 03/04  06:00:00,40.7484881782,5.42933021702,0.0812853702864,3.64578560757,8.71707943955,15.3327214929,43.1905007738,37.4142440262,0.0,5.77625674755
 03/04  07:00:00,56.5807759972,5.43789565703,0.39716873271,2.82532493235,18.5082010057,25.6353820695,47.9059075791,36.3417782308,0.0,11.5641293484
 03/04  08:00:00,68.9172365742,5.55718006474,1.79573388469,1.07589545588,19.4083231844,41.0650158608,48.6017297745,31.1544295848,0.0,17.4473001898
 03/04  09:00:00,95.0826356348,5.82580099049,4.63190381385,0.259176923776,26.3286599382,57.9988325916,55.3876383717,19.6802738029,0.0,35.7073645688
 03/04  10:00:00,81.6284499735,5.76421567323,6.49524217081,0.157912402421,26.3286599382,42.8504436482,65.1482762169,11.6489638724,18.025,35.4743123446
 03/04  11:00:00,56.7640953296,5.6250375039,5.78617726301,0.136252425043,21.7447113004,23.4437158914,53.8770315075,6.40090029297,18.025,29.4511312145
 03/04  12:00:00,54.7941522336,5.67851611214,6.33671586538,0.0243117743487,19.3027497915,23.426170988,49.9920661933,2.59490301496,18.025,29.3721631783
 03/04  13:00:00,55.712830681,5.76924344489,7.04708941263,0.0,19.1483137236,23.7250123474,43.3680257854,1.90534741871,18.025,23.4376783667
 03/04  14:00:00,56.6144468432,5.85641433529,7.71598722049,0.0,19.3027497915,23.7161209604,41.465044358,0.0,18.025,23.440044358
 03/04  15:00:00,56.9690995975,5.89251705039,8.03453603132,0.0,19.3027497915,23.7161209604,47.3196198047,0.0,18.025,29.2946198047
 03/04  16:00:00,56.5983636135,5.88064948328,7.96562289027,0.0,19.3027497915,23.426170988,41.4556573948,0.0,18.025,23.4306573948
 03/04  17:00:00,59.9274211342,5.82951214377,6.89447928255,0.0,19.3027497915,27.8956505705,23.7948397843,0.0,18.025,5.76983978432
 03/04  18:00:00,69.179736658,5.90436763461,5.56532496605,0.0,18.2229234133,37.5968344597,6.78399866779,1.00666289726,0.0,5.77733577053
 03/04  19:00:00,89.8673168578,6.09050291214,6.46134226325,0.0,32.690315043,37.0816133363,10.8003017646,5.01599754757,0.0,5.78430421698
 03/04  20:00:00,90.6979797599,6.20468070526,7.06588270519,0.0,36.8143715336,33.066984531,20.0386059295,8.46038437799,0.0,11.5782215515
 03/04  21:00:00,96.9990860186,6.36024035425,7.97135181936,0.0,36.3493007332,38.7721355839,22.7203584286,11.143835289,0.0,11.5765231396
 03/04  22:00:00,94.6465041266,6.34735107692,7.74952222193,0.0,36.1807251679,36.8228455648,24.3102528363,12.73120429,0.0,11.5790485464
 03/04  23:00:00,70.4888696266,5.99473479827,5.2640673619,0.0,31.0351095914,20.6438685092,31.0226919689,13.5754019747,0.0,17.4472899942
 03/04  24:00:00,45.4739807984,5.69622032274,3.10226803105,0.0,17.4250845679,11.7056064465,26.403864931,14.8400139141,0.0,11.5638510169
 03/05  01:00:00,38.4544681313,5.60045110978,2.28740815847,0.0,12.925468867,10.100111941,17.9573845756,17.9373845756,0.0,0.02
 03/05  02:00:00,38.0621001012,5.55577217031,1.94097686742,0.0,12.925468867,10.100111941,25.5540190719,19.7912048242,0.0,5.76281424765
 03/05  03:00:00,32.9844053029,5.50015477022,1.5379361434,0.0,8.34152022915,10.0650221343,26.5879162412,20.8254375293,0.0,5.76247871188
 03/05  04:00:00,32.7293799448,5.46735944229,1.31570622501,0.0,8.34152022915,10.0650221343,27.9947787492,22.2326417381,0.0,5.76213701108
 03/05  05:00:00,34.1728997644,5.44583898411,1.17399581087,0.0,8.34152022915,11.6705166398,28.7042273374,22.9342994225,0.0,5.76992791487
 03/05  06:00:00,38.2152935186,5.42985100164,1.07393407544,0.0,8.80141237637,15.3678112995,28.220688001,22.4432638682,0.0,5.77742413275
 03/05  07:00:00,55.0429017215,5.50585213688,1.61666786061,0.0,18.5082010057,25.6353820695,33.3313977611,21.7679960785,0.0,11.5634016826
 03/05  08:00:00,69.5521770395,5.71824032002,3.22609109029,0.0,19.4926561212,41.1001056674,29.2287993527,17.590532909,0.0,11.6382664437
 03/05  09:00:00,97.6465987886,6.09607402472,7.18477574714,0.0,26.3286599382,57.9988325916,49.4392353249,7.78655406,0.0,41.6526812649
 03/05  10:00:00,84.5786815964,6.06484272527,9.42218724012,0.0,26.2443270014,42.8153538416,55.8870837468,2.39519986157,18.025,35.4668838852
 03/05  11:00:00,59.7658531536,5.91074783315,8.63847887384,0.0,21.7447113004,23.4437158914,48.6221016544,1.14861038223,18.025,29.4484912722
 03/05  12:00:00,58.2979189024,6.01660253013,9.46699866574,0.0,19.3449162599,23.4437158914,47.442634637,0.0484220652721,18.025,29.3692125717
 03/05  13:00:00,59.3637278143,6.13082937612,10.2766906423,0.0,19.190480192,23.7425572507,41.4585346738,0.0,18.025,23.4335346738
 03/05  14:00:00,60.1092823332,6.22259070476,10.9043610656,0.0,19.260583323,23.698576057,41.4615036982,0.0,18.025,23.4365036982
 03/05  15:00:00,60.603423454,6.26195502152,11.3591362413,0.0,19.260583323,23.698576057,41.4628703246,0.0,18.025,23.4378703246
 03/05  16:00:00,60.2424730965,6.2480892883,11.3019998666,0.0,19.260583323,23.4086260847,47.3226475212,0.0,18.025,29.2976475212
 03/05  17:00:00,63.3830648612,6.18589986668,10.0534531012,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/05  18:00:00,72.3336578926,6.25600142052,8.42732692294,0.0,18.1807569449,37.5792895564,11.7659601672,0.231821411168,0.0,11.534138756
 03/05  19:00:00,92.6469131498,6.42961997722,9.02124853303,0.0,32.6059821062,37.0465235296,8.75056698174,2.96637043864,0.0,5.7841965431
 03/05  20:00:00,93.6916439034,6.54880384842,9.71542663134,0.0,36.8143715336,33.066984531,16.3575765556,4.77979039467,0.0,11.5777861609
 03/05  21:00:00,100.001435346,6.69128701718,10.523233525,0.0,36.43363367,38.8072253906,18.5922878309,7.01379770021,0.0,11.5784901307
 03/05  22:00:00,97.1051892695,6.64963953072,10.0253461787,0.0,36.0963922311,36.7877557581,20.1538555148,8.576253431,0.0,11.5776020838
 03/05  23:00:00,72.4201797133,6.24123462728,7.06830561047,0.0,30.9507766546,20.6087787026,28.8570245896,11.4098857052,0.0,17.4471388843
 03/05  24:00:00,47.0302666965,5.87984789918,4.47493012079,0.0,17.4250845679,11.7056064465,18.8206673286,13.02847857,0.0,5.79218875864
 03/06  01:00:00,38.3818043084,5.74358627199,3.39093086091,0.0,11.6412384099,10.0650221343,19.5182336833,13.7482508736,0.0,5.76998280971
 03/06  02:00:00,35.9970979049,5.65318923123,2.65746057638,0.0,10.0992000411,10.047477231,20.7800389803,15.0176139739,0.0,5.76242500642
 03/06  03:00:00,33.626980714,5.59368352692,2.20640677855,0.0,8.25718729233,10.0299323277,22.5462391009,16.7837178366,0.0,5.76252126431
 03/06  04:00:00,33.2546689762,5.54952178147,1.87825870545,0.0,8.25718729233,10.0299323277,19.6221099658,19.6021099658,0.0,0.02
 03/06  05:00:00,34.5792996759,5.51533361865,1.63032540141,0.0,8.25718729233,11.6354268332,27.5783564935,21.8082563559,0.0,5.77010013761
 03/06  06:00:00,42.2162310401,5.52187918145,1.68061383069,0.0,12.1011305571,15.3678112995,32.4304096574,20.8664297187,0.0,11.5639799388
 03/06  07:00:00,70.0539357477,5.78876220833,3.490433775,0.0,19.7275818095,37.2640762949,38.3373950116,20.8948672917,0.0,17.44252772
 03/06  08:00:00,87.4405136397,6.07856226179,5.75051715358,0.0,24.3117294858,51.2795993405,38.147921234,14.7733332947,0.0,23.3745879393
 03/06  09:00:00,75.8157401696,5.83522403391,5.64488173321,0.0,23.6694662846,40.6342015617,34.4443622596,4.8807777058,0.0,29.5635845538
 03/06  10:00:00,73.6535191564,5.89623336793,8.4294058393,0.0,23.6694662846,35.6302164847,48.8556120761,1.3861699772,18.025,29.4444420989
 03/06  11:00:00,56.2625268896,5.87981364196,8.65181294152,0.0,18.7433767983,22.9618409725,48.0352338283,0.637311028845,18.025,29.3729227995
 03/06  12:00:00,57.6869817978,6.00734452738,9.95124977861,0.0,18.7433767983,22.9618409725,41.4632693075,0.0,18.025,23.4382693075
 03/06  13:00:00,59.5653846701,6.1208700727,11.6726761097,0.0,18.5889407304,23.1597249699,43.9205052483,0.0,18.025,25.8955052483
 03/06  14:00:00,61.2677726423,6.26698211106,12.9824540684,0.0,18.7433767983,23.2517909448,44.8543092417,0.0,18.025,26.8293092417
 03/06  15:00:00,62.6721795773,6.34661485254,14.3072291048,0.0,18.7433767983,23.2517909448,41.4541432987,0.0,18.025,23.4291432987
 03/06  16:00:00,62.615102515,6.36985854945,14.5168568184,0.0,18.7433767983,22.9618409725,41.4581037318,0.0,18.025,23.4331037318
 03/06  17:00:00,65.7256311511,6.34632588626,13.1995778612,0.0,18.7433767983,27.431320555,23.7946437123,0.0,18.025,5.76964371229
 03/06  18:00:00,79.0244950317,6.54409756868,12.2281539829,0.0,17.6635504202,40.6971502883,5.78418021587,0.0,0.0,5.78418021587
 03/06  19:00:00,91.2708371825,6.67838633695,12.1827194829,0.0,27.5259009287,37.3340067412,17.4237338332,0.0,0.0,17.4237338332
 03/06  20:00:00,94.2767163795,6.79130760697,12.7507747549,0.0,33.8341110165,33.3544677425,11.5787411423,0.0,0.0,11.5787411423
 03/06  21:00:00,103.665064573,6.97983828302,13.7964374035,0.0,36.5179666069,38.8247702939,11.9695364908,0.391574794406,0.0,11.5779616964
 03/06  22:00:00,98.0399793808,6.99295684413,13.6726675223,0.0,32.965339924,36.8579353714,18.4197241037,0.973568801212,0.0,17.4461553025
 03/06  23:00:00,70.6453767032,6.53853007817,10.280097304,0.0,25.6355707503,20.6438685092,13.6430293134,2.0502355057,0.0,11.5927938077
 03/06  24:00:00,47.4154199467,6.12787138814,7.01437008198,0.0,15.0252895274,11.7056064465,10.4595944544,4.68227192772,0.0,5.77732252671
 03/07  01:00:00,40.9710295598,5.98432251474,5.73942136428,0.0,11.6412384099,10.0650221343,10.921553893,5.15163229165,0.0,5.76992160139
 03/07  02:00:00,38.4561631661,5.89028410003,4.8794323067,0.0,10.0992000411,10.047477231,11.2735822209,5.51121235376,0.0,5.76236986717
 03/07  03:00:00,35.631438278,5.79404616345,4.01050515125,0.0,8.25718729233,10.0299323277,6.67855580577,6.65855580577,0.0,0.02
 03/07  04:00:00,34.8658195371,5.71598877174,3.32294272731,0.0,8.25718729233,10.0299323277,14.5834593955,8.82099774359,0.0,5.76246165189
 03/07  05:00:00,36.1613764165,5.68042441403,3.04731316401,0.0,8.25718729233,11.6354268332,14.7731837057,9.00350974476,0.0,5.76967396098
 03/07  06:00:00,43.9033275862,5.69411414492,3.19547641386,0.0,12.1011305571,15.3678112995,19.9322375542,8.36880173033,0.0,11.5634358239
 03/07  07:00:00,73.408303924,6.13822113199,6.49534814829,0.0,19.7275818095,37.2640762949,25.3487852785,7.9024046752,0.0,17.4463806033
 03/07  08:00:00,92.2655275419,6.56748352127,10.0866181762,0.0,24.3117294858,51.2795993405,22.2414786975,4.70514762879,0.0,17.5363310687
 03/07  09:00:00,80.398305933,6.22935318818,9.83332261047,0.0,23.6694662846,40.6342015617,35.5676295702,0.0967786814153,0.0,35.4708508887
 03/07  10:00:00,79.6120674918,6.39171351525,13.8924767521,0.0,23.6694662846,35.6302164847,47.4682309103,0.0,18.025,29.4432309103
 03/07  11:00:00,62.824920773,6.33917025424,14.7548520947,0.0,18.7433767983,22.9618409725,47.3971536619,0.0,18.025,29.3721536619
 03/07  12:00:00,65.3697514455,6.50577063711,17.1355946475,0.0,18.7433767983,22.9618409725,41.4651512448,0.0,18.025,23.4401512448
 03/07  13:00:00,68.6678197155,6.68532584153,20.210661299,0.0,18.5889407304,23.1597249699,41.459023245,0.0,18.025,23.434023245
 03/07  14:00:00,70.8910345433,6.80004955727,22.0726471992,0.0,18.7433767983,23.2517909448,41.463162832,0.0,18.025,23.438162832
 03/07  15:00:00,71.9415318653,6.86150453107,23.0616886039,0.0,18.7433767983,23.2517909448,47.3176376949,0.0,18.025,29.2926376949
 03/07  16:00:00,71.197280885,6.85368526774,22.6152118289,0.0,18.7433767983,22.9618409725,41.4510146532,0.0,18.025,23.4260146532
 03/07  17:00:00,73.619426051,6.79805823511,20.6416459157,0.0,18.7433767983,27.431320555,23.7947415602,0.0,18.025,5.76974156017
 03/07  18:00:00,85.5187857791,6.95452426581,18.3120253422,0.0,17.6635504202,40.6971502883,5.78448734679,0.0,0.0,5.78448734679
 03/07  19:00:00,95.8317278632,7.03749784358,16.3845026693,0.0,27.5259009287,37.3340067412,17.4237285475,0.0,0.0,17.4237285475
 03/07  20:00:00,97.7415328801,7.091158321,15.9157477246,0.0,33.8341110165,33.3544677425,11.5755589964,0.0,0.0,11.5755589964
 03/07  21:00:00,105.9650746,7.20772770039,15.8685576491,0.0,36.5179666069,38.8247702939,8.56888547835,0.285679671524,0.0,8.28320580682
 03/07  22:00:00,100.18520766,7.20780414401,15.6030548124,0.0,32.965339924,36.8579353714,15.5195571071,0.574559656073,0.0,14.9449974511
 03/07  23:00:00,72.9951113236,6.76586990752,12.4024960428,0.0,25.6355707503,20.6438685092,12.4909269569,0.897563073623,0.0,11.5933638832
 03/07  24:00:00,49.9790230648,6.36518627014,9.34065837503,0.0,15.0252895274,11.7056064465,12.4898842266,0.955355536773,0.0,11.5345286898
 03/08  01:00:00,43.1575540447,6.18743745517,7.72283293387,0.0,11.6412384099,10.0650221343,6.95261415051,1.18285727022,0.0,5.76975688029
 03/08  02:00:00,40.1515357654,6.05213991356,6.41295269185,0.0,10.0992000411,10.047477231,2.06772410842,2.04772410842,0.0,0.02
 03/08  03:00:00,37.1314253343,5.93934597692,5.36519192817,0.0,8.25718729233,10.0299323277,9.31922858435,3.55679805491,0.0,5.76243052944
 03/08  04:00:00,36.4842820072,5.87598873798,4.78140517681,0.0,8.25718729233,10.0299323277,10.0209114185,4.25840406979,0.0,5.76250734871
 03/08  05:00:00,37.6926196788,5.83324221006,4.42573976699,0.0,8.25718729233,11.6354268332,10.3294262122,4.55971809871,0.0,5.76970811349
 03/08  06:00:00,45.3701321541,5.8420576399,4.51434275717,0.0,12.1011305571,15.3678112995,10.3631913111,4.5712209899,0.0,5.79197032119
 03/08  07:00:00,75.1740061868,6.32363731436,8.07564317548,0.0,19.7275818095,37.2640762949,21.666537716,4.22155052669,0.0,17.4449871893
 03/08  08:00:00,93.8008237651,6.72993828021,11.4594610038,0.0,24.3117294858,51.2795993405,25.3327802732,1.95822978165,0.0,23.3745504915
 03/08  09:00:00,81.1855732962,6.29813927438,10.5518096424,0.0,23.6694662846,40.6342015617,35.4710796686,0.0,0.0,35.4710796686
 03/08  10:00:00,78.4715083982,6.29430031543,12.8493335839,0.0,23.6694662846,35.6302164847,47.4670273829,0.0,18.025,29.4420273829
 03/08  11:00:00,61.8788426064,6.26785514133,13.8800922196,0.0,18.7433767983,22.9618409725,41.5260565229,0.0,18.025,23.5010565229
 03/08  12:00:00,65.0160594321,6.46107377546,16.8266007416,0.0,18.7433767983,22.9618409725,47.3163072053,0.0,18.025,29.2913072053
 03/08  13:00:00,66.6723094991,6.51888620921,18.3815913817,0.0,18.5889407304,23.1597249699,41.4538411343,0.0,18.025,23.4288411343
 03/08  14:00:00,67.7566243711,6.58675470058,19.1515364982,0.0,18.7433767983,23.2517909448,41.4550325468,0.0,18.025,23.4300325468
 03/08  15:00:00,67.5611802139,6.62449010715,18.918355451,0.0,18.7433767983,23.2517909448,41.4588398525,0.0,18.025,23.4338398525
 03/08  16:00:00,65.7431410042,6.56165344044,17.4531011814,0.0,18.7433767983,22.9618409725,41.4626147698,0.0,18.025,23.4376147698
 03/08  17:00:00,68.0015594535,6.48837119624,15.3334684672,0.0,18.7433767983,27.431320555,23.7945817354,0.0,18.025,5.76958173543
 03/08  18:00:00,80.2128430808,6.62913381649,13.3314723136,0.0,17.6635504202,40.6971502883,11.5488534292,0.0,0.0,11.5488534292
 03/08  19:00:00,92.1500228714,6.7514267495,12.9888761657,0.0,27.5259009287,37.3340067412,11.6223592886,0.0,0.0,11.6223592886
 03/08  20:00:00,95.1078599422,6.86060435065,13.5126291179,0.0,33.8341110165,33.3544677425,11.5775063632,0.0,0.0,11.5775063632
 03/08  21:00:00,103.811588882,7.01411758343,13.9086885759,0.0,36.5179666069,38.8247702939,11.9093557512,0.332499302173,0.0,11.576856449
 03/08  22:00:00,97.9882132883,7.01711305695,13.5967542743,0.0,32.965339924,36.8579353714,18.8118535182,1.36863147014,0.0,17.4432220481
 03/08  23:00:00,70.9366442155,6.59166259939,10.5182410451,0.0,25.6355707503,20.6438685092,14.0085634467,2.41536298014,0.0,11.5932004666
 03/08  24:00:00,48.0575985854,6.20674457266,7.57767988966,0.0,15.0252895274,11.7056064465,9.82686921966,4.04977500592,0.0,5.77709421374
 03/09  01:00:00,41.2861941583,6.03408160123,6.00483065429,0.0,11.6412384099,10.0650221343,11.818540604,6.04867207639,0.0,5.76986852757
 03/09  02:00:00,38.6122712923,5.92532287098,5.00050404485,0.0,10.0992000411,10.047477231,12.8909436046,7.12833945772,0.0,5.76260414688
 03/09  03:00:00,35.7551816781,5.82365657342,4.10463861821,0.0,8.25718729233,10.0299323277,14.3069120513,8.54422668719,0.0,5.76268536407
 03/09  04:00:00,34.5919855182,5.69742403675,3.0676771069,0.0,8.25718729233,10.0299323277,14.1039729571,14.0839729571,0.0,0.02
 03/09  05:00:00,35.4877571062,5.6194137529,2.43470775519,0.0,8.25718729233,11.6354268332,24.4915043707,18.7215492604,0.0,5.76995511031
 03/09  06:00:00,42.958449407,5.6112445403,2.33347466649,0.0,12.1011305571,15.3678112995,31.8035754591,20.2400127223,0.0,11.5635627368
 03/09  07:00:00,70.9050393391,5.89567862649,4.2346362772,0.0,19.7275818095,37.2640762949,38.7920146122,21.345717793,0.0,17.4462968192
 03/09  08:00:00,88.2827924112,6.20376289111,6.46761631628,0.0,24.3117294858,51.2795993405,43.566854721,20.1942843216,0.0,23.3725703994
 03/09  09:00:00,74.5945870215,5.77532995677,4.4836373997,0.0,23.6694662846,40.6342015617,45.0356281609,15.4726752488,0.0,29.5629529121
 03/09  10:00:00,71.3358394733,5.73726679979,6.2707031673,0.0,23.6694662846,35.6302164847,61.5914571576,14.1242219133,18.025,29.4422352443
 03/09  11:00:00,52.9650380528,5.61914624115,5.61499812944,0.0,18.7433767983,22.9618409725,60.990550787,13.5954584174,18.025,29.3700923696
 03/09  12:00:00,52.7169278548,5.60294137277,5.38560379304,0.0,18.7433767983,22.9618409725,55.2844104689,13.8228960778,18.025,23.4365143911
 03/09  13:00:00,52.2054068415,5.56522295459,4.86835259845,0.0,18.5889407304,23.1597249699,55.1711900611,13.7090433919,18.025,23.4371466692
 03/09  14:00:00,52.1252557655,5.5458385246,4.56108195856,0.0,18.7433767983,23.2517909448,60.7630325121,13.4461209669,18.025,29.2919115451
 03/09  15:00:00,52.0163722358,5.53605726882,4.4619843594,0.0,18.7433767983,23.2517909448,54.8216128646,13.3718751987,18.025,23.4247376659
 03/09  16:00:00,51.7328801348,5.54065408332,4.46384519387,0.0,18.7433767983,22.9618409725,56.4948295729,15.0413372336,18.025,23.4284923393
 03/09  17:00:00,55.415521932,5.53980914781,3.6959909276,0.0,18.7433767983,27.431320555,39.1895578104,15.3948970868,18.025,5.7696607236
 03/09  18:00:00,68.6464100425,5.65489901611,2.73927737915,0.0,17.6635504202,40.6971502883,21.9213825996,16.1370244863,0.0,5.78435811326
 03/09  19:00:00,81.4800415979,5.73253754813,3.33778464818,0.0,27.5259009287,37.3340067412,37.4909608382,20.0687846169,0.0,17.4221762213
 03/09  20:00:00,84.4487874585,5.81037723844,3.90379065158,0.0,33.8341110165,33.3544677425,32.7801899146,21.2034085055,0.0,11.5767814091
 03/09  21:00:00,93.7021741972,5.96337455536,4.85001950762,0.0,36.5179666069,38.8247702939,35.7648343793,24.1890957118,0.0,11.5757386675
 03/09  22:00:00,88.468091179,6.00940067453,5.08434949679,0.0,32.965339924,36.8579353714,37.2227749291,25.5861137181,0.0,11.636661211
 03/09  23:00:00,62.7558240215,5.73384213066,3.19524337679,0.0,25.6355707503,20.6438685092,44.6719887053,27.293429432,0.0,17.3785592732
 03/09  24:00:00,41.6927722047,5.55234574711,1.86725319256,0.0,15.0252895274,11.7056064465,34.4471998361,28.6700601588,0.0,5.77713967722
 03/10  01:00:00,36.1514544684,5.48670995072,1.41746420658,0.0,11.6412384099,10.0650221343,35.5356220298,29.7656817346,0.0,5.76994029516
 03/10  02:00:00,34.2453321109,5.44125527362,1.117635874,0.0,10.0992000411,10.047477231,30.5771962605,30.5571962605,0.0,0.02
 03/10  03:00:00,32.1459483514,5.40467701408,0.862003107238,0.0523846358081,8.25718729233,10.0299323277,36.7170543606,30.9544883047,0.0,5.76256605592
