Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  04:00:00,32.0085843738,5.37933276615,0.674672763801,0.127693364098,8.25718729233,10.0299323277,38.1740835974,32.4114412607,0.0,5.76264233669
 03/10  05:00:00,33.5460934533,5.36198328046,0.538405420638,0.212070703313,8.25718729233,11.6354268332,39.3112732034,33.5416029524,0.0,5.76967025097
 03/10  06:00:00,41.2581728821,5.3717130607,0.595816603278,0.27691732912,12.1011305571,15.3678112995,44.4751217059,32.9132116935,0.0,11.5619100124
 03/10  07:00:00,68.9471879606,5.63192651232,2.47806702936,0.0624790061379,19.7275818095,37.2640762949,42.5684512603,30.9320134809,0.0,11.6364377794
 03/10  08:00:00,85.2973757444,5.82883187035,3.85713517817,0.0,24.3117294858,51.2795993405,50.6554354728,27.2842562629,0.0,23.3711792099
 03/10  09:00:00,72.4344232264,5.54746700015,2.48327950746,0.0680613596528,23.6694662846,40.6342015617,56.4525474109,20.9824746246,0.0,35.4700727863
 03/10  10:00:00,69.1539900422,5.50865857363,4.21004109487,0.107424618349,23.6694662846,35.6302164847,67.5975248805,20.1328579549,18.025,29.4396669256
 03/10  11:00:00,50.7466883358,5.37951788871,3.36767557079,0.268603902178,18.7433767983,22.9618409725,62.4088923726,20.8846920853,18.025,23.4992002873
 03/10  12:00:00,50.6502711504,5.36685091254,3.20616787676,0.348871500157,18.7433767983,22.9618409725,68.6204742239,21.3042326339,18.025,29.29124159
 03/10  13:00:00,50.5103153105,5.36188499695,2.98448789095,0.392114320095,18.5889407304,23.1597249699,61.6310619039,20.1733533369,18.025,23.432708567
 03/10  14:00:00,50.6707854334,5.35541174144,2.87251662325,0.424526813419,18.7433767983,23.2517909448,61.0340066864,19.5769405864,18.025,23.4320661
 03/10  15:00:00,50.6477716993,5.3520594076,2.85086766816,0.426513115063,18.7433767983,23.2517909448,60.323362932,18.8643830907,18.025,23.4339798413
 03/10  16:00:00,50.4082239119,5.35678780537,2.91269596137,0.410356934974,18.7433767983,22.9618409725,61.1624184297,19.6998197914,18.025,23.4375986383
 03/10  17:00:00,54.1366101841,5.36806219096,2.20417965718,0.384653567922,18.7433767983,27.431320555,43.3937382032,19.5991868225,18.025,5.76955138069
 03/10  18:00:00,67.3709558826,5.48246057812,1.48768142078,0.148583640472,17.6635504202,40.6971502883,31.3811215812,19.8327636037,0.0,11.5483579775
 03/10  19:00:00,80.1436811726,5.55581488821,2.11238714342,0.0657691760746,27.5259009287,37.3340067412,35.772451749,24.1511458604,0.0,11.6213058886
 03/10  20:00:00,83.0293037713,5.62586447075,2.65166691923,0.0171536897294,33.8341110165,33.3544677425,36.9050107278,25.3286422104,0.0,11.5763685174
 03/10  21:00:00,92.2035104285,5.76114873472,3.55358713495,0.0,36.5179666069,38.8247702939,38.4767011705,26.9010135305,0.0,11.57568764
 03/10  22:00:00,86.8831098222,5.79557163776,3.71320263302,0.0,32.965339924,36.8579353714,44.738546692,27.2952607441,0.0,17.4432859479
 03/10  23:00:00,61.4653794246,5.56686153239,2.01340703777,0.0583779070551,25.6355707503,20.6438685092,41.2570674025,29.6644937558,0.0,11.5925736467
 03/10  24:00:00,40.8426510193,5.40307334584,0.764142046733,0.40226592025,15.0252895274,11.7056064465,38.091479882,32.3144100457,0.0,5.77706983635
 03/11  01:00:00,37.021388147,5.37263328603,0.464164732788,0.737414403689,12.8411359301,10.0650221343,39.0720235727,33.3021736732,0.0,5.76984989944
 03/11  02:00:00,37.0660813184,5.36274298697,0.350859675713,0.906556294002,12.8411359301,10.0650221343,38.8576626215,33.0950709284,0.0,5.76259169315
 03/11  03:00:00,33.2730806896,5.37510199361,0.150311280805,1.92078367954,8.25718729233,10.0299323277,40.0072079057,34.2455534292,0.0,5.76165447649
 03/11  04:00:00,34.2564625881,5.40955902954,0.105847244413,2.91417475617,8.25718729233,10.0299323277,35.353127296,35.333127296,0.0,0.02
 03/11  05:00:00,36.4765260105,5.43356690485,0.0879200283421,3.52140726742,8.25718729233,11.6354268332,41.5515466148,35.7816443135,0.0,5.76990230132
 03/11  06:00:00,41.2327096511,5.45370249648,0.0705053852239,4.11642767068,8.71707943955,15.3327214929,47.4180374906,35.8839972093,0.0,11.5340402813
 03/11  07:00:00,54.7652686552,5.42704089613,0.184323447463,3.11754160091,18.5082010057,25.6353820695,40.9817944032,35.1900461277,0.0,5.79174827541
 03/11  08:00:00,68.4213542158,5.50990179526,1.48230030922,0.940759273654,19.4083231844,41.0650158608,49.8147504281,32.369774036,0.0,17.4449763922
 03/11  09:00:00,94.2482545481,5.73948086194,3.80920664224,0.33386060855,26.3286599382,57.9988325916,65.8284313774,24.1841411273,0.0,41.6442902501
 03/11  10:00:00,79.9134597363,5.59514630739,4.70925759876,0.398008410648,26.3286599382,42.8504436482,75.3738333619,21.8840391076,18.025,35.4647942543
 03/11  11:00:00,54.8302047548,5.41860101003,3.46935563484,0.725642710846,21.7447113004,23.4437158914,69.1389390344,21.6688151376,18.025,29.4451238968
 03/11  12:00:00,52.7426452533,5.48551353182,4.07124250481,0.431297878204,19.3027497915,23.426170988,59.2912723737,17.7713120084,18.025,23.4949603653
 03/11  13:00:00,52.8917722342,5.5242356606,4.26124156827,0.209806622843,19.1483137236,23.7250123474,56.2963729005,14.8338831026,18.025,23.4374897979
 03/11  14:00:00,53.0530335856,5.53171871827,4.38744999153,0.0918314382863,19.3027497915,23.7161209604,58.1078094281,10.7965508811,18.025,29.286258547
 03/11  15:00:00,53.0632584599,5.53303350139,4.46133033356,0.0268649316386,19.3027497915,23.7161209604,50.7094157533,9.25984446706,18.025,23.4245712862
 03/11  16:00:00,52.5245661226,5.5051102082,4.26670614557,0.000669237263309,19.3027497915,23.426170988,52.2286690335,10.7754903719,18.025,23.4281786616
 03/11  17:00:00,55.8985897128,5.46485312568,3.23031510239,0.0,19.3027497915,27.8956505705,35.8031087343,12.0085388641,18.025,5.76956987022
 03/11  18:00:00,63.3238590419,5.53288898481,1.96493888388,0.0,18.2229234133,37.5968344597,19.5269583718,13.7502989106,0.0,5.77665946119
 03/11  19:00:00,85.7897819017,5.65466499304,2.81965987789,0.0,32.690315043,37.0816133363,30.8797254678,19.3316744202,0.0,11.5480510476
 03/11  20:00:00,86.5342029969,5.74089694497,3.36591335759,0.0,36.8143715336,33.066984531,28.3351332479,22.5361229276,0.0,5.79901032033
 03/11  21:00:00,92.6312600958,5.86182720728,4.10196237127,0.0,36.3493007332,38.7721355839,37.4470456199,25.8699079835,0.0,11.5771376364
 03/11  22:00:00,90.304178601,5.84529594903,3.90927631851,0.0,36.1807251679,36.8228455648,40.1513429478,28.5741379501,0.0,11.5772049977
 03/11  23:00:00,67.176510424,5.61848244685,2.32799584022,0.0,31.0351095914,20.6438685092,47.9576512786,30.5137008525,0.0,17.4439504262
 03/11  24:00:00,43.3127639216,5.44824309199,1.15971881042,0.0293294427135,17.4250845679,11.7056064465,43.7477481528,32.1845788967,0.0,11.5631692561
 03/12  01:00:00,37.0295959254,5.41087559278,0.84384986648,0.209529513667,12.925468867,10.100111941,33.3508510874,33.3308510874,0.0,0.02
 03/12  02:00:00,32.5418612806,5.37100799771,0.421177174678,0.803371703046,8.34152022915,10.0650221343,43.8053799635,38.0428005442,0.0,5.7625794193
 03/12  03:00:00,33.3357886717,5.38307814885,0.259003769934,1.74740143136,8.34152022915,10.0650221343,46.2106927541,40.4481968107,0.0,5.76249594339
 03/12  04:00:00,35.6948886194,5.39838164732,0.155270296938,2.5881837956,8.34152022915,11.6705166398,47.8888065258,42.1191781584,0.0,5.76962836735
 03/12  05:00:00,40.988063037,5.43123530967,0.066767987596,3.77856702822,8.80141237637,15.3678112995,48.440179838,42.6631634189,0.0,5.77701641908
 03/12  06:00:00,60.7370999909,5.4459631791,0.329514720941,3.27326097375,18.5082010057,25.6353820695,52.6632907215,41.1004133565,0.0,11.5628773649
 03/12  07:00:00,71.3117180795,5.53511517846,1.40182413308,1.88297047167,19.4926561212,41.1001056674,51.0096378475,39.3735511235,0.0,11.6360867239
 03/12  08:00:00,94.3908352532,5.73306880002,3.6132976358,0.678769523739,26.3286599382,57.9988325916,68.6142767865,26.9725507939,0.0,41.6417259926
 03/12  09:00:00,80.3501876257,5.63686053909,5.07684112674,0.544867727008,26.2443270014,42.8153538416,72.445626111,18.9617962863,18.025,35.4588298247
 03/12  10:00:00,55.790004072,5.51334700179,4.50926501868,0.550790353359,21.7447113004,23.4437158914,61.1301877957,13.6596506268,18.025,29.4455371689
 03/12  11:00:00,53.4853779634,5.54959621446,4.85441292077,0.26706918266,19.3449162599,23.4437158914,57.3594676873,9.96917026439,18.025,29.3652974229
 03/12  12:00:00,53.7730824874,5.58702281421,5.14109572903,0.0887676646981,19.190480192,23.7425572507,48.7406806684,7.2883921696,18.025,23.4272884988
 03/12  13:00:00,53.8327290026,5.59912775786,5.24726464079,0.00401905619829,19.260583323,23.698576057,45.3245484453,3.87153718242,18.025,23.4280112628
 03/12  14:00:00,54.2287116989,5.64134259239,5.60505029164,0.0,19.260583323,23.698576057,44.2544095887,2.79791090027,18.025,23.4314986884
 03/12  15:00:00,53.7493634093,5.61262806417,5.44436505581,0.0,19.260583323,23.4086260847,45.7248620526,4.26489279383,18.025,23.4349692588
 03/12  16:00:00,57.2803292004,5.58373658997,4.55288783539,0.0,19.260583323,27.8781056672,28.1722371039,4.37794995712,18.025,5.7692871468
 03/12  17:00:00,65.209398663,5.70688680915,3.73619467143,0.0,18.1807569449,37.5792895564,10.4304023942,4.65405469396,0.0,5.77634770022
 03/12  18:00:00,80.5113455687,5.89147312905,4.95984282212,0.0,32.6059821062,37.0465235296,19.5856704927,8.03737739715,0.0,11.5482930955
 03/12  19:00:00,89.093044553,6.01371251726,5.65194647588,0.0,36.8143715336,33.066984531,22.0180738881,10.4415715831,0.0,11.576502305
 03/12  20:00:00,95.6798848062,6.189070834,6.70392344953,0.0,36.43363367,38.8072253906,24.0355872816,12.4601693016,0.0,11.57541798
 03/12  21:00:00,93.2885058956,6.20067430019,6.65765129,0.0,36.0963922311,36.7877557581,25.0992807703,13.5226433538,0.0,11.5766374165
 03/12  22:00:00,69.0804683588,5.85124280713,4.11862296691,0.0,30.9507766546,20.6087787026,28.1577309219,16.5211453788,0.0,11.6365855431
 03/12  23:00:00,44.5923718785,5.59844222803,2.31846025286,0.0,17.4250845679,11.7056064465,29.5846211682,18.0224254619,0.0,11.5621957062
 03/12  24:00:00,38.0015900958,5.54863127036,1.88636225155,0.0,12.925468867,10.100111941,24.461652624,18.6919022638,0.0,5.76975036019
 03/13  01:00:00,34.7514830891,5.5032564993,1.56178835109,0.0,10.0992000411,10.047477231,25.204913102,19.4427023973,0.0,5.76221070467
 03/13  02:00:00,32.5988915653,5.46579034022,1.30622285075,0.0,8.25718729233,10.0299323277,20.3171814494,20.2971814494,0.0,0.02
 03/13  03:00:00,32.4077614006,5.44085608458,1.14002571668,0.0,8.25718729233,10.0299323277,27.3572314314,21.5949643438,0.0,5.76226708768
 03/13  04:00:00,33.8946134879,5.42467584721,1.03631011251,0.0,8.25718729233,11.6354268332,28.0186453941,22.2492535509,0.0,5.76939184317
 03/13  05:00:00,41.5897542605,5.43753597722,1.13850088671,0.0,12.1011305571,15.3678112995,33.0030220159,21.4403058953,0.0,11.5627161207
 03/13  06:00:00,73.1981667133,5.69480839086,2.96065830282,0.0,19.7275818095,37.2640762949,39.2628345417,21.8182105544,0.0,17.4446239873
 03/13  07:00:00,87.7441961441,5.89162562691,4.35718913248,0.0,24.3117294858,51.2795993405,38.7365362346,21.2032307523,0.0,17.5333054823
 03/13  08:00:00,72.9623584971,5.58753142921,3.03922657777,0.0,23.6694662846,40.6342015617,53.0882727676,17.6249743509,0.0,35.4632984167
 03/13  09:00:00,69.5862725238,5.54016923628,4.71825119437,0.0,23.6694662846,35.6302164847,65.1966917745,17.7322049454,18.025,29.4394868291
 03/13  10:00:00,51.0720547131,5.41575392307,3.92541812769,0.0,18.7433767983,22.9618409725,64.9654876572,17.5730787365,18.025,29.3674089207
 03/13  11:00:00,50.9945395389,5.41140582378,3.85475899971,0.0,18.7433767983,22.9618409725,57.7138859501,16.2524565541,18.025,23.436429396
 03/13  12:00:00,50.8603142231,5.4082221616,3.6776869599,0.00258324834097,18.5889407304,23.1597249699,55.9118787171,14.4570931681,18.025,23.429785549
 03/13  13:00:00,51.0378922739,5.40878323445,3.60525715798,0.00552672050544,18.7433767983,23.2517909448,54.67350969,13.2153426013,18.025,23.4331670888
 03/13  14:00:00,51.1185236338,5.41607678083,3.68412060954,0.0,18.7433767983,23.2517909448,53.1125815551,11.6535711292,18.025,23.4340104259
 03/13  15:00:00,51.0186819217,5.43384677048,3.85645735029,0.0,18.7433767983,22.9618409725,52.9950618136,11.5326896582,18.025,23.4373721554
 03/13  16:00:00,55.044927916,5.47057310876,3.39464841062,0.0,18.7433767983,27.431320555,35.0673266418,11.2729298839,18.025,5.76939675787
 03/13  17:00:00,66.5198635686,5.59208628034,2.55955816144,0.0,17.6635504202,40.6971502883,23.4021875607,11.8551865701,0.0,11.5470009905
 03/13  18:00:00,73.7497422764,5.67157732286,3.20447244974,0.0,27.5259009287,37.3340067412,27.4284137155,15.8074936242,0.0,11.6209200913
 03/13  19:00:00,83.9468220536,5.73028758091,3.48192801328,0.0,33.8341110165,33.3544677425,30.8126446804,19.2354781468,0.0,11.5771665337
 03/13  20:00:00,93.0420437641,5.86433567245,4.28894555382,0.0,36.5179666069,38.8247702939,35.3314201569,23.7558424395,0.0,11.5755777173
 03/13  21:00:00,87.7176381774,5.90063063604,4.44269012413,0.0,32.965339924,36.8579353714,43.2271558073,25.784540843,0.0,17.4426149642
 03/13  22:00:00,62.1713975999,5.65153529081,2.69314248052,0.0,25.6355707503,20.6438685092,37.6848749947,26.0926612938,0.0,11.5922137009
 03/13  23:00:00,41.1135781049,5.47218306121,1.36823270979,0.0,15.0252895274,11.7056064465,33.9484487173,28.1714697831,0.0,5.77697893427
 03/13  24:00:00,35.6523781443,5.41520435064,0.96454030878,0.0253592810212,11.6412384099,10.0650221343,35.4476420178,29.6778558496,0.0,5.76978616815
 03/14  01:00:00,34.0086248135,5.38809765569,0.71918149258,0.214908733525,10.0992000411,10.047477231,36.1026881623,30.3401562644,0.0,5.76253189788
 03/14  02:00:00,32.2095814922,5.37053929596,0.499253320794,0.512909777272,8.25718729233,10.0299323277,36.6540041541,30.8927822063,0.0,5.76122194788
 03/14  03:00:00,32.2772213442,5.35514386108,0.330764509002,0.764436100218,8.25718729233,10.0299323277,32.5483502783,32.5283502783,0.0,0.02
 03/14  04:00:00,34.0028351061,5.35052855636,0.247315515025,0.971365448395,8.25718729233,11.6354268332,38.5583689519,32.7885951897,0.0,5.76977376223
 03/14  05:00:00,41.9227377896,5.36403344487,0.26784687898,1.27714461635,12.1011305571,15.3678112995,44.7556666239,33.193892606,0.0,11.5617740179
 03/14  06:00:00,72.7175773516,5.577153329,2.06688828718,0.530841317588,19.7275818095,37.2640762949,50.3803010352,32.9360872029,0.0,17.4442138323
 03/14  07:00:00,86.8533580019,5.74792260358,3.37571739962,0.234344916005,24.3117294858,51.2795993405,47.9954581503,30.4622080111,0.0,17.5332501392
 03/14  08:00:00,72.5390401858,5.5058848686,2.14397995575,0.55358313978,23.6694662846,40.6342015617,55.9324825892,20.4675383464,0.0,35.4649442428
 03/14  09:00:00,69.8050524959,5.52019080065,4.56335087611,0.393661713751,23.6694662846,35.6302164847,61.5308364008,14.0649609088,18.025,29.4408754921
 03/14  10:00:00,51.7213070855,5.42815159653,4.17626006653,0.386015508447,18.7433767983,22.9618409725,57.3689526051,9.97796162491,18.025,29.3659909802
 03/14  11:00:00,51.8305078761,5.44274887027,4.4892758872,0.170109744459,18.7433767983,22.9618409725,47.8658992695,6.40368067483,18.025,23.4372185946
 03/14  12:00:00,51.9455358373,5.45715174865,4.68763013881,0.0289347394817,18.5889407304,23.1597249699,46.5243608216,5.06845920253,18.025,23.430901619
 03/14  13:00:00,52.0508459851,5.46199760948,4.57052402953,0.0,18.7433767983,23.2517909448,43.752018827,2.292796086,18.025,23.434222741
 03/14  14:00:00,51.8608115128,5.44420459991,4.39828117087,0.0,18.7433767983,23.2517909448,49.2965231181,2.92378845349,18.025,28.3477346646
 03/14  15:00:00,51.3667178527,5.4415885246,4.19675759107,0.0,18.7433767983,22.9618409725,49.2472428454,6.85665723871,18.025,24.3655856067
 03/14  16:00:00,54.9796336899,5.44684618107,3.35308137274,0.0,18.7433767983,27.431320555,33.1103231978,9.31588920357,18.025,5.76943399425
 03/14  17:00:00,66.417710713,5.56992314445,2.47957265717,0.0,17.6635504202,40.6971502883,16.4056231378,10.6215134568,0.0,5.784109681
 03/14  18:00:00,73.7454797607,5.6606008627,3.21118957988,0.0,27.5259009287,37.3340067412,31.2088102111,13.7880302852,0.0,17.4207799259
 03/14  19:00:00,84.2450997523,5.73940896513,3.77108866103,0.0,33.8341110165,33.3544677425,19.9613160661,14.1645435723,0.0,5.79677249377
 03/14  20:00:00,93.6879484762,5.91430025515,4.8848890835,0.0,36.5179666069,38.8247702939,27.1957326026,15.6186351363,0.0,11.5770974663
 03/14  21:00:00,88.4434186496,5.97098432326,5.09812569509,0.0,32.965339924,36.8579353714,34.6744072341,17.2306984842,0.0,17.4437087498
 03/14  22:00:00,62.4797053679,5.6794178709,2.97357228698,0.0,25.6355707503,20.6438685092,31.1012367675,19.5087970882,0.0,11.5924396792
 03/14  23:00:00,41.4767840883,5.51111195088,1.69251152596,0.0,15.0252895274,11.7056064465,25.4859948071,19.7090400655,0.0,5.77695474162
 03/14  24:00:00,36.0506564002,5.46657913759,1.33680534737,0.0,11.6412384099,10.0650221343,25.0874747824,19.3177451119,0.0,5.76972967058
 03/15  01:00:00,34.182965879,5.42804994742,1.06848148631,0.0,10.0992000411,10.047477231,26.6685859991,20.907076002,0.0,5.76150999712
 03/15  02:00:00,32.0716711637,5.39620516596,0.845536722535,0.00305147114178,8.25718729233,10.0299323277,27.723210403,21.9607536264,0.0,5.76245677653
 03/15  03:00:00,31.9694213092,5.37416924896,0.665074282373,0.103301464513,8.25718729233,10.0299323277,30.4536603418,24.6915968333,0.0,5.7620635085
 03/15  04:00:00,33.6029139651,5.36653268511,0.582020317581,0.220737878451,8.25718729233,11.6354268332,31.029608614,25.2607627005,0.0,5.76884591352
 03/15  05:00:00,41.3480309773,5.38124914812,0.67951253345,0.273562280195,12.1011305571,15.3678112995,30.3294001092,24.5380411389,0.0,5.79135897032
 03/15  06:00:00,72.6893848498,5.62444922084,2.51981646211,0.00243207487129,19.7275818095,37.2640762949,42.1437770607,24.7023791228,0.0,17.4413979379
 03/15  07:00:00,87.2343725563,5.82055948352,3.91844649135,0.0,24.3117294858,51.2795993405,45.7042171812,22.3343416753,0.0,23.3698755059
 03/15  08:00:00,72.9281377667,5.55683802491,3.03571269811,0.0,23.6694662846,40.6342015617,42.5674631725,13.0126570227,0.0,29.5548061498
 03/15  09:00:00,70.2932025434,5.57261902367,5.39273840226,0.0,23.6694662846,35.6302164847,55.7901438057,8.32911996516,18.025,29.4360238405
 03/15  10:00:00,52.6392102811,5.51653916661,5.39179574022,0.0,18.7433767983,22.9618409725,51.697017917,4.30643215543,18.025,29.3655857616
 03/15  11:00:00,53.2046087047,5.56409194828,5.91214597216,0.0,18.7433767983,22.9618409725,42.941184036,1.48365063714,18.025,23.4325333988
 03/15  12:00:00,53.6873174577,5.57922881307,6.33627015519,0.0,18.5889407304,23.1597249699,41.9021720214,0.442814404961,18.025,23.4343576165
 03/15  13:00:00,53.9427167587,5.59197394455,6.3324195816,0.0,18.7433767983,23.2517909448,41.5118739325,0.0497222724154,18.025,23.43715166
 03/15  14:00:00,54.2360601453,5.62425983299,6.59348089848,0.0,18.7433767983,23.2517909448,47.3069600251,0.0,18.025,29.2819600251
 03/15  15:00:00,54.3845298564,5.66009617067,6.99606385692,0.0,18.7433767983,22.9618409725,41.4518114385,0.0,18.025,23.4268114385
 03/15  16:00:00,57.4228425521,5.62537080878,5.61776373402,0.0,18.7433767983,27.431320555,24.5931729081,0.7987127887,18.025,5.76946011944
 03/15  17:00:00,68.6104038263,5.77093699518,4.47125299316,0.0,17.6635504202,40.6971502883,8.76791807981,2.98399380416,0.0,5.78392427565
 03/15  18:00:00,75.8141605383,5.88835912188,5.05211531461,0.0,27.5259009287,37.3340067412,25.0916532134,7.6714432488,0.0,17.4202099646
 03/15  19:00:00,86.380529466,5.9872075998,5.65872660759,0.0,33.8341110165,33.3544677425,21.5249843276,9.95078176592,0.0,11.5742025617
 03/15  20:00:00,95.5107820909,6.14467906573,6.47734540674,0.0,36.5179666069,38.8247702939,19.3981661118,13.6014905956,0.0,5.7966755162
 03/15  21:00:00,89.4652946918,6.11036811807,5.98062447063,0.0,32.965339924,36.8579353714,34.1112974395,16.6680412771,0.0,17.4432561624
 03/15  22:00:00,63.4803327619,5.80340903562,3.85021424614,0.0,25.6355707503,20.6438685092,30.2136292481,18.6215448699,0.0,11.5920843782
 03/15  23:00:00,41.9844010029,5.57212467711,2.13911779055,0.0,15.0252895274,11.7056064465,32.2231418235,20.690034098,0.0,11.5331077254
 03/15  24:00:00,36.3842566795,5.51136195264,1.62562522886,0.0,11.6412384099,10.0650221343,21.6364359047,21.6164359047,0.0,0.02
 03/16  01:00:00,34.474231152,5.46745009342,1.32034931661,0.0,10.0992000411,10.047477231,29.0459199217,23.2834652049,0.0,5.76245471683
 03/16  02:00:00,32.2712013319,5.42384481422,1.02048054222,0.0,8.25718729233,10.0299323277,31.4082208397,25.6457353624,0.0,5.76248547729
 03/16  03:00:00,32.0644341793,5.39722630711,0.840332063183,0.0,8.25718729233,10.0299323277,33.0718000479,27.3099658585,0.0,5.76183418939
 03/16  04:00:00,33.4879757738,5.37358985232,0.680765355837,0.0,8.25718729233,11.6354268332,35.0698741411,29.3005960506,0.0,5.76927809044
 03/16  05:00:00,41.1387660321,5.37929965714,0.722793776122,0.0229694831096,12.1011305571,15.3678112995,35.1978823682,29.4065163654,0.0,5.79136600288
 03/16  06:00:00,72.7034474379,5.63346102486,2.52730792167,0.0,19.7275818095,37.2640762949,45.8589694339,28.4178982734,0.0,17.4410711605
 03/16  07:00:00,87.0987034721,5.81542928486,3.78791460592,0.0,24.3117294858,51.2795993405,50.4458717455,27.077155754,0.0,23.3687159915
 03/16  08:00:00,72.2706287142,5.53170804725,2.40333949544,0.0,23.6694662846,40.6342015617,51.0103181715,21.4577335117,0.0,29.5525846598
 03/16  09:00:00,69.1965645667,5.51908026024,4.34964351959,0.0,23.6694662846,35.6302164847,68.1210226064,20.6612645882,18.025,29.4347580181
 03/16  10:00:00,51.2434573792,5.45177233678,4.04262203922,0.0181916292581,18.7433767983,22.9618409725,66.5761266875,19.1850464089,18.025,29.3660802786
 03/16  11:00:00,51.5866855023,5.49456029936,4.34986527616,0.013891677043,18.7433767983,22.9618409725,57.9172707923,16.4584641483,18.025,23.433806644
 03/16  12:00:00,51.9424329592,5.55121403878,4.61940148687,0.0,18.5889407304,23.1597249699,53.9182319635,12.4595030674,18.025,23.4337288961
 03/16  13:00:00,52.4222361449,5.58433229681,4.81958290626,0.0,18.7433767983,23.2517909448,56.919585706,9.6044449174,18.025,29.2901407886
 03/16  14:00:00,52.5402772088,5.5932128682,4.92874748613,0.0,18.7433767983,23.2517909448,49.7704016086,8.32526804881,18.025,23.4201335598
 03/16  15:00:00,52.4533807342,5.61225847894,5.11275572568,0.0,18.7433767983,22.9618409725,50.1413801168,8.69308185424,18.025,23.4232982626
 03/16  16:00:00,56.1467219946,5.60401707315,4.36299841859,0.0,18.7433767983,27.431320555,32.4791564851,8.68468017306,18.025,5.76947631203
 03/16  17:00:00,67.6077354582,5.73339964693,3.50612486412,0.0,17.6635504202,40.6971502883,15.6563733543,9.87287314924,0.0,5.78350020506
 03/16  18:00:00,74.8637656133,5.8267081763,4.16337749106,0.0,27.5259009287,37.3340067412,32.3231731171,14.9023671626,0.0,17.4208059546
 03/16  19:00:00,85.098644581,5.89211835646,4.47193588477,0.0,33.8341110165,33.3544677425,29.3553291199,17.7809314118,0.0,11.5743977081
 03/16  20:00:00,94.1195813828,6.02361087601,5.20721692034,0.0,36.5179666069,38.8247702939,28.7857803639,22.9890222484,0.0,5.79675811553
 03/16  21:00:00,88.5217785254,6.02533801128,5.1221455344,0.0,32.965339924,36.8579353714,43.9010877463,26.4589214608,0.0,17.4421662855
 03/16  22:00:00,62.5073093254,5.7071264259,2.97347825104,0.0,25.6355707503,20.6438685092,40.7626182387,29.1709345888,0.0,11.59168365
 03/16  23:00:00,41.3816122843,5.51209277165,1.59636365938,0.0,15.0252895274,11.7056064465,42.827830834,31.2941000105,0.0,11.5337308236
 03/16  24:00:00,35.8316895756,5.44498142972,1.1394409223,0.0,11.6412384099,10.0650221343,39.1367533231,33.3673614609,0.0,5.76939186221
 03/17  01:00:00,33.9413620523,5.39608785704,0.793929345959,0.0649150995628,10.0992000411,10.047477231,36.4954724486,36.4754724486,0.0,0.02
 03/17  02:00:00,32.0545585347,5.37112570524,0.535993528822,0.320565199244,8.25718729233,10.0299323277,43.6156188809,37.8534849692,0.0,5.76213391168
 03/17  03:00:00,32.2351610298,5.35844791268,0.371807362878,0.678031742784,8.25718729233,10.0299323277,44.8385135625,39.0767857546,0.0,5.76172780791
 03/17  04:00:00,34.4474802728,5.36739642433,0.250015011772,1.39645043273,8.25718729233,11.6354268332,45.9793471199,40.2100185909,0.0,5.76932852906
 03/17  05:00:00,42.4075124704,5.38308009478,0.265767323005,1.74496605767,12.1011305571,15.3678112995,44.7561950718,38.9648211183,0.0,5.79137395351
 03/17  06:00:00,72.5554951857,5.55657309503,1.80719743817,0.649053511412,19.7275818095,37.2640762949,55.5623826252,38.1222605922,0.0,17.4401220331
 03/17  07:00:00,86.65458155,5.72348983311,3.06874992754,0.366991400324,24.3117294858,51.2795993405,58.5794719944,35.212299331,0.0,23.3671726634
 03/17  08:00:00,72.3077427959,5.48600048605,1.66054573329,0.8256218981,23.6694662846,40.6342015617,56.2967572886,26.7453085903,0.0,29.5514486984
 03/17  09:00:00,69.3485456699,5.49270148713,3.77693221771,0.751075944254,23.6694662846,35.6302164847,70.0132774129,22.5545881865,18.025,29.4336892264
 03/17  10:00:00,51.8921912754,5.45542136062,3.68191464001,1.0239873698,18.7433767983,22.9618409725,66.6504357643,19.2604791228,18.025,29.3649566415
 03/17  11:00:00,51.8872750569,5.4953478145,4.0957530932,0.567808182306,18.7433767983,22.9618409725,57.4700150719,16.0121085781,18.025,23.4329064937
 03/17  12:00:00,51.8713154328,5.53195363315,4.2963058985,0.271241080702,18.5889407304,23.1597249699,53.231109582,11.7733777074,18.025,23.4327318746
 03/17  13:00:00,52.2488073007,5.55946994501,4.54540894907,0.125609711776,18.7433767983,23.2517909448,54.900765484,9.20217196929,18.025,27.6735935147
 03/17  14:00:00,52.3514731208,5.57265046221,4.73397497473,0.0265325149497,18.7433767983,23.2517909448,50.6006801813,7.53998554945,18.025,25.0356946318
 03/17  15:00:00,52.1119106092,5.57724987123,4.80629665676,0.0,18.7433767983,22.9618409725,49.7366073993,8.28959473934,18.025,23.42201266
 03/17  16:00:00,55.78379805,5.56717634893,4.0369182367,0.0,18.7433767983,27.431320555,32.4626334446,8.66821157137,18.025,5.76942187321
 03/17  17:00:00,67.2940024785,5.69858308123,3.22721249466,0.0,17.6635504202,40.6971502883,15.658009026,9.87418172438,0.0,5.78382730159
 03/17  18:00:00,74.5809924799,5.79297199267,3.91434716543,0.0,27.5259009287,37.3340067412,32.3423535893,14.9229812295,0.0,17.4193723599
 03/17  19:00:00,84.8235449132,5.8548950136,4.2340638248,0.0,33.8341110165,33.3544677425,30.0411606244,18.467358309,0.0,11.5738023155
 03/17  20:00:00,94.099092407,6.01076935653,5.19957446799,0.0,36.5179666069,38.8247702939,27.354152782,21.5576997835,0.0,5.79645299844
 03/17  21:00:00,88.7704647263,6.04346322146,5.35271366219,0.0,32.965339924,36.8579353714,39.7351821524,22.2925018303,0.0,17.4426803221
 03/17  22:00:00,62.8040800468,5.73407914289,3.24330207041,0.0,25.6355707503,20.6438685092,35.1144213319,23.5231968089,0.0,11.591224523
 03/17  23:00:00,41.5661285203,5.53037359833,1.76260241941,0.0,15.0252895274,11.7056064465,31.0927311986,25.3159565513,0.0,5.77677464729
 03/17  24:00:00,36.033907232,5.46910731499,1.31753509015,0.0,11.6412384099,10.0650221343,31.9742894219,26.204650248,0.0,5.76963917389
 03/18  01:00:00,37.0698351687,5.44778989803,1.17486044118,0.00127557475611,12.8411359301,10.0650221343,32.3425887856,26.5803524453,0.0,5.76223634036
 03/18  02:00:00,32.160766329,5.40493157181,0.865675175667,0.0632871786499,8.25718729233,10.0299323277,33.2139345364,27.4516818252,0.0,5.76225271116
 03/18  03:00:00,32.0584391985,5.38314340598,0.69313748454,0.15528656673,8.25718729233,10.0299323277,33.879999783,28.1177334636,0.0,5.76226631943
 03/18  04:00:00,33.618191236,5.36717083983,0.557755981651,0.25964867348,8.25718729233,11.6354268332,35.4106170631,29.641622143,0.0,5.76899492007
 03/18  05:00:00,37.8109693201,5.36080219051,0.462921338649,0.395191692296,8.71707943955,15.3327214929,35.488854978,29.7120284932,0.0,5.77682648475
 03/18  06:00:00,58.373254722,5.42133482163,0.912903592868,0.350681261911,18.5082010057,25.6353820695,35.2537076049,29.4638385224,0.0,5.78986908253
 03/18  07:00:00,70.1534007672,5.57450429209,2.08376846927,0.12278195362,19.4083231844,41.0650158608,45.8038734823,28.3623346873,0.0,17.4415387951
 03/18  08:00:00,94.3786733766,5.78988827258,4.14326526848,0.0798745770119,26.3286599382,57.9988325916,64.655043925,23.025082397,0.0,41.629961528
 03/18  09:00:00,79.8994335803,5.61900443196,4.96083925768,0.108585501131,26.3286599382,42.8504436482,76.4889156229,23.007616033,18.025,35.4562995899
 03/18  10:00:00,54.571204615,5.41354967829,3.49412229071,0.446957718336,21.7447113004,23.4437158914,71.8330347532,24.3708019615,18.025,29.4372327917
 03/18  11:00:00,52.0669565547,5.39415781117,3.30314877135,0.615081628872,19.3027497915,23.426170988,65.7201231978,24.203775315,18.025,23.4913478828
 03/18  12:00:00,52.036400278,5.38882350004,3.09138559421,0.659718803716,19.1483137236,23.7250123474,65.3745996288,23.9170723993,18.025,23.4325272294
 03/18  13:00:00,52.1510034883,5.3902798038,3.09978072953,0.618923592903,19.3027497915,23.7161209604,67.1239263048,20.1158972239,18.025,28.9830290808
 03/18  14:00:00,52.178903152,5.39832316501,3.20104426013,0.537520153012,19.3027497915,23.7161209604,60.1828361637,18.4332064517,18.025,23.7246297121
 03/18  15:00:00,51.8507085704,5.39429569809,3.19723631773,0.507111819567,19.3027497915,23.426170988,60.6353858972,19.1890677444,18.025,23.4213181528
 03/18  16:00:00,55.443730191,5.39115698008,2.37581220448,0.473357025409,19.3027497915,27.8956505705,42.7500871204,18.9557374603,18.025,5.76934966005
 03/18  17:00:00,62.877672622,5.47038969277,1.37437386609,0.206898304859,18.2229234133,37.5968344597,24.5842352896,18.8076484312,0.0,5.77658685849
 03/18  18:00:00,77.934517789,5.60847124851,2.53797229707,0.00864314884149,32.690315043,37.0816133363,26.4942913535,20.710743606,0.0,5.78354774756
 03/18  19:00:00,86.3201231585,5.69918770925,3.19357324714,0.0,36.8143715336,33.066984531,32.3925824411,20.8166530876,0.0,11.5759293535
 03/18  20:00:00,92.5320911203,5.82594042976,4.03871081852,0.0,36.3493007332,38.7721355839,33.3279640438,21.7540343037,0.0,11.5739297401
 03/18  21:00:00,90.4723018943,5.84286201892,4.07986398618,0.0,36.1807251679,36.8228455648,33.6747935683,22.0978809807,0.0,11.5769125876
 03/18  22:00:00,67.373028204,5.63016825635,2.50790694683,0.00496738116882,31.0351095914,20.6438685092,41.1647178295,23.7219030842,0.0,17.4428147454
 03/18  23:00:00,43.4085324849,5.45726267432,1.23798453865,0.0378425236977,17.4250845679,11.7056064465,31.4731815279,25.6821495597,0.0,5.79103196817
 03/18  24:00:00,37.0234982247,5.42340318044,0.973147256588,0.179787570718,12.8411359301,10.0650221343,32.3053360412,26.5358055711,0.0,5.76953047006
 03/19  01:00:00,37.0834298135,5.39500547225,0.713195002807,0.409898097095,12.925468867,10.100111941,33.5168320963,27.7544954345,0.0,5.76233666176
 03/19  02:00:00,32.39507983,5.36453480637,0.434151132225,0.650100616474,8.34152022915,10.0650221343,34.81879351,29.0564430868,0.0,5.76235042315
 03/19  03:00:00,32.383583219,5.3495375721,0.290127380986,0.797626897871,8.34152022915,10.0650221343,29.7520924927,29.7320924927,0.0,0.02
 03/19  04:00:00,34.0476217894,5.34354642055,0.210985481925,0.940053593221,8.34152022915,11.6705166398,36.0551632362,30.2856047352,0.0,5.76955850096
 03/19  05:00:00,38.4927017431,5.34744014796,0.144157264614,1.28963003114,8.80141237637,15.3678112995,42.0531414914,30.5196797231,0.0,11.5334617683
 03/19  06:00:00,58.5084529293,5.38489584409,0.548241351804,0.886984938401,18.5082010057,25.6353820695,35.8057320726,30.0147044632,0.0,5.79102760939
 03/19  07:00:00,70.3375385539,5.53687695048,1.80682430564,0.502075819269,19.4926561212,41.1001056674,45.9992865894,28.5574539523,0.0,17.4418326372
 03/19  08:00:00,93.9707062833,5.7146276304,3.72308942146,0.167354411645,26.3286599382,57.9988325916,64.4909545347,22.8646621866,0.0,41.6262923481
 03/19  09:00:00,79.7580771427,5.5823057283,4.80529555629,0.278901056413,26.2443270014,42.8153538416,68.9835706843,21.4122637962,18.025,29.5463068881
 03/19  10:00:00,54.5809601088,5.3744387332,3.21300992953,0.77694124065,21.7447113004,23.4437158914,69.8126572481,22.3519160313,18.025,29.4357412169
 03/19  11:00:00,51.9864914931,5.33809240022,2.86254535615,0.97157808363,19.3449162599,23.4437158914,69.9657531119,22.5788193806,18.025,29.3619337313
 03/19  12:00:00,52.0967865337,5.35559957352,2.83879999483,0.946207126196,19.190480192,23.7425572507,63.8879899643,22.4348601005,18.025,23.4281298638
 03/19  13:00:00,52.1074496834,5.36065496532,2.85178184655,0.912708992801,19.260583323,23.698576057,60.8307699521,19.375031619,18.025,23.4307383331
 03/19  14:00:00,52.0532232656,5.36034185654,2.87278778267,0.837788395635,19.260583323,23.698576057,59.7071580997,18.2486303366,18.025,23.4335277631
 03/19  15:00:00,51.7137743842,5.35837589201,2.88226344312,0.780781423417,19.260583323,23.4086260847,66.3400794897,19.0361325973,18.025,29.2789468925
 03/19  16:00:00,55.3086812626,5.35581267599,2.10139780932,0.707787404876,19.260583323,27.8781056672,41.9724837084,18.1782934119,18.025,5.76919029649
 03/19  17:00:00,62.7578015696,5.43972174397,1.09670092604,0.455085400928,18.1807569449,37.5792895564,24.5302039528,18.7547855156,0.0,5.77541843721
 03/19  18:00:00,77.5447811902,5.56072186526,2.18098915544,0.14306849272,32.6059821062,37.0465235296,28.464274684,22.6807236452,0.0,5.78355103887
 03/19  19:00:00,85.8970599852,5.64068594029,2.76266649081,0.0663507114642,36.8143715336,33.066984531,35.8136414479,24.2379495717,0.0,11.5756918763
 03/19  20:00:00,92.1735690855,5.75856386748,3.55766553354,0.0704820165426,36.43363367,38.8072253906,37.1700857438,25.5940555836,0.0,11.5760301602
 03/19  21:00:00,89.8156180233,5.76998991464,3.54196545634,0.073515234452,36.0963922311,36.7877557581,37.4388103717,25.8628745246,0.0,11.5759358471
 03/19  22:00:00,66.809602441,5.56961897003,2.05053714425,0.0788928412981,30.9507766546,20.6087787026,38.4243942202,26.7910251301,0.0,11.6333690901
 03/19  23:00:00,43.3143368089,5.41540036657,0.885485371385,0.338011148321,17.4250845679,11.7056064465,39.3736133265,27.8112781857,0.0,11.5623351408
 03/19  24:00:00,37.1936107245,5.38915919728,0.629265182899,0.608605870278,12.925468867,10.100111941,34.0478505005,28.2784261093,0.0,5.76942439129
 03/20  01:00:00,34.216573052,5.3598544346,0.364726048855,0.805566343758,10.0992000411,10.047477231,34.4208161134,28.6587558269,0.0,5.76206028657
 03/20  02:00:00,32.3414203671,5.3436471965,0.204276476629,0.966629821632,8.25718729233,10.0299323277,34.7421441269,28.9800766672,0.0,5.76206745971
 03/20  03:00:00,32.5826861916,5.34789464449,0.155668966256,1.25225629143,8.25718729233,10.0299323277,29.2881748042,29.2681748042,0.0,0.02
 03/20  04:00:00,34.6195103912,5.36207765839,0.130833693689,1.69298761756,8.25718729233,11.6354268332,35.4794956763,29.7100024865,0.0,5.7694931898
 03/20  05:00:00,42.0593551953,5.36001788778,0.170215581849,1.515433612,12.1011305571,15.3678112995,39.5538355365,27.9931384922,0.0,11.5606970443
 03/20  06:00:00,72.6192618934,5.5652062307,2.05309870594,0.458306103029,19.7275818095,37.2640762949,44.0202489039,26.5787023002,0.0,17.4415466037
 03/20  07:00:00,84.8406720384,5.72920817036,3.34092156997,0.159227700785,24.3117294858,51.2795993405,42.6431406036,25.1146654223,0.0,17.5284751813
 03/20  08:00:00,72.2910246,5.47164522948,1.97607987449,0.507744569195,23.6694662846,40.6342015617,54.33166764,18.8773032869,0.0,35.4543643531
 03/20  09:00:00,69.2096553369,5.44856981673,3.86280442943,0.570461365538,23.6694662846,35.6302164847,64.920347887,17.4638688575,18.025,29.4314790295
 03/20  10:00:00,50.9645363098,5.34311571982,3.09100243311,0.799560328742,18.7433767983,22.9618409725,59.6566928553,18.1398806638,18.025,23.4918121915
 03/20  11:00:00,50.8598326021,5.33668260485,3.00064268979,0.794148373729,18.7433767983,22.9618409725,65.2773130496,17.9693902398,18.025,29.2829228098
 03/20  12:00:00,50.7063828429,5.33716003439,2.91638952894,0.681026762304,18.5889407304,23.1597249699,56.7478175469,15.3002181635,18.025,23.4225993834
 03/20  13:00:00,50.8389436709,5.33968613436,2.91253252138,0.568417395016,18.7433767983,23.2517909448,54.7517234815,13.3022653969,18.025,23.4244580846
 03/20  14:00:00,50.8012548547,5.33830534823,2.9710990434,0.473542151854,18.7433767983,23.2517909448,53.09591605,11.6462442801,18.025,23.4246717699
 03/20  15:00:00,50.6532074162,5.3544896432,3.22226096753,0.348097535529,18.7433767983,22.9618409725,52.9146928673,11.4622824115,18.025,23.4274104557
 03/20  16:00:00,54.4757266602,5.3723002577,2.66701646365,0.25671267935,18.7433767983,27.431320555,35.243804926,11.449638822,18.025,5.76916610396
 03/20  17:00:00,65.8528697263,5.50308739224,1.96522678927,0.0163561131101,17.6635504202,40.6971502883,23.9527543286,12.4055764553,0.0,11.5471778733
 03/20  18:00:00,73.1769035499,5.58792556734,2.71532820481,0.0,27.5259009287,37.3340067412,27.0262777844,15.4069846235,0.0,11.6192931609
 03/20  19:00:00,83.6594174249,5.66126580829,3.2635770239,0.0,33.8341110165,33.3544677425,27.2805350353,15.7042363591,0.0,11.5762986762
 03/20  20:00:00,92.9208544933,5.80715562052,4.22496916008,0.0,36.5179666069,38.8247702939,28.7612916019,17.1861144021,0.0,11.5751771998
 03/20  21:00:00,87.6116952527,5.85260196467,4.38482557404,0.0,32.965339924,36.8579353714,35.6726306851,18.2331531328,0.0,17.4394775523
 03/20  22:00:00,62.0308235936,5.61563719833,2.58850363906,0.0,25.6355707503,20.6438685092,31.1684267344,19.5779479066,0.0,11.5904788278
 03/20  23:00:00,41.0224715797,5.45221862148,1.29711041927,0.0,15.0252895274,11.7056064465,26.2890959118,20.5123881623,0.0,5.77670774947
 03/20  24:00:00,35.6297776174,5.40793758744,0.951962974383,0.0226192356513,11.6412384099,10.0650221343,26.5954271519,20.8260691413,0.0,5.76935801062
 03/21  01:00:00,33.9655233842,5.38509464379,0.754630586796,0.139376114543,10.0992000411,10.047477231,21.1960434954,21.1760434954,0.0,0.02
 03/21  02:00:00,32.0367024451,5.36474981662,0.566426276694,0.278661712157,8.25718729233,10.0299323277,27.3176996291,21.5554702317,0.0,5.7622293974
 03/21  03:00:00,32.0151113624,5.35376289092,0.459400145181,0.375081688929,8.25718729233,10.0299323277,27.6220249185,21.8597951692,0.0,5.76222974931
 03/21  04:00:00,33.6049863158,5.34637614547,0.389686796109,0.435314411205,8.25718729233,11.6354268332,27.8767980392,22.1077295064,0.0,5.76906853277
 03/21  05:00:00,41.3111646285,5.36177599515,0.516448598018,0.419258145976,12.1011305571,15.3678112995,32.8704437264,21.3095213369,0.0,11.5609223896
 03/21  06:00:00,72.8317097771,5.62604434328,2.65450363111,0.00852290590918,19.7275818095,37.2640762949,32.0049254421,20.3717413169,0.0,11.6331841252
 03/21  07:00:00,85.5334352571,5.82216840536,4.09995774226,0.0,24.3117294858,51.2795993405,40.9550951717,17.5898530308,0.0,23.3652421409
 03/21  08:00:00,72.857092226,5.5289880501,2.99241769715,0.000140105478871,23.6694662846,40.6342015617,47.7940386746,12.3438525672,0.0,35.4501861074
 03/21  09:00:00,69.7879712836,5.50315110004,4.93832504769,0.018678313488,23.6694662846,35.6302164847,58.8153413162,11.3587275904,18.025,29.4316137258
 03/21  10:00:00,51.3894050605,5.38965003787,4.12674078362,0.14216187151,18.7433767983,22.9618409725,53.1878729935,11.6720220236,18.025,23.4908509698
 03/21  11:00:00,51.4115577223,5.39349454341,4.18308802886,0.106619179822,18.7433767983,22.9618409725,51.5187459794,10.0643549984,18.025,23.429390981
 03/21  12:00:00,51.5911393128,5.40645224717,4.38979292316,0.0230886564768,18.5889407304,23.1597249699,48.789497305,7.3335004482,18.025,23.4309968568
 03/21  13:00:00,51.8641839939,5.42835148473,4.41752415728,0.0,18.7433767983,23.2517909448,52.9035762234,5.59308218365,18.025,29.2854940398
 03/21  14:00:00,52.0920729482,5.44545203697,4.62831618841,0.0,18.7433767983,23.2517909448,45.4403766648,3.99894738605,18.025,23.4164292788
 03/21  15:00:00,52.0170042201,5.46099611614,4.82765384369,0.0,18.7433767983,22.9618409725,45.554379496,4.11028672759,18.025,23.4190927684
 03/21  16:00:00,55.8907561453,5.48392274421,4.22714037756,0.0,18.7433767983,27.431320555,28.0621823209,4.26912403154,18.025,5.76805828938
 03/21  17:00:00,67.6366905346,5.63487289615,3.63362618696,0.0,17.6635504202,40.6971502883,9.81338606646,4.02975549433,0.0,5.78363057213
 03/21  18:00:00,75.0270965157,5.75184846481,4.40160358218,0.0,27.5259009287,37.3340067412,24.4744444029,7.05553921117,0.0,17.4189051917
 03/21  19:00:00,86.0430618044,5.89478055557,5.41371383207,0.0,33.8341110165,33.3544677425,19.8544692299,8.28197675799,0.0,11.5724924719
 03/21  20:00:00,95.9458244552,6.12940433327,6.92769429352,0.0,36.5179666069,38.8247702939,15.9670651829,10.1691380883,0.0,5.79792709458
 03/21  21:00:00,90.8441748388,6.20043570082,7.26948192323,0.0,32.965339924,36.8579353714,28.120999977,10.6800474644,0.0,17.4409525126
 03/21  22:00:00,64.1928318548,5.83366946338,4.53248571496,0.0,25.6355707503,20.6438685092,23.0238856789,11.4330395769,0.0,11.590846102
 03/21  23:00:00,42.3174611431,5.58213638811,2.46218575446,0.0,15.0252895274,11.7056064465,18.7190187251,12.9424113286,0.0,5.77660739658
 03/21  24:00:00,36.6619873996,5.52999781103,1.88473473426,0.0,11.6412384099,10.0650221343,19.3506510464,13.5812709904,0.0,5.76938005601
 03/22  01:00:00,34.8034979891,5.49804449989,1.61903188813,0.0,10.0992000411,10.047477231,20.0794644078,14.3173830649,0.0,5.76208134298
 03/22  02:00:00,32.7022631416,5.4697299215,1.40566859023,0.0,8.25718729233,10.0299323277,20.5845751497,14.8226480549,0.0,5.76192709484
 03/22  03:00:00,32.5674930032,5.45452860017,1.28610164364,0.0,8.25718729233,10.0299323277,20.7550138168,14.9935264402,0.0,5.76148737661
 03/22  04:00:00,34.0981682534,5.44491357791,1.21964914773,0.0,8.25718729233,11.6354268332,15.1653937712,15.1453937712,0.0,0.02
 03/22  05:00:00,41.8473906586,5.46422267733,1.36949120577,0.0,12.1011305571,15.3678112995,25.8979726187,14.3364537711,0.0,11.5615188476
 03/22  06:00:00,73.8286328359,5.7603822132,3.52561491229,0.0,19.7275818095,37.2640762949,30.9444830523,13.5031412765,0.0,17.4413417758
 03/22  07:00:00,87.1032693972,6.01515431699,5.47682152143,0.0,24.3117294858,51.2795993405,29.181987715,11.6533423669,0.0,17.5286453481
 03/22  08:00:00,74.4831440352,5.67403688127,4.47356878472,0.0,23.6694662846,40.6342015617,42.9716143932,7.51932305507,0.0,35.4522913382
 03/22  09:00:00,71.3647538154,5.64498741346,6.39195690321,0.0,23.6694662846,35.6302164847,54.0942244985,6.63879373242,18.025,29.4304307661
 03/22  10:00:00,52.602875223,5.50410161726,5.36792309775,0.0,18.7433767983,22.9618409725,54.9618836856,7.57725059318,18.025,29.3596330924
 03/22  11:00:00,52.4776873744,5.49766171928,5.25167260172,0.0,18.7433767983,22.9618409725,48.7552662214,7.29944381425,18.025,23.4308224071
 03/22  12:00:00,52.726651603,5.52094426972,5.43390699664,0.0,18.5889407304,23.1597249699,47.3510467238,5.90262068049,18.025,23.4234260433
 03/22  13:00:00,53.0711469626,5.54950291383,5.50334081791,0.0,18.7433767983,23.2517909448,44.5695952982,3.11865824131,18.025,23.4259370569
 03/22  14:00:00,53.163660248,5.5543693346,5.59098712922,0.0,18.7433767983,23.2517909448,43.7749367319,2.32400028951,18.025,23.4259364424
 03/22  15:00:00,53.0723053706,5.57399069713,5.76995996067,0.0,18.7433767983,22.9618409725,44.5618772278,3.10843649023,18.025,23.4284407376
 03/22  16:00:00,56.9203341659,5.59518645376,5.14545827113,0.0,18.7433767983,27.431320555,27.1188305091,3.32482604271,18.025,5.7690044664
 03/22  17:00:00,69.3022725534,5.83372823392,5.10035373284,0.0,17.6635504202,40.6971502883,14.8839175179,3.3372842712,0.0,11.5466332467
 03/22  18:00:00,76.8234094867,5.98043514493,5.96934095246,0.0,27.5259009287,37.3340067412,18.793019544,7.17428233928,0.0,11.6187372048
 03/22  19:00:00,87.6860500318,6.11048140919,6.84100473726,0.0,33.8341110165,33.3544677425,20.3337510692,8.75860977017,0.0,11.5751412991
 03/22  20:00:00,97.428690373,6.33207918906,8.20789093093,0.0,36.5179666069,38.8247702939,22.3230209466,10.7473432855,0.0,11.5756776611
 03/22  21:00:00,92.2297303218,6.38988916875,8.4655914192,0.0,32.965339924,36.8579353714,28.7936231201,11.3537635545,0.0,17.4398595656
 03/22  22:00:00,65.4524119125,5.99601575783,5.62972493933,0.0,25.6355707503,20.6438685092,23.7536549649,12.1637180723,0.0,11.5899368926
 03/22  23:00:00,43.320012061,5.69792494458,3.34895195724,0.0,15.0252895274,11.7056064465,18.2766827444,12.5002188628,0.0,5.77646388165
 03/22  24:00:00,37.3788524111,5.61326815255,2.51833184311,0.0,11.6412384099,10.0650221343,18.8077861594,13.0384308693,0.0,5.76935529016
 03/23  01:00:00,35.4074860513,5.57112150629,2.14994605542,0.0,10.0992000411,10.047477231,19.9080355839,14.1459991595,0.0,5.76203642442
 03/23  02:00:00,33.243508632,5.53458071967,1.88206802473,0.0,8.25718729233,10.0299323277,14.6876684228,14.6676684228,0.0,0.02
 03/23  03:00:00,33.0464449969,5.51150517233,1.70807760802,0.0,8.25718729233,10.0299323277,21.229428481,15.4674078259,0.0,5.76202065515
 03/23  04:00:00,34.5455627257,5.498314844,1.61364444636,0.0,8.25718729233,11.6354268332,21.1627814959,15.3935417311,0.0,5.76923976475
 03/23  05:00:00,42.2984739958,5.51876867471,1.7660326872,0.0,12.1011305571,15.3678112995,25.7889291096,14.2278727913,0.0,11.5610563183
 03/23  06:00:00,74.2818731224,5.81965801961,3.9195928011,0.0,19.7275818095,37.2640762949,25.0489513026,13.4164131065,0.0,11.6325381962
 03/23  07:00:00,88.0996800069,6.1377319496,6.35066120301,0.0,24.3117294858,51.2795993405,34.9475303179,11.5833356127,0.0,23.3641947052
 03/23  08:00:00,75.4325352218,5.76063979783,5.33636436386,0.0,23.6694662846,40.6342015617,40.8514532126,5.40445634425,0.0,35.4469968683
 03/23  09:00:00,72.3501899248,5.72829430442,7.29408966668,0.0,23.6694662846,35.6302164847,51.2550767249,3.80078979882,18.025,29.4292869261
 03/23  10:00:00,53.9444560784,5.61252214806,6.60108976936,0.0,18.7433767983,22.9618409725,44.9712393474,3.45602699267,18.025,23.4902123548
 03/23  11:00:00,54.7159122668,5.68290865969,7.30465311293,0.0,18.7433767983,22.9618409725,43.029289739,1.57462346106,18.025,23.429666278
 03/23  12:00:00,56.6899699283,5.87249335595,9.04567707355,0.0,18.5889407304,23.1597249699,41.9950150304,0.540823422289,18.025,23.4291916081
 03/23  13:00:00,58.1592555325,6.0120564621,10.1288962318,0.0,18.7433767983,23.2517909448,41.4562940839,0.0,18.025,23.4312940839
 03/23  14:00:00,59.3908224427,6.10726243088,11.2652591702,0.0,18.7433767983,23.2517909448,47.2971636566,0.0,18.025,29.2721636566
 03/23  15:00:00,60.1693520363,6.17920967265,12.2617937225,0.0,18.7433767983,22.9618409725,41.4447111852,0.0,18.025,23.4197111852
 03/23  16:00:00,64.0779722253,6.20740061964,11.6908858309,0.0,18.7433767983,27.431320555,23.7938119094,0.0,18.025,5.76881190943
 03/23  17:00:00,75.6935295061,6.42971329379,10.8956339072,0.0,17.6635504202,40.6971502883,5.78334056882,0.0,0.0,5.78334056882
 03/23  18:00:00,82.8262035816,6.58964399797,11.3629315579,0.0,27.5259009287,37.3340067412,17.4398791568,0.023047897448,0.0,17.4168312594
 03/23  19:00:00,93.4115497873,6.7110916052,11.9659012472,0.0,33.8341110165,33.3544677425,6.3322328527,0.534241337978,0.0,5.79799151472
 03/23  20:00:00,102.85142317,6.90509428912,13.0576157742,0.0,36.5179666069,38.8247702939,13.1750443957,1.60017485182,0.0,11.5748695439
 03/23  21:00:00,97.3655451222,6.9299677544,13.0613357701,0.0,32.965339924,36.8579353714,19.4534234232,2.01445610507,0.0,17.4389673182
 03/23  22:00:00,70.3914677432,6.5084709026,10.0563322283,0.0,25.6355707503,20.6438685092,13.8922297278,2.30209535492,0.0,11.5901343728
 03/23  23:00:00,47.5690795287,6.13139754528,7.16455049169,0.0,15.0252895274,11.7056064465,9.10845918396,3.33199654436,0.0,5.7764626396
 03/23  24:00:00,40.9867551311,5.97922552618,5.76028014168,0.0,11.6412384099,10.0650221343,10.38054962,4.61123446345,0.0,5.76931515653
 03/24  01:00:00,38.3466620332,5.87775068746,4.7824934618,0.0,10.0992000411,10.047477231,11.5671330866,5.80502994066,0.0,5.76210314593
 03/24  02:00:00,35.6755017472,5.79624083235,4.05240116545,0.0,8.25718729233,10.0299323277,12.1902399207,6.42816239853,0.0,5.7620775222
