Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  03:00:00,35.1578729519,5.74668602312,3.58432935476,0.0,8.25718729233,10.0299323277,6.70494477351,6.68494477351,0.0,0.02
 03/24  04:00:00,36.4249182814,5.70915110294,3.28216703623,0.0,8.25718729233,11.6354268332,13.1294906037,7.36025518866,0.0,5.76923541503
 03/24  05:00:00,44.0578883323,5.71223475667,3.33198510633,0.0,12.1011305571,15.3678112995,19.278691759,7.71769483343,0.0,11.5609969256
 03/24  06:00:00,77.1775593836,6.13846605517,6.496474955,0.0,19.7275818095,37.2640762949,24.8884828433,7.44944402554,0.0,17.4390388177
 03/24  07:00:00,91.8231100249,6.53462889502,9.67721171108,0.0,24.3117294858,51.2795993405,24.0726280849,6.5451664323,0.0,17.5274616526
 03/24  08:00:00,78.9158217768,6.09018785759,8.49010917512,0.0,23.6694662846,40.6342015617,37.1527574411,1.70645294204,0.0,35.4463044991
 03/24  09:00:00,76.7147772196,6.13666128331,11.2503182463,0.0,23.6694662846,35.6302164847,47.6712730655,0.219428330249,18.025,29.4268447352
 03/24  10:00:00,58.4358629867,5.99050513174,10.7145165703,0.0,18.7433767983,22.9618409725,41.5594142831,0.046983854785,18.025,23.4874304283
 03/24  11:00:00,58.3271669918,5.95830855277,10.6405100383,0.0,18.7433767983,22.9618409725,47.3044245479,0.0,18.025,29.2794245479
 03/24  12:00:00,58.4861102103,5.96890173306,10.7454124674,0.0,18.5889407304,23.1597249699,41.4466066272,0.0,18.025,23.4216066272
 03/24  13:00:00,59.4945103801,6.10345867223,11.3727549521,0.0,18.7433767983,23.2517909448,41.4456788187,0.0,18.025,23.4206788187
 03/24  14:00:00,60.0453750298,6.11450695759,11.9125711226,0.0,18.7433767983,23.2517909448,41.4445954683,0.0,18.025,23.4195954683
 03/24  15:00:00,61.6791763043,6.26883006581,13.6819985002,0.0,18.7433767983,22.9618409725,41.4486096465,0.0,18.025,23.4236096465
 03/24  16:00:00,65.8280847243,6.30465077476,13.343746769,0.0,18.7433767983,27.431320555,23.7938593117,0.0,18.025,5.76885931171
 03/24  17:00:00,78.0754596887,6.55686033038,13.1504178572,0.0,17.6635504202,40.6971502883,5.78316279469,0.0,0.0,5.78316279469
 03/24  18:00:00,84.9634808484,6.73472131464,13.3551374841,0.0,27.5259009287,37.3340067412,17.4173312977,0.0,0.0,17.4173312977
 03/24  19:00:00,93.1797960141,6.83837120156,13.4908762585,0.0,33.8341110165,33.3544677425,11.6435613285,0.0696702305295,0.0,11.5738910979
 03/24  20:00:00,104.230663375,7.02793811511,14.3140154289,0.0,36.5179666069,38.8247702939,12.6652423989,1.09277409229,0.0,11.5724683066
 03/24  21:00:00,99.1381055102,7.08785060301,14.676021455,0.0,32.965339924,36.8579353714,12.522795867,0.890476677535,0.0,11.6323191894
 03/24  22:00:00,71.9495867825,6.64891969403,11.4740090986,0.0,25.6355707503,20.6438685092,12.8934942732,1.30360729869,0.0,11.5898869745
 03/24  23:00:00,48.3293684556,6.20463621882,7.85160247947,0.0,15.0252895274,11.7056064465,15.156741099,3.62520018518,0.0,11.5315409138
 03/24  24:00:00,40.9357249995,5.98679427549,5.70168454629,0.0,11.6412384099,10.0650221343,7.95644536473,7.56456703891,0.0,0.391878325821
 03/25  01:00:00,40.8698843998,5.87838772368,4.54560222677,0.0,12.8411359301,10.0650221343,15.6455199534,10.2550612925,0.0,5.39045866093
 03/25  02:00:00,34.9340139091,5.73184226594,3.37531354574,0.0,8.25718729233,10.0299323277,18.7650070305,13.0028508519,0.0,5.76215617866
 03/25  03:00:00,34.2641186751,5.65499656686,2.78226434055,0.0,8.25718729233,10.0299323277,20.2075217896,14.4454071583,0.0,5.76211463125
 03/25  04:00:00,35.5870551372,5.62133569414,2.53212293534,0.0,8.25718729233,11.6354268332,20.5610838219,14.7923812712,0.0,5.76870255066
 03/25  05:00:00,39.4785693053,5.59122197648,2.29531723815,0.0,8.71707943955,15.3327214929,21.2743345841,15.4981323887,0.0,5.7762021954
 03/25  06:00:00,60.093412204,5.66009569211,2.74501512968,0.0,18.5082010057,25.6353820695,22.9505307992,17.1613299228,0.0,5.78920087641
 03/25  07:00:00,70.7204437373,5.86952384954,4.36263130113,0.0,19.4083231844,41.0650158608,32.7206081269,15.2820370958,0.0,17.4385710311
 03/25  08:00:00,99.4351603464,6.30171094501,8.7678805711,0.0,26.3286599382,57.9988325916,49.992518852,8.37846790006,0.0,41.6140509519
 03/25  09:00:00,85.2883124934,6.13412986884,9.94323040373,0.0,26.3286599382,42.8504436482,52.4101829556,4.84677509763,18.025,29.5384078579
 03/25  10:00:00,59.6930364429,5.90533942123,8.57116002376,0.0,21.7447113004,23.4437158914,50.4367908632,2.98111502277,18.025,29.4306758404
 03/25  11:00:00,58.0941690699,6.01292343305,9.32670631127,0.0,19.3027497915,23.426170988,48.4946862633,1.11566414209,18.025,29.3540221212
 03/25  12:00:00,59.2294061097,6.14455591841,10.1883983886,0.0,19.1483137236,23.7250123474,41.8361612956,0.3869372457,18.025,23.4242240499
 03/25  13:00:00,60.2578360359,6.24753186611,10.9683058781,0.0,19.3027497915,23.7161209604,41.4504470136,0.0,18.025,23.4254470136
 03/25  14:00:00,60.9650870722,6.31800039109,11.6050877844,0.0,19.3027497915,23.7161209604,41.450889395,0.0,18.025,23.425889395
 03/25  15:00:00,60.8797173035,6.33077841125,11.7968892969,0.0,19.3027497915,23.426170988,41.453054627,0.0,18.025,23.428054627
 03/25  16:00:00,64.3663468982,6.29114365267,10.8718221793,0.0,19.3027497915,27.8956505705,23.7939134977,0.0,18.025,5.76891349769
 03/25  17:00:00,72.2442955199,6.41491906099,10.003390064,0.0,18.2229234133,37.5968344597,7.18492159937,0.0,0.0,7.18492159937
 03/25  18:00:00,87.7489396819,6.65919182255,11.3103453977,0.0,32.690315043,37.0816133363,10.1525065152,0.0182902693872,0.0,10.1342162458
 03/25  19:00:00,93.860435495,6.75297661591,11.564139376,0.0,36.8143715336,33.066984531,12.936416479,1.36270611217,0.0,11.5737103668
 03/25  20:00:00,101.678542807,6.87855824304,12.132581217,0.0,36.3493007332,38.7721355839,15.2434603709,3.67118166161,0.0,11.5722787093
 03/25  21:00:00,99.1471647421,6.84826509169,11.7493627308,0.0,36.1807251679,36.8228455648,11.0657799754,5.26794364044,0.0,5.79783633498
 03/25  22:00:00,74.5435827754,6.44943152026,8.8642241473,0.0,31.0351095914,20.6438685092,24.9245327372,7.48584049188,0.0,17.4386922453
 03/25  23:00:00,48.5882320076,6.05009300322,5.86272599708,0.0,17.4250845679,11.7056064465,22.1895778764,10.6284423632,0.0,11.5611355132
 03/25  24:00:00,40.5419435582,5.86063266048,4.23416979811,0.0,12.8411359301,10.0650221343,20.4140249153,14.6448882517,0.0,5.76913666365
 03/26  01:00:00,39.4851331594,5.73050536438,3.18931345663,0.0,12.925468867,10.100111941,18.6030024015,18.5830024015,0.0,0.02
 03/26  02:00:00,34.1644226162,5.64382236202,2.57432318631,0.0,8.34152022915,10.0650221343,24.5370348985,18.7752187522,0.0,5.76181614624
 03/26  03:00:00,33.7059109148,5.59230767491,2.16732451504,0.0,8.34152022915,10.0650221343,27.1913596078,21.4295842895,0.0,5.76177531828
 03/26  04:00:00,35.1323186255,5.56830986266,2.01099148927,0.0,8.34152022915,11.6705166398,26.3190607771,20.550002923,0.0,5.76905785405
 03/26  05:00:00,39.0643300334,5.5408428252,1.81203908338,0.0,8.80141237637,15.3678112995,26.5021370871,20.7259675582,0.0,5.77616952883
 03/26  06:00:00,59.5930194169,5.61367296889,2.29104807201,0.0,18.5082010057,25.6353820695,32.6450395709,21.0848487234,0.0,11.5601908475
 03/26  07:00:00,70.0941718078,5.79866725084,3.68780400234,0.0,19.4926561212,41.1001056674,30.3230488977,18.6904760147,0.0,11.632572883
 03/26  08:00:00,97.8251321504,6.13414503138,7.32542957856,0.0,26.3286599382,57.9988325916,51.5205744282,9.91169480794,0.0,41.6088796203
 03/26  09:00:00,84.4285161319,6.0376514796,9.29934519468,0.0,26.2443270014,42.8153538416,56.8362580565,3.37127572001,18.025,35.4399823365
 03/26  10:00:00,59.7859845323,5.87852252681,8.6909301482,0.0,21.7447113004,23.4437158914,48.1541456579,0.700877073794,18.025,29.4282685841
 03/26  11:00:00,58.9063474035,6.03180941392,10.0602909205,0.0,19.3449162599,23.4437158914,41.5110703033,0.0,18.025,23.4860703033
 03/26  12:00:00,60.7373726316,6.18870949349,11.5925028965,0.0,19.190480192,23.7425572507,41.4501962114,0.0,18.025,23.4251962114
 03/26  13:00:00,61.3476481163,6.25354227663,12.1118212064,0.0,19.260583323,23.698576057,41.4508160628,0.0,18.025,23.4258160628
 03/26  14:00:00,61.7079627856,6.26886571841,12.4568118132,0.0,19.260583323,23.698576057,41.4528077437,0.0,18.025,23.4278077437
 03/26  15:00:00,61.1794137141,6.26271342511,12.2243646424,0.0,19.260583323,23.4086260847,47.3072498297,0.0,18.025,29.2822498297
 03/26  16:00:00,64.8937171571,6.25814400131,11.4919113359,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,72.9873975906,6.41674331344,10.8043858305,0.0,18.1807569449,37.5792895564,11.5319961753,0.0,0.0,11.5319961753
 03/26  18:00:00,87.656895643,6.63069698498,11.366226325,0.0,32.6059821062,37.0465235296,5.8253981459,0.0424307152487,0.0,5.78296743065
 03/26  19:00:00,94.4264984244,6.7787813937,12.1044024413,0.0,36.8143715336,33.066984531,12.1861471422,0.611683444968,0.0,11.5744636973
 03/26  20:00:00,102.583411122,6.92664694154,12.8699465272,0.0,36.43363367,38.8072253906,14.2857187656,2.71274284928,0.0,11.5729759164
 03/26  21:00:00,98.9257571424,6.82695683781,11.6686914709,0.0,36.0963922311,36.7877557581,18.1110295548,6.5372755717,0.0,11.5737539831
 03/26  22:00:00,73.8593038646,6.391718248,8.35709064499,0.0,30.9507766546,20.6087787026,21.2088070507,9.57649814419,0.0,11.6323089065
 03/26  23:00:00,48.0680071469,5.99715972087,5.39543973277,0.0,17.4250845679,11.7056064465,24.1075950334,12.5468055031,0.0,11.5607895303
 03/26  24:00:00,40.4687473039,5.83526643098,4.06691987195,0.0,12.925468867,10.100111941,20.6636296238,14.8945661146,0.0,5.7690635092
 03/27  01:00:00,36.4405162035,5.70544814139,3.048658773,0.0,10.0992000411,10.047477231,22.2802333136,16.5184681726,0.0,5.76176514097
 03/27  02:00:00,33.9307125496,5.6279965479,2.4758649126,0.0,8.25718729233,10.0299323277,17.8434238763,17.8234238763,0.0,0.02
 03/27  03:00:00,33.5571469373,5.5852063816,2.14508712847,0.0,8.25718729233,10.0299323277,25.4128809557,19.651165692,0.0,5.76171526361
 03/27  04:00:00,34.8701821095,5.55188222491,1.88470842644,0.0,8.25718729233,11.6354268332,27.1065085212,21.337665226,0.0,5.76884329517
 03/27  05:00:00,42.4691607463,5.55476181379,1.90074729365,0.0,12.1011305571,15.3678112995,32.6759048971,21.1170639763,0.0,11.5588409208
 03/27  06:00:00,73.999079372,5.81429813362,3.64219519576,0.0,19.7275818095,37.2640762949,32.5723756267,20.941342655,0.0,11.6310329717
 03/27  07:00:00,87.2691494016,6.07658558521,5.58132443547,0.0,24.3117294858,51.2795993405,41.4120395759,18.0520788826,0.0,23.3599606933
 03/27  08:00:00,74.8484178621,5.76452731091,4.74839119844,0.0,23.6694662846,40.6342015617,39.6926436346,10.1579954975,0.0,29.5346481371
 03/27  09:00:00,72.1391191998,5.76538052987,7.04595825835,0.0,23.6694662846,35.6302164847,53.4285253474,5.98226736963,18.025,29.4212579778
 03/27  10:00:00,54.4129594865,5.70430026072,6.97783192598,0.0,18.7433767983,22.9618409725,50.6832114806,3.30412293398,18.025,29.3540885466
 03/27  11:00:00,54.8496447174,5.7669779551,7.35432715919,0.0,18.7433767983,22.9618409725,43.8740168961,2.42286010332,18.025,23.4261567928
 03/27  12:00:00,54.6727766195,5.74719203731,7.15379974277,0.0,18.5889407304,23.1597249699,44.4978253649,3.04978223967,18.025,23.4230431252
 03/27  13:00:00,55.6654059079,5.84368614467,7.80343026939,0.0,18.7433767983,23.2517909448,41.5010134866,0.0514146973115,18.025,23.4245987893
 03/27  14:00:00,55.7297772607,5.83921637807,7.87227084265,0.0,18.7433767983,23.2517909448,41.4502431202,0.0,18.025,23.4252431202
 03/27  15:00:00,55.6801925724,5.86254142573,8.08931053911,0.0,18.7433767983,22.9618409725,42.1406554142,0.688510745109,18.025,23.4271446691
 03/27  16:00:00,59.806948179,5.9062929691,7.72098457424,0.0,18.7433767983,27.431320555,24.4431585067,0.649385205148,18.025,5.76877330156
 03/27  17:00:00,71.8012929061,6.11829601593,7.31483131217,0.0,17.6635504202,40.6971502883,12.4714718278,0.925443768266,0.0,11.5460280596
 03/27  18:00:00,79.0210909419,6.24641170425,7.90108855502,0.0,27.5259009287,37.3340067412,14.0875470008,2.47056258079,0.0,11.61698442
 03/27  19:00:00,87.5851947392,6.34004684384,8.39461384745,0.0,33.8341110165,33.3544677425,16.2969118795,4.72360469499,0.0,11.5733071845
 03/27  20:00:00,98.6514810644,6.51510974413,9.24767946725,0.0,36.5179666069,38.8247702939,19.8805047249,8.3065286696,0.0,11.5739760553
 03/27  21:00:00,93.1475893941,6.54348671939,9.22989771025,0.0,32.965339924,36.8579353714,27.4428058448,10.0051277438,0.0,17.437678101
 03/27  22:00:00,66.1865640096,6.12440173103,6.23552434833,0.0,25.6355707503,20.6438685092,25.469750506,13.8810526679,0.0,11.5886978381
 03/27  23:00:00,43.1810898742,5.71859270676,3.18938041737,0.0,15.0252895274,11.7056064465,26.4664740317,20.6904156379,0.0,5.7760583938
 03/27  24:00:00,36.978405965,5.59281566402,2.13835264353,0.0,11.6412384099,10.0650221343,31.3590186535,25.5900423166,0.0,5.76897633689
 03/28  01:00:00,35.0435769138,5.54671980005,1.81045027173,0.0,10.0992000411,10.047477231,32.3300992929,26.5684159319,0.0,5.76168336103
 03/28  02:00:00,32.764989326,5.49443128467,1.44370925259,0.0,8.25718729233,10.0299323277,28.5841842129,28.5641842129,0.0,0.02
 03/28  03:00:00,32.4166091182,5.44874006083,1.14101794418,0.0,8.25718729233,10.0299323277,37.3984162818,31.6363747347,0.0,5.76204154704
 03/28  04:00:00,33.7661463498,5.41406655236,0.918491498732,0.0,8.25718729233,11.6354268332,39.7118023326,33.9430741367,0.0,5.7687281959
 03/28  05:00:00,41.3533583989,5.41350652138,0.926205563924,0.0,12.1011305571,15.3678112995,42.7491111559,33.7418097563,0.0,9.00730139961
 03/28  06:00:00,72.7962222613,5.6597603994,2.59388572707,0.0,19.7275818095,37.2640762949,47.4946390284,33.2969637267,0.0,14.1976753017
 03/28  07:00:00,85.3235435755,5.846338894,3.86597790217,0.0,24.3117294858,51.2795993405,53.2909006349,29.9321578438,0.0,23.3587427912
 03/28  08:00:00,72.7948698957,5.5975614884,2.86181802019,0.0,23.6694662846,40.6342015617,50.2776996899,20.7434691166,0.0,29.5342305733
 03/28  09:00:00,69.9461362056,5.59921259345,5.01914978476,0.0,23.6694662846,35.6302164847,63.5095265116,16.0635240075,18.025,29.4210025041
 03/28  10:00:00,52.1081590187,5.53105736308,4.84627858086,0.0,18.7433767983,22.9618409725,60.836337525,13.4594167255,18.025,29.3519207995
 03/28  11:00:00,52.4929270675,5.57706693513,5.18752400563,0.0,18.7433767983,22.9618409725,52.0999501505,10.6480704369,18.025,23.4268797136
 03/28  12:00:00,52.9862314105,5.63153108305,5.58291847046,0.0,18.5889407304,23.1597249699,48.8953034583,7.4485668817,18.025,23.4217365766
 03/28  13:00:00,53.5600218648,5.67859168888,5.86314412557,0.0,18.7433767983,23.2517909448,45.3344861964,3.88838960422,18.025,23.4210965922
 03/28  14:00:00,54.0231662927,5.71995856442,6.28492126697,0.0,18.7433767983,23.2517909448,43.8412450653,2.39335409868,18.025,23.4228909666
 03/28  15:00:00,53.9931108577,5.73856952751,6.52620429659,0.0,18.7433767983,22.9618409725,44.5748715663,3.12518894764,18.025,23.4246826186
 03/28  16:00:00,57.8729666188,5.74995317263,5.94334313524,0.0,18.7433767983,27.431320555,26.8990466354,3.10544762256,18.025,5.76859901288
 03/28  17:00:00,69.829115827,5.94131689932,5.51963600739,0.0,17.6635504202,40.6971502883,14.9279350123,3.38201411574,0.0,11.5459208966
 03/28  18:00:00,77.3491609292,6.08702006569,6.38855716367,0.0,27.5259009287,37.3340067412,19.13727482,7.52048432452,0.0,11.6167904955
 03/28  19:00:00,85.5164142636,6.14800301183,6.51788293434,0.0,33.8341110165,33.3544677425,23.8769762628,12.3031498974,0.0,11.5738263654
 03/28  20:00:00,96.6522236473,6.32242172742,7.44111879675,0.0,36.5179666069,38.8247702939,27.1988557709,15.6250526404,0.0,11.5738031306
 03/28  21:00:00,90.8508552738,6.31270095834,7.16395712,0.0,32.965339924,36.8579353714,36.8439239427,19.4085897647,0.0,17.435334178
 03/28  22:00:00,63.9764600628,5.88433447517,4.26549574158,0.0,25.6355707503,20.6438685092,35.6039488748,24.0157717079,0.0,11.5881771669
 03/28  23:00:00,42.3033589916,5.62268396802,2.40756133768,0.0,15.0252895274,11.7056064465,31.2023895102,25.4264933339,0.0,5.77589617628
 03/28  24:00:00,36.6695277216,5.5521955076,1.87009786031,0.0,11.6412384099,10.0650221343,31.9675499388,26.1987445029,0.0,5.76880543586
 03/29  01:00:00,34.6800721457,5.49826821059,1.49540045579,0.0,10.0992000411,10.047477231,28.2506913196,28.2306913196,0.0,0.02
 03/29  02:00:00,32.4417473052,5.44869447322,1.16620522911,0.0,8.25718729233,10.0299323277,35.8103344175,30.0484175263,0.0,5.76191689121
 03/29  03:00:00,32.1584269281,5.41163640098,0.919941654019,0.0,8.25718729233,10.0299323277,38.339321158,32.5774721608,0.0,5.76184899722
 03/29  04:00:00,33.567777065,5.38496386274,0.742944751021,0.00628342051198,8.25718729233,11.6354268332,39.7041584829,33.9355158047,0.0,5.76864267826
 03/29  05:00:00,41.2179497231,5.37980459737,0.677032630768,0.147473375457,12.1011305571,15.3678112995,41.9884131831,36.1982622808,0.0,5.79015090229
 03/29  06:00:00,70.69839677,5.62463630661,2.41129650484,0.00389579849197,19.7275818095,37.2640762949,52.3991538318,34.9639920936,0.0,17.4351617382
 03/29  07:00:00,85.3183663059,5.83394741577,3.87320550309,0.0,24.3117294858,51.2795993405,51.8011166002,28.4425478028,0.0,23.3585687974
 03/29  08:00:00,73.0044587304,5.59547495411,3.07350339696,0.0,23.6694662846,40.6342015617,45.6881403813,16.152801761,0.0,29.5353386203
 03/29  09:00:00,70.3088335889,5.60407292437,5.37699333895,0.0,23.6694662846,35.6302164847,58.3925955773,10.9442307081,18.025,29.4233648692
 03/29  10:00:00,52.403283124,5.53396455715,5.13849935654,0.0,18.7433767983,22.9618409725,55.9860027585,8.61005994058,18.025,29.3509428179
 03/29  11:00:00,52.9509944103,5.59316808976,5.62949411301,0.0,18.7433767983,22.9618409725,46.9561154535,5.50555976169,18.025,23.4255556918
 03/29  12:00:00,53.5430153544,5.65416820169,6.1170674791,0.0,18.5889407304,23.1597249699,46.073763883,4.63048064539,18.025,23.4182832376
 03/29  13:00:00,54.3716586997,5.73499486664,6.61838157835,0.0,18.7433767983,23.2517909448,42.4193773013,0.976042206648,18.025,23.4183350946
 03/29  14:00:00,54.8905283928,5.79386665475,7.07837925792,0.0,18.7433767983,23.2517909448,41.9882378668,0.544893387651,18.025,23.4183444791
 03/29  15:00:00,54.8964364572,5.8228745188,7.34522895774,0.0,18.7433767983,22.9618409725,43.0419976699,1.59696119593,18.025,23.420036474
 03/29  16:00:00,59.0145732718,5.85743399528,6.97746798841,0.0,18.7433767983,27.431320555,25.1553262015,1.36160195674,18.025,5.76872424478
 03/29  17:00:00,71.3954587659,6.10054509153,6.92675471618,0.0,17.6635504202,40.6971502883,7.30460425191,1.52203652827,0.0,5.78256772364
 03/29  18:00:00,78.8845844298,6.25727381467,7.75373175822,0.0,27.5259009287,37.3340067412,21.489651263,4.07481275697,0.0,17.414838506
 03/29  19:00:00,87.4504518792,6.35485978236,8.24507427719,0.0,33.8341110165,33.3544677425,18.479820792,6.90670657258,0.0,11.5731142194
 03/29  20:00:00,98.1786211183,6.49395507305,8.79598687344,0.0,36.5179666069,38.8247702939,22.9422997693,11.3696622697,0.0,11.5726374995
 03/29  21:00:00,92.5701740026,6.50170725025,8.69428045522,0.0,32.965339924,36.8579353714,24.7575173964,13.1269514026,0.0,11.6305659938
 03/29  22:00:00,65.7736084366,6.0893169598,5.85766843459,0.0,25.6355707503,20.6438685092,26.5786289283,14.9902333224,0.0,11.5883956059
 03/29  23:00:00,43.2772539765,5.72921898535,3.27492485658,0.0,15.0252895274,11.7056064465,29.4306329583,17.898889117,0.0,11.5317438412
 03/29  24:00:00,37.153285698,5.60706896711,2.29898615699,0.0,11.6412384099,10.0650221343,20.3929268878,20.3729268878,0.0,0.02
 03/30  01:00:00,35.2460218419,5.56454528202,1.99507421437,0.0,10.0992000411,10.047477231,25.4714511424,19.7097240452,0.0,5.76172709727
 03/30  02:00:00,32.9941227144,5.51647978197,1.65079655769,0.0,8.25718729233,10.0299323277,27.2246135241,21.462971233,0.0,5.76164229112
 03/30  03:00:00,32.6626319174,5.47676038122,1.35902657884,0.0,8.25718729233,10.0299323277,29.7230289844,23.9614741158,0.0,5.76155486856
 03/30  04:00:00,33.9905999565,5.44047337871,1.1165456376,0.0,8.25718729233,11.6354268332,32.9406375463,27.1726067284,0.0,5.76803081783
 03/30  05:00:00,41.6725868783,5.45178334516,1.20717000176,0.0,12.1011305571,15.3678112995,31.2766961241,25.4872121927,0.0,5.78948393137
 03/30  06:00:00,71.4324331037,5.72009783222,3.05377252216,0.0,19.7275818095,37.2640762949,41.8776413475,24.442155083,0.0,17.4354862645
 03/30  07:00:00,85.9625701608,5.91700700017,4.43436789226,0.0,24.3117294858,51.2795993405,40.6451580354,23.1223788611,0.0,17.5227791744
 03/30  08:00:00,73.606695146,5.65590183867,3.61532045978,0.0,23.6694662846,40.6342015617,50.1909858246,14.7556884724,0.0,35.4352973522
 03/30  09:00:00,71.1114951374,5.67447212848,6.10926247829,0.0,23.6694662846,35.6302164847,56.4182486221,8.97492809295,18.025,29.4183205291
 03/30  10:00:00,53.3139213113,5.60660958434,5.9764983393,0.0,18.7433767983,22.9618409725,47.2420234125,5.7344614817,18.025,23.4825619308
 03/30  11:00:00,53.9659713249,5.67564341812,6.56199770181,0.0,18.7433767983,22.9618409725,48.6414400559,2.95324061934,18.025,27.6631994365
 03/30  12:00:00,54.9072781245,5.78450814388,7.35099093061,0.0,18.5889407304,23.1597249699,46.087300534,3.03741348386,18.025,25.0248870501
 03/30  13:00:00,55.7490506404,5.87850949847,7.85226296697,0.0,18.7433767983,23.2517909448,41.5619544361,0.123636093967,18.025,23.4133183421
 03/30  14:00:00,56.4978274081,5.95491368326,8.52463541112,0.0,18.7433767983,23.2517909448,41.436555374,0.0,18.025,23.411555374
 03/30  15:00:00,56.8916605409,6.01556507299,9.14776692953,0.0,18.7433767983,22.9618409725,41.495518727,0.0548630141711,18.025,23.4156557128
 03/30  16:00:00,60.819983117,6.0402210789,8.60009493565,0.0,18.7433767983,27.431320555,24.3239931643,0.530272434453,18.025,5.76872072988
 03/30  17:00:00,72.7814886543,6.25374836432,8.15958876056,0.0,17.6635504202,40.6971502883,6.89461604856,1.11171741215,0.0,5.78289863641
 03/30  18:00:00,80.1643820536,6.39327032517,8.8975418788,0.0,27.5259009287,37.3340067412,20.0734782654,2.65919818052,0.0,17.4142800849
 03/30  19:00:00,88.7673032327,6.48365484482,9.43313477938,0.0,33.8341110165,33.3544677425,10.2389063881,4.44377746846,0.0,5.79512891966
 03/30  20:00:00,99.8084490491,6.6459135921,10.2738655314,0.0,36.5179666069,38.8247702939,18.9947835292,7.42144547855,0.0,11.5733380507
 03/30  21:00:00,93.709822738,6.61737560022,9.71826996618,0.0,32.965339924,36.8579353714,28.3005644361,10.8656216012,0.0,17.4349428349
 03/30  22:00:00,66.1884261024,6.1433337515,6.21847661824,0.0,25.6355707503,20.6438685092,28.0500315779,16.4615291765,0.0,11.5885024014
 03/30  23:00:00,43.8087642166,5.79094883698,3.7447111901,0.0,15.0252895274,11.7056064465,23.3707641046,17.5949137508,0.0,5.77585035383
 03/30  24:00:00,37.5443185018,5.65315098564,2.64393954592,0.0,11.6412384099,10.0650221343,25.2004499766,19.4319787841,0.0,5.76847119252
 03/31  01:00:00,35.3842682572,5.58378815941,2.11407870655,0.0,10.0992000411,10.047477231,27.0770945852,21.3153839307,0.0,5.76171065458
 03/31  02:00:00,33.1114465109,5.53307350667,1.75153102616,0.0,8.25718729233,10.0299323277,28.7647419992,23.0031194917,0.0,5.76162250751
 03/31  03:00:00,32.7141975601,5.48482362055,1.40253268401,0.0,8.25718729233,10.0299323277,26.7103338729,26.6903338729,0.0,0.02
 03/31  04:00:00,34.0631666127,5.45069243162,1.17889609425,0.0,8.25718729233,11.6354268332,34.8289076271,29.060115592,0.0,5.7687920351
 03/31  05:00:00,41.6531349189,5.45043740464,1.18906830145,0.0,12.1011305571,15.3678112995,41.2147023098,29.6553589718,0.0,11.5593433379
 03/31  06:00:00,71.4613177619,5.72491843221,3.07784889727,0.0,19.7275818095,37.2640762949,37.5265222773,25.8959274186,0.0,11.6305948587
 03/31  07:00:00,86.1437328614,5.93955636035,4.59299315047,0.0,24.3117294858,51.2795993405,44.7373368712,21.3816518636,0.0,23.3556850076
 03/31  08:00:00,74.1958670497,5.69917085874,4.16123356584,0.0,23.6694662846,40.6342015617,45.9062597493,10.4723381015,0.0,35.4339216478
 03/31  09:00:00,71.9128846542,5.72449325683,6.86063465609,0.0,23.6694662846,35.6302164847,51.2067419927,3.76332201364,18.025,29.418419979
 03/31  10:00:00,54.156756178,5.66065831253,6.76529099256,0.0,18.7433767983,22.9618409725,43.4376575342,1.92918842863,18.025,23.4834691055
 03/31  11:00:00,54.8999427166,5.74924995915,7.42236656675,0.0,18.7433767983,22.9618409725,42.0991543149,0.653275686734,18.025,23.4208786282
 03/31  12:00:00,56.1040473713,5.87545300891,8.45682166767,0.0,18.5889407304,23.1597249699,41.6731129265,0.227736125671,18.025,23.4203768008
 03/31  13:00:00,57.1537582609,5.98957662608,9.14590500539,0.0,18.7433767983,23.2517909448,41.4460650355,0.0,18.025,23.4210650355
 03/31  14:00:00,57.9932448011,6.07812898379,9.89683887989,0.0,18.7433767983,23.2517909448,41.4469612516,0.0,18.025,23.4219612516
 03/31  15:00:00,58.5722961246,6.15338507078,10.6905838155,0.0,18.7433767983,22.9618409725,41.4483751317,0.0,18.025,23.4233751317
 03/31  16:00:00,62.859204817,6.20072807505,10.4788183217,0.0,18.7433767983,27.431320555,23.7935518462,0.0,18.025,5.76855184624
 03/31  17:00:00,74.8358587549,6.42753788736,10.0401741581,0.0,17.6635504202,40.6971502883,11.5451392181,0.0,0.0,11.5451392181
 03/31  18:00:00,81.7467068577,6.54709704099,10.3260544846,0.0,27.5259009287,37.3340067412,12.4709204847,0.85582975336,0.0,11.6150907314
 03/31  19:00:00,90.4313604759,6.65009638202,10.9307557536,0.0,33.8341110165,33.3544677425,13.1581927767,1.58490747634,0.0,11.5732853004
 03/31  20:00:00,101.402102599,6.80656173084,11.7068775677,0.0,36.5179666069,38.8247702939,14.7038001223,3.13064624189,0.0,11.5731538804
 03/31  21:00:00,95.4677326298,6.78863977347,11.3049252223,0.0,32.965339924,36.8579353714,20.5372105306,5.5887863361,0.0,14.9484241945
 03/31  22:00:00,68.2119525904,6.34038415383,8.04496085725,0.0,25.6355707503,20.6438685092,22.4197353468,8.35567435301,0.0,14.0640609938
 03/31  23:00:00,45.0879929301,5.93379763994,4.88109389464,0.0,15.0252895274,11.7056064465,18.1986461331,12.4227870879,0.0,5.77585904514
 03/31  24:00:00,38.3901862195,5.75139749632,3.39156443397,0.0,11.6412384099,10.0650221343,21.7785269009,16.0097147065,0.0,5.76881219444
 04/01  01:00:00,38.7468732738,5.65969880126,2.64129790514,0.0,12.8411359301,10.0650221343,19.5522377514,19.5322377514,0.0,0.02
 04/01  02:00:00,33.3664029923,5.56811339693,1.9714492075,0.0,8.25718729233,10.0299323277,28.8565954491,23.0950197128,0.0,5.76157573637
 04/01  03:00:00,32.9305469173,5.51540854215,1.58829709125,0.0,8.25718729233,10.0299323277,32.7301892763,26.9687095347,0.0,5.7614797416
 04/01  04:00:00,34.1947831312,5.47089525814,1.29031325765,0.0,8.25718729233,11.6354268332,36.5598529399,30.7911261304,0.0,5.76872680948
 04/01  05:00:00,38.0971500363,5.43600005647,1.06914871196,0.0,8.71707943955,15.3327214929,39.0672268253,33.2915264323,0.0,5.775700393
 04/01  06:00:00,56.4071245134,5.44728728892,1.1555753818,0.0,18.5082010057,25.6353820695,40.4246084363,34.6358242282,0.0,5.7887842081
 04/01  07:00:00,68.5923214252,5.63836830511,2.46573276045,0.0,19.4083231844,41.0650158608,48.5405813557,31.1046782484,0.0,17.4359031073
 04/01  08:00:00,95.5292252733,5.93653504058,5.22721145852,0.0,26.3286599382,57.9988325916,61.5865326794,19.9954181119,0.0,41.5911145675
 04/01  09:00:00,81.7080233445,5.81778453337,6.67934985148,0.0,26.3286599382,42.8504436482,62.4163167113,14.8667527988,18.025,29.5245639124
 04/01  10:00:00,56.7547366466,5.65578961346,5.88245442393,0.0,21.7447113004,23.4437158914,59.3278925545,11.8836549222,18.025,29.4192376322
 04/01  11:00:00,54.6974680933,5.7003105009,6.24265150134,0.0,19.3027497915,23.426170988,56.0471764019,8.67839006782,18.025,29.3437863341
 04/01  12:00:00,55.1998346529,5.75559255435,6.54781152854,0.0,19.1483137236,23.7250123474,48.7240071652,7.28587750657,18.025,23.4131296586
 04/01  13:00:00,55.8673807132,5.83213574194,6.99326990284,0.0,19.3027497915,23.7161209604,45.0143340411,3.57756601561,18.025,23.4117680255
 04/01  14:00:00,56.2945503271,5.87520713826,7.37736794769,0.0,19.3027497915,23.7161209604,43.5052947544,2.0672166454,18.025,23.413078109
 04/01  15:00:00,55.8839951654,5.85681112111,7.27515855756,0.0,19.3027497915,23.426170988,45.0160670382,3.5766738784,18.025,23.4143931598
 04/01  16:00:00,59.4232460569,5.83259514789,6.38728584046,0.0,19.3027497915,27.8956505705,27.6931810919,3.9007888024,18.025,5.76739228948
 04/01  17:00:00,67.7003098248,6.00167212443,5.87267756852,0.0,18.2229234133,37.5968344597,9.52718410004,3.75157568441,0.0,5.77560841563
 04/01  18:00:00,83.3322504598,6.23689108351,7.31598907751,0.0,32.690315043,37.0816133363,13.0933993156,7.3110974964,0.0,5.78230181919
 04/01  19:00:00,89.9577875636,6.36592234282,8.04858703244,0.0,36.8143715336,33.066984531,20.9703755005,9.39732591537,0.0,11.5730495852
 04/01  20:00:00,98.253071207,6.5357332604,9.04998038772,0.0,36.3493007332,38.7721355839,23.126168319,11.5541306679,0.0,11.5720376511
 04/01  21:00:00,96.0700616236,6.53726233704,8.98330755009,0.0,36.1807251679,36.8228455648,24.0581623761,12.4848348041,0.0,11.573327572
 04/01  22:00:00,71.8919414649,6.17501648854,6.48706574422,0.0,31.0351095914,20.6438685092,31.4008492382,13.9656523089,0.0,17.4351969293
 04/01  23:00:00,46.4864627408,5.82240627018,3.988686101,0.0,17.4250845679,11.7056064465,21.686862461,15.8969679063,0.0,5.78989455467
 04/01  24:00:00,39.1664455248,5.70284208645,3.01648472928,0.0,12.8411359301,10.0650221343,23.5183560954,17.7509775768,0.0,5.7673785186
 04/02  01:00:00,38.8064201604,5.64684299463,2.59427746301,0.0,12.925468867,10.100111941,23.8656366929,18.104075247,0.0,5.76156144584
 04/02  02:00:00,33.6739250188,5.58457940917,2.14308627909,0.0,8.34152022915,10.0650221343,24.4376647746,18.6762108384,0.0,5.76145393618
 04/02  03:00:00,33.3256725232,5.54270583352,1.83670774175,0.0,8.34152022915,10.0650221343,20.6593905626,20.6393905626,0.0,0.02
 04/02  04:00:00,34.6475641216,5.50815369205,1.58641670552,0.0,8.34152022915,11.6705166398,28.1337457934,22.3651757807,0.0,5.76857001273
 04/02  05:00:00,38.6023143205,5.48260887251,1.40828580933,0.0,8.80141237637,15.3678112995,28.6232046629,22.847674016,0.0,5.77553064695
 04/02  06:00:00,57.3126351822,5.56050219985,1.94787339391,0.0,18.5082010057,25.6353820695,34.0857106138,22.5273954182,0.0,11.5583151956
 04/02  07:00:00,69.8343627937,5.76284153652,3.46388890913,0.0,19.4926561212,41.1001056674,36.4643154548,19.0292074977,0.0,17.4351079571
 04/02  08:00:00,97.4699707762,6.09954196296,7.00496426845,0.0,26.3286599382,57.9988325916,46.1159146903,10.4661899856,0.0,35.6497247047
 04/02  09:00:00,83.4631944861,5.9579875352,8.41375028667,0.0,26.2443270014,42.8153538416,59.8310923123,6.38062148289,18.025,35.4254708294
 04/02  10:00:00,58.1789568347,5.74464304916,7.21782842212,0.0,21.7447113004,23.4437158914,52.3436368981,4.89982730822,18.025,29.4188095899
 04/02  11:00:00,56.5183383293,5.82910910404,7.87501654585,0.0,19.3449162599,23.4437158914,44.033815521,2.53082802456,18.025,23.4779874965
 04/02  12:00:00,57.5002106805,5.93906724037,8.60500614755,0.0,19.190480192,23.7425572507,43.8062758755,2.36353612254,18.025,23.417739753
 04/02  13:00:00,58.4759125978,6.05966910305,9.43398222731,0.0,19.260583323,23.698576057,41.4447308461,0.0,18.025,23.4197308461
 04/02  14:00:00,59.5711766855,6.16826431565,10.4206508419,0.0,19.260583323,23.698576057,41.444842165,0.0,18.025,23.419842165
 04/02  15:00:00,59.9736480469,6.22243981101,11.0588964726,0.0,19.260583323,23.4086260847,41.4459952185,0.0,18.025,23.4209952185
 04/02  16:00:00,63.9718555686,6.23761871872,10.5905927218,0.0,19.260583323,27.8781056672,23.7934183156,0.0,18.025,5.7684183156
 04/02  17:00:00,72.4347295851,6.43018345116,10.238304039,0.0,18.1807569449,37.5792895564,5.77551418054,0.0,0.0,5.77551418054
 04/02  18:00:00,87.6803968382,6.66732483918,11.3531302628,0.0,32.6059821062,37.0465235296,11.8856376371,0.340787327374,0.0,11.5448503098
 04/02  19:00:00,94.2681564681,6.79061741928,11.9342718238,0.0,36.8143715336,33.066984531,13.3730265185,1.80228422041,0.0,11.5707422981
 04/02  20:00:00,102.657860806,6.95454414647,12.9165417713,0.0,36.43363367,38.8072253906,9.17380638957,3.37906044739,0.0,5.79474594218
 04/02  21:00:00,99.7424692758,6.90983228307,12.4025764131,0.0,36.0963922311,36.7877557581,16.3729490297,4.79953623728,0.0,11.5734127924
 04/02  22:00:00,74.8707649198,6.48434116802,9.27599693249,0.0,30.9507766546,20.6087787026,24.1604313697,6.72597582294,0.0,17.4344555467
 04/02  23:00:00,48.8440942257,6.06723011769,6.10149892872,0.0,17.4250845679,11.7056064465,21.0237973636,9.92243224025,0.0,11.1013651234
 04/02  24:00:00,40.7222747671,5.86518005956,4.29055750081,0.0,12.925468867,10.100111941,14.6363075597,14.1605821489,0.0,0.47572541077
 04/03  01:00:00,36.3653795769,5.69917430356,2.97981324365,0.0,10.0992000411,10.047477231,23.7697872,18.0080132518,0.0,5.76177394816
 04/03  02:00:00,33.6846116732,5.60219523479,2.25558036101,0.0,8.25718729233,10.0299323277,26.3454608427,20.5844026783,0.0,5.76105816437
 04/03  03:00:00,33.3099249272,5.55857143446,1.92451920315,0.0,8.25718729233,10.0299323277,28.0209682493,22.2597189363,0.0,5.76124931291
 04/03  04:00:00,34.6696252555,5.52821849465,1.70783957653,0.0,8.25718729233,11.6354268332,25.1834622671,23.6780030847,0.0,1.50545918243
 04/03  05:00:00,42.2460404633,5.52849674792,1.70393397691,0.0,12.1011305571,15.3678112995,34.0477489828,23.9805028619,0.0,10.0672461208
 04/03  06:00:00,71.9309116462,5.79113747741,3.48125409262,0.0,19.7275818095,37.2640762949,40.984155123,23.5498127881,0.0,17.4343423349
 04/03  07:00:00,86.911576534,6.03725493465,5.26318283732,0.0,24.3117294858,51.2795993405,39.0095366664,21.4904768346,0.0,17.5190598318
 04/03  08:00:00,74.1290849025,5.71823329787,4.07541684679,0.0,23.6694662846,40.6342015617,50.5888929283,15.1610921287,0.0,35.4278007996
 04/03  09:00:00,71.1908720861,5.70323515673,6.15990189537,0.0,23.6694662846,35.6302164847,59.9330804278,12.4981001465,18.025,29.4099802813
 04/03  10:00:00,53.1344722266,5.61302645535,5.79065481869,0.0,18.7433767983,22.9618409725,51.8249550278,10.3204749249,18.025,23.4794801029
 04/03  11:00:00,53.3470990275,5.62435237757,5.99443108641,0.0,18.7433767983,22.9618409725,48.7225153932,7.2774762269,18.025,23.4200391663
 04/03  12:00:00,53.6169151969,5.64118200694,6.20396888284,0.0,18.5889407304,23.1597249699,46.8148719922,5.37029468983,18.025,23.4195773024
 04/03  13:00:00,53.6460555016,5.63346569154,5.99432328678,0.0,18.7433767983,23.2517909448,43.5294819026,2.08391953521,18.025,23.4205623674
 04/03  14:00:00,53.7647478226,5.64493325537,6.10154781712,0.0,18.7433767983,23.2517909448,43.045633552,1.59907570533,18.025,23.4215578467
 04/03  15:00:00,54.2023715686,5.71111421983,6.76294050335,0.0,18.7433767983,22.9618409725,43.3732783512,1.92573857801,18.025,23.4225397732
 04/03  16:00:00,58.3654706856,5.7540042267,6.43182260603,0.0,18.7433767983,27.431320555,25.5690026032,1.77573558879,18.025,5.76826701439
 04/03  17:00:00,70.4994298848,5.97253919425,6.15876288703,0.0,17.6635504202,40.6971502883,13.4821037116,1.93868635693,0.0,11.5434173546
 04/03  18:00:00,78.0691180459,6.13081553995,7.06477811603,0.0,27.5259009287,37.3340067412,15.7961094938,4.18150775801,0.0,11.6146017358
 04/03  19:00:00,86.833099613,6.24827623578,7.73433660009,0.0,33.8341110165,33.3544677425,18.3629147276,6.79023523149,0.0,11.5726794961
 04/03  20:00:00,98.3149200658,6.46179801325,8.96447866316,0.0,36.5179666069,38.8247702939,20.9072813161,9.33454096948,0.0,11.5727403466
 04/03  21:00:00,93.0079056636,6.50797719633,9.12579303045,0.0,32.965339924,36.8579353714,27.8563193532,10.4238647597,0.0,17.4324545935
 04/03  22:00:00,66.2594878615,6.10989734238,6.32300691523,0.0,25.6355707503,20.6438685092,23.6700764286,12.0837714939,0.0,11.5863049347
 04/03  23:00:00,43.8432357187,5.77433817307,3.79580933749,0.0,15.0252895274,11.7056064465,19.8096932411,14.0341089766,0.0,5.77558426444
 04/03  24:00:00,37.7146874523,5.65913577932,2.80833799503,0.0,11.6412384099,10.0650221343,21.048479355,15.2799234671,0.0,5.76855588789
 04/04  01:00:00,35.5623456497,5.59694388258,2.27901407663,0.0,10.0992000411,10.047477231,17.0479700179,17.0279700179,0.0,0.02
 04/04  02:00:00,33.2390361831,5.54331774362,1.86888588028,0.0,8.25718729233,10.0299323277,24.8696924773,19.1083546322,0.0,5.76133784501
 04/04  03:00:00,32.9591611395,5.50994023945,1.62238775573,0.0,8.25718729233,10.0299323277,26.4872954489,20.7256729217,0.0,5.76162252719
 04/04  04:00:00,34.3544960402,5.48457479484,1.43635778781,0.0,8.25718729233,11.6354268332,27.9131358148,22.1447601681,0.0,5.76837564667
 04/04  05:00:00,41.9794050572,5.49073787254,1.47506526022,0.0,12.1011305571,15.3678112995,27.6386650104,21.8491894478,0.0,5.78947556253
 04/04  06:00:00,71.7281429133,5.75775910761,3.31187566654,0.0,19.7275818095,37.2640762949,39.0502972088,21.6191378558,0.0,17.431159353
 04/04  07:00:00,86.6531996201,5.99140146628,5.05067078806,0.0,24.3117294858,51.2795993405,36.1123575983,18.5930600513,0.0,17.519297547
 04/04  08:00:00,74.3319441073,5.70782805021,4.28869150484,0.0,23.6694662846,40.6342015617,46.5392233779,11.1149665974,0.0,35.4242567805
 04/04  09:00:00,71.5991177054,5.70416196902,6.56722978975,0.0,23.6694662846,35.6302164847,54.7550671106,7.32000655401,18.025,29.4100605566
 04/04  10:00:00,53.6545840173,5.62181076018,6.30198620151,0.0,18.7433767983,22.9618409725,46.226162723,4.72396930657,18.025,23.4771934164
 04/04  11:00:00,54.3929850958,5.69694337087,6.96772958933,0.0,18.7433767983,22.9618409725,43.5896461168,2.14432946398,18.025,23.4203166528
 04/04  12:00:00,55.4784277228,5.80680090678,7.89986531681,0.0,18.5889407304,23.1597249699,42.7677503816,1.32179699179,18.025,23.4209533899
 04/04  13:00:00,56.6149696728,5.90579417755,8.69091163803,0.0,18.7433767983,23.2517909448,41.4468178223,0.0,18.025,23.4218178223
 04/04  14:00:00,57.3431142052,5.97591059979,9.34894072861,0.0,18.7433767983,23.2517909448,47.2894446455,0.0,18.025,29.2644446455
 04/04  15:00:00,57.780142248,6.03282832248,10.0190028198,0.0,18.7433767983,22.9618409725,41.4321860411,0.0,18.025,23.4071860411
 04/04  16:00:00,62.1539031099,6.08517975552,9.88908223015,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,74.285320652,6.32571704218,9.59148148533,0.0,17.6635504202,40.6971502883,11.5433654795,0.0,0.0,11.5433654795
 04/04  18:00:00,81.5650149087,6.47967745668,10.2118221144,0.0,27.5259009287,37.3340067412,11.6372378428,0.0223154414124,0.0,11.6149224014
 04/04  19:00:00,90.1020425151,6.58469025145,10.6668732679,0.0,33.8341110165,33.3544677425,12.2342105648,0.661463964565,0.0,11.5727466003
 04/04  20:00:00,101.187780242,6.75843135876,11.5407117029,0.0,36.5179666069,38.8247702939,13.5830986292,2.01104708619,0.0,11.572051543
 04/04  21:00:00,95.5376406443,6.77078171571,11.3927357102,0.0,32.965339924,36.8579353714,21.0057524167,3.57311343817,0.0,17.4326389785
 04/04  22:00:00,68.7307914847,6.3660553698,8.53816046168,0.0,25.6355707503,20.6438685092,16.6794304598,5.09293588656,0.0,11.5864945732
 04/04  23:00:00,46.0720093432,6.00221372388,5.79671215042,0.0,15.0252895274,11.7056064465,12.5338080051,6.75841297664,0.0,5.77539502843
 04/04  24:00:00,39.5431536872,5.8532951818,4.44264821409,0.0,11.6412384099,10.0650221343,13.7964093734,8.02806252936,0.0,5.76834684404
 04/05  01:00:00,36.9910254565,5.75568914965,3.54895140065,0.0,10.0992000411,10.047477231,9.23282705365,9.21282705365,0.0,0.02
 04/05  02:00:00,34.5671987606,5.69103633734,3.04933308794,0.0,8.25718729233,10.0299323277,15.0251727498,9.26367862939,0.0,5.76149412038
 04/05  03:00:00,34.1731377809,5.64649035886,2.6998171872,0.0,8.25718729233,10.0299323277,15.47590813,9.71456113949,0.0,5.76134699053
 04/05  04:00:00,35.4791442321,5.61032365823,2.43526021323,0.0,8.25718729233,11.6354268332,16.6051707448,10.8366750058,0.0,5.76849573902
 04/05  05:00:00,43.1518864918,5.62151707658,2.51677405929,0.0,12.1011305571,15.3678112995,16.2771092398,10.4882066664,0.0,5.78890257334
 04/05  06:00:00,73.9768609107,6.0150793076,5.30328518258,0.0,19.7275818095,37.2640762949,27.1672477389,9.73624638479,0.0,17.4310013541
 04/05  07:00:00,90.1282819601,6.37708570123,8.14008306784,0.0,24.3117294858,51.2795993405,25.3002805916,7.78298798711,0.0,17.5172926045
 04/05  08:00:00,76.1639272937,5.8678590213,5.96065419672,0.0,23.6694662846,40.6342015617,40.6171399242,5.19525861115,0.0,35.421881313
 04/05  09:00:00,72.5684858844,5.79191070238,7.44885649968,0.0,23.6694662846,35.6302164847,53.2425456007,5.80812015425,18.025,29.4094254464
 04/05  10:00:00,53.7596892555,5.62932377503,6.39958395423,0.0,18.7433767983,22.9618409725,47.9385124943,6.43732354454,18.025,23.4761889498
 04/05  11:00:00,53.6993164158,5.62189936797,6.34910863693,0.0,18.7433767983,22.9618409725,47.3296343599,5.88548122056,18.025,23.4191531393
 04/05  12:00:00,53.7825390813,5.61243267537,6.39834831117,0.0,18.5889407304,23.1597249699,46.5082202935,5.0635852053,18.025,23.4196350882
 04/05  13:00:00,54.4473218628,5.649593662,6.77946870861,0.0,18.7433767983,23.2517909448,42.6167738692,1.17145223665,18.025,23.4203216326
 04/05  14:00:00,55.1915630439,5.70436986579,7.46893373116,0.0,18.7433767983,23.2517909448,41.7161531489,0.270122541338,18.025,23.4210306076
 04/05  15:00:00,55.1266898803,5.71705174881,7.68132933661,0.0,18.7433767983,22.9618409725,48.4192358055,1.13324407408,18.025,29.2609917314
 04/05  16:00:00,59.3405419044,5.77242769596,7.3884791971,0.0,18.7433767983,27.431320555,19.046006676,1.00100667596,18.025,0.02
 04/05  17:00:00,71.6008512497,6.02524565827,7.20749017493,0.0,17.6635504202,40.6971502883,12.5564485774,1.01223409977,0.0,11.5442144777
 04/05  18:00:00,79.4414861391,6.22128851461,8.34669398564,0.0,27.5259009287,37.3340067412,14.0616128647,2.4475973001,0.0,11.6140155646
 04/05  19:00:00,88.858728203,6.39387016574,9.61438611969,0.0,33.8341110165,33.3544677425,15.0555189745,3.48330372286,0.0,11.5722152517
 04/05  20:00:00,101.403076828,6.69386214626,11.8205857853,0.0,36.5179666069,38.8247702939,14.895187083,3.32300254397,0.0,11.572184539
 04/05  21:00:00,96.7882239161,6.7942606462,12.6198501003,0.0,32.965339924,36.8579353714,15.6082484625,2.36752424513,0.0,13.2407242173
 04/05  22:00:00,69.7388260971,6.3751080029,9.53715106869,0.0,25.6355707503,20.6438685092,18.5464793445,2.78733820093,0.0,15.7591411435
 04/05  23:00:00,47.0810281185,6.02745013194,6.78049891782,0.0,15.0252895274,11.7056064465,8.97660427796,3.20132322876,0.0,5.7752810492
 04/05  24:00:00,40.9903922734,5.92106259768,5.82212350835,0.0,11.6412384099,10.0650221343,8.23690932923,2.46864344759,0.0,5.76826588163
 04/06  01:00:00,38.7613284967,5.86175224788,5.21319414633,0.0,10.0992000411,10.047477231,2.60584100026,2.58584100026,0.0,0.02
 04/06  02:00:00,36.273455288,5.80755453664,4.6390736547,0.0,8.25718729233,10.0299323277,9.2604579316,3.4989890122,0.0,5.7614689194
 04/06  03:00:00,35.7555486401,5.76453715057,4.16418417712,0.0,8.25718729233,10.0299323277,10.2210119426,4.46010971018,0.0,5.76090223244
 04/06  04:00:00,37.0767717574,5.73852711573,3.90468903792,0.0,8.25718729233,11.6354268332,10.6772357863,4.90921581503,0.0,5.76801997128
 04/06  05:00:00,44.9509020747,5.76796190072,4.16935110929,0.0,12.1011305571,15.3678112995,10.6647447314,4.87538072179,0.0,5.7893640096
 04/06  06:00:00,76.7727013982,6.250900891,7.86331353329,0.0,19.7275818095,37.2640762949,22.417795329,4.98826294433,0.0,17.4295323847
 04/06  07:00:00,93.5663052494,6.66453932688,11.2906705154,0.0,24.3117294858,51.2795993405,20.8638057748,3.34706636945,0.0,17.5167394053
 04/06  08:00:00,80.5840460964,6.19690197172,10.051739826,0.0,23.6694662846,40.6342015617,35.4771142437,0.0567871897202,0.0,35.420327054
 04/06  09:00:00,77.1695886816,6.13812248188,11.7037538479,0.0,23.6694662846,35.6302164847,47.4307883411,0.0,18.025,29.4057883411
 04/06  10:00:00,57.9558832834,5.89256919175,10.3325395276,0.0,18.7433767983,22.9618409725,41.7623636669,0.261194489348,18.025,23.4761691776
 04/06  11:00:00,58.0869132322,5.9023754673,10.4562331794,0.0,18.7433767983,22.9618409725,41.4417500506,0.0,18.025,23.4167500506
 04/06  12:00:00,57.476385764,5.87297584958,9.83165717666,0.0,18.5889407304,23.1597249699,42.7994078742,1.35730106055,18.025,23.4171068136
 04/06  13:00:00,58.134901317,5.91624272164,10.2004035053,0.0,18.7433767983,23.2517909448,41.4473806062,0.00508499989048,18.025,23.4172956063
 04/06  14:00:00,59.1294347302,5.98372146667,11.1274580751,0.0,18.7433767983,23.2517909448,41.4420281808,0.0,18.025,23.4170281808
 04/06  15:00:00,60.1164576821,6.075305535,12.3128469447,0.0,18.7433767983,22.9618409725,41.4426188938,0.0,18.025,23.4176188938
 04/06  16:00:00,65.8776261934,6.18934646718,13.5086425319,0.0,18.7433767983,27.431320555,23.7931777485,0.0,18.025,5.76817774855
 04/06  17:00:00,79.9111273739,6.56146010857,14.9815528331,0.0,17.6635504202,40.6971502883,11.5441232784,0.0,0.0,11.5441232784
 04/06  18:00:00,87.5801092153,6.8182737883,15.8883393671,0.0,27.5259009287,37.3340067412,11.614113907,0.0,0.0,11.614113907
 04/06  19:00:00,97.0469943852,7.00848846336,17.1880421885,0.0,33.8341110165,33.3544677425,11.572032191,0.0,0.0,11.572032191
 04/06  20:00:00,109.023221631,7.28475288393,18.8498491815,0.0,36.5179666069,38.8247702939,11.6030446758,0.0327280543514,0.0,11.5703166215
 04/06  21:00:00,103.782302595,7.35007778154,19.0581232332,0.0,32.965339924,36.8579353714,11.6279577289,0.0,0.0,11.6279577289
 04/06  22:00:00,75.9409978058,6.889803309,15.2246354382,0.0,25.6355707503,20.6438685092,11.586234771,0.0,0.0,11.586234771
 04/06  23:00:00,52.6087485555,6.485567421,11.8501066953,0.0,15.0252895274,11.7056064465,5.77451542591,0.0,0.0,5.77451542591
 04/06  24:00:00,46.0073740971,6.33924844843,10.4209235401,0.0,11.6412384099,10.0650221343,5.76843890368,0.0,0.0,5.76843890368
 04/07  01:00:00,43.2668162372,6.2394176849,9.34101751642,0.0,10.0992000411,10.047477231,5.76142182506,0.0,0.0,5.76142182506
 04/07  02:00:00,40.2495201689,6.14132949354,8.28136593059,0.0,8.25718729233,10.0299323277,5.76139262679,0.0,0.0,5.76139262679
 04/07  03:00:00,39.5598822668,6.08574496314,7.6473145009,0.0,8.25718729233,10.0299323277,5.7608169742,0.0,0.0,5.7608169742
 04/07  04:00:00,40.7996679249,6.05374588,7.31237023233,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/07  05:00:00,49.1075731299,6.10744994293,7.98653930572,0.0,12.1011305571,15.3678112995,11.558330407,0.0,0.0,11.558330407
 04/07  06:00:00,79.7983592393,6.67435712637,12.3495266476,0.0,19.7275818095,37.2640762949,17.4309452353,0.0,0.0,17.4309452353
 04/07  07:00:00,98.8702520529,7.09233068614,16.1668425823,0.0,24.3117294858,51.2795993405,17.5157692531,0.0,0.0,17.5157692531
 04/07  08:00:00,87.3385032762,6.63747526378,16.3656353604,0.0,23.6694662846,40.6342015617,35.4183218347,0.0,0.0,35.4183218347
 04/07  09:00:00,84.4689168751,6.60615961351,18.5350511634,0.0,23.6694662846,35.6302164847,47.432603329,0.0,18.025,29.407603329
 04/07  10:00:00,64.7581126004,6.39122373925,16.6361200481,0.0,18.7433767983,22.9618409725,41.5002795846,0.0,18.025,23.4752795846
 04/07  11:00:00,65.7434275926,6.48208284879,17.5330431874,0.0,18.7433767983,22.9618409725,41.4430950173,0.0,18.025,23.4180950173
 04/07  12:00:00,67.5020173547,6.60121355196,19.1290572623,0.0,18.5889407304,23.1597249699,41.4354328113,0.0,18.025,23.4104328113
 04/07  13:00:00,68.8842913989,6.68429809207,20.1817426851,0.0,18.7433767983,23.2517909448,41.435528911,0.0,18.025,23.410528911
 04/07  14:00:00,69.2907828581,6.71989493404,20.5526369492,0.0,18.7433767983,23.2517909448,41.4359960965,0.0,18.025,23.4109960965
 04/07  15:00:00,69.2097155776,6.74090975452,20.7405047722,0.0,18.7433767983,22.9618409725,41.4364542685,0.0,18.025,23.4114542685
 04/07  16:00:00,73.2546763601,6.7642248798,20.3108118983,0.0,18.7433767983,27.431320555,23.7931700524,0.0,18.025,5.76817005243
 04/07  17:00:00,84.9423813355,6.99181250203,19.582458936,0.0,17.6635504202,40.6971502883,5.78189405201,0.0,0.0,5.78189405201
 04/07  18:00:00,91.1983182066,7.14901752273,19.1758095312,0.0,27.5259009287,37.3340067412,17.4088816836,0.0,0.0,17.4088816836
