Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  19:00:00,98.1666846784,7.21702480643,18.0992059257,0.0,33.8341110165,33.3544677425,11.5703456074,0.0,0.0,11.5703456074
 04/07  20:00:00,107.340079814,7.31657917921,17.1348874324,0.0,36.5179666069,38.8247702939,5.79604835093,0.0,0.0,5.79604835093
 04/07  21:00:00,101.102281042,7.29864094831,16.4295502797,0.0,32.965339924,36.8579353714,17.4310069279,0.0,0.0,17.4310069279
 04/07  22:00:00,73.4620193295,6.83653091418,12.7989372817,0.0,25.6355707503,20.6438685092,11.9146495189,0.328853366982,0.0,11.5857961519
 04/07  23:00:00,49.8374731256,6.38356070138,9.1808443748,0.0,15.0252895274,11.7056064465,7.71138129728,1.93610084297,0.0,5.7752804543
 04/07  24:00:00,42.3449779271,6.14612820015,6.95165065778,0.0,11.6412384099,10.0650221343,11.0826830379,5.31472575797,0.0,5.76795727998
 04/08  01:00:00,41.9929799791,6.00847798309,5.5386418531,0.0,12.8411359301,10.0650221343,14.5459956182,8.78475701825,0.0,5.76123859996
 04/08  02:00:00,35.8818190264,5.84570804958,4.20929150111,0.0,8.25718729233,10.0299323277,11.3417816894,11.3217816894,0.0,0.02
 04/08  03:00:00,34.9047391021,5.73709749118,3.34082213744,0.0,8.25718729233,10.0299323277,20.0048649153,14.2433892438,0.0,5.76147567154
 04/08  04:00:00,35.8717370734,5.66220930531,2.77597938084,0.0,8.25718729233,11.6354268332,22.6352703762,16.8672542258,0.0,5.76801615033
 04/08  05:00:00,39.7724893226,5.63171079946,2.54880965767,0.0,8.71707943955,15.3327214929,23.0036250149,17.2283717969,0.0,5.77525321798
 04/08  06:00:00,56.7151161062,5.70560589357,3.08928978212,0.0,18.5082010057,25.6353820695,29.3396414776,17.7818252772,0.0,11.5578162004
 04/08  07:00:00,71.6309373358,5.96678236318,5.17601404397,0.0,19.4083231844,41.0650158608,25.489666848,13.8618348382,0.0,11.6278320098
 04/08  08:00:00,100.827076915,6.43873459422,10.0229677183,0.0,26.3286599382,57.9988325916,47.2300246511,5.65902357175,0.0,41.5710010793
 04/08  09:00:00,86.5010820103,6.24676012026,11.0435030848,0.0,26.3286599382,42.8504436482,50.2714399505,2.73098774853,18.025,29.5154522019
 04/08  10:00:00,60.6735632381,5.98934064194,9.46778290401,0.0,21.7447113004,23.4437158914,49.3396497167,1.90447930563,18.025,29.4101704111
 04/08  11:00:00,59.5108392639,6.12816781165,10.6282040768,0.0,19.3027497915,23.426170988,47.6215970837,0.26328843342,18.025,29.3333086503
 04/08  12:00:00,62.0510063286,6.3351982577,12.819402986,0.0,19.1483137236,23.7250123474,41.4397326461,0.0,18.025,23.4147326461
 04/08  13:00:00,66.4183301081,6.5733464202,16.8030337582,0.0,19.3027497915,23.7161209604,41.4324948816,0.0,18.025,23.4074948816
 04/08  14:00:00,70.5483917651,6.77806600033,20.7283759126,0.0,19.3027497915,23.7161209604,41.4295314617,0.0,18.025,23.4045314617
 04/08  15:00:00,72.5194567185,6.89512927767,22.8723272017,0.0,19.3027497915,23.426170988,41.4323349189,0.0,18.025,23.4073349189
 04/08  16:00:00,77.2703017056,6.94060978531,23.1263553072,0.0,19.3027497915,27.8956505705,23.793092351,0.0,18.025,5.76809235098
 04/08  17:00:00,85.3017546637,7.1339110241,22.3419170094,0.0,18.2229234133,37.5968344597,5.77505217661,0.0,0.0,5.77505217661
 04/08  18:00:00,100.342311013,7.42636530769,23.1366168697,0.0,32.690315043,37.0816133363,5.78166118952,0.0,0.0,5.78166118952
 04/08  19:00:00,103.819100734,7.54813158163,22.6117416961,0.0,36.8143715336,33.066984531,11.5708897655,0.0,0.0,11.5708897655
 04/08  20:00:00,112.058491108,7.67546792587,21.7157193932,0.0,36.3493007332,38.7721355839,11.5707355156,0.0,0.0,11.5707355156
 04/08  21:00:00,108.979236215,7.63665732538,20.7931398182,0.0,36.1807251679,36.8228455648,11.570953381,0.0,0.0,11.570953381
 04/08  22:00:00,83.3976523897,7.1934860307,16.9743861738,0.0,31.0351095914,20.6438685092,11.6272350945,0.0,0.0,11.6272350945
 04/08  23:00:00,56.8950523772,6.76477214986,13.4549521911,0.0,17.4250845679,11.7056064465,11.5580417562,0.0,0.0,11.5580417562
 04/08  24:00:00,48.8626571106,6.59153817803,11.8240265566,0.0,12.8411359301,10.0650221343,5.76818801433,0.0,0.0,5.76818801433
 04/09  01:00:00,48.2126527566,6.50982555325,11.1375504845,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/09  02:00:00,42.3002365187,6.37452587057,9.97947038715,0.0,8.34152022915,10.0650221343,5.76135874948,0.0,0.0,5.76135874948
 04/09  03:00:00,40.5871558793,6.23588783927,8.40502645866,0.0,8.34152022915,10.0650221343,5.81893016753,0.0577503253015,0.0,5.76117984223
 04/09  04:00:00,40.9019188391,6.12453279435,7.22441866748,0.0,8.34152022915,11.6705166398,6.85320751957,1.08500596341,0.0,5.76820155616
 04/09  05:00:00,44.4361110063,6.0574710717,6.66725356727,0.0,8.80141237637,15.3678112995,7.84495614971,2.07094720323,0.0,5.77400894648
 04/09  06:00:00,61.6871817743,6.17070115027,7.5962717383,0.0,18.5082010057,25.6353820695,8.52719188328,2.73949744766,0.0,5.78769443562
 04/09  07:00:00,77.8328579845,6.54190619468,10.6833980924,0.0,19.4926561212,41.1001056674,19.2491587561,1.82020095799,0.0,17.4289577981
 04/09  08:00:00,107.763825151,7.03695047952,16.3615144706,0.0,26.3286599382,57.9988325916,41.5668202913,0.0,0.0,41.5668202913
 04/09  09:00:00,93.5873684083,6.83982168663,17.6561633206,0.0,26.2443270014,42.8153538416,47.536163291,0.0,18.025,29.511163291
 04/09  10:00:00,68.6140764476,6.56741613695,16.8302269608,0.0,21.7447113004,23.4437158914,47.4327301023,0.0,18.025,29.4077301023
 04/09  11:00:00,69.6403650734,6.73756900094,20.0886240581,0.0,19.3449162599,23.4437158914,41.4947870688,0.0,18.025,23.4697870688
 04/09  12:00:00,73.5945442831,6.95779200211,23.6806393171,0.0,19.190480192,23.7425572507,41.4386809221,0.0,18.025,23.4136809221
 04/09  13:00:00,77.2810772003,7.13704963699,27.1617926395,0.0,19.260583323,23.698576057,41.4386107604,0.0,18.025,23.4136107604
 04/09  14:00:00,78.4867338629,7.2233901834,28.2811087781,0.0,19.260583323,23.698576057,41.4387408396,0.0,18.025,23.4137408396
 04/09  15:00:00,78.1954103112,7.2508747047,28.2522506771,0.0,19.260583323,23.4086260847,41.4388828903,0.0,18.025,23.4138828903
 04/09  16:00:00,81.2728422056,7.2300344441,26.8991893941,0.0,19.260583323,27.8781056672,23.7928960789,0.0,18.025,5.76789607894
 04/09  17:00:00,88.1154961599,7.38866295243,24.9606242901,0.0,18.1807569449,37.5792895564,5.77447455556,0.0,0.0,5.77447455556
 04/09  18:00:00,100.695181872,7.60190047229,23.4333785347,0.0,32.6059821062,37.0465235296,11.5435530447,0.0,0.0,11.5435530447
 04/09  19:00:00,102.739191163,7.62191686688,21.4580588791,0.0,36.8143715336,33.066984531,5.79522029584,0.0,0.0,5.79522029584
 04/09  20:00:00,111.433802569,7.69539302735,20.9516907325,0.0,36.43363367,38.8072253906,11.5857076356,0.014710222343,0.0,11.5709974132
 04/09  21:00:00,107.200457341,7.57481834815,19.1956294409,0.0,36.0963922311,36.7877557581,11.6570840523,0.0855186887554,0.0,11.5715653636
 04/09  22:00:00,81.0872841347,7.06075032535,14.916186082,0.0,30.9507766546,20.6087787026,18.6422362591,1.21146218958,0.0,17.4307740696
 04/09  23:00:00,54.2450012465,6.57659859899,10.9930859543,0.0,17.4250845679,11.7056064465,8.26005280152,2.47122234465,0.0,5.78883045687
 04/09  24:00:00,45.6637565891,6.3453169147,8.75192848579,0.0,12.925468867,10.100111941,11.0111621663,5.24297005009,0.0,5.76819211618
 04/10  01:00:00,40.9462797589,6.16586496028,7.09404138813,0.0,10.0992000411,10.047477231,12.4947921134,6.73371141742,0.0,5.761080696
 04/10  02:00:00,37.7771862277,6.03451469102,5.91585725763,0.0,8.25718729233,10.0299323277,13.3949388619,7.63364566141,0.0,5.76129320048
 04/10  03:00:00,36.9549316907,5.94780794038,5.18031096251,0.0,8.25718729233,10.0299323277,8.3083366925,8.2883366925,0.0,0.02
 04/10  04:00:00,37.7809098177,5.86510469585,4.48226449645,0.0,8.25718729233,11.6354268332,15.4168090453,9.64862473098,0.0,5.76818431434
 04/10  05:00:00,45.1744937931,5.84528713079,4.31564191816,0.0,12.1011305571,15.3678112995,21.9419009467,10.3850710357,0.0,11.5568299111
 04/10  06:00:00,74.5629155859,6.29074764594,7.49773291588,0.0,19.7275818095,37.2640762949,21.6709990398,10.0447303775,0.0,11.6262686623
 04/10  07:00:00,92.4726283153,6.63861323968,10.2229796303,0.0,24.3117294858,51.2795993405,31.8841999704,8.53928316229,0.0,23.3449168081
 04/10  08:00:00,78.9932199546,6.15864598454,8.49921392561,0.0,23.6694662846,40.6342015617,33.99813838,4.48667161284,0.0,29.5114667672
 04/10  09:00:00,75.8009068216,6.11228784223,10.3609401042,0.0,23.6694662846,35.6302164847,50.5216357295,3.09708131556,18.025,29.399554414
 04/10  10:00:00,56.8130050073,5.90973904362,9.17251240867,0.0,18.7433767983,22.9618409725,50.1449951602,2.78485597359,18.025,29.3351391866
 04/10  11:00:00,57.3226099563,5.94000097931,9.6543195949,0.0,18.7433767983,22.9618409725,43.0979751452,1.66243431274,18.025,23.4105408325
 04/10  12:00:00,57.9094610403,5.9995409257,10.1381810119,0.0,18.5889407304,23.1597249699,43.1003360207,1.67312834999,18.025,23.4022076708
 04/10  13:00:00,59.5424040574,6.12777343339,11.3963913707,0.0,18.7433767983,23.2517909448,41.4276186527,0.0,18.025,23.4026186527
 04/10  14:00:00,60.0865468867,6.15605380124,11.9122538173,0.0,18.7433767983,23.2517909448,41.423536363,0.0,18.025,23.398536363
 04/10  15:00:00,60.3214002067,6.19746411199,12.3956470927,0.0,18.7433767983,22.9618409725,41.4268833064,0.0,18.025,23.4018833064
 04/10  16:00:00,64.8272982491,6.26325125198,12.3844284072,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/10  17:00:00,76.9714061494,6.52169866978,12.0816195827,0.0,17.6635504202,40.6971502883,11.5433258075,0.0,0.0,11.5433258075
 04/10  18:00:00,84.595742354,6.70866351638,13.0136277335,0.0,27.5259009287,37.3340067412,11.6229281669,0.0107056342196,0.0,11.6122225327
 04/10  19:00:00,91.9439328053,6.86747900813,14.1100207236,0.0,33.8341110165,33.3544677425,11.6627252371,0.0920027204668,0.0,11.5707225167
 04/10  20:00:00,105.071580363,7.0724714345,15.1105203102,0.0,36.5179666069,38.8247702939,12.8330485028,1.26259172142,0.0,11.5704567813
 04/10  21:00:00,99.7605505082,7.11700096934,15.2694958004,0.0,32.965339924,36.8579353714,13.195484884,1.56896718078,0.0,11.6265177033
 04/10  22:00:00,72.9491431224,6.71359411274,12.4090257874,0.0,25.6355707503,20.6438685092,12.8894473047,1.30442705894,0.0,11.5850202458
 04/10  23:00:00,50.0631501463,6.33198247775,9.45811274889,0.0,15.0252895274,11.7056064465,13.0133951537,1.48329736916,0.0,11.5300977845
 04/10  24:00:00,43.360015909,6.17139614284,7.94143372103,0.0,11.6412384099,10.0650221343,1.79101793938,1.77101793938,0.0,0.02
 04/11  01:00:00,40.8483480942,6.08151752237,7.08046220188,0.0,10.0992000411,10.047477231,7.29021286858,1.52900273991,0.0,5.76121012867
 04/11  02:00:00,38.1270510577,5.9969201304,6.3033181254,0.0,8.25718729233,10.0299323277,7.70658350827,1.94558254286,0.0,5.76100096541
 04/11  03:00:00,37.6763282751,5.95256828992,5.89694900991,0.0,8.25718729233,10.0299323277,7.69898512206,1.93819574055,0.0,5.7607893815
 04/11  04:00:00,39.0216145815,5.92395641072,5.66412242116,0.0,8.25718729233,11.6354268332,1.80528294587,1.78528294587,0.0,0.02
 04/11  05:00:00,46.9724742825,5.95652102523,6.00239780018,0.0,12.1011305571,15.3678112995,13.0843913605,1.52710296301,0.0,11.5572883975
 04/11  06:00:00,77.5824269506,6.50843572377,10.2995640265,0.0,19.7275818095,37.2640762949,18.8651200093,1.43581314005,0.0,17.4293068692
 04/11  07:00:00,96.4680496147,6.92966390944,13.9273711669,0.0,24.3117294858,51.2795993405,18.1911678309,0.678329570388,0.0,17.5128382605
 04/11  08:00:00,83.779587238,6.43517119611,13.0090671489,0.0,23.6694662846,40.6342015617,35.4193043673,0.00956841350862,0.0,35.4097359538
 04/11  09:00:00,80.546655338,6.38732751828,14.8316553758,0.0,23.6694662846,35.6302164847,41.5480900733,0.0,18.025,23.5230900733
 04/11  10:00:00,61.7242285498,6.15899653368,13.8344854682,0.0,18.7433767983,22.9618409725,47.3565541422,0.0,18.025,29.3315541422
 04/11  11:00:00,60.9788526649,6.11218163517,13.1383863402,0.0,18.7433767983,22.9618409725,41.4378374355,0.0,18.025,23.4128374355
 04/11  12:00:00,61.0199024289,6.0702783453,13.1778914432,0.0,18.5889407304,23.1597249699,41.4318244253,0.0,18.025,23.4068244253
 04/11  13:00:00,60.6004101141,6.08466989738,12.4975050089,0.0,18.7433767983,23.2517909448,41.4297412851,0.0,18.025,23.4047412851
 04/11  14:00:00,60.8406643782,6.10798311806,12.7144460078,0.0,18.7433767983,23.2517909448,41.4266635969,0.0,18.025,23.4016635969
 04/11  15:00:00,61.7548822716,6.16532028391,13.8612766025,0.0,18.7433767983,22.9618409725,41.4289927326,0.0,18.025,23.4039927326
 04/11  16:00:00,66.1967040247,6.2221862317,13.7948961702,0.0,18.7433767983,27.431320555,23.7927354968,0.0,18.025,5.76773549676
 04/11  17:00:00,78.7241643725,6.51499643296,13.8410837584,0.0,17.6635504202,40.6971502883,5.78167745168,0.0,0.0,5.78167745168
 04/11  18:00:00,84.3933216609,6.59459145063,12.9252858667,0.0,27.5259009287,37.3340067412,11.6120106539,0.0,0.0,11.6120106539
 04/11  19:00:00,90.2650306813,6.66457708545,12.6340295186,0.0,33.8341110165,33.3544677425,11.5702801316,0.0,0.0,11.5702801316
 04/11  20:00:00,103.389956907,6.89409118592,13.6072829176,0.0,36.5179666069,38.8247702939,11.6014315312,0.0326147870591,0.0,11.5688167441
 04/11  21:00:00,97.6693463095,6.91999906916,13.3753065033,0.0,32.965339924,36.8579353714,17.8649611328,0.436611162071,0.0,17.4283499707
 04/11  22:00:00,70.5982055903,6.50241667761,10.2692751445,0.0,25.6355707503,20.6438685092,12.5084719211,0.924181372228,0.0,11.5842905489
 04/11  23:00:00,47.977145021,6.1492547314,7.55484098182,0.0,15.0252895274,11.7056064465,6.91059293641,1.13559284201,0.0,5.7750000944
 04/11  24:00:00,41.3059756947,5.99490467483,6.06388838847,0.0,11.6412384099,10.0650221343,7.9446917241,2.17666740394,0.0,5.76802432016
 04/12  01:00:00,38.6053150735,5.89212499886,5.02682619928,0.0,10.0992000411,10.047477231,3.9337741711,3.9137741711,0.0,0.02
 04/12  02:00:00,35.7161733892,5.79715005724,4.09221434386,0.0,8.25718729233,10.0299323277,11.8248568656,6.06359488994,0.0,5.76126197569
 04/12  03:00:00,34.9317090989,5.72483724287,3.38006257752,0.0,8.25718729233,10.0299323277,14.0178705643,8.25723486543,0.0,5.76063569885
 04/12  04:00:00,36.0047908265,5.66695119761,2.90430815893,0.0,8.25718729233,11.6354268332,15.9036501478,10.1360753825,0.0,5.76757476535
 04/12  05:00:00,43.4917483469,5.65698410218,2.8212173933,0.0,12.1011305571,15.3678112995,17.1655777796,11.3770614261,0.0,5.78851635351
 04/12  06:00:00,72.4112816896,6.05332941294,5.58353694554,0.0,19.7275818095,37.2640762949,30.3146142377,12.8856737502,0.0,17.4289404876
 04/12  07:00:00,90.0043281542,6.38251474273,8.01081588593,0.0,24.3117294858,51.2795993405,29.6127426705,12.101559695,0.0,17.5111829755
 04/12  08:00:00,76.4561623598,5.9174108909,6.20341388356,0.0,23.6694662846,40.6342015617,43.0223609396,7.61561274854,0.0,35.4067481911
 04/12  09:00:00,73.1452851107,5.86258195933,7.95503707858,0.0,23.6694662846,35.6302164847,50.9468483611,6.02080575162,18.025,26.9010426095
 04/12  10:00:00,53.957040922,5.65569031819,6.57061170091,0.0,18.7433767983,22.9618409725,50.6907822422,6.70438734375,18.025,25.9613948984
 04/12  11:00:00,53.9654971989,5.65582610961,6.5813899084,0.0,18.7433767983,22.9618409725,46.8276943318,5.39067840627,18.025,23.4120159255
 04/12  12:00:00,54.6298115611,5.72505035689,7.13303345812,0.0,18.5889407304,23.1597249699,46.025839033,4.59663757637,18.025,23.4042014567
 04/12  13:00:00,55.3139944128,5.77703303979,7.51873006642,0.0,18.7433767983,23.2517909448,42.576306532,1.14736218486,18.025,23.4039443471
 04/12  14:00:00,55.8190250392,5.82047709321,7.98031666695,0.0,18.7433767983,23.2517909448,41.8047667317,0.377747174889,18.025,23.4020195568
 04/12  15:00:00,55.9241765977,5.86001007745,8.33588507575,0.0,18.7433767983,22.9618409725,42.8572506005,1.43050419586,18.025,23.4017464046
 04/12  16:00:00,60.0353475593,5.90374642525,7.95198226072,0.0,18.7433767983,27.431320555,25.2573772241,1.46458870626,18.025,5.76778851781
 04/12  17:00:00,72.1114836737,6.13916746171,7.60423773127,0.0,17.6635504202,40.6971502883,7.51101769271,1.72941527719,0.0,5.78160241552
 04/12  18:00:00,79.7001923807,6.30719685038,8.51956124139,0.0,27.5259009287,37.3340067412,14.9132198904,3.30184432372,0.0,11.6113755667
 04/12  19:00:00,86.8161786937,6.43896080115,9.41080299748,0.0,33.8341110165,33.3544677425,16.4001038541,4.82998286045,0.0,11.5701209936
 04/12  20:00:00,100.01573867,6.63251192754,10.4946528847,0.0,36.5179666069,38.8247702939,18.9644930908,7.39558434915,0.0,11.5689087417
 04/12  21:00:00,94.2714924973,6.6409537344,10.2565097812,0.0,32.965339924,36.8579353714,27.1275668289,9.69939900793,0.0,17.428167821
 04/12  22:00:00,67.0939704999,6.2050143707,7.06245155739,0.0,25.6355707503,20.6438685092,23.9793948673,12.3951756726,0.0,11.5842191947
 04/12  23:00:00,44.4733685155,5.8451347921,4.3551898955,0.0,15.0252895274,11.7056064465,19.9388152815,14.1641225756,0.0,5.77469270581
 04/12  24:00:00,38.1199138143,5.70264717122,3.17008806751,0.0,11.6412384099,10.0650221343,21.4729375187,15.7048862723,0.0,5.76805124638
 04/13  01:00:00,35.8817575228,5.63207535652,2.56332153778,0.0,10.0992000411,10.047477231,17.2537379786,17.2337379786,0.0,0.02
 04/13  02:00:00,33.6370585727,5.58626110221,2.22399180918,0.0,8.25718729233,10.0299323277,23.5992372839,17.8383438569,0.0,5.76089342699
 04/13  03:00:00,33.3232616636,5.5510906199,1.94536499724,0.0,8.25718729233,10.0299323277,24.9713042071,19.2106455673,0.0,5.76065863981
 04/13  04:00:00,34.563325764,5.51016731192,1.61963110166,0.0,8.25718729233,11.6354268332,28.3365396585,22.5689726426,0.0,5.76756701595
 04/13  05:00:00,42.1390666304,5.5112721752,1.61425459057,0.0,12.1011305571,15.3678112995,29.2381487721,23.4497105145,0.0,5.78843825756
 04/13  06:00:00,70.0665030437,5.78525956783,3.50684122371,0.0,19.7275818095,37.2640762949,40.100753906,22.6724166572,0.0,17.4283372488
 04/13  07:00:00,87.2020037002,6.04606072539,5.54496253397,0.0,24.3117294858,51.2795993405,34.5016114866,16.9913707898,0.0,17.5102406968
 04/13  08:00:00,75.1762593812,5.7683675133,5.07256581776,0.0,23.6694662846,40.6342015617,43.3970478035,7.99373361775,0.0,35.4033141857
 04/13  09:00:00,72.3710101514,5.752919366,7.29043335514,0.0,23.6694662846,35.6302164847,46.4593477682,4.9130167753,18.025,23.5213309929
 04/13  10:00:00,54.1192460017,5.65210933439,6.73640353123,0.0,18.7433767983,22.9618409725,51.1371369519,3.78120710381,18.025,29.3309298481
 04/13  11:00:00,54.6968822169,5.72178309349,7.24682212296,0.0,18.7433767983,22.9618409725,43.7001208245,2.26495052602,18.025,23.4101702985
 04/13  12:00:00,55.7059724671,5.83405546496,8.10019282385,0.0,18.5889407304,23.1597249699,43.7829342469,2.35490799583,18.025,23.4030262511
 04/13  13:00:00,56.8689509549,5.94769740764,8.9030261331,0.0,18.7433767983,23.2517909448,41.4350499925,0.00695845235034,18.025,23.4030915401
 04/13  14:00:00,57.755169785,6.03871538974,9.69822696828,0.0,18.7433767983,23.2517909448,41.4247173157,0.0,18.025,23.3997173157
 04/13  15:00:00,58.1799516907,6.10047652665,10.351197521,0.0,18.7433767983,22.9618409725,41.4275377094,0.0,18.025,23.4025377094
 04/13  16:00:00,62.5309315138,6.16651852533,10.1848000741,0.0,18.7433767983,27.431320555,23.7924931939,0.0,18.025,5.76749319385
 04/13  17:00:00,75.0273451205,6.43583892536,10.2234347551,0.0,17.6635504202,40.6971502883,5.78133490009,0.0,0.0,5.78133490009
 04/13  18:00:00,82.5360737909,6.60510291015,11.0575503764,0.0,27.5259009287,37.3340067412,12.3474188031,0.736545642606,0.0,11.6108731605
 04/13  19:00:00,89.3804114868,6.71809762173,11.6959060964,0.0,33.8341110165,33.3544677425,13.3067089979,1.73639640705,0.0,11.5703125908
 04/13  20:00:00,102.364047372,6.88857499747,12.5869065396,0.0,36.5179666069,38.8247702939,15.0042493928,3.43445164536,0.0,11.5697977474
 04/13  21:00:00,96.4526388661,6.87371360551,12.2049095723,0.0,32.965339924,36.8579353714,23.3036598212,5.8771606694,0.0,17.4264991518
 04/13  22:00:00,69.5472286274,6.45365399649,9.2670800863,0.0,25.6355707503,20.6438685092,12.8456500614,6.25611508259,0.0,6.58953497884
 04/13  23:00:00,46.8397755838,6.08082863314,6.48590797286,0.0,15.0252895274,11.7056064465,17.8620486211,7.11755141294,0.0,10.7444972082
 04/13  24:00:00,40.1485229633,5.91428544674,4.98706387884,0.0,11.6412384099,10.0650221343,14.1039089644,8.33609917787,0.0,5.76780978652
 04/14  01:00:00,37.9709220943,5.84534529736,4.43921877595,0.0,10.0992000411,10.047477231,6.88446896429,6.86446896429,0.0,0.02
 04/14  02:00:00,35.287309712,5.76113295016,3.69937366112,0.0,8.25718729233,10.0299323277,13.6879694358,7.92686063065,0.0,5.76110880511
 04/14  03:00:00,34.6468090643,5.69269365539,3.12731344532,0.0,8.25718729233,10.0299323277,15.7007581824,9.93989461917,0.0,5.76086356327
 04/14  04:00:00,35.8494924452,5.64476881413,2.77120057795,0.0,8.25718729233,11.6354268332,16.8319630536,11.0650251653,0.0,5.76693788827
 04/14  05:00:00,43.3079200045,5.63512431339,2.6592630815,0.0,12.1011305571,15.3678112995,18.7768784066,12.988780881,0.0,5.78809752558
 04/14  06:00:00,72.4359159801,6.04356193457,5.6179647055,0.0,19.7275818095,37.2640762949,29.9032395112,12.4773401413,0.0,17.4258993698
 04/14  07:00:00,90.8799366443,6.44483097549,8.82414221704,0.0,24.3117294858,51.2795993405,26.5165273752,9.00645010203,0.0,17.5100772731
 04/14  08:00:00,78.1527172784,6.02423626516,7.79316629273,0.0,23.6694662846,40.6342015617,37.6685619479,2.26676007524,0.0,35.4018018727
 04/14  09:00:00,75.5133319108,6.02878871164,10.1568966187,0.0,23.6694662846,35.6302164847,41.9159972785,0.373325657727,18.025,23.5176716208
 04/14  10:00:00,57.042294851,5.88685496006,9.424711193,0.0,18.7433767983,22.9618409725,47.852248114,0.498810813324,18.025,29.3284373007
 04/14  11:00:00,57.8754833927,5.99323496537,10.153975697,0.0,18.7433767983,22.9618409725,41.4335045995,0.0,18.025,23.4085045995
 04/14  12:00:00,58.7721859224,6.10123236649,10.8992312116,0.0,18.5889407304,23.1597249699,41.424644186,0.0,18.025,23.399644186
 04/14  13:00:00,59.7365242939,6.20441615886,11.5138843373,0.0,18.7433767983,23.2517909448,41.4244504947,0.0,18.025,23.3994504947
 04/14  14:00:00,60.8265807469,6.27921204459,12.5291448242,0.0,18.7433767983,23.2517909448,41.4197887275,0.0,18.025,23.3947887275
 04/14  15:00:00,60.8244593953,6.32028772303,12.7758979292,0.0,18.7433767983,22.9618409725,41.4228935944,0.0,18.025,23.3978935944
 04/14  16:00:00,64.8400911471,6.35118721053,12.3093030426,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,77.080815758,6.59712388878,12.1156292552,0.0,17.6635504202,40.6971502883,11.5422794208,0.0,0.0,11.5422794208
 04/14  18:00:00,84.0871006247,6.74435217414,12.469344058,0.0,27.5259009287,37.3340067412,11.6169062466,0.00690943175076,0.0,11.6099968149
 04/14  19:00:00,90.6597375888,6.847668015,12.8456699952,0.0,33.8341110165,33.3544677425,11.8439487477,0.273892629388,0.0,11.5700561183
 04/14  20:00:00,103.440611598,7.0074990435,13.5445592016,0.0,36.5179666069,38.8247702939,13.5745920256,2.0063084121,0.0,11.5682836135
 04/14  21:00:00,97.7088884118,7.00965618523,13.3252291555,0.0,32.965339924,36.8579353714,15.421636671,3.79732219008,0.0,11.6243144809
 04/14  22:00:00,70.3868239858,6.55723736216,10.0031010699,0.0,25.6355707503,20.6438685092,18.4446245741,6.86072799252,0.0,11.5838965816
 04/14  23:00:00,47.1693067988,6.13979209749,6.75648183546,0.0,15.0252895274,11.7056064465,16.0958114731,10.3210942679,0.0,5.77471720523
 04/14  24:00:00,39.9961894827,5.91695343033,4.83206630814,0.0,11.6412384099,10.0650221343,18.0042673681,12.2364422065,0.0,5.76782516158
 04/15  01:00:00,40.352857943,5.82892635338,4.07809370582,0.0,12.8411359301,10.0650221343,18.8308573095,13.0699198758,0.0,5.76093743377
 04/15  02:00:00,34.9244022267,5.73254241885,3.36506037854,0.0,8.25718729233,10.0299323277,18.6547638086,12.8936765024,0.0,5.76108730623
 04/15  03:00:00,34.3331147008,5.65982290529,2.84649526718,0.0,8.25718729233,10.0299323277,12.9918487766,12.9718487766,0.0,0.02
 04/15  04:00:00,35.6688912312,5.62697687041,2.60839518763,0.0,8.25718729233,11.6354268332,19.0002999865,13.2324962103,0.0,5.76780377627
 04/15  05:00:00,39.7911523363,5.62320518367,2.57601479996,0.0,8.71707943955,15.3327214929,18.9310108704,13.1563784483,0.0,5.7746324221
 04/15  06:00:00,56.7072453994,5.69079090406,3.0962860707,0.0,18.5082010057,25.6353820695,24.4906881264,12.9344248086,0.0,11.5562633177
 04/15  07:00:00,71.8817403856,5.99389975601,5.39978676823,0.0,19.4083231844,41.0650158608,29.035466209,11.6092847336,0.0,17.4261814754
 04/15  08:00:00,100.748965322,6.43502330455,9.94868421377,0.0,26.3286599382,57.9988325916,43.0590616602,7.44676203621,0.0,35.612299624
 04/15  09:00:00,86.1706060513,6.22190078443,10.7379670875,0.0,26.3286599382,42.8504436482,53.4755465845,5.95139921485,18.025,29.4991473696
 04/15  10:00:00,59.9674345311,5.91926204757,8.83178849952,0.0,21.7447113004,23.4437158914,52.281511329,4.86058260038,18.025,29.3959287286
 04/15  11:00:00,57.618684944,5.93773888485,8.92652117934,0.0,19.3027497915,23.426170988,44.8258211014,3.33670006752,18.025,23.4641210339
 04/15  12:00:00,57.631263993,5.9357702656,8.79911367417,0.0,19.1483137236,23.7250123474,45.1597768912,3.7236592515,18.025,23.4111176397
 04/15  13:00:00,57.9248330266,5.96157530919,8.92133627639,0.0,19.3027497915,23.7161209604,42.3637549037,0.928692342517,18.025,23.4100625612
 04/15  14:00:00,58.6069806091,6.03543387824,9.52962526237,0.0,19.3027497915,23.7161209604,41.8469537573,0.41268827332,18.025,23.409265484
 04/15  15:00:00,59.1804182634,6.11553865569,10.3129082162,0.0,19.3027497915,23.426170988,42.1393406553,0.705857323277,18.025,23.408483332
 04/15  16:00:00,62.9300494056,6.10485205477,9.62189421166,0.0,19.3027497915,27.8956505705,23.9476492537,0.155105877532,18.025,5.76754337621
 04/15  17:00:00,71.2035626181,6.28430740626,9.09336741263,0.0,18.2229234133,37.5968344597,5.79118026872,0.0168866475102,0.0,5.77429362121
 04/15  18:00:00,86.6205018479,6.5227068938,10.3185077226,0.0,32.690315043,37.0816133363,13.194198803,1.65215503501,0.0,11.542043768
 04/15  19:00:00,90.929506951,6.61901760079,10.6513244678,0.0,36.8143715336,33.066984531,10.3075248815,4.51446499143,0.0,5.79305989004
 04/15  20:00:00,100.242240618,6.71972350354,10.8552726419,0.0,36.3493007332,38.7721355839,20.9927867791,9.42419317946,0.0,11.5685935997
 04/15  21:00:00,96.9877257529,6.63386206025,9.80448098792,0.0,36.1807251679,36.8228455648,25.046349819,13.4764017287,0.0,11.5699480904
 04/15  22:00:00,71.998577659,6.20055331674,6.56833090323,0.0,31.0351095914,20.6438685092,35.0196367507,17.5933430617,0.0,17.4262936891
 04/15  23:00:00,46.36302668,5.8137334233,3.87401934671,0.0,17.4250845679,11.7056064465,26.1104041689,20.3222344566,0.0,5.78816971228
 04/15  24:00:00,38.8935828893,5.67455489747,2.77196450491,0.0,12.8411359301,10.0650221343,28.0094303607,22.2420085766,0.0,5.76742178411
 04/16  01:00:00,38.4897191446,5.61460435549,2.30985764804,0.0,12.925468867,10.100111941,29.7501411685,23.9891190827,0.0,5.76102208578
 04/16  02:00:00,33.2885657182,5.54377488272,1.79857509113,0.0,8.34152022915,10.0650221343,26.0254777905,26.0054777905,0.0,0.02
 04/16  03:00:00,32.9527573645,5.50279907542,1.50373983002,0.0,8.34152022915,10.0650221343,33.5779803978,27.8172178101,0.0,5.76076258769
 04/16  04:00:00,34.3256811672,5.47191434894,1.30082858586,0.0,8.34152022915,11.6705166398,34.9125715544,29.1448390051,0.0,5.76773254928
 04/16  05:00:00,38.2690069078,5.44239590415,1.11526202721,0.0,8.80141237637,15.3678112995,35.7170675238,29.9425421397,0.0,5.77452538404
 04/16  06:00:00,55.0647400659,5.51698730727,1.62759279287,0.0,18.5082010057,25.6353820695,40.3896139461,28.8338367524,0.0,11.5557771936
 04/16  07:00:00,69.2151554908,5.70087105794,2.90682251022,0.0,19.4926561212,41.1001056674,37.8950834512,26.2714797242,0.0,11.623603727
 04/16  08:00:00,95.6279674537,5.94184396363,5.3208804746,0.0,26.3286599382,57.9988325916,60.3801183786,18.8401213602,0.0,41.5399970184
 04/16  09:00:00,81.2879230154,5.79774984476,6.39887098551,0.0,26.2443270014,42.8153538416,64.2633168862,16.7447036073,18.025,29.4936132789
 04/16  10:00:00,56.0099374998,5.59783618186,5.19572559233,0.0,21.7447113004,23.4437158914,64.018502825,16.5981960424,18.025,29.3953067826
 04/16  11:00:00,53.6001204164,5.60407619499,5.18191434612,0.0,19.3449162599,23.4437158914,57.1226783352,15.6366994036,18.025,23.4609789316
 04/16  12:00:00,53.7940467169,5.63053783652,5.20742657532,0.0,19.190480192,23.7425572507,55.6980229191,14.2708796294,18.025,23.4021432897
 04/16  13:00:00,53.8366264471,5.63336154204,5.22105856119,0.0,19.260583323,23.698576057,52.6600301464,11.2339658114,18.025,23.401064335
 04/16  14:00:00,53.5915225969,5.61029032167,4.99902590279,0.0,19.260583323,23.698576057,53.782008133,12.3568840124,18.025,23.4001241205
 04/16  15:00:00,53.3106263328,5.60877948792,5.00959016607,0.0,19.260583323,23.4086260847,54.5178444332,13.0936315182,18.025,23.399212915
 04/16  16:00:00,56.8532524418,5.58906647388,4.12059159915,0.0,19.260583323,27.8781056672,37.3358033993,13.5433070612,18.025,5.76749633813
 04/16  17:00:00,64.2908733563,5.67166567535,2.85303312269,0.0,18.1807569449,37.5792895564,21.2580465092,15.4837611838,0.0,5.77428532532
 04/16  18:00:00,79.3890058294,5.8280396097,3.90110965475,0.0,32.6059821062,37.0465235296,26.0137696014,20.2327423385,0.0,5.78102726288
 04/16  19:00:00,84.1270013414,5.92955013742,4.53829078726,0.0,36.8143715336,33.066984531,35.3596645198,23.7909365232,0.0,11.5687279966
 04/16  20:00:00,94.432616269,6.08858583645,5.55737127664,0.0,36.43363367,38.8072253906,37.2363349993,25.6681519316,0.0,11.5681830677
 04/16  21:00:00,92.0587557637,6.09261344027,5.536193588,0.0,36.0963922311,36.7877557581,32.2857543532,26.4914557674,0.0,5.79429858583
 04/16  22:00:00,68.3150535758,5.77876581444,3.42603093587,0.0,30.9507766546,20.6087787026,45.3923585208,27.9670578798,0.0,17.425300641
 04/16  23:00:00,44.2847738485,5.57817247245,2.03133268743,0.0,17.4250845679,11.7056064465,40.5427892412,28.9872703626,0.0,11.5555188787
 04/16  24:00:00,37.743933285,5.52216315629,1.65528943215,0.0,12.925468867,10.100111941,33.0763929457,29.3822651011,0.0,3.69412784461
 04/17  01:00:00,34.3810924298,5.45905967134,1.23568435914,0.0,10.0992000411,10.047477231,33.1835709044,31.0936795823,0.0,2.08989132217
 04/17  02:00:00,32.156229105,5.41142203635,0.918013799172,0.0,8.25718729233,10.0299323277,38.2735093958,32.5127342018,0.0,5.76077519401
 04/17  03:00:00,31.9610011867,5.38227243215,0.715809693281,0.036127519556,8.25718729233,10.0299323277,39.561882966,33.8013882937,0.0,5.76049467233
 04/17  04:00:00,33.5068414234,5.36540088145,0.58245706186,0.125473875413,8.25718729233,11.6354268332,34.0404878652,34.0204878652,0.0,0.02
 04/17  05:00:00,41.2164942559,5.37252772543,0.615667668159,0.214788206252,12.1011305571,15.3678112995,45.2764200789,33.7208729716,0.0,11.5555471073
 04/17  06:00:00,66.9767113158,5.6242552615,2.42661630629,0.0354918711843,19.7275818095,37.2640762949,49.717626288,32.2924598981,0.0,17.4251663899
 04/17  07:00:00,85.3120580221,5.83001978386,3.87112694541,0.0,24.3117294858,51.2795993405,44.7677317615,27.2607485951,0.0,17.5069831664
 04/17  08:00:00,72.7225682865,5.5715631463,2.79321267224,0.0225134647168,23.6694662846,40.6342015617,48.2829946243,18.7840445664,0.0,29.4989500579
 04/17  09:00:00,69.6224655284,5.54782050426,4.7131036828,0.0339215769608,23.6694662846,35.6302164847,63.3094499389,15.8972049753,18.025,29.3872449636
 04/17  10:00:00,51.471237782,5.45076460049,4.25195670258,0.0378064667251,18.7433767983,22.9618409725,56.0794188411,13.7767655099,18.025,24.2776533312
 04/17  11:00:00,51.8402080526,5.49453153085,4.61741548533,0.0,18.7433767983,22.9618409725,51.3034208815,10.6820290888,18.025,22.5963917927
 04/17  12:00:00,52.2754623308,5.53580112403,4.96795130077,0.0,18.5889407304,23.1597249699,48.7337481747,7.30120253039,18.025,23.4075456443
 04/17  13:00:00,52.6972654998,5.56303396662,5.1160217635,0.0,18.7433767983,23.2517909448,45.7084312267,4.27704113045,18.025,23.4063900962
 04/17  14:00:00,52.8533346143,5.57014282035,5.26498195812,0.0,18.7433767983,23.2517909448,44.376818012,2.94651648847,18.025,23.4053015235
 04/17  15:00:00,52.5951650681,5.56830079684,5.29860435226,0.0,18.7433767983,22.9618409725,45.4321962698,4.00298643887,18.025,23.404209831
 04/17  16:00:00,56.5272161736,5.59226108029,4.75536017668,0.0,18.7433767983,27.431320555,27.933445033,4.14101164351,18.025,5.76743338954
 04/17  17:00:00,68.6117961051,5.79355549978,4.45019478924,0.0,17.6635504202,40.6971502883,9.89946462449,4.11878673122,0.0,5.78067789327
 04/17  18:00:00,76.1592262497,5.93731153346,5.3485410062,0.0,27.5259009287,37.3340067412,25.5108231164,8.10711420798,0.0,17.4037089084
 04/17  19:00:00,82.8892900086,6.03519808856,5.8877221695,0.0,33.8341110165,33.3544677425,22.2811650773,10.7150632194,0.0,11.5661018579
 04/17  20:00:00,95.9647491057,6.2176858588,6.85853407794,0.0,36.5179666069,38.8247702939,19.9111550217,14.1169499148,0.0,5.79420510696
 04/17  21:00:00,90.3255672724,6.23184250727,6.71975963725,0.0,32.965339924,36.8579353714,34.5487874502,17.1257157177,0.0,17.4230717324
 04/17  22:00:00,63.7018272463,5.83937683151,4.03599470641,0.0,25.6355707503,20.6438685092,31.401747514,19.8195154252,0.0,11.5822320888
 04/17  23:00:00,42.0308898963,5.58321881543,2.17465572389,0.0,15.0252895274,11.7056064465,28.4220345954,22.6477574579,0.0,5.77427713755
 04/17  24:00:00,36.3967529555,5.51571716937,1.6338787047,0.0,11.6412384099,10.0650221343,29.6418224443,23.8742667116,0.0,5.76755573267
 04/18  01:00:00,34.3729150381,5.45737376403,1.22919607266,0.0,10.0992000411,10.047477231,33.8996846131,28.139072419,0.0,5.76061219408
 04/18  02:00:00,32.1883132048,5.415030686,0.946495442684,0.0,8.25718729233,10.0299323277,29.4305252753,29.4105252753,0.0,0.02
 04/18  03:00:00,32.0475300201,5.39629739729,0.824442781168,0.0,8.25718729233,10.0299323277,34.0704836048,28.3097577837,0.0,5.76072582111
 04/18  04:00:00,33.4530273697,5.36927367913,0.640304384455,0.00994306329926,8.25718729233,11.6354268332,36.9887438202,31.2213867179,0.0,5.76735710232
 04/18  05:00:00,41.1333818955,5.37177652014,0.638245556916,0.109859293884,12.1011305571,15.3678112995,38.7174988041,32.9300937765,0.0,5.78740502758
 04/18  06:00:00,66.9677043404,5.6262071723,2.45116313768,0.0,19.7275818095,37.2640762949,48.2745989402,30.852688576,0.0,17.4219103642
 04/18  07:00:00,85.4487408136,5.84418358661,3.99366370941,0.0,24.3117294858,51.2795993405,42.5919048876,25.085498802,0.0,17.5064060855
 04/18  08:00:00,73.1916609918,5.60192746789,3.25446692015,0.0,23.6694662846,40.6342015617,49.4007199365,14.0096193299,0.0,35.3911006066
 04/18  09:00:00,70.4160618104,5.59914114853,5.4893073919,0.0,23.6694662846,35.6302164847,50.3496748505,8.81180558539,18.025,23.5128692651
 04/18  10:00:00,52.3249375789,5.50144901164,5.09278607977,0.0,18.7433767983,22.9618409725,53.9072633051,6.56043189792,18.025,29.3218314071
 04/18  11:00:00,52.688529114,5.5438603183,5.41641313175,0.0,18.7433767983,22.9618409725,46.2255666312,4.79596360646,18.025,23.4046030247
 04/18  12:00:00,53.1479742458,5.5917660349,5.78450255465,0.0,18.5889407304,23.1597249699,45.8367338076,4.41695388345,18.025,23.3947799242
 04/18  13:00:00,53.7228544505,5.64071946376,6.06392744342,0.0,18.7433767983,23.2517909448,42.328323403,0.90978211576,18.025,23.3935412873
 04/18  14:00:00,54.2663712928,5.68989995983,6.5582635079,0.0,18.7433767983,23.2517909448,37.7054209655,0.124321277218,18.025,19.5560996883
 04/18  15:00:00,54.3820358254,5.72606957309,6.92771049327,0.0,18.7433767983,22.9618409725,40.4781158185,1.05763877581,18.025,21.3954770427
 04/18  16:00:00,58.693338381,5.79285492839,6.72090149139,0.0,18.7433767983,27.431320555,24.8699007261,1.07786135692,18.025,5.7670393692
 04/18  17:00:00,71.3127422972,6.06587190103,6.87883485241,0.0,17.6635504202,40.6971502883,12.6186797917,1.07723128835,0.0,11.5414485034
 04/18  18:00:00,79.050045997,6.24511020326,7.93158049157,0.0,27.5259009287,37.3340067412,14.0737036692,2.46488970048,0.0,11.6088139687
 04/18  19:00:00,86.0114040551,6.36721323955,8.67783025773,0.0,33.8341110165,33.3544677425,15.8502981404,4.28255669663,0.0,11.5677414438
 04/18  20:00:00,98.8790260338,6.5335337017,9.45697123074,0.0,36.5179666069,38.8247702939,13.868773115,8.0758097571,0.0,5.79296335787
 04/18  21:00:00,93.2114419448,6.54519460907,9.29229832455,0.0,32.965339924,36.8579353714,27.4854073263,10.0611312557,0.0,17.4242760707
 04/18  22:00:00,66.162282786,6.11566041609,6.22017629919,0.0,25.6355707503,20.6438685092,24.493641212,12.9114650468,0.0,11.5821761652
 04/18  23:00:00,43.614248074,5.75884786958,3.58239047049,0.0,15.0252895274,11.7056064465,20.7838364783,15.0108009936,0.0,5.77303548478
 04/18  24:00:00,37.5372771094,5.64328616919,2.64683846713,0.0,11.6412384099,10.0650221343,21.1927116177,15.4253256901,0.0,5.76738592755
 04/19  01:00:00,35.3966711627,5.57889157213,2.13143589955,0.0,10.0992000411,10.047477231,22.647816286,16.8872078259,0.0,5.76060846012
 04/19  02:00:00,33.1419558017,5.530712715,1.78446021884,0.0,8.25718729233,10.0299323277,18.4990807696,18.4790807696,0.0,0.02
 04/19  03:00:00,32.8888569602,5.5001395811,1.56193204005,0.0,8.25718729233,10.0299323277,25.4487709831,19.6880630084,0.0,5.76070797473
 04/19  04:00:00,34.3182501455,5.47855166776,1.40619645605,0.0,8.25718729233,11.6354268332,26.1300829089,20.3639983563,0.0,5.76608455262
 04/19  05:00:00,41.9853432543,5.48976750696,1.48208182503,0.0,12.1011305571,15.3678112995,25.4153770208,19.627897135,0.0,5.78747988579
 04/19  06:00:00,68.0527248636,5.76705358304,3.39535411416,0.0,19.7275818095,37.2640762949,36.8729739943,19.4510526725,0.0,17.4219213218
 04/19  07:00:00,87.3675373475,6.06074768853,5.69591110032,0.0,24.3117294858,51.2795993405,30.6988533355,13.1939346036,0.0,17.5049187319
 04/19  08:00:00,75.4199300325,5.77106187013,5.31361393966,0.0,23.6694662846,40.6342015617,39.3296947368,3.94060525341,0.0,35.3890894834
 04/19  09:00:00,72.6394780512,5.76968680752,7.54218547169,0.0,23.6694662846,35.6302164847,48.8150582012,1.40195718466,18.025,29.3881010165
 04/19  10:00:00,54.526769734,5.66815115848,7.12792448347,0.0,18.7433767983,22.9618409725,42.7528891649,1.26681622933,18.025,23.4610729355
 04/19  11:00:00,55.384634288,5.7398098245,7.91657294618,0.0,18.7433767983,22.9618409725,41.5449630846,0.117188287327,18.025,23.4027747972
 04/19  12:00:00,56.6619304519,5.83645592079,9.05377467665,0.0,18.5889407304,23.1597249699,41.4206407285,0.0,18.025,23.3956407285
 04/19  13:00:00,58.2079886364,5.97309483414,10.2166908613,0.0,18.7433767983,23.2517909448,41.4181687809,0.0,18.025,23.3931687809
 04/19  14:00:00,59.1402363652,6.04733731671,11.0746957826,0.0,18.7433767983,23.2517909448,41.414645317,0.0,18.025,23.389645317
 04/19  15:00:00,58.9607048228,6.08158045896,11.1508709511,0.0,18.7433767983,22.9618409725,40.2979191024,0.0,18.025,22.2729191024
 04/19  16:00:00,62.4528865777,6.09538955187,10.1779199254,0.0,18.7433767983,27.431320555,19.1447758212,0.0,18.025,1.11977582124
 04/19  17:00:00,74.4865424643,6.33606899348,9.78244489995,0.0,17.6635504202,40.6971502883,11.541136566,0.0,0.0,11.541136566
 04/19  18:00:00,82.2527519844,6.52270076958,10.8567084437,0.0,27.5259009287,37.3340067412,11.6186422544,0.0097770782708,0.0,11.6088651762
 04/19  19:00:00,89.6133870498,6.67370110504,11.97333367,0.0,33.8341110165,33.3544677425,11.5678658331,0.0,0.0,11.5678658331
 04/19  20:00:00,102.971756,6.89324847434,13.1899965328,0.0,36.5179666069,38.8247702939,11.6070104332,0.0416179373248,0.0,11.5653924959
 04/19  21:00:00,97.7766392298,6.95216576726,13.4505377503,0.0,32.965339924,36.8579353714,11.8668492379,0.244322581349,0.0,11.6225266565
 04/19  22:00:00,70.9086271325,6.54527937617,10.5369124455,0.0,25.6355707503,20.6438685092,12.3985180046,0.816714230802,0.0,11.5818037738
 04/19  23:00:00,48.21504069,6.18168768505,7.76034902792,0.0,15.0252895274,11.7056064465,6.9485390907,1.17439828628,0.0,5.77414080441
 04/19  24:00:00,41.5795052765,6.02709753437,6.30525983239,0.0,11.6412384099,10.0650221343,7.9777634997,2.21033168109,0.0,5.76743181861
 04/20  01:00:00,39.2029621812,5.94758230634,5.56903957056,0.0,10.0992000411,10.047477231,8.13845834663,2.37779750429,0.0,5.76066084235
 04/20  02:00:00,36.7632012121,5.8855587597,5.05086295585,0.0,8.25718729233,10.0299323277,2.08450411618,2.06450411618,0.0,0.02
 04/20  03:00:00,36.3450667042,5.84438744817,4.67389754593,0.0,8.25718729233,10.0299323277,8.06839392241,2.30764676815,0.0,5.76074715426
 04/20  04:00:00,37.5986579342,5.80946499318,4.35569576683,0.0,8.25718729233,11.6354268332,8.74799228393,2.98145973803,0.0,5.7665325459
 04/20  05:00:00,45.4400201548,5.83465324038,4.5918807197,0.0,12.1011305571,15.3678112995,8.51582231522,2.72840953744,0.0,5.78741277778
 04/20  06:00:00,73.508300531,6.32890861972,8.28908886734,0.0,19.7275818095,37.2640762949,19.7318372745,2.31050391095,0.0,17.4213333635
 04/20  07:00:00,93.7796016603,6.71977400466,11.4489676281,0.0,24.3117294858,51.2795993405,19.1064614262,1.60250749298,0.0,17.5039539333
 04/20  08:00:00,80.8884320034,6.26451007105,10.2886803296,0.0,23.6694662846,40.6342015617,35.3876433187,0.0,0.0,35.3876433187
 04/20  09:00:00,78.2542521078,6.25740146482,12.6692538532,0.0,23.6694662846,35.6302164847,43.5287268266,0.0,18.025,25.5037268266
 04/20  10:00:00,60.4445878101,6.10188464814,12.6120156764,0.0,18.7433767983,22.9618409725,45.3564250194,0.0,18.025,27.3314250194
 04/20  11:00:00,62.8050904561,6.22384239801,14.8530011126,0.0,18.7433767983,22.9618409725,41.4275122181,0.0,18.025,23.4025122181
 04/20  12:00:00,66.0552722647,6.4095824663,17.8739936797,0.0,18.5889407304,23.1597249699,41.4177614488,0.0,18.025,23.3927614488
 04/20  13:00:00,69.0973349671,6.56079162541,20.518344391,0.0,18.7433767983,23.2517909448,41.4137933547,0.0,18.025,23.3887933547
 04/20  14:00:00,71.1708553924,6.67946094764,22.4731951596,0.0,18.7433767983,23.2517909448,40.6111325956,0.0,18.025,22.5861325956
 04/20  15:00:00,71.8083868371,6.77109189487,23.3090476558,0.0,18.7433767983,22.9618409725,36.3849634615,0.0,18.025,18.3599634615
 04/20  16:00:00,75.1687872066,6.81475783984,22.1744566165,0.0,18.7433767983,27.431320555,23.7921205215,0.0,18.025,5.76712052153
 04/20  17:00:00,86.342261438,7.06198126802,20.9122584655,0.0,17.6635504202,40.6971502883,11.5398901701,0.0,0.0,11.5398901701
 04/20  18:00:00,91.7190571902,7.20659185951,19.6391351533,0.0,27.5259009287,37.3340067412,11.6076968709,0.0,0.0,11.6076968709
 04/20  19:00:00,97.7898067386,7.30967729357,19.513787855,0.0,33.8341110165,33.3544677425,11.5667597633,0.0,0.0,11.5667597633
 04/20  20:00:00,110.441893532,7.49964275942,20.0537476626,0.0,36.5179666069,38.8247702939,5.79244249805,0.0,0.0,5.79244249805
 04/20  21:00:00,103.981635431,7.47187865679,19.1358354829,0.0,32.965339924,36.8579353714,17.422020373,0.0,0.0,17.422020373
 04/20  22:00:00,75.551782924,6.96746274564,14.7578948016,0.0,25.6355707503,20.6438685092,11.5815143866,0.0,0.0,11.5815143866
 04/20  23:00:00,52.1686194284,6.54432961245,11.3512913984,0.0,15.0252895274,11.7056064465,5.77404877827,0.0,0.0,5.77404877827
 04/20  24:00:00,45.424697383,6.37419087905,9.80336291167,0.0,11.6412384099,10.0650221343,5.81364129502,0.0462807752314,0.0,5.76736051979
 04/21  01:00:00,42.7655252436,6.2675050336,8.8116842271,0.0,10.0992000411,10.047477231,6.01067280188,0.250212867737,0.0,5.76045993415
 04/21  02:00:00,40.1544648768,6.18611210673,8.14157692439,0.0,8.25718729233,10.0299323277,0.153644944904,0.133644944904,0.0,0.02
 04/21  03:00:00,39.7177313823,6.13875544773,7.7521970155,0.0,8.25718729233,10.0299323277,5.87152707135,0.111004200075,0.0,5.76052287128
 04/21  04:00:00,40.7257862763,6.08223526576,7.21005825927,0.0,8.25718729233,11.6354268332,6.40502621341,0.638082118919,0.0,5.76694409449
 04/21  05:00:00,48.2610051768,6.08201567598,7.16551326257,0.0,12.1011305571,15.3678112995,6.88708555007,1.09979935881,0.0,5.78728619127
 04/21  06:00:00,76.6145833137,6.60919884001,11.115092768,0.0,19.7275818095,37.2640762949,18.868316162,1.44833832806,0.0,17.419977834
 04/21  07:00:00,96.6819919808,6.98021278586,14.0909404935,0.0,24.3117294858,51.2795993405,18.7962499517,1.29304546119,0.0,17.5032044905
 04/21  08:00:00,83.800885245,6.49817679311,12.9674793523,0.0,23.6694662846,40.6342015617,35.3824226933,0.0,0.0,35.3824226933
 04/21  09:00:00,81.2632147227,6.4904367962,15.4451927061,0.0,23.6694662846,35.6302164847,41.5335896952,0.0,18.025,23.5085896952
 04/21  10:00:00,63.5473359986,6.31346738884,15.5031859916,0.0,18.7433767983,22.9618409725,47.3425998635,0.0,18.025,29.3175998635
 04/21  11:00:00,67.3966645563,6.51249265246,19.1559288075,0.0,18.7433767983,22.9618409725,41.4240972168,0.0,18.025,23.3990972168
 04/21  12:00:00,71.4211402592,6.71035055218,22.9390953957,0.0,18.5889407304,23.1597249699,35.5736151794,0.0,18.025,17.5486151794
 04/21  13:00:00,73.626258367,6.83544957327,24.7726168478,0.0,18.7433767983,23.2517909448,41.4283690235,0.0,18.025,23.4033690235
 04/21  14:00:00,73.4795888044,6.8650862673,24.5963111642,0.0,18.7433767983,23.2517909448,41.4266032496,0.0,18.025,23.4016032496
 04/21  15:00:00,72.1397601848,6.85324892498,23.5582694959,0.0,18.7433767983,22.9618409725,41.4248620168,0.0,18.025,23.3998620168
 04/21  16:00:00,75.3191149426,6.8752242895,22.2643142139,0.0,18.7433767983,27.431320555,23.7920605357,0.0,18.025,5.76706053571
 04/21  17:00:00,86.867201756,7.13426957259,21.3649143601,0.0,17.6635504202,40.6971502883,5.780095124,0.0,0.0,5.780095124
 04/21  18:00:00,93.2574712739,7.31737413113,21.0667733492,0.0,27.5259009287,37.3340067412,17.4004238689,0.0,0.0,17.4004238689
 04/21  19:00:00,98.2384325109,7.3933205797,19.8787796223,0.0,33.8341110165,33.3544677425,5.79239228782,0.0,0.0,5.79239228782
 04/21  20:00:00,109.175215251,7.48092282081,18.8058004583,0.0,36.5179666069,38.8247702939,11.6087546807,0.0417348549695,0.0,11.5670198257
 04/21  21:00:00,102.57852234,7.43605016955,17.7685619088,0.0,32.965339924,36.8579353714,17.4220727251,0.0,0.0,17.4220727251
 04/21  22:00:00,75.002001072,6.9700757426,14.2055108546,0.0,25.6355707503,20.6438685092,11.9854054258,0.40599579391,0.0,11.5794096319
 04/21  23:00:00,51.6329962876,6.53657949787,10.8234238149,0.0,15.0252895274,11.7056064465,6.74158259523,0.967604979062,0.0,5.77397761617
 04/21  24:00:00,44.6266940944,6.33854977396,9.04100604429,0.0,11.6412384099,10.0650221343,7.23641231628,1.4690637859,0.0,5.76734853038
 04/22  01:00:00,44.7354459288,6.24043812727,8.04919720361,0.0,12.8411359301,10.0650221343,2.05816990175,2.03816990175,0.0,0.02
 04/22  02:00:00,38.7103856947,6.09490214019,6.78870831712,0.0,8.25718729233,10.0299323277,9.04678301588,3.28608517378,0.0,5.76069784211
 04/22  03:00:00,37.885496487,6.01214639884,6.04657444097,0.0,8.25718729233,10.0299323277,9.79246970165,4.03250529881,0.0,5.75996440284
 04/22  04:00:00,38.9932031312,5.95872619167,5.60099080366,0.0,8.25718729233,11.6354268332,10.1342495067,4.3676711574,0.0,5.7665783493
 04/22  05:00:00,42.8130549736,5.91386017116,5.30730218429,0.0,8.71707943955,15.3327214929,10.3822418771,4.6088232683,0.0,5.77341860876
 04/22  06:00:00,58.6975026492,6.06251790676,6.5988757312,0.0,18.5082010057,25.6353820695,10.188743575,4.40161183963,0.0,5.78713173537
 04/22  07:00:00,76.2857304971,6.40633741832,9.39143314389,0.0,19.4083231844,41.0650158608,21.4042609035,3.98294442943,0.0,17.421316474
 04/22  08:00:00,105.489112413,6.83711242212,14.2868671108,0.0,26.3286599382,57.9988325916,36.2452323102,0.65611314237,0.0,35.5891191678
 04/22  09:00:00,90.8838761361,6.61754216043,15.0556840154,0.0,26.3286599382,42.8504436482,47.570215628,0.059248343655,18.025,29.4859672843
 04/22  10:00:00,64.8139323907,6.29743086196,13.3001802257,0.0,21.7447113004,23.4437158914,47.4267174871,0.0178927088773,18.025,29.3838247782
 04/22  11:00:00,64.5718879445,6.43044060076,15.3870697489,0.0,19.3027497915,23.426170988,41.4798988141,0.0,18.025,23.4548988141
 04/22  12:00:00,68.8052967363,6.61872762975,19.2902221208,0.0,19.1483137236,23.7250123474,41.4250934486,0.0,18.025,23.4000934486
