Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  13:00:00,71.6667004951,6.73629256762,21.8885174474,0.0,19.3027497915,23.7161209604,41.4229429776,0.0,18.025,23.3979429776
 04/22  14:00:00,72.8224737895,6.84235186504,22.93823113,0.0,19.3027497915,23.7161209604,41.4210224142,0.0,18.025,23.3960224142
 04/22  15:00:00,72.7622019036,6.86455411644,23.1457064729,0.0,19.3027497915,23.426170988,41.4191193198,0.0,18.025,23.3941193198
 04/22  16:00:00,75.8932232014,6.85004117678,21.8399035656,0.0,19.3027497915,27.8956505705,23.7921031789,0.0,18.025,5.76710317894
 04/22  17:00:00,83.0804159392,7.01193077145,20.242633623,0.0,18.2229234133,37.5968344597,5.77360326495,0.0,0.0,5.77360326495
 04/22  18:00:00,97.8136054023,7.30012922036,20.7342381852,0.0,32.690315043,37.0816133363,5.78038562806,0.0,0.0,5.78038562806
 04/22  19:00:00,100.189249274,7.45733953871,20.9568041795,0.0,36.8143715336,33.066984531,11.5667305023,0.0,0.0,11.5667305023
 04/22  20:00:00,111.825114245,7.64232605359,21.5156075371,0.0,36.3493007332,38.7721355839,11.5658680938,0.0,0.0,11.5658680938
 04/22  21:00:00,108.789957017,7.60441924416,20.6362220117,0.0,36.1807251679,36.8228455648,5.79302546129,0.0,0.0,5.79302546129
 04/22  22:00:00,83.4927294703,7.17830931559,17.084821563,0.0,31.0351095914,20.6438685092,17.420932929,0.0,0.0,17.420932929
 04/22  23:00:00,57.0371857775,6.75742731824,13.6045407791,0.0,17.4250845679,11.7056064465,5.78707500909,0.0,0.0,5.78707500909
 04/22  24:00:00,49.0238336246,6.59142037957,11.9853827846,0.0,12.8411359301,10.0650221343,5.76722524881,0.0,0.0,5.76722524881
 04/23  01:00:00,47.4093477394,6.45111162661,10.3930032768,0.0,12.925468867,10.100111941,5.75939143914,0.0,0.0,5.75939143914
 04/23  02:00:00,41.5026566051,6.3165191424,9.23994269302,0.0,8.34152022915,10.0650221343,5.76034130667,0.0,0.0,5.76034130667
 04/23  03:00:00,40.8561845498,6.25020152996,8.65979151557,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/23  04:00:00,41.9138198758,6.195313973,8.16560091493,0.0,8.34152022915,11.6705166398,5.76718815977,0.0,0.0,5.76718815977
 04/23  05:00:00,46.0063555496,6.16722010833,8.12782661846,0.0,8.80141237637,15.3678112995,5.77375208484,0.0,0.0,5.77375208484
 04/23  06:00:00,62.1180985552,6.35157921721,9.73041490871,0.0,18.5082010057,25.6353820695,11.5540354644,0.0,0.0,11.5540354644
 04/23  07:00:00,80.5833135459,6.7388975445,13.237051672,0.0,19.4926561212,41.1001056674,11.6205698637,0.0,0.0,11.6205698637
 04/23  08:00:00,111.077616498,7.2490064421,19.4634966688,0.0,26.3286599382,57.9988325916,41.5114575538,0.0,0.0,41.5114575538
 04/23  09:00:00,96.3928196439,7.00677505159,20.2948294701,0.0,26.2443270014,42.8153538416,47.5044858368,0.0,18.025,29.4794858368
 04/23  10:00:00,65.9893020595,6.43839243975,14.3345972932,0.0,21.7447113004,23.4437158914,47.4218143996,0.0134156451825,18.025,29.3833987545
 04/23  11:00:00,61.3081716519,6.30078415546,12.1933052615,0.0,19.3449162599,23.4437158914,41.9687591181,0.488470178745,18.025,23.4552889394
 04/23  12:00:00,60.7661351478,6.27090620271,11.5391766336,0.0,19.190480192,23.7425572507,43.3388698481,1.91905018741,18.025,23.3948196607
 04/23  13:00:00,59.4659428859,6.1684349589,10.315331712,0.0,19.260583323,23.698576057,43.0940128607,1.67560832632,18.025,23.3934045343
 04/23  14:00:00,58.1949291735,6.05946965869,9.1532826136,0.0,19.260583323,23.698576057,44.901100553,3.48956171374,18.025,23.3865388393
 04/23  15:00:00,57.2293804778,6.00145543091,8.53569734635,0.0,19.260583323,23.4086260847,47.1724531733,5.76297699376,18.025,23.3844761796
 04/23  16:00:00,60.5842475697,5.96229122431,7.47840560307,0.0,19.260583323,27.8781056672,23.8924954072,5.84749540722,18.025,0.02
 04/23  17:00:00,68.3081993611,6.07295794073,6.46911245159,0.0,18.1807569449,37.5792895564,12.0425971895,6.26911126086,0.0,5.77348592867
 04/23  18:00:00,83.8358653453,6.2952348159,7.88082368455,0.0,32.6059821062,37.0465235296,20.7744924611,9.23410537713,0.0,11.5403870839
 04/23  19:00:00,87.0799169242,6.44144011262,8.86338633456,0.0,36.8143715336,33.066984531,15.6756367074,9.88340142239,0.0,5.79223528503
 04/23  20:00:00,99.5543639046,6.63362081625,10.1341490161,0.0,36.43363367,38.8072253906,22.0696829108,10.503121866,0.0,11.5665610448
 04/23  21:00:00,97.2267503235,6.64779158737,10.1490728948,0.0,36.0963922311,36.7877557581,22.1369309417,10.5697347199,0.0,11.5671962218
 04/23  22:00:00,72.951575667,6.28298134727,7.55843518451,0.0,30.9507766546,20.6087787026,23.4495312059,11.8289517822,0.0,11.6205794238
 04/23  23:00:00,47.6036791283,5.92975755954,4.99871102968,0.0,17.4250845679,11.7056064465,24.7042811481,13.1504140377,0.0,11.5538671104
 04/23  24:00:00,40.2847162867,5.80184682589,3.91641997008,0.0,12.925468867,10.100111941,19.915249389,14.1480252781,0.0,5.76722411084
 04/24  01:00:00,36.3744076486,5.68946237275,2.99862114168,0.0,10.0992000411,10.047477231,21.7298253822,15.969500351,0.0,5.76032503119
 04/24  02:00:00,33.9668901824,5.62727016323,2.51285438602,0.0,8.25718729233,10.0299323277,18.0632213257,18.0432213257,0.0,0.02
 04/24  03:00:00,33.5835852807,5.58448945381,2.17232715406,0.0,8.25718729233,10.0299323277,25.8471956452,20.0868372984,0.0,5.76035834685
 04/24  04:00:00,34.8931822885,5.55130813375,1.90839614515,0.0,8.25718729233,11.6354268332,27.3959535665,21.6291630688,0.0,5.76679049765
 04/24  05:00:00,42.4738594594,5.55340233815,1.90700622273,0.0,12.1011305571,15.3678112995,27.7060885346,21.9204593956,0.0,5.78562913907
 04/24  06:00:00,68.3988500626,5.81618843217,3.69241094088,0.0,19.7275818095,37.2640762949,39.5651814122,22.1478857894,0.0,17.4172956229
 04/24  07:00:00,87.6204852945,6.10025971923,5.90944599062,0.0,24.3117294858,51.2795993405,34.9948100756,17.4966615376,0.0,17.498148538
 04/24  08:00:00,75.2147851993,5.78776857356,5.09182635173,0.0,23.6694662846,40.6342015617,39.2073822856,9.72387701882,0.0,29.4835052668
 04/24  09:00:00,72.392143654,5.77141223384,7.29317601792,0.0,23.6694662846,35.6302164847,53.6907516369,6.29118676879,18.025,29.3745648681
 04/24  10:00:00,54.0662617118,5.65615311902,6.67944652349,0.0,18.7433767983,22.9618409725,46.1148034223,4.63614567617,18.025,23.4536577462
 04/24  11:00:00,54.4536630346,5.70445606541,7.02097790039,0.0,18.7433767983,22.9618409725,44.1170262799,2.69355071594,18.025,23.398475564
 04/24  12:00:00,55.3205930381,5.80317249751,7.74574389322,0.0,18.5889407304,23.1597249699,44.3055180113,2.88453498417,18.025,23.3959830271
 04/24  13:00:00,56.4748082471,5.91138535763,8.54524437654,0.0,18.7433767983,23.2517909448,41.4604054379,0.0405182701725,18.025,23.3948871677
 04/24  14:00:00,57.2589933498,5.99044835151,9.25036600187,0.0,18.7433767983,23.2517909448,41.4164415567,0.0,18.025,23.3914415567
 04/24  15:00:00,57.5846760233,6.0520947488,9.80435133659,0.0,18.7433767983,22.9618409725,41.4495920873,0.0330272585474,18.025,23.3915648287
 04/24  16:00:00,62.1651191117,6.13909136447,9.8464633223,0.0,18.7433767983,27.431320555,23.7918430816,0.0,18.025,5.7668430816
 04/24  17:00:00,74.7118216578,6.40808251978,9.93574205728,0.0,17.6635504202,40.6971502883,5.78009560119,0.0,0.0,5.78009560119
 04/24  18:00:00,82.5335315841,6.60087563251,11.0593735171,0.0,27.5259009287,37.3340067412,11.9646218323,0.35887490279,0.0,11.6057469295
 04/24  19:00:00,87.3986833501,6.71017039864,11.6062055487,0.0,33.8341110165,33.3544677425,13.0905732263,1.52408719919,0.0,11.5664860272
 04/24  20:00:00,101.866106625,6.8516262653,12.1260176832,0.0,36.5179666069,38.8247702939,16.525694965,4.95986946824,0.0,11.5658254968
 04/24  21:00:00,95.971209331,6.84174905372,11.7555962346,0.0,32.965339924,36.8579353714,19.3559782246,7.73637381072,0.0,11.6196044138
 04/24  22:00:00,68.7861409581,6.39993556971,8.55982342138,0.0,25.6355707503,20.6438685092,21.5947419838,10.0158576608,0.0,11.578884323
 04/24  23:00:00,46.1191213877,6.02998919145,5.81615747983,0.0,15.0252895274,11.7056064465,17.0078541063,11.2347260167,0.0,5.77312808957
 04/24  24:00:00,39.8687845379,5.89827620976,4.72338436227,0.0,11.6412384099,10.0650221343,16.0234192417,10.2563543567,0.0,5.76706488507
 04/25  01:00:00,37.5443556045,5.81664786997,4.04138507542,0.0,10.0992000411,10.047477231,15.123134754,9.3626820957,0.0,5.76045265827
 04/25  02:00:00,34.7259263831,5.70683921319,3.19232473123,0.0,8.25718729233,10.0299323277,11.0268760323,11.0068760323,0.0,0.02
 04/25  03:00:00,34.2136495324,5.6470987691,2.73978820955,0.0,8.25718729233,10.0299323277,18.6236675688,12.8631970517,0.0,5.76047051706
 04/25  04:00:00,35.5576716705,5.61538189521,2.508817075,0.0,8.25718729233,11.6354268332,19.7583600672,13.9918726261,0.0,5.76648744105
 04/25  05:00:00,43.245759082,5.62887253059,2.60344156359,0.0,12.1011305571,15.3678112995,25.1013354779,13.5488574026,0.0,11.5524780753
 04/25  06:00:00,70.3131627565,6.02068760481,5.40224445606,0.0,19.7275818095,37.2640762949,24.9673759217,13.3494297056,0.0,11.6179462161
 04/25  07:00:00,90.5648042676,6.41881801184,8.53522234642,0.0,24.3117294858,51.2795993405,27.7127501729,10.2139089908,0.0,17.4988411822
 04/25  08:00:00,77.8068060182,6.00485954137,7.46676995977,0.0,23.6694662846,40.6342015617,39.1260563653,3.75133513348,0.0,35.3747212318
 04/25  09:00:00,75.1905312401,6.00643985975,9.85654389203,0.0,23.6694662846,35.6302164847,42.7345149079,1.20796605394,18.025,23.501548854
 04/25  10:00:00,56.7836076615,5.86376805635,9.18918520315,0.0,18.7433767983,22.9618409725,48.1997569832,0.864323989785,18.025,29.3104329934
 04/25  11:00:00,57.8378464086,5.97133009497,10.1382911893,0.0,18.7433767983,22.9618409725,37.1613323102,0.0164887835742,18.025,19.1198435266
 04/25  12:00:00,58.8512109357,6.0827075484,10.9968295894,0.0,18.5889407304,23.1597249699,39.8532631803,0.0,18.025,21.8282631803
 04/25  13:00:00,59.5793471604,6.16646423614,11.3947102141,0.0,18.7433767983,23.2517909448,41.4214064686,0.0,18.025,23.3964064686
 04/25  14:00:00,60.2024335176,6.23125388868,11.9530064299,0.0,18.7433767983,23.2517909448,41.4189606161,0.0,18.025,23.3939606161
 04/25  15:00:00,60.4688269279,6.28382447718,12.4567783921,0.0,18.7433767983,22.9618409725,41.4181322247,0.0,18.025,23.3931322247
 04/25  16:00:00,65.0462571665,6.36560183317,12.5010948333,0.0,18.7433767983,27.431320555,23.7918454546,0.0,18.025,5.76684545456
 04/25  17:00:00,77.3766188591,6.63110349294,12.3775257204,0.0,17.6635504202,40.6971502883,5.77960208307,0.0,0.0,5.77960208307
 04/25  18:00:00,84.8190166045,6.80651376141,13.1392315256,0.0,27.5259009287,37.3340067412,11.6244970235,0.0198050735064,0.0,11.60469195
 04/25  19:00:00,89.4584760844,6.90656447736,13.4696156644,0.0,33.8341110165,33.3544677425,12.1226551345,0.556832386386,0.0,11.5658227481
 04/25  20:00:00,103.989338905,7.05238474142,14.0484990109,0.0,36.5179666069,38.8247702939,13.5947026509,2.02872624187,0.0,11.565976409
 04/25  21:00:00,98.0428662593,7.03399380857,13.6350234086,0.0,32.965339924,36.8579353714,15.1054790374,3.48605463423,0.0,11.6194244031
 04/25  22:00:00,70.6094355349,6.5694428415,10.2136231448,0.0,25.6355707503,20.6438685092,17.5431674378,5.96341446369,0.0,11.5797529741
 04/25  23:00:00,47.5286817132,6.16160009364,7.09411252787,0.0,15.0252895274,11.7056064465,13.5423534973,7.76884983802,0.0,5.77350365932
 04/25  24:00:00,40.7271094621,5.98193656647,5.49805438498,0.0,11.6412384099,10.0650221343,14.5927222345,8.82566947561,0.0,5.76705275886
 04/26  01:00:00,38.1031192123,5.87387482542,4.54292584174,0.0,10.0992000411,10.047477231,14.7409836428,8.98073977352,0.0,5.76024386926
 04/26  02:00:00,35.3681085478,5.77641413592,3.76493399244,0.0,8.25718729233,10.0299323277,15.2720726349,9.51182581459,0.0,5.76024682026
 04/26  03:00:00,34.6981326232,5.7006600059,3.17071496613,0.0,8.25718729233,10.0299323277,10.6308341566,10.6108341566,0.0,0.02
 04/26  04:00:00,35.9115973975,5.6532956784,2.82483381438,0.0,8.25718729233,11.6354268332,16.9712058144,11.2043138693,0.0,5.76689194506
 04/26  05:00:00,43.5200054392,5.65748797084,2.84908014476,0.0,12.1011305571,15.3678112995,22.6690792274,11.1159661513,0.0,11.5531130761
 04/26  06:00:00,70.9618373264,6.08939584607,5.98222663876,0.0,19.7275818095,37.2640762949,21.7480291326,10.1298580166,0.0,11.6181711161
 04/26  07:00:00,91.4581447333,6.50203994462,9.34535978646,0.0,24.3117294858,51.2795993405,24.903621859,6.91921163625,0.0,17.9844102228
 04/26  08:00:00,78.9463496878,6.10326925015,8.50791763462,0.0,23.6694662846,40.6342015617,35.658213297,0.77811949627,0.0,34.8800938008
 04/26  09:00:00,77.0249197446,6.15356048082,11.5438211235,0.0,23.6694662846,35.6302164847,41.5273529338,0.0,18.025,23.5023529338
 04/26  10:00:00,59.404704886,6.0333020827,11.6407559709,0.0,18.7433767983,22.9618409725,47.3346339655,0.0,18.025,29.3096339655
 04/26  11:00:00,61.2353306133,6.16119218108,13.3459186124,0.0,18.7433767983,22.9618409725,41.4184428602,0.0,18.025,23.3934428602
 04/26  12:00:00,64.254741488,6.33703893602,16.1460320168,0.0,18.5889407304,23.1597249699,35.5764408979,0.0,18.025,17.5514408979
 04/26  13:00:00,66.5393351795,6.47274048527,18.0484269162,0.0,18.7433767983,23.2517909448,41.4211064606,0.0,18.025,23.3961064606
 04/26  14:00:00,67.1442485157,6.5353598618,18.5907206771,0.0,18.7433767983,23.2517909448,41.4185119149,0.0,18.025,23.3935119149
 04/26  15:00:00,67.3298169122,6.59454385258,19.007054154,0.0,18.7433767983,22.9618409725,41.4159334708,0.0,18.025,23.3909334708
 04/26  16:00:00,71.6151739867,6.66094086119,18.7746775665,0.0,18.7433767983,27.431320555,23.7917227885,0.0,18.025,5.76672278853
 04/26  17:00:00,83.8258834808,6.93135765332,18.5265436419,0.0,17.6635504202,40.6971502883,5.77957211941,0.0,0.0,5.77957211941
 04/26  18:00:00,90.4845267679,7.11789133734,18.4933776009,0.0,27.5259009287,37.3340067412,11.6049456226,0.0,0.0,11.6049456226
 04/26  19:00:00,93.9975555266,7.20547095871,17.7097993755,0.0,33.8341110165,33.3544677425,11.5655780299,0.0,0.0,11.5655780299
 04/26  20:00:00,107.206863859,7.307393503,17.0110254496,0.0,36.5179666069,38.8247702939,11.6283457923,0.0626257868438,0.0,11.5657200054
 04/26  21:00:00,100.678583711,7.26851957788,16.0362291591,0.0,32.965339924,36.8579353714,11.7698648114,0.150963700794,0.0,11.6189011106
 04/26  22:00:00,73.4759028906,6.82777793927,12.8217664011,0.0,25.6355707503,20.6438685092,12.0228459978,0.443552107227,0.0,11.5792938906
 04/26  23:00:00,50.1229206067,6.39715084496,9.4528069382,0.0,15.0252895274,11.7056064465,7.16666316899,1.39314757204,0.0,5.77351559695
 04/26  24:00:00,43.3186662566,6.2156548035,7.85589781329,0.0,11.6412384099,10.0650221343,7.38819394897,1.6213018338,0.0,5.76689211518
 04/27  01:00:00,40.6905377292,6.10542362688,6.8987991454,0.0,10.0992000411,10.047477231,7.22517369448,1.46508303177,0.0,5.76009066271
 04/27  02:00:00,37.5458483323,5.97832784057,5.74076402414,0.0,8.25718729233,10.0299323277,8.76590279836,3.00582303553,0.0,5.76007976283
 04/27  03:00:00,36.6049162247,5.88941785777,4.88874442593,0.0,8.25718729233,10.0299323277,4.83288012006,4.81288012006,0.0,0.02
 04/27  04:00:00,37.4522898879,5.81865319939,4.2001739257,0.0,8.25718729233,11.6354268332,12.1850222992,6.41821761927,0.0,5.76680467989
 04/27  05:00:00,44.8505237154,5.80104728402,4.03604816489,0.0,12.1011305571,15.3678112995,19.1637169962,7.61117905576,0.0,11.5525379404
 04/27  06:00:00,70.722706822,6.26366707835,7.45283960908,0.0,19.7275818095,37.2640762949,18.6694595531,7.05287958768,0.0,11.6165799654
 04/27  07:00:00,93.0969853603,6.66674403521,10.8195170353,0.0,24.3117294858,51.2795993405,21.3341846773,3.83649605449,0.0,17.4976886228
 04/27  08:00:00,80.6875230765,6.25779159646,10.0945820866,0.0,23.6694662846,40.6342015617,35.4147951919,0.0472859910316,0.0,35.3675092008
 04/27  09:00:00,78.3736253866,6.26948140292,12.7766158834,0.0,23.6694662846,35.6302164847,41.5273546584,0.0,18.025,23.5023546584
 04/27  10:00:00,60.6996643071,6.13470769676,12.834316929,0.0,18.7433767983,22.9618409725,47.3314751843,0.0,18.025,29.3064751843
 04/27  11:00:00,62.9257222963,6.27390078721,14.9236059286,0.0,18.7433767983,22.9618409725,35.5743354188,0.0,18.025,17.5493354188
 04/27  12:00:00,65.9009227296,6.44915233153,17.6801069695,0.0,18.5889407304,23.1597249699,41.42064208,0.0,18.025,23.39564208
 04/27  13:00:00,68.1907564546,6.59480511288,19.5777881502,0.0,18.7433767983,23.2517909448,41.417813963,0.0,18.025,23.392813963
 04/27  14:00:00,69.1291821831,6.68377649457,20.4272418001,0.0,18.7433767983,23.2517909448,41.415056211,0.0,18.025,23.390056211
 04/27  15:00:00,68.7793041344,6.73728997696,20.3137991891,0.0,18.7433767983,22.9618409725,41.4123053471,0.0,18.025,23.3873053471
 04/27  16:00:00,73.2613353864,6.82466160253,20.2571229736,0.0,18.7433767983,27.431320555,23.7916130929,0.0,18.025,5.76661309287
 04/27  17:00:00,85.0887783253,7.07710842651,19.6436947549,0.0,17.6635504202,40.6971502883,5.77976902908,0.0,0.0,5.77976902908
 04/27  18:00:00,91.4890362144,7.24103737174,19.3747567429,0.0,27.5259009287,37.3340067412,11.6047611892,0.0,0.0,11.6047611892
 04/27  19:00:00,95.2772230899,7.31748170127,18.8774638137,0.0,33.8341110165,33.3544677425,11.5654283436,0.0,0.0,11.5654283436
 04/27  20:00:00,108.289889703,7.40429466526,17.99716196,0.0,36.5179666069,38.8247702939,11.5648465387,0.0,0.0,11.5648465387
 04/27  21:00:00,101.380467065,7.33174764037,16.6749001826,0.0,32.965339924,36.8579353714,11.6179672744,0.0,0.0,11.6179672744
 04/27  22:00:00,73.5882274175,6.85720585828,12.9046729946,0.0,25.6355707503,20.6438685092,11.6309526325,0.0530027796627,0.0,11.5779498528
 04/27  23:00:00,50.2889722426,6.43062543556,9.58539080194,0.0,15.0252895274,11.7056064465,6.57053044371,0.79730957434,0.0,5.77322086937
 04/27  24:00:00,42.9758769823,6.20184241717,7.52692531787,0.0,11.6412384099,10.0650221343,7.8633619697,2.09679852561,0.0,5.76656344408
 04/28  01:00:00,40.0841413741,6.0740328008,6.32379717247,0.0,10.0992000411,10.047477231,9.44373543916,3.68337889965,0.0,5.7603565395
 04/28  02:00:00,37.0484820507,5.95548090288,5.26625090894,0.0,8.25718729233,10.0299323277,5.48051528542,5.46051528542,0.0,0.02
 04/28  03:00:00,35.4666521422,5.79478747758,3.84511236487,0.0,8.25718729233,10.0299323277,15.1816945905,9.42136158307,0.0,5.76033300748
 04/28  04:00:00,36.2230130396,5.69897007379,3.09058468324,0.0,8.25718729233,11.6354268332,17.1668748285,11.4010091211,0.0,5.76586570749
 04/28  05:00:00,43.677146151,5.68243204494,2.98129712648,0.0,12.1011305571,15.3678112995,17.76940561,11.9832906948,0.0,5.78611491517
 04/28  06:00:00,69.5770163355,6.16432507866,6.40650367701,0.0,19.7275818095,37.2640762949,28.5997737083,11.1847748117,0.0,17.4149988966
 04/28  07:00:00,91.6668711065,6.55416207758,9.50200764322,0.0,24.3117294858,51.2795993405,24.885378903,7.38949008643,0.0,17.4958888166
 04/28  08:00:00,78.5568296461,6.10800051724,8.11369240996,0.0,23.6694662846,40.6342015617,31.4656206375,1.99177867886,0.0,29.4738419587
 04/28  09:00:00,75.6112226597,6.08623354465,10.1974728753,0.0,23.6694662846,35.6302164847,48.5306244415,1.13800949377,18.025,29.3676149478
 04/28  10:00:00,56.7372216063,5.89748700525,9.1091015332,0.0,18.7433767983,22.9618409725,43.4540852521,1.98114741492,18.025,23.4479378372
 04/28  11:00:00,57.1072487111,5.93323945796,9.44579932829,0.0,18.7433767983,22.9618409725,42.8885057878,1.4707559447,18.025,23.3927498431
 04/28  12:00:00,58.3459913431,6.0510926766,10.5232411163,0.0,18.5889407304,23.1597249699,42.2333289339,0.81759922105,18.025,23.3907297129
 04/28  13:00:00,60.1116666288,6.17743308663,11.9160718232,0.0,18.7433767983,23.2517909448,41.4180066508,0.0,18.025,23.3930066508
 04/28  14:00:00,61.7880067892,6.28964801799,13.4802000239,0.0,18.7433767983,23.2517909448,41.4086025845,0.0,18.025,23.3836025845
 04/28  15:00:00,62.4862932757,6.36401220556,14.3940689184,0.0,18.7433767983,22.9618409725,41.408075379,0.0,18.025,23.383075379
 04/28  16:00:00,67.5235250275,6.47189810501,14.8720885498,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,80.512897554,6.78303617966,15.3618950526,0.0,17.6635504202,40.6971502883,11.5378015043,0.0,0.0,11.5378015043
 04/28  18:00:00,87.4895579839,6.98052229883,15.6358108485,0.0,27.5259009287,37.3340067412,11.6037841452,0.0,0.0,11.6037841452
 04/28  19:00:00,92.2309177952,7.09713028841,16.0515229662,0.0,33.8341110165,33.3544677425,11.56451737,0.0,0.0,11.56451737
 04/28  20:00:00,106.700440901,7.26111995295,16.5508969656,0.0,36.5179666069,38.8247702939,5.80625440536,0.0150797731822,0.0,5.79117463218
 04/28  21:00:00,100.506127214,7.24279417264,15.8895279747,0.0,32.965339924,36.8579353714,17.7321460614,0.317578607965,0.0,17.4145674534
 04/28  22:00:00,73.052565766,6.78257647796,12.4436515488,0.0,25.6355707503,20.6438685092,12.2218437364,0.643551871608,0.0,11.5782918648
 04/28  23:00:00,49.9148498279,6.37248388777,9.26941621151,0.0,15.0252895274,11.7056064465,6.42349067,0.650293363339,0.0,5.77319730666
 04/28  24:00:00,43.0478506693,6.18662315574,7.61412316779,0.0,11.6412384099,10.0650221343,6.73008062278,0.963330830306,0.0,5.76674979247
 04/29  01:00:00,43.2261935669,6.09423162058,6.6861771909,0.0,12.8411359301,10.0650221343,1.44321856412,1.42321856412,0.0,0.02
 04/29  02:00:00,37.3873288224,5.96533199846,5.59524843353,0.0,8.25718729233,10.0299323277,7.81287436994,2.05262269091,0.0,5.76025167902
 04/29  03:00:00,36.5027556261,5.88036709816,4.79563888353,0.0,8.25718729233,10.0299323277,9.5636561183,3.80383459224,0.0,5.75982152605
 04/29  04:00:00,37.4696202652,5.81756732806,4.21860129794,0.0,8.25718729233,11.6354268332,10.9912255997,5.22503209849,0.0,5.76619350126
 04/29  05:00:00,41.2135486658,5.76755198327,3.85414761966,0.0,8.71707943955,15.3327214929,11.5755703181,5.80278594166,0.0,5.77278437644
 04/29  06:00:00,54.9904609001,5.89882650383,4.93958610124,0.0,18.5082010057,25.6353820695,11.273910053,5.48781512566,0.0,5.78609492736
 04/29  07:00:00,74.5441937879,6.25033435434,7.80600331902,0.0,19.4083231844,41.0650158608,21.4523173484,4.03703499174,0.0,17.4152823566
 04/29  08:00:00,103.884786424,6.71245041119,12.8073435648,0.0,26.3286599382,57.9988325916,35.6226940618,0.0568467941608,0.0,35.5658472677
 04/29  09:00:00,89.7150622086,6.52857003241,13.9759349832,0.0,26.3286599382,42.8504436482,47.4935275346,0.0,18.025,29.4685275346
 04/29  10:00:00,63.7467117327,6.22484277622,12.3056145907,0.0,21.7447113004,23.4437158914,47.3961095892,0.0,18.025,29.3711095892
 04/29  11:00:00,62.3955698174,6.316706744,13.3245359693,0.0,19.3027497915,23.426170988,41.4721625401,0.0,18.025,23.4471625401
 04/29  12:00:00,64.5561600507,6.46150613804,15.1983413905,0.0,19.1483137236,23.7250123474,41.4101738324,0.0,18.025,23.3851738324
 04/29  13:00:00,67.0279669668,6.58666224155,17.3994445182,0.0,19.3027497915,23.7161209604,41.4045952407,0.0,18.025,23.3795952407
 04/29  14:00:00,68.8561903597,6.69027629195,19.1240531234,0.0,19.3027497915,23.7161209604,35.5661170151,0.0,18.025,17.5411170151
 04/29  15:00:00,70.0374274041,6.77680096269,20.5087204587,0.0,19.3027497915,23.426170988,41.4178432737,0.0,18.025,23.3928432737
 04/29  16:00:00,74.5182272795,6.82967940385,20.4853117272,0.0,19.3027497915,27.8956505705,23.7913578146,0.0,18.025,5.76635781463
 04/29  17:00:00,83.0436755891,7.04606687337,20.1718050274,0.0,18.2229234133,37.5968344597,5.77266227822,0.0,0.0,5.77266227822
 04/29  18:00:00,98.1650334052,7.34870994505,21.0371373743,0.0,32.690315043,37.0816133363,5.77941843457,0.0,0.0,5.77941843457
 04/29  19:00:00,100.313980188,7.49245412822,21.0464942509,0.0,36.8143715336,33.066984531,11.5645537509,0.0,0.0,11.5645537509
 04/29  20:00:00,110.877633293,7.62254518786,20.5879746159,0.0,36.3493007332,38.7721355839,11.5634874751,0.0,0.0,11.5634874751
 04/29  21:00:00,107.645100661,7.56101139717,19.5348428446,0.0,36.1807251679,36.8228455648,11.5645797354,0.0,0.0,11.5645797354
 04/29  22:00:00,82.3047117955,7.12426836124,15.9509521924,0.0,31.0351095914,20.6438685092,11.6168769631,0.0,0.0,11.6168769631
 04/29  23:00:00,55.7654164503,6.68570072987,12.4045571618,0.0,17.4250845679,11.7056064465,11.5519857206,0.0,0.0,11.5519857206
 04/29  24:00:00,47.4373607423,6.48902955282,10.5013359327,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/30  01:00:00,45.8376671119,6.33722274503,8.93523817856,0.0,12.925468867,10.100111941,5.78531175899,0.0251056063513,0.0,5.76020615264
 04/30  02:00:00,39.716033874,6.18077444085,7.58909074575,0.0,8.34152022915,10.0650221343,5.95189876872,0.191877859016,0.0,5.76002090971
 04/30  03:00:00,38.846895632,6.09296205364,6.80776843895,0.0,8.34152022915,10.0650221343,0.58579342207,0.56579342207,0.0,0.02
 04/30  04:00:00,39.8882165351,6.03271392867,6.30263273327,0.0,8.34152022915,11.6705166398,6.5756465044,0.809027386161,0.0,5.76661911824
 04/30  05:00:00,43.5717402138,5.97648654376,5.88398882907,0.0,8.80141237637,15.3678112995,7.03801999738,1.26491622233,0.0,5.77310377506
 04/30  06:00:00,57.4188286306,6.12731056333,7.13947452057,0.0,18.5082010057,25.6353820695,12.8280709077,1.27612581036,0.0,11.5519450973
 04/30  07:00:00,77.4389162186,6.51095518957,10.3207029446,0.0,19.4926561212,41.1001056674,11.9962467189,0.379620031789,0.0,11.6166266872
 04/30  08:00:00,107.655050531,7.01013018515,16.2799455952,0.0,26.3286599382,57.9988325916,35.5738648862,0.00954426178571,0.0,35.5643206244
 04/30  09:00:00,94.4255569934,6.87166496001,18.4627701715,0.0,26.2443270014,42.8153538416,53.3811931791,0.0,18.025,35.3561931791
 04/30  10:00:00,70.3727357117,6.60992415823,18.5465701313,0.0,21.7447113004,23.4437158914,41.5250043895,0.0,18.025,23.5000043895
 04/30  11:00:00,69.7431783549,6.69838991506,20.2307564086,0.0,19.3449162599,23.4437158914,41.4692404512,0.0,18.025,23.4442404512
 04/30  12:00:00,71.492819406,6.82291561478,21.7138830455,0.0,19.190480192,23.7425572507,41.4173522533,0.0,18.025,23.3923522533
 04/30  13:00:00,73.1847596937,6.92282012236,23.2797996899,0.0,19.260583323,23.698576057,41.4137958634,0.0,18.025,23.3887958634
 04/30  14:00:00,74.1131473144,6.99003500548,24.1409713513,0.0,19.260583323,23.698576057,41.4105070567,0.0,18.025,23.3855070567
 04/30  15:00:00,74.2242954772,7.03289384769,24.4992091361,0.0,19.260583323,23.4086260847,41.4072340264,0.0,18.025,23.3822340264
 04/30  16:00:00,77.0009262542,6.99728309498,22.8601171393,0.0,19.260583323,27.8781056672,23.7911977192,0.0,18.025,5.76619771919
 04/30  17:00:00,84.0213929598,7.12123309097,21.134069544,0.0,18.1807569449,37.5792895564,5.77278807157,0.0,0.0,5.77278807157
 04/30  18:00:00,98.4548264658,7.38070833529,21.4143629253,0.0,32.6059821062,37.0465235296,5.77933282673,0.0,0.0,5.77933282673
 04/30  19:00:00,99.7130080886,7.47480273303,20.4631818615,0.0,36.8143715336,33.066984531,11.5643557466,0.0,0.0,11.5643557466
 04/30  20:00:00,110.783935144,7.60923835913,20.3881710424,0.0,36.43363367,38.8072253906,5.79055012581,0.0,0.0,5.79055012581
 04/30  21:00:00,106.948569632,7.52169234412,18.9970633953,0.0,36.0963922311,36.7877557581,11.5642199103,0.0,0.0,11.5642199103
 04/30  22:00:00,81.4430797297,7.07577174828,15.2572533956,0.0,30.9507766546,20.6087787026,16.1155295752,0.0,0.0,16.1155295752
 04/30  23:00:00,55.6818020776,6.68143392814,12.3252197125,0.0,17.4250845679,11.7056064465,7.07695966324,0.0,0.0,7.07695966324
 04/30  24:00:00,48.0897048079,6.52886599447,10.9944243364,0.0,12.925468867,10.100111941,5.76664562213,0.0,0.0,5.76664562213
 05/01  01:00:00,43.8891361039,6.39113547191,9.81170332028,0.0,10.0992000411,10.047477231,5.38166052681,0.0,0.0,5.38166052681
 05/01  02:00:00,41.0129602525,6.28454580779,8.90167519772,0.0,8.25718729233,10.0299323277,0.397873770367,0.0,0.0,0.397873770367
 05/01  03:00:00,40.2496263771,6.20913327413,8.2137507786,0.0,8.25718729233,10.0299323277,5.76010866761,0.0,0.0,5.76010866761
 05/01  04:00:00,41.1778693041,6.14315063463,7.60127666912,0.0,8.25718729233,11.6354268332,5.76640967814,0.0,0.0,5.76640967814
 05/01  05:00:00,48.6171318217,6.13554919253,7.46819420588,0.0,12.1011305571,15.3678112995,6.27311380351,0.487204122024,0.0,5.78590968149
 05/01  06:00:00,74.9344716608,6.64747750591,11.2808492415,0.0,19.7275818095,37.2640762949,17.9079768985,0.493160178644,0.0,17.4148167198
 05/01  07:00:00,97.7378688017,7.06512605914,15.0621042064,0.0,24.3117294858,51.2795993405,17.4932484129,0.0,0.0,17.4932484129
 05/01  08:00:00,85.2452545149,6.61025453113,14.2999071545,0.0,23.6694662846,40.6342015617,29.4657116717,0.0,0.0,29.4657116717
 05/01  09:00:00,83.7925091561,6.63966925797,17.8253499596,0.0,23.6694662846,35.6302164847,47.3867308553,0.0,18.025,29.3617308553
 05/01  10:00:00,64.7382953534,6.39526431067,16.6124229803,0.0,18.7433767983,22.9618409725,41.469496458,0.0,18.025,23.444496458
 05/01  11:00:00,67.1315554675,6.51467187039,18.8886885537,0.0,18.7433767983,22.9618409725,41.4138435012,0.0,18.025,23.3888435012
 05/01  12:00:00,70.1538484522,6.65160216004,21.7306012143,0.0,18.5889407304,23.1597249699,41.4039495889,0.0,18.025,23.3789495889
 05/01  13:00:00,72.5649893126,6.78164921826,23.7651933172,0.0,18.7433767983,23.2517909448,35.5695036224,0.0,18.025,17.5445036224
 05/01  14:00:00,74.0378145395,6.86724025674,25.1524318072,0.0,18.7433767983,23.2517909448,41.4141331805,0.0,18.025,23.3891331805
 05/01  15:00:00,74.1405932096,6.92996749217,25.48243214,0.0,18.7433767983,22.9618409725,41.4106823552,0.0,18.025,23.3856823552
 05/01  16:00:00,77.2556470923,6.96169700668,24.1144204291,0.0,18.7433767983,27.431320555,23.7913407728,0.0,18.025,5.76634077281
 05/01  17:00:00,89.2066570667,7.2320428513,23.6066706912,0.0,17.6635504202,40.6971502883,5.77890814215,0.0,0.0,5.77890814215
 05/01  18:00:00,96.1822374743,7.43898721617,23.8700637093,0.0,27.5259009287,37.3340067412,11.6032081234,0.0,0.0,11.6032081234
 05/01  19:00:00,100.11770162,7.54751124147,23.4879547719,0.0,33.8341110165,33.3544677425,11.5645628063,0.0,0.0,11.5645628063
 05/01  20:00:00,113.479759349,7.70133382453,22.890032526,0.0,36.5179666069,38.8247702939,11.5620675397,0.0,0.0,11.5620675397
 05/01  21:00:00,107.131278523,7.70315389516,22.0543678904,0.0,32.965339924,36.8579353714,11.6162078014,0.0,0.0,11.6162078014
 05/01  22:00:00,78.778627484,7.21817612342,17.7341493263,0.0,25.6355707503,20.6438685092,11.577420709,0.0,0.0,11.577420709
 05/01  23:00:00,54.9947171139,6.77908809641,13.9426987768,0.0,15.0252895274,11.7056064465,5.77299166768,0.0,0.0,5.77299166768
 05/01  24:00:00,47.7154367163,6.57084263369,11.8975052325,0.0,11.6412384099,10.0650221343,5.7661172927,0.0,0.0,5.7661172927
 05/02  01:00:00,44.5250507369,6.42569173832,10.4130634015,0.0,10.0992000411,10.047477231,5.75993355932,0.0,0.0,5.75993355932
 05/02  02:00:00,41.4077750351,6.30699306665,9.27404768812,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  03:00:00,40.532101791,6.22750602465,8.47785852049,0.0,8.25718729233,10.0299323277,5.75985382129,0.0,0.0,5.75985382129
 05/02  04:00:00,41.6224589122,6.17381247967,8.01520882872,0.0,8.25718729233,11.6354268332,5.76626953557,0.0,0.0,5.76626953557
 05/02  05:00:00,49.5342855119,6.19534655047,8.32555918031,0.0,12.1011305571,15.3678112995,5.78574704004,0.0,0.0,5.78574704004
 05/02  06:00:00,75.777774514,6.70340103617,12.0682456856,0.0,19.7275818095,37.2640762949,17.4396270074,0.0291772981244,0.0,17.4104497093
 05/02  07:00:00,98.2222890472,7.10003835288,15.5116333739,0.0,24.3117294858,51.2795993405,17.4922864571,0.0,0.0,17.4922864571
 05/02  08:00:00,86.7021116858,6.68754938669,15.6794828676,0.0,23.6694662846,40.6342015617,29.4638445709,0.0,0.0,29.4638445709
 05/02  09:00:00,85.3897090304,6.7136938323,19.3485374772,0.0,23.6694662846,35.6302164847,47.3869717226,0.0,18.025,29.3619717226
 05/02  10:00:00,67.1824304289,6.52560434416,18.9262244043,0.0,18.7433767983,22.9618409725,41.4671164927,0.0,18.025,23.4421164927
 05/02  11:00:00,68.2389923077,6.58587607304,19.9249257365,0.0,18.7433767983,22.9618409725,41.4140274479,0.0,18.025,23.3890274479
 05/02  12:00:00,69.8706114082,6.67502533107,21.4239482239,0.0,18.5889407304,23.1597249699,41.4050901684,0.0,18.025,23.3800901684
 05/02  13:00:00,72.5040522082,6.80270122805,23.6832074955,0.0,18.7433767983,23.2517909448,39.6567194255,0.0,18.025,21.6317194255
 05/02  14:00:00,73.65145394,6.87903391885,24.7542808655,0.0,18.7433767983,23.2517909448,37.3149400795,0.0,18.025,19.2899400795
 05/02  15:00:00,73.3714269273,6.92456429369,24.7186750068,0.0,18.7433767983,22.9618409725,41.4113221547,0.0,18.025,23.3863221547
 05/02  16:00:00,77.5798951222,6.99001452992,24.4103580492,0.0,18.7433767983,27.431320555,23.7910122282,0.0,18.025,5.7660122282
 05/02  17:00:00,89.6338083451,7.25929976038,24.0065738691,0.0,17.6635504202,40.6971502883,5.77868199788,0.0,0.0,5.77868199788
 05/02  18:00:00,95.8147886575,7.42768201027,23.5139344871,0.0,27.5259009287,37.3340067412,16.3907611614,0.0,0.0,16.3907611614
 05/02  19:00:00,100.213522692,7.5505163447,23.5807825447,0.0,33.8341110165,33.3544677425,6.78938253105,0.0,0.0,6.78938253105
 05/02  20:00:00,113.935824098,7.72093080567,23.3265104787,0.0,36.5179666069,38.8247702939,11.5623630595,0.0,0.0,11.5623630595
 05/02  21:00:00,107.087051862,7.70034495726,22.0129655879,0.0,32.965339924,36.8579353714,11.6155346019,0.0,0.0,11.6155346019
 05/02  22:00:00,78.4852777731,7.19823539147,17.4607525662,0.0,25.6355707503,20.6438685092,11.57652303,0.0,0.0,11.57652303
 05/02  23:00:00,54.6252457716,6.75037719486,13.6019448588,0.0,15.0252895274,11.7056064465,5.77286753159,0.0,0.0,5.77286753159
 05/02  24:00:00,47.6996877189,6.56766683662,11.8849375467,0.0,11.6412384099,10.0650221343,5.76624798268,0.0,0.0,5.76624798268
 05/03  01:00:00,45.1117323702,6.46293953105,10.9625009063,0.0,10.0992000411,10.047477231,5.75969264353,0.0,0.0,5.75969264353
 05/03  02:00:00,42.2195105654,6.36030223073,10.0324777657,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/03  03:00:00,41.0719605416,6.26459186124,8.98063584135,0.0,8.25718729233,10.0299323277,5.75997660357,0.0,0.0,5.75997660357
 05/03  04:00:00,42.0389341183,6.20748652869,8.39801519398,0.0,8.25718729233,11.6354268332,5.76635591306,0.0,0.0,5.76635591306
 05/03  05:00:00,50.1065154373,6.2428015568,8.85034318737,0.0,12.1011305571,15.3678112995,5.78518625353,0.0,0.0,5.78518625353
 05/03  06:00:00,76.3113179401,6.74787820564,12.5573287067,0.0,19.7275818095,37.2640762949,17.4105559078,0.0,0.0,17.4105559078
 05/03  07:00:00,98.7186649356,7.13788756325,15.9701806588,0.0,24.3117294858,51.2795993405,17.4914750056,0.0,0.0,17.4914750056
 05/03  08:00:00,86.8856658537,6.70979464252,15.8408061857,0.0,23.6694662846,40.6342015617,29.462475778,0.0,0.0,29.462475778
 05/03  09:00:00,86.1185475316,6.75601047703,20.0350695833,0.0,23.6694662846,35.6302164847,47.3848032046,0.0,18.025,29.3598032046
 05/03  10:00:00,68.9192069595,6.60708373682,20.5815292355,0.0,18.7433767983,22.9618409725,41.4653358565,0.0,18.025,23.4403358565
 05/03  11:00:00,71.2776161197,6.72437910584,22.8250518627,0.0,18.7433767983,22.9618409725,41.4122366613,0.0,18.025,23.3872366613
 05/03  12:00:00,74.0399081383,6.87779775777,25.3904769412,0.0,18.5889407304,23.1597249699,41.4031411951,0.0,18.025,23.3781411951
 05/03  13:00:00,74.4713097477,6.92959318646,25.5235782043,0.0,18.7433767983,23.2517909448,35.5601612173,0.0,18.025,17.5351612173
 05/03  14:00:00,74.7041967311,6.95609121125,25.7299728999,0.0,18.7433767983,23.2517909448,41.4126544787,0.0,18.025,23.3876544787
 05/03  15:00:00,75.5444206855,7.059904478,26.7563332775,0.0,18.7433767983,22.9618409725,41.4088321618,0.0,18.025,23.3838321618
 05/03  16:00:00,79.3540572706,7.10497530142,26.0695633048,0.0,18.7433767983,27.431320555,23.7911087586,0.0,18.025,5.76610875862
 05/03  17:00:00,89.4926606987,7.30582478043,23.8189085722,0.0,17.6635504202,40.6971502883,5.77870636251,0.0,0.0,5.77870636251
 05/03  18:00:00,92.8048396605,7.35394991883,20.577732198,0.0,27.5259009287,37.3340067412,11.6022698599,0.0,0.0,11.6022698599
 05/03  19:00:00,96.9809887452,7.4518304358,20.4469440643,0.0,33.8341110165,33.3544677425,11.5637671228,0.0,0.0,11.5637671228
 05/03  20:00:00,112.035043358,7.65373284639,21.4929387194,0.0,36.5179666069,38.8247702939,11.594484939,0.0323933808863,0.0,11.5620915581
 05/03  21:00:00,106.314004959,7.66329049449,21.2769896776,0.0,32.965339924,36.8579353714,11.6148166658,0.0,0.0,11.6148166658
 05/03  22:00:00,77.3367482983,7.11860572312,16.3918638876,0.0,25.6355707503,20.6438685092,11.598338005,0.0218486680738,0.0,11.5764893369
 05/03  23:00:00,53.4019526901,6.65777810071,12.4712576806,0.0,15.0252895274,11.7056064465,6.01918867157,0.246443953437,0.0,5.77274471814
 05/03  24:00:00,46.5382254986,6.47894777736,10.812199387,0.0,11.6412384099,10.0650221343,6.18899382445,0.422856135924,0.0,5.76613768852
 05/04  01:00:00,43.7488732416,6.36002233569,9.7025637845,0.0,10.0992000411,10.047477231,6.3103904013,0.550544115625,0.0,5.75984628568
 05/04  02:00:00,40.8291900238,6.25310171915,8.74936216291,0.0,8.25718729233,10.0299323277,0.673838879451,0.653838879451,0.0,0.02
 05/04  03:00:00,40.0052866725,6.1761752759,8.00238167396,0.0,8.25718729233,10.0299323277,6.70792862196,0.948200541888,0.0,5.75972808007
 05/04  04:00:00,40.8733982709,6.10610539161,7.33386587729,0.0,8.25718729233,11.6354268332,7.16422124208,1.39802262141,0.0,5.76619862067
 05/04  05:00:00,48.5713903028,6.11613995839,7.44188991386,0.0,12.1011305571,15.3678112995,7.31886973545,1.53385063679,0.0,5.78501909866
 05/04  06:00:00,75.2959838015,6.65386014977,11.6360262392,0.0,19.7275818095,37.2640762949,18.6920118606,1.27992316543,0.0,17.4120886951
 05/04  07:00:00,98.1800709949,7.08851717726,15.4809794661,0.0,24.3117294858,51.2795993405,17.8532513693,0.363647472748,0.0,17.4896038966
 05/04  08:00:00,85.8637933285,6.62786903101,14.9008744514,0.0,23.6694662846,40.6342015617,29.4595564443,0.0,0.0,29.4595564443
 05/04  09:00:00,83.0374025215,6.61210901378,17.0978341471,0.0,23.6694662846,35.6302164847,47.3802912371,0.0,18.025,29.3552912371
 05/04  10:00:00,64.2509109034,6.39273175538,16.1275945805,0.0,18.7433767983,22.9618409725,41.4642071296,0.0,18.025,23.4392071296
 05/04  11:00:00,65.7503935924,6.47831158109,17.5439023388,0.0,18.7433767983,22.9618409725,41.4100676006,0.0,18.025,23.3850676006
 05/04  12:00:00,67.700723295,6.59199757828,19.3370942417,0.0,18.5889407304,23.1597249699,35.5618395669,0.0,18.025,17.5368395669
 05/04  13:00:00,68.2073858815,6.59672118634,19.5925372,0.0,18.7433767983,23.2517909448,41.4112790348,0.0,18.025,23.3862790348
 05/04  14:00:00,68.6901704356,6.63610151414,20.0359411062,0.0,18.7433767983,23.2517909448,41.4072770514,0.0,18.025,23.3822770514
 05/04  15:00:00,69.0206894001,6.71421606552,20.578293304,0.0,18.7433767983,22.9618409725,41.4033049706,0.0,18.025,23.3783049706
 05/04  16:00:00,72.6353028794,6.74711098618,19.7086781315,0.0,18.7433767983,27.431320555,23.7909591545,0.0,18.025,5.76595915453
 05/04  17:00:00,84.1663856505,6.99536299263,18.8031018803,0.0,17.6635504202,40.6971502883,5.7788482955,0.0,0.0,5.7788482955
 05/04  18:00:00,90.0289081509,7.13466080467,18.0211062342,0.0,27.5259009287,37.3340067412,11.6017734956,0.0,0.0,11.6017734956
 05/04  19:00:00,93.9888507454,7.19461094414,17.7120355781,0.0,33.8341110165,33.3544677425,11.5631619727,0.0,0.0,11.5631619727
 05/04  20:00:00,107.988488749,7.33442000721,17.765708423,0.0,36.5179666069,38.8247702939,5.94535208018,0.154746364962,0.0,5.79060571522
 05/04  21:00:00,101.748238428,7.31429806666,17.0602305983,0.0,32.965339924,36.8579353714,18.2113712154,0.799829419884,0.0,17.4115417955
 05/04  22:00:00,74.1469730911,6.84895869871,13.4717471472,0.0,25.6355707503,20.6438685092,12.7038379439,1.12779215058,0.0,11.5760457934
 05/04  23:00:00,50.7710887411,6.42536678925,10.0728113789,0.0,15.0252895274,11.7056064465,7.23240836892,1.4597422309,0.0,5.77266613801
 05/04  24:00:00,43.9262765544,6.2499918616,8.42921189405,0.0,11.6412384099,10.0650221343,7.45789474621,1.69164573855,0.0,5.76624900767
 05/05  01:00:00,40.9082541119,6.11633827976,7.10563606773,0.0,10.0992000411,10.047477231,3.27430816319,3.25430816319,0.0,0.02
 05/05  02:00:00,37.7352396815,5.9913534419,5.91716092907,0.0,8.25718729233,10.0299323277,10.9408921142,5.1812926532,0.0,5.75959946099
 05/05  03:00:00,36.8818413771,5.91350374842,5.14161181767,0.0,8.25718729233,10.0299323277,12.073111672,6.31326626686,0.0,5.75984540518
 05/05  04:00:00,37.9447167353,5.86149128507,4.64980581618,0.0,8.25718729233,11.6354268332,12.6368328801,6.87158510074,0.0,5.76524777938
 05/05  05:00:00,45.4553266769,5.85602890652,4.58594495804,0.0,12.1011305571,15.3678112995,13.2132830075,7.42818367361,0.0,5.78509933387
 05/05  06:00:00,71.2725086923,6.3082643027,7.95816684653,0.0,19.7275818095,37.2640762949,18.6021803155,6.9876836347,0.0,11.6144966808
 05/05  07:00:00,93.6809991906,6.7148465074,11.3555975911,0.0,24.3117294858,51.2795993405,27.9876032612,4.67595633644,0.0,23.3116469248
 05/05  08:00:00,81.2163009944,6.30324925829,10.5780159806,0.0,23.6694662846,40.6342015617,29.9897805857,0.533102359948,0.0,29.4566782258
 05/05  09:00:00,78.7886835476,6.3117581868,13.1494798846,0.0,23.6694662846,35.6302164847,41.5126259366,0.0,18.025,23.4876259366
 05/05  10:00:00,60.6185577776,6.14812569604,12.7398532715,0.0,18.7433767983,22.9618409725,46.8470424154,0.0,18.025,28.8220424154
 05/05  11:00:00,61.8210524837,6.22392308008,13.8689548742,0.0,18.7433767983,22.9618409725,36.0391519595,0.0,18.025,18.0141519595
 05/05  12:00:00,64.7648665419,6.37443121901,16.6188136775,0.0,18.5889407304,23.1597249699,41.4070639784,0.0,18.025,23.3820639784
 05/05  13:00:00,68.0963699008,6.50096722739,19.5772782376,0.0,18.7433767983,23.2517909448,41.4028530004,0.0,18.025,23.3778530004
 05/05  14:00:00,69.4434909134,6.59493105353,20.8304330183,0.0,18.7433767983,23.2517909448,41.3986921025,0.0,18.025,23.3736921025
 05/05  15:00:00,67.6357791798,6.57837582452,19.3292250211,0.0,18.7433767983,22.9618409725,35.5605097375,0.0,18.025,17.5355097375
 05/05  16:00:00,68.7011005741,6.51431590215,16.0072881557,0.0,18.7433767983,27.431320555,23.7907798493,0.0,18.025,5.76577984933
 05/05  17:00:00,80.0069815554,6.74551414738,14.8935600952,0.0,17.6635504202,40.6971502883,11.537137033,0.0,0.0,11.537137033
 05/05  18:00:00,87.7378493832,6.94623631977,15.9184893871,0.0,27.5259009287,37.3340067412,11.6000205118,0.0,0.0,11.6000205118
 05/05  19:00:00,92.9153381984,7.07892083121,16.7542285083,0.0,33.8341110165,33.3544677425,5.79014886415,0.0,0.0,5.79014886415
 05/05  20:00:00,107.942363004,7.2876288717,17.7663854909,0.0,36.5179666069,38.8247702939,11.5948320183,0.033089476987,0.0,11.5617425413
 05/05  21:00:00,102.226249082,7.31426006432,17.5382924027,0.0,32.965339924,36.8579353714,17.4102549251,0.0,0.0,17.4102549251
 05/05  22:00:00,74.7737929828,6.87372077107,14.0738200419,0.0,25.6355707503,20.6438685092,5.90908387836,0.111231211813,0.0,5.79785266654
 05/05  23:00:00,51.7130467907,6.47957605374,10.9605664318,0.0,15.0252895274,11.7056064465,6.00362629768,0.231123993385,0.0,5.7725023043
 05/05  24:00:00,44.8783231668,6.30904116147,9.32221554589,0.0,11.6412384099,10.0650221343,6.33952633383,0.573374000089,0.0,5.76615233374
 05/06  01:00:00,45.1387929985,6.23161515541,8.46141751434,0.0,12.8411359301,10.0650221343,6.5677508,0.808189109035,0.0,5.75956169097
 05/06  02:00:00,39.4134126957,6.11643671529,7.47025514877,0.0,8.25718729233,10.0299323277,6.63702742495,0.877229882773,0.0,5.75979754218
 05/06  03:00:00,38.8428321456,6.05994504441,6.95616861321,0.0,8.25718729233,10.0299323277,0.956941817781,0.936941817781,0.0,0.02
 05/06  04:00:00,40.1010249243,6.02141674832,6.64619278018,0.0,8.25718729233,11.6354268332,6.76038138394,0.994564503139,0.0,5.7658168808
 05/06  05:00:00,44.3324465302,6.01085859597,6.72978579121,0.0,8.71707943955,15.3327214929,6.48473097337,0.712632679077,0.0,5.77209829429
 05/06  06:00:00,58.7811633028,6.20155382567,8.42762279641,0.0,18.5082010057,25.6353820695,12.0815880679,0.531524530632,0.0,11.5500635372
 05/06  07:00:00,79.1944601537,6.62459523786,12.0821239899,0.0,19.4083231844,41.0650158608,11.6541468713,0.0404806001522,0.0,11.6136662711
 05/06  08:00:00,109.758076254,7.12664816002,18.2665796988,0.0,26.3286599382,57.9988325916,35.5459694745,0.0098851685304,0.0,35.5360843059
 05/06  09:00:00,94.7586433592,6.88341577078,18.6647729624,0.0,26.3286599382,42.8504436482,47.4778437016,0.0,18.025,29.4528437016
 05/06  10:00:00,68.6566387297,6.54139119962,16.8990654911,0.0,21.7447113004,23.4437158914,47.3825211472,0.0,18.025,29.3575211472
 05/06  11:00:00,67.0056713311,6.57627895673,17.6751196336,0.0,19.3027497915,23.426170988,41.4613130271,0.0,18.025,23.4363130271
 05/06  12:00:00,66.7134401407,6.54466252516,17.2724998774,0.0,19.1483137236,23.7250123474,41.4029797048,0.0,18.025,23.3779797048
 05/06  13:00:00,68.2797273375,6.61537931334,18.6225220511,0.0,19.3027497915,23.7161209604,35.5593962269,0.0,18.025,17.5343962269
 05/06  14:00:00,67.3904457402,6.57727071134,17.7713546753,0.0,19.3027497915,23.7161209604,41.408965475,0.0,18.025,23.383965475
 05/06  15:00:00,65.2874296576,6.51123333838,16.0243259153,0.0,19.3027497915,23.426170988,41.4046205558,0.0,18.025,23.3796205558
 05/06  16:00:00,68.0549046657,6.44321604175,14.4084827542,0.0,19.3027497915,27.8956505705,23.7909223544,0.0,18.025,5.76592235437
 05/06  17:00:00,76.2941056462,6.62741753296,13.8409268914,0.0,18.2229234133,37.5968344597,5.77230354207,0.0,0.0,5.77230354207
 05/06  18:00:00,92.2803677557,6.92447059022,15.5767674332,0.0,32.690315043,37.0816133363,5.78658755525,0.00823548676328,0.0,5.77835206849
 05/06  19:00:00,94.9431301062,7.057799972,16.110370204,0.0,36.8143715336,33.066984531,11.5612780485,0.0,0.0,11.5612780485
 05/06  20:00:00,107.008420969,7.25097065353,17.0904119595,0.0,36.3493007332,38.7721355839,5.79003663012,0.0,0.0,5.79003663012
 05/06  21:00:00,104.331248528,7.23434092369,16.5477350732,0.0,36.1807251679,36.8228455648,12.0220166975,0.459153951751,0.0,11.5628627457
 05/06  22:00:00,79.5744533064,6.83726433807,13.5078068923,0.0,31.0351095914,20.6438685092,18.0880528055,0.67823998333,0.0,17.4098128222
 05/06  23:00:00,53.7262383978,6.45351643805,10.5976294309,0.0,17.4250845679,11.7056064465,6.64719309548,0.862132043078,0.0,5.7850610524
 05/06  24:00:00,45.983749682,6.30867900523,9.22811086022,0.0,12.8411359301,10.0650221343,6.84578499279,1.07979516817,0.0,5.76598982462
 05/07  01:00:00,45.0009179367,6.21043934561,8.22530267383,0.0,12.925468867,10.100111941,1.42664822769,1.40664822769,0.0,0.02
 05/07  02:00:00,39.0238326835,6.07492336412,7.00277082598,0.0,8.34152022915,10.0650221343,7.81231111967,2.05274353045,0.0,5.75956758922
 05/07  03:00:00,38.0893112314,5.98453267086,6.15863798522,0.0,8.34152022915,10.0650221343,8.41457551098,2.65516865454,0.0,5.75940685644
 05/07  04:00:00,39.0355319024,5.92151373835,5.56118648045,0.0,8.34152022915,11.6705166398,9.25903465345,3.49354369763,0.0,5.76549095582
 05/07  05:00:00,42.9228051574,5.88463508689,5.32695143724,0.0,8.80141237637,15.3678112995,9.3080963159,3.53630872895,0.0,5.77178758695
 05/07  06:00:00,56.797263483,6.03650092265,6.60878876585,0.0,18.5082010057,25.6353820695,9.49813633202,3.71327765335,0.0,5.78485867867
 05/07  07:00:00,76.5147324438,6.40684585577,9.50073715238,0.0,19.4926561212,41.1001056674,21.7313757989,4.32263598585,0.0,17.4087398131
 05/07  08:00:00,105.353193498,6.82847059939,14.1598967889,0.0,26.3286599382,57.9988325916,36.5466631185,1.01521826558,0.0,35.531444853
 05/07  09:00:00,89.9765966737,6.56439498514,14.3211816478,0.0,26.2443270014,42.8153538416,48.031354531,0.555174051345,18.025,29.4511804796
 05/07  10:00:00,63.412485063,6.20210888974,11.9942083716,0.0,21.7447113004,23.4437158914,41.9807605595,0.469195983058,18.025,23.4865645765
 05/07  11:00:00,61.0926345453,6.20636132531,12.0722966191,0.0,19.3449162599,23.4437158914,41.4593053885,0.0,18.025,23.4343053885
 05/07  12:00:00,61.699444294,6.26915500825,12.4743059288,0.0,19.190480192,23.7425572507,41.4061281497,0.0,18.025,23.3811281497
 05/07  13:00:00,62.4515966254,6.34556195737,13.1239295136,0.0,19.260583323,23.698576057,41.4023017062,0.0,18.025,23.3773017062
 05/07  14:00:00,63.0212846742,6.40372358044,13.6354534906,0.0,19.260583323,23.698576057,41.3968172242,0.0,18.025,23.3718172242
