Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  15:00:00,63.3904218059,6.46234982626,14.2359122768,0.0,19.260583323,23.4086260847,35.5600646785,0.0,18.025,17.5350646785
 05/07  16:00:00,67.6279655752,6.50718360227,13.9773044676,0.0,19.260583323,27.8781056672,23.7906186326,0.0,18.025,5.76561863256
 05/07  17:00:00,75.3405839144,6.66040497628,12.9141420693,0.0,18.1807569449,37.5792895564,5.77201621495,0.0,0.0,5.77201621495
 05/07  18:00:00,90.6846609734,6.92012672902,14.1048356511,0.0,32.6059821062,37.0465235296,11.5461505563,0.00926348773504,0.0,11.5368870685
 05/07  19:00:00,91.8735202446,7.06887821787,14.9136972894,0.0,36.8143715336,33.066984531,5.79073934469,0.0,0.0,5.79073934469
 05/07  20:00:00,105.253083046,7.19526316486,15.2713694402,0.0,36.43363367,38.8072253906,13.2804627061,1.71862670858,0.0,11.5618359975
 05/07  21:00:00,102.387090355,7.1571722003,14.8001799032,0.0,36.0963922311,36.7877557581,8.85630213734,3.0651776381,0.0,5.79112449924
 05/07  22:00:00,77.7046444593,6.74809711511,11.846604575,0.0,30.9507766546,20.6087787026,21.575203709,4.16646977011,0.0,17.4087339389
 05/07  23:00:00,51.6204309309,6.32128005142,8.62406984845,0.0,17.4250845679,11.7056064465,11.8626930024,6.07775920997,0.0,5.78493379248
 05/07  24:00:00,43.6107600551,6.13371406918,6.91066974198,0.0,12.925468867,10.100111941,13.4409404882,7.67597395497,0.0,5.76496653326
 05/08  01:00:00,39.0837726056,5.97100781823,5.42649320113,0.0,10.0992000411,10.047477231,14.6528741971,8.89344007461,0.0,5.75943412248
 05/08  02:00:00,36.0482926182,5.84772619683,4.37385523112,0.0,8.25718729233,10.0299323277,10.0318740546,10.0118740546,0.0,0.02
 05/08  03:00:00,35.2485409032,5.75900782495,3.66282176241,0.0,8.25718729233,10.0299323277,16.9266321229,11.1669928488,0.0,5.75963927414
 05/08  04:00:00,36.2964519728,5.69579694731,3.16725023105,0.0,8.25718729233,11.6354268332,17.6083782011,11.8431647811,0.0,5.76521342002
 05/08  05:00:00,43.9332822516,5.69778869299,3.22216975243,0.0,12.1011305571,15.3678112995,16.9697812341,11.1851431172,0.0,5.78463811683
 05/08  06:00:00,70.0001857456,6.18035374024,6.81380274274,0.0,19.7275818095,37.2640762949,26.7389974288,9.33233522703,0.0,17.4066622018
 05/08  07:00:00,92.8117528868,6.62570316621,10.5755618181,0.0,24.3117294858,51.2795993405,22.494944192,5.00934501251,0.0,17.4855991795
 05/08  08:00:00,80.5439558856,6.23133077876,9.9776341437,0.0,23.6694662846,40.6342015617,29.5481008618,0.0976206447836,0.0,29.450480217
 05/08  09:00:00,78.0873675343,6.24478366346,12.5151668362,0.0,23.6694662846,35.6302164847,47.372233603,0.0,18.025,29.347233603
 05/08  10:00:00,59.8776852459,6.08188697268,12.0652456081,0.0,18.7433767983,22.9618409725,41.4582859959,0.0,18.025,23.4332859959
 05/08  11:00:00,61.5231158851,6.18935822573,13.6055987209,0.0,18.7433767983,22.9618409725,41.4030723633,0.0,18.025,23.3780723633
 05/08  12:00:00,63.1728830047,6.29930405263,15.1019705444,0.0,18.5889407304,23.1597249699,35.5665876557,0.0,18.025,17.5415876557
 05/08  13:00:00,63.857181902,6.37005501124,15.4690206222,0.0,18.7433767983,23.2517909448,41.4032441206,0.0,18.025,23.3782441206
 05/08  14:00:00,64.3166751796,6.41060766643,15.8879587385,0.0,18.7433767983,23.2517909448,41.3985527732,0.0,18.025,23.3735527732
 05/08  15:00:00,63.4204442506,6.43329436107,15.2589878723,0.0,18.7433767983,22.9618409725,41.3938568572,0.0,18.025,23.3688568572
 05/08  16:00:00,68.0625648917,6.50456140509,15.3785191146,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,81.2389411679,6.79417292459,16.0768814551,0.0,17.6635504202,40.6971502883,11.5366438513,0.0,0.0,11.5366438513
 05/08  18:00:00,88.0883875345,6.98259069123,16.2327176811,0.0,27.5259009287,37.3340067412,11.5996493108,0.0,0.0,11.5996493108
 05/08  19:00:00,90.5102285393,7.08502438453,16.2270467569,0.0,33.8341110165,33.3544677425,5.78999916712,0.0,0.0,5.78999916712
 05/08  20:00:00,106.548785967,7.23562673578,16.4248437143,0.0,36.5179666069,38.8247702939,11.6037500143,0.0424184526602,0.0,11.5613315617
 05/08  21:00:00,100.834437859,7.25529255466,16.2054979762,0.0,32.965339924,36.8579353714,17.5836212124,0.175232518667,0.0,17.4083886937
 05/08  22:00:00,73.3119669388,6.79294107174,12.6928107965,0.0,25.6355707503,20.6438685092,7.09076989927,1.29343001079,0.0,5.79733988848
 05/08  23:00:00,50.0745154909,6.37459138409,9.42704037507,0.0,15.0252895274,11.7056064465,7.74844077557,1.9762324852,0.0,5.77220829037
 05/08  24:00:00,43.250711957,6.19576065669,7.80790127502,0.0,11.6412384099,10.0650221343,8.58257721343,2.81669852353,0.0,5.7658786899
 05/09  01:00:00,40.3998770996,6.07090112303,6.64270869428,0.0,10.0992000411,10.047477231,9.85339725091,4.09408663344,0.0,5.75931061748
 05/09  02:00:00,37.7887965951,5.98801639242,5.97407216754,0.0,8.25718729233,10.0299323277,9.46696164803,3.70746254683,0.0,5.7594991012
 05/09  03:00:00,37.0704884702,5.91891050381,5.32487168432,0.0,8.25718729233,10.0299323277,4.43768503322,4.41768503322,0.0,0.02
 05/09  04:00:00,37.5380496988,5.81788487396,4.28676590072,0.0,8.25718729233,11.6354268332,13.1556434345,7.39023350684,0.0,5.76540992761
 05/09  05:00:00,43.1557611052,5.8117802102,4.21466567428,0.0,12.1011305571,15.3678112995,13.4645417429,7.6803436605,0.0,5.7841980824
 05/09  06:00:00,71.5919688909,6.33669267217,8.24926528256,0.0,19.7275818095,37.2640762949,22.9857821016,5.57948491243,0.0,17.4062971892
 05/09  07:00:00,94.0200916034,6.74098656794,11.6686385857,0.0,24.3117294858,51.2795993405,20.1763909051,2.69130576166,0.0,17.4850851435
 05/09  08:00:00,81.724284624,6.33087333052,11.0584353324,0.0,23.6694662846,40.6342015617,29.4487382963,0.0,0.0,29.4487382963
 05/09  09:00:00,79.7690012994,6.36303817105,14.0785594439,0.0,23.6694662846,35.6302164847,47.373278047,0.0,18.025,29.348278047
 05/09  10:00:00,62.3839818783,6.22393359574,14.4295018363,0.0,18.7433767983,22.9618409725,41.456908142,0.0,18.025,23.431908142
 05/09  11:00:00,64.1490826204,6.33038039848,16.0905484869,0.0,18.7433767983,22.9618409725,41.4025172525,0.0,18.025,23.3775172525
 05/09  12:00:00,66.8257293508,6.48488660682,18.5692400621,0.0,18.5889407304,23.1597249699,35.5656519326,0.0,18.025,17.5406519326
 05/09  13:00:00,69.1180999819,6.61728645314,20.4827124695,0.0,18.7433767983,23.2517909448,41.4014957015,0.0,18.025,23.3764957015
 05/09  14:00:00,69.9910691029,6.69629516741,21.2766700653,0.0,18.7433767983,23.2517909448,41.3966253235,0.0,18.025,23.3716253235
 05/09  15:00:00,70.1166889268,6.76917697028,21.6193545736,0.0,18.7433767983,22.9618409725,41.3917469235,0.0,18.025,23.3667469235
 05/09  16:00:00,74.7944155563,6.86159717241,21.7533414388,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,87.199462328,7.15178653878,21.6797987518,0.0,17.6635504202,40.6971502883,11.536066842,0.0,0.0,11.536066842
 05/09  18:00:00,93.5822811042,7.33717806168,21.3720397728,0.0,27.5259009287,37.3340067412,11.5985785142,0.0,0.0,11.5985785142
 05/09  19:00:00,96.0086512719,7.46227756685,21.348228275,0.0,33.8341110165,33.3544677425,5.78951521476,0.0,0.0,5.78951521476
 05/09  20:00:00,111.337267738,7.60548089561,20.8434817616,0.0,36.5179666069,38.8247702939,11.5602656651,0.0,0.0,11.5602656651
 05/09  21:00:00,105.085358982,7.58894232154,20.1227865261,0.0,32.965339924,36.8579353714,11.6121905838,0.0,0.0,11.6121905838
 05/09  22:00:00,77.5122099949,7.13558611634,16.5504211296,0.0,25.6355707503,20.6438685092,11.574342255,0.0,0.0,11.574342255
 05/09  23:00:00,54.1971694195,6.71690919482,13.2073838187,0.0,15.0252895274,11.7056064465,5.77203620041,0.0,0.0,5.77203620041
 05/09  24:00:00,46.8253212931,6.50257638491,11.0756998626,0.0,11.6412384099,10.0650221343,5.76578677336,0.0,0.0,5.76578677336
 05/10  01:00:00,43.5982284909,6.35533640542,9.55662877236,0.0,10.0992000411,10.047477231,5.75954748362,0.0,0.0,5.75954748362
 05/10  02:00:00,41.1861631992,6.28381569566,9.07564522443,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  03:00:00,40.3778140253,6.21013236888,8.34097820021,0.0,8.25718729233,10.0299323277,5.7593513973,0.0,0.0,5.7593513973
 05/10  04:00:00,40.7805520311,6.10706767338,7.24009025464,0.0,8.25718729233,11.6354268332,6.59658227785,0.831725783275,0.0,5.76485649458
 05/10  05:00:00,46.8480658711,6.13736412971,7.58139829149,0.0,12.1011305571,15.3678112995,6.49314077836,0.709027966244,0.0,5.78411281212
 05/10  06:00:00,75.8400158321,6.7106415709,12.1233772695,0.0,19.7275818095,37.2640762949,17.4847790668,0.0797089587698,0.0,17.405070108
 05/10  07:00:00,98.0720421741,7.08303430945,15.3785646822,0.0,24.3117294858,51.2795993405,17.4834615606,0.0,0.0,17.4834615606
 05/10  08:00:00,85.1906316806,6.59451442304,14.26115641,0.0,23.6694662846,40.6342015617,29.445983695,0.0,0.0,29.445983695
 05/10  09:00:00,82.9913467012,6.60298620765,17.0609653658,0.0,23.6694662846,35.6302164847,46.3777945813,0.0,18.025,28.3527945813
 05/10  10:00:00,64.914346102,6.41875049936,16.7650598103,0.0,18.7433767983,22.9618409725,42.4469517051,0.0,18.025,24.4219517051
 05/10  11:00:00,67.1261414994,6.51588384292,18.8821092079,0.0,18.7433767983,22.9618409725,35.5631699565,0.0,18.025,17.5381699565
 05/10  12:00:00,69.6616398705,6.63685824019,21.2531866406,0.0,18.5889407304,23.1597249699,41.4018001531,0.0,18.025,23.3768001531
 05/10  13:00:00,71.9818983606,6.75268840659,23.2111122446,0.0,18.7433767983,23.2517909448,41.3966978846,0.0,18.025,23.3716978846
 05/10  14:00:00,73.3587536603,6.85127936752,24.4893730499,0.0,18.7433767983,23.2517909448,41.3916408446,0.0,18.025,23.3666408446
 05/10  15:00:00,73.493384569,6.93663669231,24.8285981759,0.0,18.7433767983,22.9618409725,35.5607303235,0.0,18.025,17.5357303235
 05/10  16:00:00,77.7685319937,7.01496976473,24.5740903842,0.0,18.7433767983,27.431320555,23.7903844104,0.0,18.025,5.76538441042
 05/10  17:00:00,90.4928393611,7.32052717358,24.8044465569,0.0,17.6635504202,40.6971502883,5.77788088237,0.0,0.0,5.77788088237
 05/10  18:00:00,97.8894405078,7.55543032356,25.460960967,0.0,27.5259009287,37.3340067412,17.3876877166,0.0,0.0,17.3876877166
 05/10  19:00:00,100.28418242,7.69100398367,25.3950436587,0.0,33.8341110165,33.3544677425,5.79027975238,0.0,0.0,5.79027975238
 05/10  20:00:00,116.360723306,7.88765259174,25.584775249,0.0,36.5179666069,38.8247702939,11.5597378644,0.0,0.0,11.5597378644
 05/10  21:00:00,110.525583112,7.91737182589,25.2346011979,0.0,32.965339924,36.8579353714,11.6116418432,0.0,0.0,11.6116418432
 05/10  22:00:00,79.6243567551,7.29440157053,18.5037629133,0.0,25.6355707503,20.6438685092,11.583991928,0.0106315745497,0.0,11.5733603534
 05/10  23:00:00,53.711731902,6.70822220369,12.7306407531,0.0,15.0252895274,11.7056064465,5.97806860551,0.206203413691,0.0,5.77186519182
 05/10  24:00:00,46.4482974233,6.49866567823,10.7025914722,0.0,11.6412384099,10.0650221343,6.44878477533,0.683472684766,0.0,5.76531209056
 05/11  01:00:00,43.3582031813,6.34614128925,9.32580457944,0.0,10.0992000411,10.047477231,6.74405228235,0.984617756912,0.0,5.75943452543
 05/11  02:00:00,40.3485162306,6.22922479761,8.29259396138,0.0,8.25718729233,10.0299323277,1.28720888714,1.26720888714,0.0,0.02
 05/11  03:00:00,39.597319551,6.14879789243,7.62182022496,0.0,8.25718729233,10.0299323277,6.89917452135,1.14032849209,0.0,5.75884602926
 05/11  04:00:00,41.0645557568,6.12187876985,7.50928949675,0.0,8.25718729233,11.6354268332,6.3966982735,0.631174523659,0.0,5.76552374984
 05/11  05:00:00,47.1442377313,6.15727842642,7.85766629919,0.0,12.1011305571,15.3678112995,6.57692182333,0.792715322488,0.0,5.78420650084
 05/11  06:00:00,75.6115952661,6.69207822044,11.9135372067,0.0,19.7275818095,37.2640762949,12.6586968563,1.04750297753,0.0,11.6111938788
 05/11  07:00:00,97.9072206443,7.0845049845,15.2122941771,0.0,24.3117294858,51.2795993405,23.8510521436,0.546956813428,0.0,23.3040953302
 05/11  08:00:00,85.0151131904,6.58957020759,14.0905978463,0.0,23.6694662846,40.6342015617,29.4430735686,0.0,0.0,29.4430735686
 05/11  09:00:00,81.4468920314,6.52760830092,15.5919043651,0.0,23.6694662846,35.6302164847,41.5010104626,0.0,18.025,23.4760104626
 05/11  10:00:00,61.7809431021,6.26029208687,13.7901202618,0.0,18.7433767983,22.9618409725,41.453560254,0.0,18.025,23.428560254
 05/11  11:00:00,62.2805918818,6.29550900027,14.2569395923,0.0,18.7433767983,22.9618409725,41.3997911249,0.0,18.025,23.3747911249
 05/11  12:00:00,64.8434836372,6.42054938435,16.6513445777,0.0,18.5889407304,23.1597249699,41.3957175325,0.0,18.025,23.3707175325
 05/11  13:00:00,65.9063135611,6.49660626065,17.3916105338,0.0,18.7433767983,23.2517909448,40.2696855604,0.0,18.025,22.2446855604
 05/11  14:00:00,66.4506958351,6.54783439859,17.8847699673,0.0,18.7433767983,23.2517909448,36.6847535435,0.0,18.025,18.6597535435
 05/11  15:00:00,66.54850186,6.61441583142,18.205945611,0.0,18.7433767983,22.9618409725,41.3978337411,0.0,18.025,23.3728337411
 05/11  16:00:00,70.9772436625,6.68837893839,18.1093891944,0.0,18.7433767983,27.431320555,23.7904874267,0.0,18.025,5.76548742675
 05/11  17:00:00,83.1263165329,6.96084469196,17.7976097117,0.0,17.6635504202,40.6971502883,5.77796018134,0.0,0.0,5.77796018134
 05/11  18:00:00,89.3920212964,7.12769155411,17.391294778,0.0,27.5259009287,37.3340067412,11.5982957274,0.0,0.0,11.5982957274
 05/11  19:00:00,91.9821698664,7.22983844653,17.5542042137,0.0,33.8341110165,33.3544677425,11.5596629789,0.0,0.0,11.5596629789
 05/11  20:00:00,108.186358045,7.38327538678,17.9148002687,0.0,36.5179666069,38.8247702939,5.80581784331,0.0165156696388,0.0,5.78930217367
 05/11  21:00:00,101.753640772,7.35090467108,17.0291404864,0.0,32.965339924,36.8579353714,17.8508282768,0.445796047097,0.0,17.4050322298
 05/11  22:00:00,73.729104252,6.84755088642,13.0553740007,0.0,25.6355707503,20.6438685092,13.5374918834,1.96438306452,0.0,11.5731088189
 05/11  23:00:00,50.2091896331,6.40528100335,9.53104619445,0.0,15.0252895274,11.7056064465,9.38569867955,3.61385454651,0.0,5.77184413305
 05/11  24:00:00,43.1287551367,6.20229658883,7.67942590438,0.0,11.6412384099,10.0650221343,10.8672188036,5.10178925575,0.0,5.76542954787
 05/12  01:00:00,40.0070722754,6.051746165,6.2690743804,0.0,10.0992000411,10.047477231,6.46930736339,6.44930736339,0.0,0.02
 05/12  02:00:00,36.7176959234,5.91239706171,4.97860154842,0.0,8.25718729233,10.0299323277,13.985515261,8.22622348062,0.0,5.75929178035
 05/12  03:00:00,35.7074519205,5.80962627148,4.07113205308,0.0,8.25718729233,10.0299323277,10.2442077167,10.2242077167,0.0,0.02
 05/12  04:00:00,36.6054959069,5.73054893475,3.44156583485,0.0,8.25718729233,11.6354268332,17.5953215103,11.8297828822,0.0,5.76553862809
 05/12  05:00:00,42.2023593863,5.71654613912,3.35652560466,0.0,12.1011305571,15.3678112995,23.6138789147,12.0656730443,0.0,11.5482058704
 05/12  06:00:00,69.9299528873,6.18316809742,6.74082802412,0.0,19.7275818095,37.2640762949,22.7213944467,11.1117537701,0.0,11.6096406766
 05/12  07:00:00,92.3031853541,6.59244247625,10.1003436453,0.0,24.3117294858,51.2795993405,24.8107803695,7.33023375915,0.0,17.4805466103
 05/12  08:00:00,79.5968012624,6.17290665818,9.08896377294,0.0,23.6694662846,40.6342015617,30.8294472908,1.38803751543,0.0,29.4414097754
 05/12  09:00:00,76.7623358532,6.16230481255,11.2726594827,0.0,23.6694662846,35.6302164847,47.7016197851,0.336612352463,18.025,29.3400074327
 05/12  10:00:00,58.103969196,5.9766006307,10.3968479797,0.0,18.7433767983,22.9618409725,41.9710950528,0.518347470879,18.025,23.4277475819
 05/12  11:00:00,58.5177383604,6.02814451735,10.7614563231,0.0,18.7433767983,22.9618409725,41.3987051794,0.0,18.025,23.3737051794
 05/12  12:00:00,59.2509568319,6.11351612414,11.3658543412,0.0,18.5889407304,23.1597249699,35.5896172769,0.0268561797285,18.025,17.5377610971
 05/12  13:00:00,60.1041980188,6.19990628285,11.886206849,0.0,18.7433767983,23.2517909448,41.3979457706,0.0,18.025,23.3729457706
 05/12  14:00:00,60.7907410017,6.27002075884,12.5026318509,0.0,18.7433767983,23.2517909448,41.3917518388,0.0,18.025,23.3667518388
 05/12  15:00:00,61.106542463,6.33532714251,13.0430736966,0.0,18.7433767983,22.9618409725,35.5556649846,0.0,18.025,17.5306649846
 05/12  16:00:00,65.4537159943,6.41128653571,12.862971312,0.0,18.7433767983,27.431320555,23.7902693831,0.0,18.025,5.76526938309
 05/12  17:00:00,77.602230234,6.66430354453,12.5700779762,0.0,17.6635504202,40.6971502883,5.77766645629,0.0,0.0,5.77766645629
 05/12  18:00:00,85.0491483028,6.84165068118,13.3344807246,0.0,27.5259009287,37.3340067412,17.4219107751,0.0353779986825,0.0,17.3865327764
 05/12  19:00:00,88.4814038012,6.99002162297,14.293270638,0.0,33.8341110165,33.3544677425,6.07733424679,0.287072645982,0.0,5.79026160081
 05/12  20:00:00,105.368046272,7.18061172636,15.2991602252,0.0,36.5179666069,38.8247702939,12.7378124807,1.1772036759,0.0,11.5606088048
 05/12  21:00:00,99.5020008064,7.16744281537,14.9609830387,0.0,32.965339924,36.8579353714,14.3530660052,2.7427616801,0.0,11.6103043251
 05/12  22:00:00,72.4772820766,6.73644154105,11.9146744549,0.0,25.6355707503,20.6438685092,14.9042690461,3.33124851844,0.0,11.5730205276
 05/12  23:00:00,49.3524157973,6.32260084749,8.75696013104,0.0,15.0252895274,11.7056064465,10.034298008,4.26254393673,0.0,5.77175407122
 05/12  24:00:00,42.3833137299,6.12625797979,7.01002686417,0.0,11.6412384099,10.0650221343,11.1720683904,5.40685186653,0.0,5.76521652388
 05/13  01:00:00,42.3866753853,6.01842390457,5.92252167964,0.0,12.8411359301,10.0650221343,12.5835203705,6.82417021295,0.0,5.75935015756
 05/13  02:00:00,36.4130880706,5.87926808657,4.70713117369,0.0,8.25718729233,10.0299323277,7.7765661779,7.7565661779,0.0,0.02
 05/13  03:00:00,35.721163248,5.8071189867,4.0873513633,0.0,8.25718729233,10.0299323277,13.7773283617,8.0185935206,0.0,5.75873484113
 05/13  04:00:00,36.8899167,5.75751417862,3.69902643352,0.0,8.25718729233,11.6354268332,13.9909320879,8.22559814443,0.0,5.76533394345
 05/13  05:00:00,38.8350217275,5.71359494234,3.41367368685,0.0,8.71707943955,15.3327214929,14.1407401557,8.36933851226,0.0,5.77140164339
 05/13  06:00:00,54.6729882839,5.86085223312,4.66022152314,0.0,18.5082010057,25.6353820695,13.2616084596,7.4788057859,0.0,5.7828026737
 05/13  07:00:00,73.8105955044,6.18149317209,7.14147694495,0.0,19.4083231844,41.0650158608,19.0230919493,7.41280497724,0.0,11.6102869721
 05/13  08:00:00,102.169771056,6.57065357306,11.2344246125,0.0,26.3286599382,57.9988325916,39.9414022924,4.42107702076,0.0,35.5203252716
 05/13  09:00:00,86.9616022589,6.30297277026,11.4482779663,0.0,26.3286599382,42.8504436482,51.7445622277,4.28628218483,18.025,29.4332800429
 05/13  10:00:00,59.7392641145,5.89554162581,8.62762038608,0.0,21.7447113004,23.4437158914,52.6334885986,5.26488362778,18.025,29.3436049708
 05/13  11:00:00,56.9526356538,5.85751136202,8.34090735529,0.0,19.3027497915,23.426170988,45.5319093131,4.08196824762,18.025,23.4249410655
 05/13  12:00:00,57.4627646726,5.8997174104,8.66680842741,0.0,19.1483137236,23.7250123474,44.5105090808,3.11728676138,18.025,23.3682223195
 05/13  13:00:00,58.2879467601,5.97038731796,9.27577052005,0.0,19.3027497915,23.7161209604,35.6257765829,0.0712058501529,18.025,17.5295707328
 05/13  14:00:00,58.8659364861,6.0235680935,9.8005866376,0.0,19.3027497915,23.7161209604,41.3989858047,0.0,18.025,23.3739858047
 05/13  15:00:00,59.0012116026,6.06271548073,10.1866624695,0.0,19.3027497915,23.426170988,41.8707866585,0.477412770154,18.025,23.3683738884
 05/13  16:00:00,63.0999661136,6.0988635312,9.79793560908,0.0,19.3027497915,27.8956505705,24.0798294531,0.289640588145,18.025,5.76518886496
 05/13  17:00:00,71.2953339116,6.27909593908,9.19052485887,0.0,18.2229234133,37.5968344597,6.32395599324,0.553698877709,0.0,5.77025711553
 05/13  18:00:00,87.3978025577,6.5827663062,11.0359643718,0.0,32.690315043,37.0816133363,7.37933265666,1.60261789891,0.0,5.77671475775
 05/13  19:00:00,88.9100377753,6.76411960225,12.2550385678,0.0,36.8143715336,33.066984531,13.7233454011,2.16568524372,0.0,11.5576601574
 05/13  20:00:00,103.055073055,6.95413193003,13.4339821413,0.0,36.3493007332,38.7721355839,10.2075371613,4.41819996031,0.0,5.78933720103
 05/13  21:00:00,100.866073509,6.95992967681,13.3570466883,0.0,36.1807251679,36.8228455648,16.8190818597,5.25950690765,0.0,11.559574952
 05/13  22:00:00,76.3874352398,6.57643320674,10.5817404013,0.0,31.0351095914,20.6438685092,17.1706868712,5.56152489573,0.0,11.6091619754
 05/13  23:00:00,50.7260600871,6.20608537798,7.84494973548,0.0,17.4250845679,11.7056064465,17.0690891885,5.5214501409,0.0,11.5476390476
 05/13  24:00:00,43.1857893682,6.07643819935,6.66243274443,0.0,12.8411359301,10.0650221343,5.53917536065,5.51917536065,0.0,0.02
 05/14  01:00:00,42.3032349973,5.98403663709,5.7540493152,0.0,12.925468867,10.100111941,12.0808361301,6.32172654333,0.0,5.75910958678
 05/14  02:00:00,36.5805216771,5.8675899001,4.76682132664,0.0,8.34152022915,10.0650221343,12.6145400974,6.85544721329,0.0,5.7590928841
 05/14  03:00:00,35.9817055515,5.80976283046,4.22583556198,0.0,8.34152022915,10.0650221343,7.04167651086,7.02167651086,0.0,0.02
 05/14  04:00:00,37.0542537709,5.75396404972,3.74749638543,0.0,8.34152022915,11.6705166398,13.425671123,7.66048299642,0.0,5.76518812658
 05/14  05:00:00,39.2198207466,5.72934492565,3.6633070309,0.0,8.80141237637,15.3678112995,13.3204109018,7.54884719612,0.0,5.77156370569
 05/14  06:00:00,54.841659949,5.85833252176,4.8314206942,0.0,18.5082010057,25.6353820695,12.6786504314,6.89505413382,0.0,5.7835962976
 05/14  07:00:00,74.994931167,6.24940032697,8.13850019108,0.0,19.4926561212,41.1001056674,22.3117237908,4.90768188874,0.0,17.404041902
 05/14  08:00:00,105.340065174,6.78946225121,14.1859350296,0.0,26.3286599382,57.9988325916,35.604829588,0.0919960685527,0.0,35.5128335194
 05/14  09:00:00,90.668263769,6.56430648993,15.0130432304,0.0,26.2443270014,42.8153538416,47.4544120573,0.0,18.025,29.4294120573
 05/14  10:00:00,64.4866085436,6.21231345869,13.0582039896,0.0,21.7447113004,23.4437158914,41.5015328006,0.0,18.025,23.4765328006
 05/14  11:00:00,63.4921870101,6.29017864467,14.388089463,0.0,19.3449162599,23.4437158914,41.4482814493,0.0,18.025,23.4232814493
 05/14  12:00:00,66.5242530167,6.42211431425,17.146193701,0.0,19.190480192,23.7425572507,41.3962242818,0.0,18.025,23.3712242818
 05/14  13:00:00,69.8021083542,6.56006222485,20.2599776882,0.0,19.260583323,23.698576057,41.3902129607,0.0,18.025,23.3652129607
 05/14  14:00:00,72.4534163243,6.68249578041,22.788848094,0.0,19.260583323,23.698576057,35.5501071093,0.0,18.025,17.5251071093
 05/14  15:00:00,74.513712649,6.80749782617,25.0140995686,0.0,19.260583323,23.4086260847,41.3979909232,0.0,18.025,23.3729909232
 05/14  16:00:00,78.5366179742,6.86533175553,24.5278399201,0.0,19.260583323,27.8781056672,23.7901687863,0.0,18.025,5.76516878625
 05/14  17:00:00,86.5255296799,7.09511961408,23.6644184597,0.0,18.1807569449,37.5792895564,5.77134659317,0.0,0.0,5.77134659317
 05/14  18:00:00,102.065319319,7.4610873063,24.9445933524,0.0,32.6059821062,37.0465235296,5.77761876359,0.0,0.0,5.77761876359
 05/14  19:00:00,102.545725436,7.64050400995,25.0143516076,0.0,36.8143715336,33.066984531,11.5595211847,0.0,0.0,11.5595211847
 05/14  20:00:00,114.88674679,7.80525235054,24.2951239389,0.0,36.43363367,38.8072253906,5.78860194285,0.0,0.0,5.78860194285
 05/14  21:00:00,111.478248027,7.77375593548,23.2748313588,0.0,36.0963922311,36.7877557581,11.558939057,0.0,0.0,11.558939057
 05/14  22:00:00,85.6655708942,7.31648230097,19.2392661898,0.0,30.9507766546,20.6087787026,11.6090320855,0.0,0.0,11.6090320855
 05/14  23:00:00,58.830243157,6.8615543373,15.293672606,0.0,17.4250845679,11.7056064465,11.5473762996,0.0,0.0,11.5473762996
 05/14  24:00:00,50.3625637378,6.65508212579,13.1411450562,0.0,12.925468867,10.100111941,5.7652726366,0.0,0.0,5.7652726366
 05/15  01:00:00,45.4009036795,6.47042603831,11.2442400623,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/15  02:00:00,42.2691511372,6.34843868973,10.0940282206,0.0,8.25718729233,10.0299323277,5.75911000979,0.0,0.0,5.75911000979
 05/15  03:00:00,41.3257282662,6.26503888432,9.23400764603,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  04:00:00,42.3120418421,6.20614074981,8.67253804947,0.0,8.25718729233,11.6354268332,5.76533428038,0.0,0.0,5.76533428038
 05/15  05:00:00,48.4723070561,6.23647916561,9.10657087225,0.0,12.1011305571,15.3678112995,11.546771939,0.0,0.0,11.546771939
 05/15  06:00:00,77.8094356123,6.8364370144,13.9670930728,0.0,19.7275818095,37.2640762949,11.6083764908,0.0,0.0,11.6083764908
 05/15  07:00:00,101.364405608,7.29383453718,18.4602409219,0.0,24.3117294858,51.2795993405,17.4781223198,0.0,0.0,17.4781223198
 05/15  08:00:00,91.3003566028,6.86818828949,20.0972842886,0.0,23.6694662846,40.6342015617,29.4330786222,0.0,0.0,29.4330786222
 05/15  09:00:00,90.2439695976,6.89931993525,24.0173104384,0.0,23.6694662846,35.6302164847,47.3580152608,0.0,18.025,29.3330152608
 05/15  10:00:00,72.1637515349,6.71231815544,23.7209387826,0.0,18.7433767983,22.9618409725,41.4493649945,0.0,18.025,23.4243649945
 05/15  11:00:00,74.2910284967,6.82704106197,25.7358663479,0.0,18.7433767983,22.9618409725,35.5595830107,0.0,18.025,17.5345830107
 05/15  12:00:00,76.6606599975,6.96490505302,27.9241874949,0.0,18.5889407304,23.1597249699,41.3957646252,0.0,18.025,23.3707646252
 05/15  13:00:00,78.7339165581,7.09052135437,29.6253246316,0.0,18.7433767983,23.2517909448,41.3897527972,0.0,18.025,23.3647527972
 05/15  14:00:00,80.6201689476,7.21480939124,31.3872843048,0.0,18.7433767983,23.2517909448,35.5496547868,0.0,18.025,17.5246547868
 05/15  15:00:00,81.8076421162,7.33851050236,32.7410129865,0.0,18.7433767983,22.9618409725,41.3971854827,0.0,18.025,23.3721854827
 05/15  16:00:00,86.2126335953,7.42006319813,32.6131221178,0.0,18.7433767983,27.431320555,23.7899943083,0.0,18.025,5.7649943083
 05/15  17:00:00,98.4201693872,7.71552569954,32.3368189927,0.0,17.6635504202,40.6971502883,5.77737643915,0.0,0.0,5.77737643915
 05/15  18:00:00,104.816914939,7.91473975191,32.0292041444,0.0,27.5259009287,37.3340067412,11.596335847,0.0,0.0,11.596335847
 05/15  19:00:00,105.980500779,7.99741101282,30.7850081969,0.0,33.8341110165,33.3544677425,11.5589949765,0.0,0.0,11.5589949765
 05/15  20:00:00,120.839103228,8.14233166485,29.8085349928,0.0,36.5179666069,38.8247702939,11.5573558244,0.0,0.0,11.5573558244
 05/15  21:00:00,113.748464796,8.11258639193,28.2623532982,0.0,32.965339924,36.8579353714,11.6081493654,0.0,0.0,11.6081493654
 05/15  22:00:00,84.8447223469,7.58911936595,23.4294742606,0.0,25.6355707503,20.6438685092,11.5707688086,0.0,0.0,11.5707688086
 05/15  23:00:00,60.0827883259,7.10038877779,18.7095656931,0.0,15.0252895274,11.7056064465,5.77128282053,0.0,0.0,5.77128282053
 05/15  24:00:00,51.717849232,6.85261390941,15.618225327,0.0,11.6412384099,10.0650221343,5.76519182247,0.0,0.0,5.76519182247
 05/16  01:00:00,48.0718615979,6.68529430575,13.7003332035,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/16  02:00:00,44.8713270851,6.55883494258,12.4858119861,0.0,8.25718729233,10.0299323277,5.75907990666,0.0,0.0,5.75907990666
 05/16  03:00:00,44.0397651759,6.48030453062,11.7327843555,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  04:00:00,45.0429250466,6.42177619653,11.1877907411,0.0,8.25718729233,11.6354268332,5.76517552682,0.0,0.0,5.76517552682
 05/16  05:00:00,50.9129792094,6.43499028902,11.3487419292,0.0,12.1011305571,15.3678112995,11.5470067213,0.0,0.0,11.5470067213
 05/16  06:00:00,79.9788175487,7.01903941623,15.9538899242,0.0,19.7275818095,37.2640762949,11.6070321137,0.0,0.0,11.6070321137
 05/16  07:00:00,104.14635113,7.48862696861,21.0474164285,0.0,24.3117294858,51.2795993405,17.4762613728,0.0,0.0,17.4762613728
 05/16  08:00:00,93.9664973459,7.03830623266,22.5933232773,0.0,23.6694662846,40.6342015617,29.4317296638,0.0,0.0,29.4317296638
 05/16  09:00:00,92.3798468266,7.05476486072,25.9977534519,0.0,23.6694662846,35.6302164847,47.3601538812,0.0,18.025,29.3351538812
 05/16  10:00:00,73.9744843457,6.85778718796,25.3862117145,0.0,18.7433767983,22.9618409725,41.4467489098,0.0,18.025,23.4217489098
 05/16  11:00:00,75.0889778469,6.93569867358,26.4251641977,0.0,18.7433767983,22.9618409725,35.5582485818,0.0,18.025,17.5332485818
 05/16  12:00:00,76.8248551461,7.05078311499,28.0025102265,0.0,18.5889407304,23.1597249699,41.3915856866,0.0,18.025,23.3665856866
 05/16  13:00:00,78.9201222839,7.17786546083,29.724189308,0.0,18.7433767983,23.2517909448,41.3854185176,0.0,18.025,23.3604185176
 05/16  14:00:00,80.9147917565,7.30819050243,31.5885339312,0.0,18.7433767983,23.2517909448,35.5552036466,0.0,18.025,17.5302036466
 05/16  15:00:00,82.3778169113,7.45766584337,33.1920390406,0.0,18.7433767983,22.9618409725,41.3924386636,0.0,18.025,23.3674386636
 05/16  16:00:00,87.2696785826,7.5809892758,33.5092428317,0.0,18.7433767983,27.431320555,23.7899626017,0.0,18.025,5.76496260168
 05/16  17:00:00,99.6960591016,7.89383797431,33.4344023466,0.0,17.6635504202,40.6971502883,5.77727095513,0.0,0.0,5.77727095513
 05/16  18:00:00,106.962686045,8.1298329383,33.9598974545,0.0,27.5259009287,37.3340067412,11.5955472761,0.0,0.0,11.5955472761
 05/16  19:00:00,110.235828197,8.3088969371,34.7288622095,0.0,33.8341110165,33.3544677425,11.5576374414,0.0,0.0,11.5576374414
 05/16  20:00:00,124.999966471,8.46234291914,33.6493978337,0.0,36.5179666069,38.8247702939,5.78801504747,0.0,0.0,5.78801504747
 05/16  21:00:00,117.208839474,8.39292371151,31.4424058935,0.0,32.965339924,36.8579353714,17.4002114149,0.0,0.0,17.4002114149
 05/16  22:00:00,87.5673340412,7.81896918624,25.9222521014,0.0,25.6355707503,20.6438685092,5.79556470917,0.0,0.0,5.79556470917
 05/16  23:00:00,61.8431370773,7.27999679326,20.2903133449,0.0,15.0252895274,11.7056064465,5.77123412796,0.0,0.0,5.77123412796
 05/16  24:00:00,54.7386038112,7.06159086243,18.4300090188,0.0,11.6412384099,10.0650221343,5.76519077944,0.0,0.0,5.76519077944
 05/17  01:00:00,51.8274095269,6.92802477223,17.2131519254,0.0,10.0992000411,10.047477231,5.75895524457,0.0,0.0,5.75895524457
 05/17  02:00:00,46.7638322164,6.71943262502,14.2177255565,0.0,8.25718729233,10.0299323277,5.75901700726,0.0,0.0,5.75901700726
 05/17  03:00:00,44.042971968,6.52312033029,11.6931798047,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  04:00:00,44.4436632182,6.42444183242,10.5858679848,0.0,8.25718729233,11.6354268332,5.76463689881,0.0,0.0,5.76463689881
 05/17  05:00:00,50.4610975507,6.44254941043,10.8893140268,0.0,12.1011305571,15.3678112995,5.78330174847,0.0,0.0,5.78330174847
 05/17  06:00:00,79.3535935718,7.00225432755,15.3454629404,0.0,19.7275818095,37.2640762949,17.3996139468,0.0,0.0,17.3996139468
 05/17  07:00:00,101.61639949,7.36125080118,18.6448656581,0.0,24.3117294858,51.2795993405,17.4759051856,0.0,0.0,17.4759051856
 05/17  08:00:00,89.3988239404,6.88374011744,18.1802316934,0.0,23.6694662846,40.6342015617,29.4272885385,0.0,0.0,29.4272885385
 05/17  09:00:00,86.5528761732,6.83023025334,20.3953344564,0.0,23.6694662846,35.6302164847,41.492414511,0.0,18.025,23.467414511
 05/17  10:00:00,67.5332899153,6.57978589306,19.2230236799,0.0,18.7433767983,22.9618409725,41.4455158616,0.0,18.025,23.4205158616
 05/17  11:00:00,69.0369102394,6.623613022,20.6851864552,0.0,18.7433767983,22.9618409725,41.3916462835,0.0,18.025,23.3666462835
 05/17  12:00:00,70.2242795152,6.66418279287,21.7885392176,0.0,18.5889407304,23.1597249699,41.3865176181,0.0,18.025,23.3615176181
 05/17  13:00:00,71.016364795,6.67415011072,22.3241532534,0.0,18.7433767983,23.2517909448,35.5542313212,0.0,18.025,17.5292313212
 05/17  14:00:00,70.7967564942,6.66167338424,22.1170267058,0.0,18.7433767983,23.2517909448,41.390971991,0.0,18.025,23.365971991
 05/17  15:00:00,69.8689693842,6.67289386589,21.4679641004,0.0,18.7433767983,22.9618409725,41.3846669228,0.0,18.025,23.3596669228
 05/17  16:00:00,73.275752035,6.68705955951,20.4092568833,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,85.6918687217,6.97746453394,20.3465926623,0.0,17.6635504202,40.6971502883,11.5342581909,0.0,0.0,11.5342581909
 05/17  18:00:00,92.5114853586,7.1985201264,20.4400257887,0.0,27.5259009287,37.3340067412,11.5939864467,0.0,0.0,11.5939864467
 05/17  19:00:00,95.3925936504,7.34592139172,20.8486185371,0.0,33.8341110165,33.3544677425,5.78802834264,0.0,0.0,5.78802834264
 05/17  20:00:00,112.062466387,7.5606060114,21.6136453892,0.0,36.5179666069,38.8247702939,11.586358163,0.029486520639,0.0,11.5568716424
 05/17  21:00:00,106.260471028,7.58503137608,21.3019491654,0.0,32.965339924,36.8579353714,11.607869725,0.0,0.0,11.607869725
 05/17  22:00:00,77.7783956152,7.0855643295,16.8667298861,0.0,25.6355707503,20.6438685092,11.5707106108,0.0,0.0,11.5707106108
 05/17  23:00:00,54.1462176271,6.6519619287,13.2214368155,0.0,15.0252895274,11.7056064465,5.77119156425,0.0,0.0,5.77119156425
 05/17  24:00:00,47.3712062946,6.48754181548,11.6366641962,0.0,11.6412384099,10.0650221343,5.7637702828,0.0,0.0,5.7637702828
 05/18  01:00:00,44.6820113113,6.38434714648,10.6114375189,0.0,10.0992000411,10.047477231,5.75885347608,0.0,0.0,5.75885347608
 05/18  02:00:00,41.8428949023,6.29115240429,9.72507500211,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,40.9092579462,6.2133245912,8.86926213089,0.0,8.25718729233,10.0299323277,5.75889286709,0.0,0.0,5.75889286709
 05/18  04:00:00,41.6308178472,6.14125344587,8.05621817244,0.0,8.25718729233,11.6354268332,5.76457216126,0.0,0.0,5.76457216126
 05/18  05:00:00,47.101333261,6.13389356293,7.83821623726,0.0,12.1011305571,15.3678112995,6.20042538801,0.418430314373,0.0,5.78199507363
 05/18  06:00:00,75.1935610874,6.63943806364,11.5482665368,0.0,19.7275818095,37.2640762949,12.3087571314,0.700998419307,0.0,11.6077587121
 05/18  07:00:00,97.7422011529,7.0398949923,15.0920465148,0.0,24.3117294858,51.2795993405,17.5162324156,0.0418249992652,0.0,17.4744074163
 05/18  08:00:00,85.6406454464,6.60311710409,14.7026916834,0.0,23.6694662846,40.6342015617,29.4280676298,0.0,0.0,29.4280676298
 05/18  09:00:00,83.2010439662,6.58445817158,17.2892834227,0.0,23.6694662846,35.6302164847,47.3542198409,0.0,18.025,29.3292198409
 05/18  10:00:00,65.1310228135,6.39938764838,17.0011645787,0.0,18.7433767983,22.9618409725,41.4432997812,0.0,18.025,23.4182997812
 05/18  11:00:00,66.9000143989,6.5017013101,18.6702086371,0.0,18.7433767983,22.9618409725,35.5550655211,0.0,18.025,17.5300655211
 05/18  12:00:00,68.5763571994,6.62222125303,20.1825848147,0.0,18.5889407304,23.1597249699,41.3930708042,0.0,18.025,23.3680708042
 05/18  13:00:00,70.1888941174,6.72250559598,21.4483353139,0.0,18.7433767983,23.2517909448,41.3864932739,0.0,18.025,23.3614932739
 05/18  14:00:00,70.7077176299,6.78418345663,21.9054756492,0.0,18.7433767983,23.2517909448,35.5468577775,0.0,18.025,17.5218577775
 05/18  15:00:00,71.150771117,6.85306801605,22.5696017068,0.0,18.7433767983,22.9618409725,41.3928221916,0.0,18.025,23.3678221916
 05/18  16:00:00,75.3930806253,6.91712687814,22.2965217862,0.0,18.7433767983,27.431320555,23.7897493507,0.0,18.025,5.76474935075
 05/18  17:00:00,86.8636301559,7.15647621341,21.3393549377,0.0,17.6635504202,40.6971502883,5.77670572961,0.0,0.0,5.77670572961
 05/18  18:00:00,93.3237037429,7.33493377963,21.1158470231,0.0,27.5259009287,37.3340067412,11.5941724898,0.0,0.0,11.5941724898
 05/18  19:00:00,96.3666362654,7.48251568441,21.6860737384,0.0,33.8341110165,33.3544677425,11.5584485195,0.0,0.0,11.5584485195
 05/18  20:00:00,111.960039772,7.63549403452,21.4363448117,0.0,36.5179666069,38.8247702939,5.7880970675,0.0,0.0,5.7880970675
 05/18  21:00:00,105.580316859,7.61345479211,20.593387091,0.0,32.965339924,36.8579353714,17.3998628608,0.0,0.0,17.3998628608
 05/18  22:00:00,76.9650582404,7.09272649894,16.0462446516,0.0,25.6355707503,20.6438685092,11.5703956496,0.0,0.0,11.5703956496
 05/18  23:00:00,53.1153004507,6.63187375813,12.2106145907,0.0,15.0252895274,11.7056064465,5.77099401492,0.0,0.0,5.77099401492
 05/18  24:00:00,45.4697669628,6.39343030566,9.82934493354,0.0,11.6412384099,10.0650221343,0.372879116022,0.352879116022,0.0,0.02
 05/19  01:00:00,42.1168714821,6.23000931727,8.20063837812,0.0,10.0992000411,10.047477231,6.61332254023,0.855553555773,0.0,5.75776898446
 05/19  02:00:00,38.8172721088,6.09236377434,6.89824257627,0.0,8.25718729233,10.0299323277,7.17843856012,1.41976215547,0.0,5.75867640465
 05/19  03:00:00,37.6522434453,5.98542124258,5.84015956438,0.0,8.25718729233,10.0299323277,2.82973831938,2.80973831938,0.0,0.02
 05/19  04:00:00,38.3958515687,5.904514204,5.05799579562,0.0,8.25718729233,11.6354268332,10.7066362681,4.94205363596,0.0,5.76458263211
 05/19  05:00:00,44.0215649768,5.89897303181,4.99337811116,0.0,12.1011305571,15.3678112995,11.410432611,5.62735468075,0.0,5.78307793022
 05/19  06:00:00,72.4573791061,6.42546703244,9.02607121003,0.0,19.7275818095,37.2640762949,21.2398803326,3.84180316826,0.0,17.3980771643
 05/19  07:00:00,95.1376039674,6.84878072838,12.678587077,0.0,24.3117294858,51.2795993405,18.6486093574,1.17610494128,0.0,17.4725044161
 05/19  08:00:00,82.7306214196,6.42031629911,11.9754848992,0.0,23.6694662846,40.6342015617,29.4240612403,0.0,0.0,29.4240612403
 05/19  09:00:00,80.4691324583,6.43198740706,14.7098565823,0.0,23.6694662846,35.6302164847,41.4898682468,0.0,18.025,23.4648682468
 05/19  10:00:00,62.4174975406,6.26431986915,14.4227146206,0.0,18.7433767983,22.9618409725,41.4434782873,0.0,18.025,23.4184782873
 05/19  11:00:00,63.3203498085,6.33093494887,15.2613158088,0.0,18.7433767983,22.9618409725,41.393297003,0.0,18.025,23.368297003
 05/19  12:00:00,64.8057062205,6.43922476771,16.5949325504,0.0,18.5889407304,23.1597249699,35.5485838583,0.0,18.025,17.5235838583
 05/19  13:00:00,66.9648441604,6.57185459352,18.374943547,0.0,18.7433767983,23.2517909448,41.3919696357,0.0,18.025,23.3669696357
 05/19  14:00:00,68.9481345576,6.69838767123,20.2316996945,0.0,18.7433767983,23.2517909448,41.3852447497,0.0,18.025,23.3602447497
 05/19  15:00:00,69.7583578187,6.80655922966,21.2236956564,0.0,18.7433767983,22.9618409725,35.5458088565,0.0,18.025,17.5208088565
 05/19  16:00:00,74.6732833653,6.91934528167,21.5745197655,0.0,18.7433767983,27.431320555,23.7895975612,0.0,18.025,5.76459756115
 05/19  17:00:00,86.8798951712,7.19744234654,21.314664604,0.0,17.6635504202,40.6971502883,5.77670918238,0.0,0.0,5.77670918238
 05/19  18:00:00,93.3176952145,7.38283934478,21.0619503743,0.0,27.5259009287,37.3340067412,17.3806039042,0.0,0.0,17.3806039042
 05/19  19:00:00,95.8520178566,7.50676230045,21.1472245617,0.0,33.8341110165,33.3544677425,5.78853183822,0.0,0.0,5.78853183822
 05/19  20:00:00,111.047965985,7.62111991811,20.5386548396,0.0,36.5179666069,38.8247702939,11.5567923832,0.0,0.0,11.5567923832
 05/19  21:00:00,104.202066297,7.55680131925,19.2718104272,0.0,32.965339924,36.8579353714,11.606101739,0.0,0.0,11.606101739
 05/19  22:00:00,76.3945246117,7.0820579823,15.4863900712,0.0,25.6355707503,20.6438685092,11.5699542535,0.0,0.0,11.5699542535
 05/19  23:00:00,52.8374136878,6.63781362633,11.9267956523,0.0,15.0252895274,11.7056064465,5.85958990808,0.088640531423,0.0,5.77094937666
 05/19  24:00:00,45.4610001289,6.41031829991,9.80369430417,0.0,11.6412384099,10.0650221343,6.63245855327,0.86750511488,0.0,5.76495343839
 05/20  01:00:00,45.2509356162,6.28472057313,8.5205188599,0.0,12.8411359301,10.0650221343,1.75333790176,1.73333790176,0.0,0.02
 05/20  02:00:00,39.4659332448,6.15428136111,7.4849895481,0.0,8.25718729233,10.0299323277,7.42442716144,1.6656033382,0.0,5.75882382325
 05/20  03:00:00,38.3216052044,6.04464219014,6.45030335826,0.0,8.25718729233,10.0299323277,3.25091039363,3.23091039363,0.0,0.02
 05/20  04:00:00,39.5010076314,5.99360070892,6.07407316183,0.0,8.25718729233,11.6354268332,8.51779522439,2.75293744114,0.0,5.76485778326
 05/20  05:00:00,41.9328054631,5.98476790116,6.24033562028,0.0,8.71707943955,15.3327214929,7.08369876573,1.31288371701,0.0,5.77081504872
 05/20  06:00:00,58.3736383883,6.18464656679,8.03714393209,0.0,18.5082010057,25.6353820695,12.6836661189,1.13901242711,0.0,11.5446536918
 05/20  07:00:00,78.7162649369,6.59773830564,11.6310269036,0.0,19.4083231844,41.0650158608,11.8437760432,0.237913430812,0.0,11.6058626124
 05/20  08:00:00,109.806752373,7.13137858025,18.3108436702,0.0,26.3286599382,57.9988325916,35.5039330075,0.0100970736003,0.0,35.4938359339
 05/20  09:00:00,95.3911782133,6.92591037257,19.2550254554,0.0,26.3286599382,42.8504436482,47.4395462274,0.0,18.025,29.4145462274
 05/20  10:00:00,69.7116850555,6.58782796716,17.9078355181,0.0,21.7447113004,23.4437158914,41.4898975025,0.0,18.025,23.4648975025
 05/20  11:00:00,68.843416313,6.63725160891,19.4520083061,0.0,19.3027497915,23.426170988,41.4392861941,0.0,18.025,23.4142861941
 05/20  12:00:00,70.0282321321,6.70468492508,20.4273473286,0.0,19.1483137236,23.7250123474,41.38435233,0.0,18.025,23.35935233
 05/20  13:00:00,71.1079004942,6.74129462032,21.3248557271,0.0,19.3027497915,23.7161209604,35.5448692995,0.0,18.025,17.5198692995
 05/20  14:00:00,71.2906027432,6.75003208178,21.4988280542,0.0,19.3027497915,23.7161209604,41.3897357357,0.0,18.025,23.3647357357
 05/20  15:00:00,68.11074448,6.65235737747,18.7065913961,0.0,19.3027497915,23.426170988,41.3850828905,0.0,18.025,23.3600828905
 05/20  16:00:00,69.4761923823,6.53812569991,15.7349432489,0.0,19.3027497915,27.8956505705,23.7895463596,0.0,18.025,5.76454635963
 05/20  17:00:00,77.6167072616,6.71741406086,15.0736321755,0.0,18.2229234133,37.5968344597,5.77062837594,0.0,0.0,5.77062837594
 05/20  18:00:00,93.7472676502,7.03408066321,16.934175273,0.0,32.690315043,37.0816133363,5.77645753852,0.0,0.0,5.77645753852
 05/20  19:00:00,95.1153029217,7.20460450853,18.0199013006,0.0,36.8143715336,33.066984531,5.78893243619,0.0,0.0,5.78893243619
 05/20  20:00:00,108.633844952,7.36505451,18.6019099355,0.0,36.3493007332,38.7721355839,11.5575699456,0.0,0.0,11.5575699456
 05/20  21:00:00,106.526533516,7.3888499999,18.5886734206,0.0,36.1807251679,36.8228455648,5.7886715019,0.0,0.0,5.7886715019
 05/20  22:00:00,82.0830343592,7.0274972559,15.8263940797,0.0,31.0351095914,20.6438685092,17.3986857312,0.0,0.0,17.3986857312
 05/20  23:00:00,56.1679775115,6.63810422597,12.8549229622,0.0,17.4250845679,11.7056064465,5.78286445003,0.0,0.0,5.78286445003
 05/20  24:00:00,48.3071982467,6.48442164198,11.3758963595,0.0,12.8411359301,10.0650221343,5.76446382967,0.0,0.0,5.76446382967
 05/21  01:00:00,47.4602988213,6.39873289491,10.4964490182,0.0,12.925468867,10.100111941,5.75864106975,0.0,0.0,5.75864106975
 05/21  02:00:00,41.6437811916,6.27613266512,9.42157150056,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  03:00:00,40.6086020015,6.19466567592,8.46785565414,0.0,8.34152022915,10.0650221343,5.90372125176,0.145088459099,0.0,5.75863279266
 05/21  04:00:00,41.2820312652,6.11635185131,7.6129282987,0.0,8.34152022915,11.6705166398,6.45781962536,0.693617512349,0.0,5.76420211301
 05/21  05:00:00,43.2473020634,6.07828985051,7.34189473698,0.0,8.80141237637,15.3678112995,6.60173005237,0.831182829081,0.0,5.77054722329
 05/21  06:00:00,58.5741528371,6.20651846476,8.21580006367,0.0,18.5082010057,25.6353820695,7.89968248208,2.11810829008,0.0,5.781574192
 05/21  07:00:00,77.3976353652,6.49922693437,10.2915031531,0.0,19.4926561212,41.1001056674,15.3478310547,3.7419295673,0.0,11.6059014874
 05/21  08:00:00,106.360072891,6.93145253241,15.0641127343,0.0,26.3286599382,57.9988325916,36.1184914177,0.633956269603,0.0,35.4845351481
 05/21  09:00:00,91.066959022,6.67138194918,15.3047768796,0.0,26.2443270014,42.8153538416,47.4817076419,0.0408084467958,18.025,29.4158991951
 05/21  10:00:00,64.2914275128,6.29050088511,12.7849141007,0.0,21.7447113004,23.4437158914,41.6129182529,0.123859112735,18.025,23.4640591401
 05/21  11:00:00,61.7655031179,6.27005337206,12.681590763,0.0,19.3449162599,23.4437158914,41.4391310671,0.0,18.025,23.4141310671
 05/21  12:00:00,62.1735744235,6.31170465779,12.9059643546,0.0,19.190480192,23.7425572507,41.3870372859,0.0,18.025,23.3620372859
 05/21  13:00:00,62.5845877345,6.36829155825,13.2342654665,0.0,19.260583323,23.698576057,41.3815356744,0.0,18.025,23.3565356744
 05/21  14:00:00,62.5704338704,6.38810697993,13.2002966199,0.0,19.260583323,23.698576057,35.5502053824,0.0,18.025,17.5252053824
 05/21  15:00:00,62.0224980754,6.38236554959,12.9480567312,0.0,19.260583323,23.4086260847,41.384932031,0.0,18.025,23.359932031
 05/21  16:00:00,65.6650051689,6.38111357998,12.1404827386,0.0,19.260583323,27.8781056672,23.7896028245,0.0,18.025,5.76460282447
 05/21  17:00:00,73.7668994487,6.54197425382,11.4589821517,0.0,18.1807569449,37.5792895564,5.77069500723,0.0,0.0,5.77069500723
 05/21  18:00:00,89.0939634467,6.79269372336,12.6416907149,0.0,32.6059821062,37.0465235296,6.55523358479,0.778613663335,0.0,5.77661992146
 05/21  19:00:00,90.0793436221,6.92124396555,13.2673144891,0.0,36.8143715336,33.066984531,7.98266762994,2.19506371185,0.0,5.78760391808
 05/21  20:00:00,103.935196313,7.07229623417,14.076609958,0.0,36.43363367,38.8072253906,15.7952711437,4.23938315592,0.0,11.5558879878
 05/21  21:00:00,101.321678067,7.05949634883,13.8326031796,0.0,36.0963922311,36.7877557581,16.524064515,4.96763412513,0.0,11.5564303899
 05/21  22:00:00,76.5287083847,6.64483591441,10.7741712948,0.0,30.9507766546,20.6087787026,17.9343949388,6.32916474527,0.0,11.6052301935
 05/21  23:00:00,50.4723444968,6.22384820417,7.57355644055,0.0,17.4250845679,11.7056064465,14.5268472026,8.74409569981,0.0,5.78275150274
 05/21  24:00:00,42.4643208419,6.03835891025,5.85966536558,0.0,12.925468867,10.100111941,16.7223394205,10.9578140753,0.0,5.76452534519
 05/22  01:00:00,38.1138219674,5.88333788568,4.54427326906,0.0,10.0992000411,10.047477231,18.2965902824,12.5381238012,0.0,5.75846648126
 05/22  02:00:00,35.2230086644,5.76662197296,3.62973800389,0.0,8.25718729233,10.0299323277,13.8665747028,13.8465747028,0.0,0.02
 05/22  03:00:00,34.5038428248,5.68396554218,2.99322383797,0.0,8.25718729233,10.0299323277,20.8144904216,15.0560390769,0.0,5.75845134473
 05/22  04:00:00,35.7956430081,5.6467377444,2.71558112746,0.0,8.25718729233,11.6354268332,21.4154075271,15.6507201501,0.0,5.76468737694
 05/22  05:00:00,41.5250886011,5.65233781695,2.74357006712,0.0,12.1011305571,15.3678112995,21.3169607886,15.5345040969,0.0,5.78245669174
 05/22  06:00:00,68.6635177212,6.0460485716,5.61168312316,0.0,19.7275818095,37.2640762949,25.5035263112,13.8980963011,0.0,11.60543001
 05/22  07:00:00,90.9502432235,6.46262047112,8.87745793594,0.0,24.3117294858,51.2795993405,26.7875062613,9.3179825793,0.0,17.4695236819
 05/22  08:00:00,78.205457878,6.05731176134,7.81337357306,0.0,23.6694662846,40.6342015617,32.1314640943,2.71376534825,0.0,29.4176987461
 05/22  09:00:00,75.5136292939,6.06422901534,10.122142584,0.0,23.6694662846,35.6302164847,48.2703637214,0.925437351012,18.025,29.3199263704
 05/22  10:00:00,56.853567284,5.89182551986,9.2313071561,0.0,18.7433767983,22.9618409725,42.6193674602,1.18055103729,18.025,23.4138164229
 05/22  11:00:00,56.8557686173,5.89844196591,9.22924553098,0.0,18.7433767983,22.9618409725,36.4205143119,0.867340214997,18.025,17.5281740969
 05/22  12:00:00,57.2176858687,5.95154996942,9.49460818445,0.0,18.5889407304,23.1597249699,42.6104723753,1.22633558367,18.025,23.3591367916
 05/22  13:00:00,58.3028833971,6.03611297064,10.248735483,0.0,18.7433767983,23.2517909448,41.3843348346,0.00522010900809,18.025,23.3541147256
 05/22  14:00:00,58.8889877946,6.10056915096,10.7703883703,0.0,18.7433767983,23.2517909448,35.5522894659,0.0,18.025,17.5272894659
 05/22  15:00:00,58.8288187387,6.1435462152,10.9571925967,0.0,18.7433767983,22.9618409725,41.5573956102,0.175689394696,18.025,23.3567062155
 05/22  16:00:00,62.731898059,6.18856479177,10.3639232426,0.0,18.7433767983,27.431320555,24.5275535452,0.738236137288,18.025,5.76431740796
 05/22  17:00:00,74.7252763636,6.4201261081,9.93738281188,0.0,17.6635504202,40.6971502883,6.90622550304,1.12983366413,0.0,5.7763918389
 05/22  18:00:00,82.3049662387,6.59485347162,10.8372537167,0.0,27.5259009287,37.3340067412,13.7878549169,2.19540496114,0.0,11.5924499557
