Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  19:00:00,85.759701071,6.73473281317,11.8269730323,0.0,33.8341110165,33.3544677425,8.42613558894,2.63866890382,0.0,5.78746668512
 05/22  20:00:00,100.737576813,6.91488669011,12.8185342014,0.0,36.5179666069,38.8247702939,17.1050640913,5.54952805599,0.0,11.5555360353
 05/22  21:00:00,97.1900751657,6.94331668372,12.8733564113,0.0,32.965339924,36.8579353714,18.3786148132,6.77339517088,0.0,11.6052196423
 05/22  22:00:00,69.8811168434,6.49202833149,9.56305304657,0.0,25.6355707503,20.6438685092,20.2502345168,8.68129066084,0.0,11.568943856
 05/22  23:00:00,46.4326769831,6.05851150804,6.10138343745,0.0,15.0252895274,11.7056064465,18.0905828919,12.319983505,0.0,5.77059938693
 05/22  24:00:00,39.6738882779,5.88051395376,4.5464034912,0.0,11.6412384099,10.0650221343,19.5876241467,13.8230525807,0.0,5.76457156605
 05/23  01:00:00,37.166200331,5.77380737133,3.70619008125,0.0,10.0992000411,10.047477231,14.2515452083,14.2315452083,0.0,0.02
 05/23  02:00:00,34.7061189393,5.70132113387,3.17815095886,0.0,8.25718729233,10.0299323277,18.5945736486,12.8361223851,0.0,5.75845126351
 05/23  03:00:00,34.3570638796,5.65960078515,2.87081429939,0.0,8.25718729233,10.0299323277,17.2158512759,11.4577937657,0.0,5.75805751022
 05/23  04:00:00,35.7995919925,5.63940266676,2.72687363779,0.0,8.25718729233,11.6354268332,10.8130248771,10.7930248771,0.0,0.02
 05/23  05:00:00,41.6205373354,5.65161163585,2.83975239929,0.0,12.1011305571,15.3678112995,21.877844546,10.332979526,0.0,11.54486502
 05/23  06:00:00,68.9718783815,6.07262203735,5.89349150913,0.0,19.7275818095,37.2640762949,21.3747658285,9.77029027993,0.0,11.6044755486
 05/23  07:00:00,91.2568685195,6.48220446646,9.1645228705,0.0,24.3117294858,51.2795993405,24.7568654604,7.28732407927,0.0,17.4695413811
 05/23  08:00:00,78.2056298837,6.048330899,7.82254276609,0.0,23.6694662846,40.6342015617,31.6311739904,2.21606070649,0.0,29.4151132839
 05/23  09:00:00,75.0751778229,6.01658098881,9.73135162233,0.0,23.6694662846,35.6302164847,42.9130678826,1.42891088036,18.025,23.4591570022
 05/23  10:00:00,56.3630322429,5.84541371986,8.78719223561,0.0,18.7433767983,22.9618409725,43.1840910624,1.74702290711,18.025,23.4120681553
 05/23  11:00:00,56.5359380435,5.86621160806,8.94165019619,0.0,18.7433767983,22.9618409725,42.690565511,1.30566201188,18.025,23.3599034992
 05/23  12:00:00,56.5813636461,5.89194683655,8.91789294161,0.0,18.5889407304,23.1597249699,43.3486629119,1.97005286655,18.025,23.3536100454
 05/23  13:00:00,56.3340811498,5.86635808075,8.44969673324,0.0,18.7433767983,23.2517909448,36.470768693,0.919231570699,18.025,17.5265371223
 05/23  14:00:00,56.1675607553,5.87224438076,8.27729315273,0.0,18.7433767983,23.2517909448,42.9126983237,1.53109072931,18.025,23.3566075944
 05/23  15:00:00,56.6649007388,5.94481117519,8.99200958324,0.0,18.7433767983,22.9618409725,37.4706593225,1.92804799963,18.025,17.5176113229
 05/23  16:00:00,60.9858486891,6.00498406802,8.80146953208,0.0,18.7433767983,27.431320555,25.2073126895,1.41800224036,18.025,5.76431044914
 05/23  17:00:00,73.1704723251,6.24873936227,8.55397998392,0.0,17.6635504202,40.6971502883,7.20845307525,1.4322746302,0.0,5.77617844505
 05/23  18:00:00,80.6043343902,6.40808456225,9.32340944134,0.0,27.5259009287,37.3340067412,20.7236887812,3.34558799529,0.0,17.3781007859
 05/23  19:00:00,82.8484097333,6.43890201538,9.21152300623,0.0,33.8341110165,33.3544677425,14.070001836,8.28319616029,0.0,5.78680567569
 05/23  20:00:00,97.8043318284,6.62314028149,10.1770486329,0.0,36.5179666069,38.8247702939,23.1284516622,11.5729340011,0.0,11.555517661
 05/23  21:00:00,94.241336141,6.64736922841,10.2205831675,0.0,32.965339924,36.8579353714,23.6679259556,12.0636286293,0.0,11.6042973263
 05/23  22:00:00,67.4350057275,6.24131781759,7.3676650996,0.0,25.6355707503,20.6438685092,24.6170879533,13.0493155608,0.0,11.5677723925
 05/23  23:00:00,45.1479745346,5.91311944742,4.96208026607,0.0,15.0252895274,11.7056064465,19.1527810797,13.3823391418,0.0,5.77044193797
 05/23  24:00:00,38.7093618926,5.76448465569,3.69791537477,0.0,11.6412384099,10.0650221343,14.518239737,14.498239737,0.0,0.02
 05/24  01:00:00,36.0890278548,5.6533030993,2.74952471643,0.0,10.0992000411,10.047477231,23.048484581,17.2900175772,0.0,5.75846700379
 05/24  02:00:00,33.7413221481,5.59871686655,2.31596081445,0.0,8.25718729233,10.0299323277,24.3455028395,18.5870896224,0.0,5.75841321717
 05/24  03:00:00,33.4717600055,5.56770926791,2.07741088646,0.0,8.25718729233,10.0299323277,19.3804441263,19.3604441263,0.0,0.02
 05/24  04:00:00,34.9339676522,5.55049229858,1.95016340335,0.0,8.25718729233,11.6354268332,25.1153035295,19.3508167751,0.0,5.76448675435
 05/24  05:00:00,40.6976267976,5.56027689825,2.00818765466,0.0,12.1011305571,15.3678112995,24.5681400312,18.7861074412,0.0,5.78203258994
 05/24  06:00:00,66.7346033993,5.83024081528,3.89861170721,0.0,19.7275818095,37.2640762949,35.7474068784,18.353414632,0.0,17.3939922464
 05/24  07:00:00,88.3859204662,6.17635800237,6.59944469289,0.0,24.3117294858,51.2795993405,31.6455108106,14.1768301833,0.0,17.4686806272
 05/24  08:00:00,75.4983693101,5.80069727866,5.36293293003,0.0,23.6694662846,40.6342015617,37.9662297633,8.55444781997,0.0,29.4117819433
 05/24  09:00:00,72.4056779328,5.7655135198,7.31293436972,0.0,23.6694662846,35.6302164847,48.6345669586,7.15587092932,18.025,23.4536960293
 05/24  10:00:00,53.6328092464,5.61579695198,6.2865918294,0.0,18.7433767983,22.9618409725,49.2414574855,7.80577421985,18.025,23.4106832657
 05/24  11:00:00,53.3795914147,5.59821024024,6.05331097709,0.0,18.7433767983,22.9618409725,49.5014105318,8.11699055971,18.025,23.3594199721
 05/24  12:00:00,53.4696994374,5.60861841775,6.08956336217,0.0,18.5889407304,23.1597249699,42.4771701064,6.92677334271,18.025,17.5253967637
 05/24  13:00:00,53.5069772797,5.60363709795,5.88532124151,0.0,18.7433767983,23.2517909448,46.3903862369,5.01156329963,18.025,23.3538229372
 05/24  14:00:00,53.7279609505,5.61915418782,6.09078289525,0.0,18.7433767983,23.2517909448,39.2327620192,3.68799610788,18.025,17.5197659113
 05/24  15:00:00,53.6828004823,5.64006212725,6.31467218458,0.0,18.7433767983,22.9618409725,45.5193903641,4.13646525037,18.025,23.3579251137
 05/24  16:00:00,58.0903251099,5.71484899588,6.19607706974,0.0,18.7433767983,27.431320555,27.0620332752,3.27276932498,18.025,5.76426395019
 05/24  17:00:00,70.0678488812,5.9340696889,5.7660312227,0.0,17.6635504202,40.6971502883,10.6413948894,4.86524700085,0.0,5.77614788857
 05/24  18:00:00,77.8557884773,6.11522879732,6.86773367254,0.0,27.5259009287,37.3340067412,20.8957532831,9.30524753199,0.0,11.5905057511
 05/24  19:00:00,81.5726363002,6.28360280231,8.09106074251,0.0,33.8341110165,33.3544677425,21.2342530479,9.67964062752,0.0,11.5546124203
 05/24  20:00:00,97.1132429379,6.52283952446,9.58627348378,0.0,36.5179666069,38.8247702939,16.8507537574,11.0632320843,0.0,5.78752167308
 05/24  21:00:00,93.5878876104,6.55708086073,9.6574384408,0.0,32.965339924,36.8579353714,23.3150002815,11.7110965244,0.0,11.6039037571
 05/24  22:00:00,66.8476203607,6.16060445694,6.86100853981,0.0,25.6355707503,20.6438685092,23.9772836724,12.4090738464,0.0,11.568209826
 05/24  23:00:00,44.4533124558,5.82400464081,4.35654059745,0.0,15.0252895274,11.7056064465,18.5855636173,12.8151699015,0.0,5.77039371583
 05/24  24:00:00,38.2361308642,5.70510327154,3.28406869922,0.0,11.6412384099,10.0650221343,18.987487811,13.2233105441,0.0,5.7641772669
 05/25  01:00:00,35.924143291,5.6289720025,2.60897579446,0.0,10.0992000411,10.047477231,20.3145135559,14.5561365782,0.0,5.7583769777
 05/25  02:00:00,33.6965251577,5.58754967989,2.28233909838,0.0,8.25718729233,10.0299323277,15.1028853994,15.0828853994,0.0,0.02
 05/25  03:00:00,33.5010655108,5.56458422345,2.10984129647,0.0,8.25718729233,10.0299323277,21.0240223112,15.2657165517,0.0,5.7583057595
 05/25  04:00:00,34.9988119881,5.55129470099,2.01421292525,0.0,8.25718729233,11.6354268332,20.8427664618,15.0790370207,0.0,5.76372944107
 05/25  05:00:00,38.9624726953,5.56984751602,2.14747368134,0.0,12.1011305571,15.3678112995,19.9028206286,14.1206239269,0.0,5.78219670169
 05/25  06:00:00,67.515756665,5.90471565837,4.60531074251,0.0,19.7275818095,37.2640762949,24.4343978871,12.830802521,0.0,11.6035953662
 05/25  07:00:00,89.6907575397,6.30399477232,7.77666995805,0.0,24.3117294858,51.2795993405,26.8338047802,9.36727998367,0.0,17.4665247965
 05/25  08:00:00,76.6064734742,5.87708413963,6.39466566805,0.0,23.6694662846,40.6342015617,33.8063986222,4.39618098704,0.0,29.4102176352
 05/25  09:00:00,73.4435054885,5.8373954114,8.27888883426,0.0,23.6694662846,35.6302164847,44.5777639754,3.096094991,18.025,23.4566689844
 05/25  10:00:00,54.7421677747,5.67250649889,7.33925217542,0.0,18.7433767983,22.9618409725,43.8744659789,2.44070801699,18.025,23.4087579619
 05/25  11:00:00,54.7472716052,5.67616556552,7.34304096394,0.0,18.7433767983,22.9618409725,43.645060994,2.26151309663,18.025,23.3585478974
 05/25  12:00:00,54.8828020235,5.70238623283,7.40890238294,0.0,18.5889407304,23.1597249699,44.4333927935,3.05794759337,18.025,23.3504452001
 05/25  13:00:00,55.6655864587,5.76301479569,7.88455944409,0.0,18.7433767983,23.2517909448,35.7977144286,0.248575350557,18.025,17.524139078
 05/25  14:00:00,55.9656931397,5.79856977896,8.14910986093,0.0,18.7433767983,23.2517909448,41.5710561771,0.194054224045,18.025,23.3520019531
 05/25  15:00:00,56.1643174605,5.85305273649,8.5831970257,0.0,18.7433767983,22.9618409725,36.8476028473,1.30433385668,18.025,17.5182689906
 05/25  16:00:00,60.7134138081,5.94094218015,8.5930872837,0.0,18.7433767983,27.431320555,24.730810247,0.941652461296,18.025,5.76415778566
 05/25  17:00:00,72.9030741667,6.19457521935,8.34076541437,0.0,17.6635504202,40.6971502883,7.03127009379,1.25637408722,0.0,5.77489600657
 05/25  18:00:00,80.5382879051,6.37284264064,9.29263840603,0.0,27.5259009287,37.3340067412,14.3683421104,2.7770361727,0.0,11.5913059377
 05/25  19:00:00,84.0412251764,6.5192755302,10.3239861809,0.0,33.8341110165,33.3544677425,15.6861776628,4.13084946611,0.0,11.5553281967
 05/25  20:00:00,99.2662037268,6.725505884,11.5365807009,0.0,36.5179666069,38.8247702939,12.4072403786,6.62016118951,0.0,5.78707918914
 05/25  21:00:00,95.6567529107,6.75447007897,11.5289334799,0.0,32.965339924,36.8579353714,25.3690198607,7.97456729108,0.0,17.3944525696
 05/25  22:00:00,68.6627079621,6.33508528905,8.50163011162,0.0,25.6355707503,20.6438685092,14.4597889864,8.665983302,0.0,5.79380568442
 05/25  23:00:00,45.9645263197,5.97141826365,5.7203481027,0.0,15.0252895274,11.7056064465,15.4072922195,9.63700004242,0.0,5.7702921771
 05/25  24:00:00,39.5752080831,5.83575339172,4.49250349314,0.0,11.6412384099,10.0650221343,15.6922537651,9.92784994211,0.0,5.76440382295
 05/26  01:00:00,37.1692695951,5.75561841985,3.72745776316,0.0,10.0992000411,10.047477231,15.9135884593,10.1552729025,0.0,5.75831555688
 05/26  02:00:00,34.6622621324,5.68458674239,3.15104345742,0.0,8.25718729233,10.0299323277,10.3625943875,10.3425943875,0.0,0.02
 05/26  03:00:00,34.2351269707,5.63797240545,2.77052087886,0.0,8.25718729233,10.0299323277,16.2876958994,10.529459343,0.0,5.7582365563
 05/26  04:00:00,35.7297608968,5.62498294839,2.67147709561,0.0,8.25718729233,11.6354268332,16.4655125475,10.701397629,0.0,5.76411491855
 05/26  05:00:00,39.740227365,5.64577025422,2.84931839098,0.0,12.1011305571,15.3678112995,15.8313064387,10.0496950027,0.0,5.78161143606
 05/26  06:00:00,69.6654505315,6.12763825256,6.53209645584,0.0,19.7275818095,37.2640762949,20.2245846832,8.62138551689,0.0,11.6031991663
 05/26  07:00:00,92.0504408008,6.53932707417,9.90104543934,0.0,24.3117294858,51.2795993405,23.9601911077,6.49384529852,0.0,17.4663458092
 05/26  08:00:00,78.4017093435,6.03441089502,8.03259097044,0.0,23.6694662846,40.6342015617,31.6368598786,2.22820676728,0.0,29.4086531113
 05/26  09:00:00,75.0049121338,5.97440970838,9.70329070123,0.0,23.6694662846,35.6302164847,48.8636571466,1.5272562332,18.025,29.3114009134
 05/26  10:00:00,55.7735879292,5.76025812641,8.28293116059,0.0,18.7433767983,22.9618409725,43.7492313274,2.31641156744,18.025,23.4078197599
 05/26  11:00:00,55.6816623118,5.75151950425,8.20208494364,0.0,18.7433767983,22.9618409725,37.7229324675,2.17418325323,18.025,17.5237492142
 05/26  12:00:00,55.6374714346,5.75163463916,8.11433068565,0.0,18.5889407304,23.1597249699,44.2367162944,2.85773657339,18.025,23.3539797211
 05/26  13:00:00,56.0908209427,5.78649467997,8.28631482719,0.0,18.7433767983,23.2517909448,36.2663020276,0.720520404865,18.025,17.5207816228
 05/26  14:00:00,55.9972851916,5.7847139676,8.19456648826,0.0,18.7433767983,23.2517909448,41.8951157609,0.515599536903,18.025,23.354516224
 05/26  15:00:00,56.536482771,5.86541534876,8.94300523907,0.0,18.7433767983,22.9618409725,39.5593807428,1.06585302441,18.025,20.4685277184
 05/26  16:00:00,60.8400467168,5.93268364339,8.72798510582,0.0,18.7433767983,27.431320555,21.6801121941,0.801605930526,18.025,2.85350626357
 05/26  17:00:00,73.1659396366,6.20406775755,8.59414472161,0.0,17.6635504202,40.6971502883,6.81561378794,1.03971375743,0.0,5.7759000305
 05/26  18:00:00,80.991564769,6.40548725371,9.71328617014,0.0,27.5259009287,37.3340067412,19.6663965588,2.29043933762,0.0,17.3759572212
 05/26  19:00:00,84.4749098954,6.55704194853,10.71991912,0.0,33.8341110165,33.3544677425,9.01940227888,3.23155565345,0.0,5.78784662543
 05/26  20:00:00,99.2916426778,6.72594576207,11.5615900991,0.0,36.5179666069,38.8247702939,18.3966194029,6.84247400886,0.0,11.554145394
 05/26  21:00:00,95.6404288445,6.74982011123,11.5172784488,0.0,32.965339924,36.8579353714,19.913754512,8.31157774438,0.0,11.6021767677
 05/26  22:00:00,68.6748331965,6.33653522648,8.51231693077,0.0,25.6355707503,20.6438685092,20.6930032326,9.1258086753,0.0,11.5671945573
 05/26  23:00:00,45.8195802292,5.96403238065,5.5827952917,0.0,15.0252895274,11.7056064465,16.6816303515,10.911385284,0.0,5.7702450675
 05/26  24:00:00,39.1623355014,5.80440662024,4.11098511625,0.0,11.6412384099,10.0650221343,12.1782554558,12.1582554558,0.0,0.02
 05/27  01:00:00,39.713527389,5.74088703249,3.52697143432,0.0,12.8411359301,10.0650221343,18.618115097,12.860840969,0.0,5.75727412798
 05/27  02:00:00,34.2830803261,5.64818112871,2.80826955141,0.0,8.25718729233,10.0299323277,18.2893233395,12.5309396892,0.0,5.75838365027
 05/27  03:00:00,33.9829040153,5.61392510302,2.54235181488,0.0,8.25718729233,10.0299323277,13.0370681907,13.0170681907,0.0,0.02
 05/27  04:00:00,35.4167443536,5.59433343449,2.38911658438,0.0,8.25718729233,11.6354268332,19.3383860071,13.5747436464,0.0,5.76364236065
 05/27  05:00:00,35.6707851181,5.57906350744,2.26807130295,0.0,8.71707943955,15.3327214929,19.2999908274,13.5298641252,0.0,5.77012670223
 05/27  06:00:00,53.0271545581,5.69021225998,3.18517340446,0.0,18.5082010057,25.6353820695,17.6795375803,11.8987716262,0.0,5.78076595416
 05/27  07:00:00,72.1133082691,5.98545127735,5.6404775181,0.0,19.4083231844,41.0650158608,26.8579493225,9.46535713142,0.0,17.3925921911
 05/27  08:00:00,102.137488219,6.50810083823,11.2650241319,0.0,26.3286599382,57.9988325916,32.8503935334,3.29082660842,0.0,29.559566925
 05/27  09:00:00,87.9581570648,6.32885582778,12.4191757921,0.0,26.3286599382,42.8504436482,48.1414906438,0.713365858913,18.025,29.4031247849
 05/27  10:00:00,61.4266146303,6.00066447536,10.2100075163,0.0,21.7447113004,23.4437158914,42.1714581549,0.691786684528,18.025,23.4546714703
 05/27  11:00:00,59.3948694768,6.03659863164,10.6041757132,0.0,19.3027497915,23.426170988,41.4472367476,0.0164907515367,18.025,23.405745996
 05/27  12:00:00,60.2964816385,6.12534604726,11.2749761556,0.0,19.1483137236,23.7250123474,41.3785823307,0.0,18.025,23.3535823307
 05/27  13:00:00,61.2087000694,6.21546601068,11.9515243115,0.0,19.3027497915,23.7161209604,35.541021985,0.0,18.025,17.516021985
 05/27  14:00:00,62.1769328943,6.30359447001,12.8316354759,0.0,19.3027497915,23.7161209604,41.3813698371,0.0,18.025,23.3563698371
 05/27  15:00:00,62.1662694747,6.33318201104,13.0813312134,0.0,19.3027497915,23.426170988,41.3743370414,0.0,18.025,23.3493370414
 05/27  16:00:00,65.8239574384,6.3404635589,12.2804150864,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,73.8449642824,6.50250493412,11.5168518348,0.0,18.2229234133,37.5968344597,5.76992192382,0.0,0.0,5.76992192382
 05/27  18:00:00,89.9466762861,6.80578836814,13.3619386138,0.0,32.690315043,37.0816133363,11.5398648206,0.00838032518284,0.0,11.5314844954
 05/27  19:00:00,91.2039993747,6.96708550406,14.3461995369,0.0,36.8143715336,33.066984531,5.81828383783,0.0319498798097,0.0,5.78633395802
 05/27  20:00:00,102.903397541,7.1195979534,15.0010050702,0.0,36.3493007332,38.7721355839,12.9240424447,1.37010094688,0.0,11.5539414978
 05/27  21:00:00,101.834581884,7.06138812961,14.2242665326,0.0,36.1807251679,36.8228455648,9.82460632668,4.03696683534,0.0,5.78763949134
 05/27  22:00:00,76.7912625233,6.63035743947,10.931889101,0.0,31.0351095914,20.6438685092,17.7166446016,6.11385841194,0.0,11.6027861897
 05/27  23:00:00,50.5081992434,6.2046848746,7.62863253606,0.0,17.4250845679,11.7056064465,19.7571934114,8.21344689016,0.0,11.5437465212
 05/27  24:00:00,42.2546828609,6.01361171674,5.79423502389,0.0,12.8411359301,10.0650221343,16.0724173119,10.3082924388,0.0,5.76412487317
 05/28  01:00:00,41.1689528742,5.89515568537,4.70871309758,0.0,12.925468867,10.100111941,11.2722314174,11.2522314174,0.0,0.02
 05/28  02:00:00,35.3085382923,5.7526487056,3.60983998993,0.0,8.34152022915,10.0650221343,17.9738037735,12.2157117552,0.0,5.75809201835
 05/28  03:00:00,34.6585152372,5.67920957375,3.03326104311,0.0,8.34152022915,10.0650221343,12.2996067686,12.2796067686,0.0,0.02
 05/28  04:00:00,36.0562560511,5.65406463949,2.84948104559,0.0,8.34152022915,11.6705166398,17.9359346532,12.1718067721,0.0,5.76412788108
 05/28  05:00:00,36.2989329414,5.63521007965,2.72065781623,0.0,8.80141237637,15.3678112995,18.0399455275,12.2701270153,0.0,5.76981851219
 05/28  06:00:00,53.8453828747,5.76518553657,3.9284367086,0.0,18.5082010057,25.6353820695,14.9222114563,9.14082049169,0.0,5.78139096459
 05/28  07:00:00,74.3630408442,6.17766835226,7.57858908478,0.0,19.4926561212,41.1001056674,21.8296327175,4.43698348055,0.0,17.392649237
 05/28  08:00:00,104.382360823,6.71286885508,13.3051507498,0.0,26.3286599382,57.9988325916,29.5528283635,0.0,0.0,29.5528283635
 05/28  09:00:00,89.6333458241,6.50244657009,14.0402145918,0.0,26.2443270014,42.8153538416,47.4223755086,0.0,18.025,29.3973755086
 05/28  10:00:00,63.0258893423,6.14561489157,11.6643431242,0.0,21.7447113004,23.4437158914,43.672300487,0.0,18.025,25.647300487
 05/28  11:00:00,59.9074570145,6.08654466124,11.0071140698,0.0,19.3449162599,23.4437158914,39.2642511903,0.0257111286852,18.025,21.2135400616
 05/28  12:00:00,59.7225568126,6.0724391495,10.694253138,0.0,19.190480192,23.7425572507,42.3621300025,0.982941423869,18.025,23.3541885786
 05/28  13:00:00,59.6072115081,6.07888209646,10.5463384603,0.0,19.260583323,23.698576057,41.3724006679,0.0,18.025,23.3474006679
 05/28  14:00:00,60.2687376106,6.14483810381,11.1419116573,0.0,19.260583323,23.698576057,35.5466842974,0.0,18.025,17.5216842974
 05/28  15:00:00,60.4996033441,6.18674813393,11.6208175771,0.0,19.260583323,23.4086260847,41.3747286785,0.0,18.025,23.3497286785
 05/28  16:00:00,64.5416403658,6.21232263222,11.185954395,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,73.0745108237,6.42332026367,10.8853012601,0.0,18.1807569449,37.5792895564,5.76976814041,0.0,0.0,5.76976814041
 05/28  18:00:00,89.3290338731,6.757443868,12.9120718793,0.0,32.6059821062,37.0465235296,11.5387248311,0.00777600888977,0.0,11.5309488222
 05/28  19:00:00,90.955511631,6.95821141685,14.106599011,0.0,36.8143715336,33.066984531,5.96690460003,0.179983072007,0.0,5.78692152802
 05/28  20:00:00,102.558664064,7.09717327689,14.5592834975,0.0,36.43363367,38.8072253906,14.6385085247,3.08460743566,0.0,11.553901089
 05/28  21:00:00,101.591434219,7.06716955822,14.0947732246,0.0,36.0963922311,36.7877557581,11.095440259,5.30890311617,0.0,5.78653714286
 05/28  22:00:00,76.6847614265,6.64403562146,10.9311506041,0.0,30.9507766546,20.6087787026,18.7662535179,7.16421217919,0.0,11.6020413387
 05/28  23:00:00,50.3212970562,6.19819710761,7.44822901834,0.0,17.4250845679,11.7056064465,21.5321441593,9.98906669158,0.0,11.5430774677
 05/28  24:00:00,42.2241623844,6.00603590186,5.65187332677,0.0,12.925468867,10.100111941,17.3512058599,11.5870690302,0.0,5.76413682973
 05/29  01:00:00,41.0703690862,5.88756602043,4.61772387937,0.0,12.925468867,10.100111941,12.3524662614,12.3324662614,0.0,0.02
 05/29  02:00:00,35.2814045401,5.75084428164,3.58451520229,0.0,8.34152022915,10.0650221343,18.4407056007,12.6825952001,0.0,5.75811040055
 05/29  03:00:00,34.5251278576,5.66639315811,2.91269454814,0.0,8.34152022915,10.0650221343,14.1197783881,14.0997783881,0.0,0.02
 05/29  04:00:00,35.8913002611,5.63901001189,2.69958604933,0.0,8.34152022915,11.6705166398,20.1782344075,14.4141265787,0.0,5.76410782881
 05/29  05:00:00,36.0837186653,5.61662993835,2.5240312244,0.0,8.80141237637,15.3678112995,20.4262064268,14.6564454298,0.0,5.769760997
 05/29  06:00:00,53.4628739311,5.73533716086,3.57578652611,0.0,18.5082010057,25.6353820695,17.0280457253,11.2467712472,0.0,5.78127447808
 05/29  07:00:00,73.8931218727,6.13238762498,7.15396904703,0.0,19.4926561212,41.1001056674,22.4811629787,5.08929933981,0.0,17.3918636389
 05/29  08:00:00,104.640962122,6.71941227974,13.5572329264,0.0,26.3286599382,57.9988325916,29.5559587964,0.00419442494038,0.0,29.5517643714
 05/29  09:00:00,90.5116552615,6.54505089316,14.8759360076,0.0,26.2443270014,42.8153538416,47.419378839,0.0,18.025,29.394378839
 05/29  10:00:00,64.0112327562,6.19538584241,12.5999276363,0.0,21.7447113004,23.4437158914,41.4779162798,0.0,18.025,23.4529162798
 05/29  11:00:00,61.9976300129,6.2375912959,12.9462496469,0.0,19.3449162599,23.4437158914,41.4289609802,0.0,18.025,23.4039609802
 05/29  12:00:00,63.6757852991,6.35452600216,14.365400266,0.0,19.190480192,23.7425572507,41.3767347629,0.0,18.025,23.3517347629
 05/29  13:00:00,65.0427840904,6.45281895247,15.6079785797,0.0,19.260583323,23.698576057,35.8919002785,0.0,18.025,17.8669002785
 05/29  14:00:00,66.1589696314,6.55365337444,16.6233360281,0.0,19.260583323,23.698576057,41.0244920604,0.0,18.025,22.9994920604
 05/29  15:00:00,66.6886454577,6.64892163068,17.3476901847,0.0,19.260583323,23.4086260847,41.3703386463,0.0,18.025,23.3453386463
 05/29  16:00:00,71.2493076545,6.70941493023,17.3965379732,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,79.2297969239,6.88791683291,16.5759992578,0.0,18.1807569449,37.5792895564,5.76969012099,0.0,0.0,5.76969012099
 05/29  18:00:00,94.1441708107,7.16774113469,17.3169215556,0.0,32.6059821062,37.0465235296,5.77560947745,0.0,0.0,5.77560947745
 05/29  19:00:00,95.3745863032,7.32806233571,18.155833326,0.0,36.8143715336,33.066984531,11.5544909674,0.0,0.0,11.5544909674
 05/29  20:00:00,107.080573666,7.47324020343,18.7051404502,0.0,36.43363367,38.8072253906,11.5525829341,0.0,0.0,11.5525829341
 05/29  21:00:00,105.366893512,7.39698638437,17.5404259487,0.0,36.0963922311,36.7877557581,5.78734454464,0.0,0.0,5.78734454464
 05/29  22:00:00,80.1413808447,6.96417234526,14.0676527214,0.0,30.9507766546,20.6087787026,11.600627392,0.0,0.0,11.600627392
 05/29  23:00:00,54.2152672732,6.55197623717,10.9884301008,0.0,17.4250845679,11.7056064465,11.8201415689,0.277179274203,0.0,11.5429622947
 05/29  24:00:00,46.2025755885,6.36418122378,9.27214880058,0.0,12.925468867,10.100111941,1.04045898521,1.02045898521,0.0,0.02
 05/30  01:00:00,41.2609386385,6.16747965937,7.40728530609,0.0,10.0992000411,10.047477231,8.28544913779,2.52734158683,0.0,5.75810755095
 05/30  02:00:00,37.694882991,6.00584311931,5.86242308067,0.0,8.25718729233,10.0299323277,10.6267409821,4.86866444579,0.0,5.75807653634
 05/30  03:00:00,36.6205382067,5.90649221895,4.88743305445,0.0,8.25718729233,10.0299323277,6.30079891723,6.28079891723,0.0,0.02
 05/30  04:00:00,37.5574768574,5.83973063226,4.28447022901,0.0,8.25718729233,11.6354268332,12.6209271776,6.85735288516,0.0,5.76357429239
 05/30  05:00:00,41.3467615885,5.83434832972,4.26731557653,0.0,12.1011305571,15.3678112995,12.740221983,6.9590700189,0.0,5.78115196411
 05/30  06:00:00,71.0023908852,6.30088958177,7.69585673496,0.0,19.7275818095,37.2640762949,22.9220805875,5.53067448896,0.0,17.3914060985
 05/30  07:00:00,92.7193975641,6.64944325031,10.4599826475,0.0,24.3117294858,51.2795993405,21.4686017078,4.00694625601,0.0,17.4616554517
 05/30  08:00:00,79.4724324076,6.19258111055,8.94520964824,0.0,23.6694662846,40.6342015617,24.2444987812,0.72387446701,0.0,23.5206243142
 05/30  09:00:00,75.9099866048,6.12301753306,10.4598038622,0.0,23.6694662846,35.6302164847,47.5256638338,0.197448973865,18.025,29.3032148599
 05/30  10:00:00,56.6089264978,5.88000252813,8.99856090203,0.0,18.7433767983,22.9618409725,36.8500042583,1.26919300209,18.025,17.5558112562
 05/30  11:00:00,56.3758487525,5.8553803455,8.79243332949,0.0,18.7433767983,22.9618409725,42.4077774129,1.02997154209,18.025,23.3528058708
 05/30  12:00:00,56.4467190127,5.86313016573,8.81210454369,0.0,18.5889407304,23.1597249699,42.6836934153,1.31055732533,18.025,23.34813609
 05/30  13:00:00,56.8051328265,5.87354826717,8.91359974842,0.0,18.7433767983,23.2517909448,35.5503828941,0.00532884302971,18.025,17.5200540511
 05/30  14:00:00,56.8497088,5.8777010163,8.95402312626,0.0,18.7433767983,23.2517909448,41.3707499979,0.0,18.025,23.3457499979
 05/30  15:00:00,56.9852015912,5.9177090597,9.33945474259,0.0,18.7433767983,22.9618409725,35.5444032705,0.0,18.025,17.5194032705
 05/30  16:00:00,61.1816286879,5.96706728402,9.03520474475,0.0,18.7433767983,27.431320555,23.7887224477,0.0,18.025,5.76372244774
 05/30  17:00:00,73.4957047515,6.2170569704,8.91095856291,0.0,17.6635504202,40.6971502883,5.77542882801,0.0,0.0,5.77542882801
 05/30  18:00:00,81.1636803952,6.40674782001,9.88420837277,0.0,27.5259009287,37.3340067412,12.1585718253,0.570208694978,0.0,11.5883631303
 05/30  19:00:00,84.6009732065,6.56083403606,10.8422372953,0.0,33.8341110165,33.3544677425,12.8032156343,1.24952585244,0.0,11.5536897818
 05/30  20:00:00,100.083041619,6.79247929357,12.2865041624,0.0,36.5179666069,38.8247702939,7.81067545019,2.02353889938,0.0,5.78713655081
 05/30  21:00:00,96.9049404375,6.86176557985,12.6699150753,0.0,32.965339924,36.8579353714,13.6016778211,2.00116606668,0.0,11.6005117544
 05/30  22:00:00,69.6551715729,6.42606083391,9.40318608333,0.0,25.6355707503,20.6438685092,16.5222918438,4.9561613647,0.0,11.5661304791
 05/30  23:00:00,46.8335342967,6.05309144176,6.5077208059,0.0,15.0252895274,11.7056064465,12.5293374657,6.75968300685,0.0,5.76965445886
 05/30  24:00:00,40.4269660659,5.91869451376,5.26134872856,0.0,11.6412384099,10.0650221343,13.1476612035,7.38395896649,0.0,5.76370223701
 05/31  01:00:00,37.5326507923,5.79529321966,4.05118936848,0.0,10.0992000411,10.047477231,15.3042221647,9.54628668882,0.0,5.75793547593
 05/31  02:00:00,34.7193966816,5.69645737185,3.19632985874,0.0,8.25718729233,10.0299323277,11.8404310342,11.8204310342,0.0,0.02
 05/31  03:00:00,34.1778429682,5.63833296131,2.71289712924,0.0,8.25718729233,10.0299323277,18.6447303727,12.8869590232,0.0,5.75777134949
 05/31  04:00:00,35.3985380858,5.59318146427,2.37208878884,0.0,8.25718729233,11.6354268332,13.8255686964,13.8055686964,0.0,0.02
 05/31  05:00:00,39.3476433361,5.60944932255,2.49310515866,0.0,12.1011305571,15.3678112995,24.4128370543,12.8703631917,0.0,11.5424738626
 05/31  06:00:00,68.814732655,6.05106778825,5.75804463175,0.0,19.7275818095,37.2640762949,23.1539692367,11.5538530731,0.0,11.6001161636
 05/31  07:00:00,90.6870646103,6.4259046895,8.6512101815,0.0,24.3117294858,51.2795993405,27.4034916477,9.94279377902,0.0,17.4606978687
 05/31  08:00:00,77.2205943784,5.94730659074,6.93866205117,0.0,23.6694662846,40.6342015617,34.802539151,5.40712950278,0.0,29.3954096482
 05/31  09:00:00,73.5021920872,5.84590595316,8.3291392386,0.0,23.6694662846,35.6302164847,46.2954555754,4.82680558238,18.025,23.4436499931
 05/31  10:00:00,54.1744634695,5.63356401647,6.81053999031,0.0,18.7433767983,22.9618409725,47.1267600537,5.70069416469,18.025,23.4010658891
 05/31  11:00:00,53.9947510952,5.61857498895,6.64814594214,0.0,18.7433767983,22.9618409725,40.697659614,5.15432121112,18.025,17.5183384029
 05/31  12:00:00,53.9461392009,5.6083915093,6.56627172784,0.0,18.5889407304,23.1597249699,46.5630091665,5.18732117066,18.025,23.3506879958
 05/31  13:00:00,54.1304724014,5.61757746809,6.49491241776,0.0,18.7433767983,23.2517909448,43.9355024433,2.56655050193,18.025,23.3439519414
 05/31  14:00:00,54.2767390552,5.62625814025,6.63250256665,0.0,18.7433767983,23.2517909448,37.7217385987,2.17837732626,18.025,17.5183612725
 05/31  15:00:00,54.0729560136,5.63449475892,6.7104311978,0.0,18.7433767983,22.9618409725,44.727417684,3.35901275824,18.025,23.3434049257
 05/31  16:00:00,57.9457945877,5.65801167049,6.10843138314,0.0,18.7433767983,27.431320555,21.3919238658,3.34692386576,18.025,0.02
 05/31  17:00:00,69.916790281,5.87317881378,5.67592549414,0.0,17.6635504202,40.6971502883,15.4022579638,3.87186776193,0.0,11.5303902018
 05/31  18:00:00,77.785177368,6.06055763254,6.85191034261,0.0,27.5259009287,37.3340067412,18.9649420108,7.37688439678,0.0,11.588057614
 05/31  19:00:00,81.3942055323,6.2182103152,7.97810700649,0.0,33.8341110165,33.3544677425,13.8965069513,8.11022286449,0.0,5.78628408676
 05/31  20:00:00,96.9471069604,6.45860750831,9.48445227315,0.0,36.5179666069,38.8247702939,21.3463909295,9.79383774896,0.0,11.5525531805
 05/31  21:00:00,93.6409076354,6.52071654007,9.74695091263,0.0,32.965339924,36.8579353714,21.9146648941,10.3153103606,0.0,11.5993545335
 05/31  22:00:00,66.9308350015,6.13157449939,6.97334825316,0.0,25.6355707503,20.6438685092,21.6706269109,10.1059272676,0.0,11.5646996433
 05/31  23:00:00,44.7444298536,5.82132868753,4.6503868529,0.0,15.0252895274,11.7056064465,9.73818792517,9.71818792517,0.0,0.02
 05/31  24:00:00,38.7785369741,5.72708391832,3.80453860332,0.0,11.6412384099,10.0650221343,14.4328574317,8.66891023455,0.0,5.76394719714
 06/01  01:00:00,36.7418619679,5.6806679543,3.37502771597,0.0,10.0992000411,10.047477231,13.1434961506,7.38546958829,0.0,5.75802656228
 06/01  02:00:00,34.6016624152,5.64691159769,3.128145986,0.0,8.25718729233,10.0299323277,5.96211230809,5.94211230809,0.0,0.02
 06/01  03:00:00,34.5801364534,5.63895392279,3.11457623018,0.0,8.25718729233,10.0299323277,10.3715828704,4.61373774205,0.0,5.75784512836
 06/01  04:00:00,36.2817478757,5.63916676668,3.209316183,0.0,8.25718729233,11.6354268332,9.06637683115,3.30286754652,0.0,5.76350928463
 06/01  05:00:00,40.6006446511,5.68474997609,3.67081931579,0.0,12.1011305571,15.3678112995,8.31562899004,2.53458646679,0.0,5.78104252324
 06/01  06:00:00,71.2587797391,6.24406547225,8.00910836761,0.0,19.7275818095,37.2640762949,13.4361120194,1.83599488324,0.0,11.6001171362
 06/01  07:00:00,94.0838487068,6.69513868471,11.778786801,0.0,24.3117294858,51.2795993405,18.0689067421,0.60873359047,0.0,17.4601731516
 06/01  08:00:00,82.7721549914,6.3142802775,12.1232652588,0.0,23.6694662846,40.6342015617,29.4074357835,0.0122321108196,0.0,29.3952036726
 06/01  09:00:00,82.1285449531,6.38245935661,16.4189481872,0.0,23.6694662846,35.6302164847,41.469186562,0.0,18.025,23.444186562
 06/01  10:00:00,64.4277015615,6.22739280416,16.4699598754,0.0,18.7433767983,22.9618409725,41.4249986005,0.0,18.025,23.3999986005
 06/01  11:00:00,66.4725200316,6.33805188281,18.4064439508,0.0,18.7433767983,22.9618409725,41.3759694459,0.0,18.025,23.3509694459
 06/01  12:00:00,68.6153573013,6.4726887016,20.371194929,0.0,18.5889407304,23.1597249699,35.5427375433,0.0,18.025,17.5177375433
 06/01  13:00:00,70.5349808082,6.59756317994,21.9194462863,0.0,18.7433767983,23.2517909448,41.3701552325,0.0,18.025,23.3451552325
 06/01  14:00:00,71.7243930876,6.70276036807,23.0036550309,0.0,18.7433767983,23.2517909448,35.5372536719,0.0,18.025,17.5122536719
 06/01  15:00:00,72.5752005341,6.82063590047,24.0265439969,0.0,18.7433767983,22.9618409725,41.3714178217,0.0,18.025,23.3464178217
 06/01  16:00:00,77.4755264571,6.92992264178,24.3662532153,0.0,18.7433767983,27.431320555,23.7886087783,0.0,18.025,5.7636087783
 06/01  17:00:00,89.5712256849,7.20935240898,23.9941960214,0.0,17.6635504202,40.6971502883,5.77507895287,0.0,0.0,5.77507895287
 06/01  18:00:00,96.3008211418,7.40626508314,24.0218623639,0.0,27.5259009287,37.3340067412,11.5879212709,0.0,0.0,11.5879212709
 06/01  19:00:00,98.6675584973,7.53212396193,23.9375597543,0.0,33.8341110165,33.3544677425,5.78525926762,0.0,0.0,5.78525926762
 06/01  20:00:00,111.793130598,7.67311439706,23.1159802789,0.0,36.5179666069,38.8247702939,11.5522955284,0.0,0.0,11.5522955284
 06/01  21:00:00,106.938042359,7.65518960361,21.9096319063,0.0,32.965339924,36.8579353714,11.5993117859,0.0,0.0,11.5993117859
 06/01  22:00:00,78.3660481073,7.16962561142,17.3705212747,0.0,25.6355707503,20.6438685092,11.5647047529,0.0,0.0,11.5647047529
 06/01  23:00:00,54.5518875922,6.73511106663,13.5440693636,0.0,15.0252895274,11.7056064465,5.76947038945,0.0,0.0,5.76947038945
 06/01  24:00:00,47.2671424222,6.52554771274,11.4946874309,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,44.1637152517,6.38555108165,10.0920042111,0.0,10.0992000411,10.047477231,5.75797344279,0.0,0.0,5.75797344279
 06/02  02:00:00,41.4110833344,6.29043804515,9.29404197439,0.0,8.25718729233,10.0299323277,5.75789562326,0.0,0.0,5.75789562326
 06/02  03:00:00,40.4944830611,6.20744955239,8.46043419623,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  04:00:00,41.5146842019,6.14916280409,7.9322633997,0.0,8.25718729233,11.6354268332,5.76328466451,0.0,0.0,5.76328466451
 06/02  05:00:00,45.5960617003,6.17108259952,8.17991330393,0.0,12.1011305571,15.3678112995,5.88992097284,0.109302098451,0.0,5.78061887439
 06/02  06:00:00,76.9339932114,6.76854548269,13.1598578315,0.0,19.7275818095,37.2640762949,16.412704638,0.0,0.0,16.412704638
 06/02  07:00:00,100.827273432,7.24697587201,17.9703994434,0.0,24.3117294858,51.2795993405,12.6256161348,0.0,0.0,12.6256161348
 06/02  08:00:00,90.6297745413,6.83839877925,19.4567832268,0.0,23.6694662846,40.6342015617,29.3921872886,0.0,0.0,29.3921872886
 06/02  09:00:00,89.9675886593,6.8923220354,23.748138164,0.0,23.6694662846,35.6302164847,41.4694170871,0.0,18.025,23.4444170871
 06/02  10:00:00,71.7751775186,6.70933647355,23.3355028722,0.0,18.7433767983,22.9618409725,41.4230012067,0.0,18.025,23.3980012067
 06/02  11:00:00,72.2867148532,6.7609411921,23.7977546869,0.0,18.7433767983,22.9618409725,41.3750666434,0.0,18.025,23.3500666434
 06/02  12:00:00,73.3183495439,6.84464617969,24.7022349764,0.0,18.5889407304,23.1597249699,35.5389225974,0.0,18.025,17.5139225974
 06/02  13:00:00,75.1502944969,6.9643165853,26.1680132623,0.0,18.7433767983,23.2517909448,41.3706000221,0.0,18.025,23.3456000221
 06/02  14:00:00,76.6257569836,7.07256507495,27.5352191991,0.0,18.7433767983,23.2517909448,35.5341095621,0.0,18.025,17.5091095621
 06/02  15:00:00,77.1053385621,7.16654767786,28.2107763995,0.0,18.7433767983,22.9618409725,41.3715146295,0.0,18.025,23.3465146295
 06/02  16:00:00,81.6344799586,7.25738422701,28.1977509386,0.0,18.7433767983,27.431320555,23.7885013184,0.0,18.025,5.7635013184
 06/02  17:00:00,93.9623237579,7.54642870072,28.0482274974,0.0,17.6635504202,40.6971502883,5.77503299362,0.0,0.0,5.77503299362
 06/02  18:00:00,100.699319465,7.74983859455,28.0768033864,0.0,27.5259009287,37.3340067412,11.5879324357,0.0,0.0,11.5879324357
 06/02  19:00:00,103.151890836,7.87436087409,28.0796680336,0.0,33.8341110165,33.3544677425,5.78530371463,0.0,0.0,5.78530371463
 06/02  20:00:00,115.943754581,8.00274248077,26.9369874906,0.0,36.5179666069,38.8247702939,11.5523486786,0.0,0.0,11.5523486786
 06/02  21:00:00,110.303100178,7.95956015366,24.9703373839,0.0,32.965339924,36.8579353714,11.5991123934,0.0,0.0,11.5991123934
 06/02  22:00:00,80.9461036601,7.40980279113,19.7104134774,0.0,25.6355707503,20.6438685092,11.5645630945,0.0,0.0,11.5645630945
 06/02  23:00:00,56.2693141568,6.896152588,15.1004619953,0.0,15.0252895274,11.7056064465,5.7694621613,0.0,0.0,5.7694621613
 06/02  24:00:00,48.4408001143,6.64267442182,12.5512244072,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,48.0975693174,6.51365278872,11.1382806194,0.0,12.8411359301,10.0650221343,5.7579922503,0.0,0.0,5.7579922503
 06/03  02:00:00,41.7809314242,6.34362802508,9.61070442718,0.0,8.25718729233,10.0299323277,6.05129016126,0.293391130026,0.0,5.75789903124
 06/03  03:00:00,40.9437284644,6.25665125066,8.86048257404,0.0,8.25718729233,10.0299323277,0.375366670397,0.355366670397,0.0,0.02
 06/03  04:00:00,41.8512634159,6.18496371578,8.23304779929,0.0,8.25718729233,11.6354268332,6.31482853653,0.551576268528,0.0,5.763252268
 06/03  05:00:00,41.8948658202,6.13710019413,7.93416794722,0.0,8.71707943955,15.3327214929,6.44694943113,0.677710788208,0.0,5.76923864292
 06/03  06:00:00,60.4642942016,6.35403283185,9.95856645588,0.0,18.5082010057,25.6353820695,6.00248897661,0.222781311831,0.0,5.77970766478
 06/03  07:00:00,81.3256142599,6.78381214532,14.0545504624,0.0,19.4083231844,41.0650158608,11.599077696,0.0,0.0,11.599077696
 06/03  08:00:00,112.422221484,7.31146766532,20.7465561758,0.0,26.3286599382,57.9988325916,35.4404881118,0.0,0.0,35.4404881118
 06/03  09:00:00,98.9846693598,7.12985330781,22.6448022255,0.0,26.3286599382,42.8504436482,47.4086503841,0.0,18.025,29.3836503841
 06/03  10:00:00,72.0133387795,6.74471646243,20.0527638655,0.0,21.7447113004,23.4437158914,41.4699111377,0.0,18.025,23.4449111377
 06/03  11:00:00,69.8764762391,6.75309982912,20.3693423414,0.0,19.3027497915,23.426170988,41.4211753445,0.0,18.025,23.3961753445
 06/03  12:00:00,71.2561709547,6.83507916187,21.5249681325,0.0,19.1483137236,23.7250123474,35.5370054772,0.0,18.025,17.5120054772
 06/03  13:00:00,73.2511739417,6.90970985745,23.299802439,0.0,19.3027497915,23.7161209604,41.3700968764,0.0,18.025,23.3450968764
 06/03  14:00:00,74.5048633589,6.98504411909,24.4781494696,0.0,19.3027497915,23.7161209604,35.5327014953,0.0,18.025,17.5077014953
 06/03  15:00:00,75.4562639706,7.06805923863,25.6364926751,0.0,19.3027497915,23.426170988,41.3706641313,0.0,18.025,23.3456641313
 06/03  16:00:00,80.3348221826,7.1250677147,26.006712684,0.0,19.3027497915,27.8956505705,23.7884671863,0.0,18.025,5.76346718635
 06/03  17:00:00,89.3366382243,7.36842025823,26.1426617719,0.0,18.2229234133,37.5968344597,5.76906510237,0.0,0.0,5.76906510237
 06/03  18:00:00,104.792994895,7.70960890096,27.3045010453,0.0,32.690315043,37.0816133363,5.77494095329,0.0,0.0,5.77494095329
 06/03  19:00:00,105.746324635,7.90008900838,27.9556069702,0.0,36.8143715336,33.066984531,5.78429651694,0.0,0.0,5.78429651694
 06/03  20:00:00,116.690341437,8.06636506918,27.8412657723,0.0,36.3493007332,38.7721355839,11.5511959599,0.0,0.0,11.5511959599
 06/03  21:00:00,114.965785094,8.01011337318,26.4068292845,0.0,36.1807251679,36.8228455648,5.78652054571,0.0,0.0,5.78652054571
 06/03  22:00:00,87.8646715433,7.51164248033,21.1241391573,0.0,31.0351095914,20.6438685092,11.5989474414,0.0,0.0,11.5989474414
 06/03  23:00:00,61.058468198,7.07299907068,17.3106614157,0.0,17.4250845679,11.7056064465,11.5402788943,0.0,0.0,11.5402788943
 06/03  24:00:00,52.8256595758,6.88046548713,15.4984004418,0.0,12.8411359301,10.0650221343,5.76347293281,0.0,0.0,5.76347293281
 06/04  01:00:00,51.2751722442,6.73127659572,13.9788430174,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/04  02:00:00,44.8168069159,6.5530209821,12.3177681027,0.0,8.34152022915,10.0650221343,5.75782467139,0.0,0.0,5.75782467139
 06/04  03:00:00,43.7509996862,6.45463002868,11.3503570365,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,44.9897774359,6.40848534446,11.0286236125,0.0,8.34152022915,11.6705166398,5.76348284262,0.0,0.0,5.76348284262
 06/04  05:00:00,45.6064088476,6.39260241431,11.2707938001,0.0,8.80141237637,15.3678112995,5.7690553224,0.0,0.0,5.7690553224
 06/04  06:00:00,64.5795456729,6.62901004952,13.7988510506,0.0,18.5082010057,25.6353820695,5.77984233392,0.0,0.0,5.77984233392
 06/04  07:00:00,85.2767302047,7.04401199508,17.6260609549,0.0,19.4926561212,41.1001056674,15.0872021209,0.0,0.0,15.0872021209
 06/04  08:00:00,117.117896227,7.56261059396,25.1911131409,0.0,26.3286599382,57.9988325916,31.8788235468,0.0,0.0,31.8788235468
 06/04  09:00:00,101.434394809,7.27421145897,25.0696084654,0.0,26.2443270014,42.8153538416,47.4072604098,0.0,18.025,29.3822604098
 06/04  10:00:00,71.4625144735,6.72000824781,19.5266589667,0.0,21.7447113004,23.4437158914,41.467516044,0.0,18.025,23.442516044
 06/04  11:00:00,68.7101047765,6.67947661674,19.2168913661,0.0,19.3449162599,23.4437158914,41.4191988673,0.0,18.025,23.3941988673
 06/04  12:00:00,71.7206122428,6.78683580342,21.9779471574,0.0,19.190480192,23.7425572507,35.5355273029,0.0,18.025,17.5105273029
 06/04  13:00:00,75.6503625,6.89646773579,25.771950168,0.0,19.260583323,23.698576057,41.3688240415,0.0,18.025,23.3438240415
 06/04  14:00:00,78.7100505535,7.01032553766,28.7177721671,0.0,19.260583323,23.698576057,35.5316213752,0.0,18.025,17.5066213752
 06/04  15:00:00,80.9683449959,7.13808346194,31.1382667053,0.0,19.260583323,23.4086260847,41.3690391296,0.0,18.025,23.3440391296
 06/04  16:00:00,87.0294693224,7.27998070538,32.6061642956,0.0,19.260583323,27.8781056672,23.7882484384,0.0,18.025,5.7632484384
 06/04  17:00:00,96.9649091423,7.61251948221,33.5865524053,0.0,18.1807569449,37.5792895564,5.769086401,0.0,0.0,5.769086401
 06/04  18:00:00,114.388354441,8.09061945682,36.6382814263,0.0,32.6059821062,37.0465235296,5.77464708292,0.0,0.0,5.77464708292
 06/04  19:00:00,116.486893831,8.38045827143,38.2158192532,0.0,36.8143715336,33.066984531,5.78618529751,0.0,0.0,5.78618529751
 06/04  20:00:00,127.123809115,8.57825438617,37.6434331547,0.0,36.43363367,38.8072253906,11.55044351,0.0,0.0,11.55044351
 06/04  21:00:00,125.330555909,8.52320996956,36.3779381486,0.0,36.0963922311,36.7877557581,5.78611888128,0.0,0.0,5.78611888128
 06/04  22:00:00,96.0974563012,7.91856360501,29.0694441166,0.0,30.9507766546,20.6087787026,11.5987958688,0.0,0.0,11.5987958688
 06/04  23:00:00,65.4896056504,7.31474924887,21.5000587594,0.0,17.4250845679,11.7056064465,11.5409849555,0.0,0.0,11.5409849555
 06/04  24:00:00,53.7030893807,6.94265365063,16.194226295,0.0,12.925468867,10.100111941,0.0308327330564,0.0108327330564,0.0,0.02
 06/05  01:00:00,47.4788607861,6.66774914624,13.1249656689,0.0,10.0992000411,10.047477231,5.75789604464,0.0,0.0,5.75789604464
 06/05  02:00:00,43.4882579665,6.47708766838,11.1845803391,0.0,8.25718729233,10.0299323277,5.75777234657,0.0,0.0,5.75777234657
 06/05  03:00:00,42.4719008176,6.38836331695,10.2569519157,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,43.3509014225,6.31496262485,9.6026988434,0.0,8.25718729233,11.6354268332,5.76305450488,0.0,0.0,5.76305450488
 06/05  05:00:00,47.3847215334,6.32597000079,9.81371739554,0.0,12.1011305571,15.3678112995,5.78014856023,0.0,0.0,5.78014856023
 06/05  06:00:00,77.9370186384,6.87004937044,14.0614340839,0.0,19.7275818095,37.2640762949,11.5978469652,0.0,0.0,11.5978469652
 06/05  07:00:00,101.331043674,7.3168858095,18.4043318505,0.0,24.3117294858,51.2795993405,17.4555137873,0.0,0.0,17.4555137873
 06/05  08:00:00,91.2388525804,6.91690643416,19.9874016348,0.0,23.6694662846,40.6342015617,29.3831653206,0.0,0.0,29.3831653206
 06/05  09:00:00,90.2445154914,6.94303441981,23.9743908488,0.0,23.6694662846,35.6302164847,41.4634899856,0.0,18.025,23.4384899856
 06/05  10:00:00,72.759770158,6.78099141853,24.2484643249,0.0,18.7433767983,22.9618409725,41.4192213448,0.0,18.025,23.3942213448
 06/05  11:00:00,74.4495728535,6.86374483649,25.8578264093,0.0,18.7433767983,22.9618409725,41.3694700068,0.0,18.025,23.3444700068
 06/05  12:00:00,76.6795346556,6.98485272618,27.9232327263,0.0,18.5889407304,23.1597249699,35.5394253387,0.0,18.025,17.5144253387
 06/05  13:00:00,79.0440157466,7.11856282367,29.9075010809,0.0,18.7433767983,23.2517909448,41.3623417787,0.0,18.025,23.3373417787
 06/05  14:00:00,79.880360735,7.19039459065,30.6720148603,0.0,18.7433767983,23.2517909448,35.5392944492,0.0,18.025,17.5142944492
 06/05  15:00:00,79.1384824486,7.23297624789,30.1775043304,0.0,18.7433767983,22.9618409725,41.3622041864,0.0,18.025,23.3372041864
 06/05  16:00:00,82.4777839965,7.26241534561,29.0360482071,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,93.923703165,7.51103627437,28.0450272325,0.0,17.6635504202,40.6971502883,5.77377703102,0.0,0.0,5.77377703102
 06/05  18:00:00,100.151151922,7.69669758792,27.5818281019,0.0,27.5259009287,37.3340067412,11.5861888609,0.0,0.0,11.5861888609
 06/05  19:00:00,102.41211989,7.82669527834,27.3875950592,0.0,33.8341110165,33.3544677425,11.5518392201,0.0,0.0,11.5518392201
 06/05  20:00:00,114.818109084,7.94411978281,25.8700040387,0.0,36.5179666069,38.8247702939,5.78533418924,0.0,0.0,5.78533418924
 06/05  21:00:00,109.652181484,7.90373400999,24.3752971075,0.0,32.965339924,36.8579353714,17.3851716263,0.0,0.0,17.3851716263
 06/05  22:00:00,81.2573396121,7.4076484967,20.0238485645,0.0,25.6355707503,20.6438685092,5.7917375686,0.0,0.0,5.7917375686
 06/05  23:00:00,56.8981289006,6.92363056312,15.7018212778,0.0,15.0252895274,11.7056064465,5.76910898345,0.0,0.0,5.76910898345
 06/05  24:00:00,49.6202614642,6.70819673512,13.6651779992,0.0,11.6412384099,10.0650221343,5.76312045881,0.0,0.0,5.76312045881
 06/06  01:00:00,46.2723418373,6.54737056754,12.0388288783,0.0,10.0992000411,10.047477231,5.75744784298,0.0,0.0,5.75744784298
 06/06  02:00:00,42.5955879426,6.38849351188,10.3805130488,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,41.4231429202,6.2852864032,9.31127045522,0.0,8.25718729233,10.0299323277,5.79539227045,0.0378175637479,0.0,5.7575747067
 06/06  04:00:00,42.334710915,6.21723479782,8.6842442404,0.0,8.25718729233,11.6354268332,6.01761908782,0.255045696615,0.0,5.7625733912
 06/06  05:00:00,46.4175534306,6.23748890912,8.93503910723,0.0,12.1011305571,15.3678112995,6.05753226515,0.277221894888,0.0,5.78031037026
 06/06  06:00:00,78.0203705264,6.85237129612,14.1624875529,0.0,19.7275818095,37.2640762949,11.5967457711,0.0,0.0,11.5967457711
 06/06  07:00:00,102.952776167,7.38034269025,19.9626268855,0.0,24.3117294858,51.2795993405,17.4532414279,0.0,0.0,17.4532414279
 06/06  08:00:00,94.3536959727,7.00191831829,23.0172498004,0.0,23.6694662846,40.6342015617,29.3819135336,0.0,0.0,29.3819135336
 06/06  09:00:00,93.7278200076,7.06369123348,27.337049242,0.0,23.6694662846,35.6302164847,41.4575135737,0.0,18.025,23.4325135737
 06/06  10:00:00,75.7874618864,6.89067202744,27.1664844862,0.0,18.7433767983,22.9618409725,41.4174556555,0.0,18.025,23.3924556555
 06/06  11:00:00,77.3525400598,6.98571190185,28.6388329044,0.0,18.7433767983,22.9618409725,35.5383788144,0.0,18.025,17.5133788144
 06/06  12:00:00,79.7040441554,7.11931282597,30.8132865464,0.0,18.5889407304,23.1597249699,41.3606587328,0.0,18.025,23.3356587328
 06/06  13:00:00,80.8923136856,7.21140397091,31.6629651864,0.0,18.7433767983,23.2517909448,35.5378574432,0.0,18.025,17.5128574432
 06/06  14:00:00,81.8641448152,7.29535119143,32.5508463072,0.0,18.7433767983,23.2517909448,41.3601656946,0.0,18.025,23.3351656946
 06/06  15:00:00,82.5724136821,7.40186183797,33.442557668,0.0,18.7433767983,22.9618409725,35.5374988803,0.0,18.025,17.5124988803
 06/06  16:00:00,87.1266064753,7.5040126254,33.4432742211,0.0,18.7433767983,27.431320555,23.7881999342,0.0,18.025,5.76319993419
 06/06  17:00:00,99.8786862846,7.83636690767,33.6746898351,0.0,17.6635504202,40.6971502883,5.77353439787,0.0,0.0,5.77353439787
 06/06  18:00:00,107.244150495,8.08441330088,34.2871271272,0.0,27.5259009287,37.3340067412,11.5852550854,0.0,0.0,11.5852550854
