Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  19:00:00,109.989732145,8.25026655808,34.5416512937,0.0,33.8341110165,33.3544677425,5.78493450284,0.0,0.0,5.78493450284
 06/06  20:00:00,120.370364926,8.29190152519,31.074485855,0.0,36.5179666069,38.8247702939,11.5514008122,0.0,0.0,11.5514008122
 06/06  21:00:00,112.624889582,8.13361670264,27.1181427799,0.0,32.965339924,36.8579353714,11.5971897673,0.0,0.0,11.5971897673
 06/06  22:00:00,83.7241001744,7.59813251752,22.3001345202,0.0,25.6355707503,20.6438685092,11.5628963791,0.0,0.0,11.5628963791
 06/06  23:00:00,60.2306037793,7.15726905876,18.8006653662,0.0,15.0252895274,11.7056064465,5.76887016347,0.0,0.0,5.76887016347
 06/06  24:00:00,52.6491100834,6.93030299988,16.4719302688,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,48.9190138396,6.75260459897,14.4802712416,0.0,10.0992000411,10.047477231,5.75772810075,0.0,0.0,5.75772810075
 06/07  02:00:00,45.9191447782,6.63286245166,13.4597022571,0.0,8.25718729233,10.0299323277,5.7576866053,0.0,0.0,5.7576866053
 06/07  03:00:00,44.5447215551,6.51795778352,12.2001864402,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,45.3661963086,6.4444881661,11.4884794009,0.0,8.25718729233,11.6354268332,5.76256320368,0.0,0.0,5.76256320368
 06/07  05:00:00,50.0710076308,6.50145908613,12.3245362148,0.0,12.1011305571,15.3678112995,5.77999644989,0.0,0.0,5.77999644989
 06/07  06:00:00,82.0442101617,7.13893564499,17.8997764156,0.0,19.7275818095,37.2640762949,11.5958920073,0.0,0.0,11.5958920073
 06/07  07:00:00,107.106089065,7.63961773035,23.85669253,0.0,24.3117294858,51.2795993405,17.4538914336,0.0,0.0,17.4538914336
 06/07  08:00:00,98.4185513731,7.23401898398,26.8500192026,0.0,23.6694662846,40.6342015617,29.3786539651,0.0,0.0,29.3786539651
 06/07  09:00:00,97.7702999689,7.29744009645,31.1457950775,0.0,23.6694662846,35.6302164847,41.4581054149,0.0,18.025,23.4331054149
 06/07  10:00:00,79.4284143675,7.10438757429,30.5937280719,0.0,18.7433767983,22.9618409725,41.4157052145,0.0,18.025,23.3907052145
 06/07  11:00:00,81.6857443571,7.22663343664,32.7311205152,0.0,18.7433767983,22.9618409725,35.5367176048,0.0,18.025,17.5117176048
 06/07  12:00:00,85.1063837559,7.41379494156,35.9211528362,0.0,18.5889407304,23.1597249699,41.3656437296,0.0,18.025,23.3406437296
 06/07  13:00:00,87.536087621,7.5661233942,37.9520198929,0.0,18.7433767983,23.2517909448,35.5352170118,0.0,18.025,17.5102170118
 06/07  14:00:00,88.3244048201,7.64887182492,38.6575967747,0.0,18.7433767983,23.2517909448,41.3647635474,0.0,18.025,23.3397635474
 06/07  15:00:00,87.9020621221,7.7131559884,38.4609124137,0.0,18.7433767983,22.9618409725,35.5324707265,0.0,18.025,17.5074707265
 06/07  16:00:00,90.5549780909,7.73443268507,36.6412386387,0.0,18.7433767983,27.431320555,23.7880138783,0.0,18.025,5.76301387826
 06/07  17:00:00,103.380286498,8.05052113671,36.9621492669,0.0,17.6635504202,40.6971502883,5.77416185891,0.0,0.0,5.77416185891
 06/07  18:00:00,109.727329308,8.24759308548,36.6071445301,0.0,27.5259009287,37.3340067412,11.5846272014,0.0,0.0,11.5846272014
 06/07  19:00:00,111.740091235,8.34250111673,36.1997850632,0.0,33.8341110165,33.3544677425,11.5507014475,0.0,0.0,11.5507014475
 06/07  20:00:00,126.815853035,8.57023388342,37.2416585269,0.0,36.5179666069,38.8247702939,5.78530345208,0.0,0.0,5.78530345208
 06/07  21:00:00,122.425324117,8.58645353803,36.4657562609,0.0,32.965339924,36.8579353714,11.5966826666,0.0,0.0,11.5966826666
 06/07  22:00:00,91.472969413,7.97764457811,29.6695052483,0.0,25.6355707503,20.6438685092,11.5628250809,0.0,0.0,11.5628250809
 06/07  23:00:00,65.3002985647,7.40901180575,23.618624623,0.0,15.0252895274,11.7056064465,5.76893250095,0.0,0.0,5.76893250095
 06/07  24:00:00,56.202271202,7.12443143362,19.8309659243,0.0,11.6412384099,10.0650221343,5.76311891851,0.0,0.0,5.76311891851
 06/08  01:00:00,51.1278129392,6.9151275092,16.5265560552,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,47.0496127354,6.7436802021,14.4793551787,0.0,8.25718729233,10.0299323277,5.75740887546,0.0,0.0,5.75740887546
 06/08  03:00:00,45.9781896291,6.64312766168,13.5084895858,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,46.8594181674,6.5703465262,12.8558506539,0.0,8.25718729233,11.6354268332,5.76324346761,0.0,0.0,5.76324346761
 06/08  05:00:00,50.8969116431,6.58168656023,13.0702209907,0.0,12.1011305571,15.3678112995,5.77994621087,0.0,0.0,5.77994621087
 06/08  06:00:00,82.6325575161,7.19004153744,18.4370346839,0.0,19.7275818095,37.2640762949,17.3810720255,0.0,0.0,17.3810720255
 06/08  07:00:00,107.564191711,7.67394877872,24.2804889929,0.0,24.3117294858,51.2795993405,11.6409370787,0.0,0.0,11.6409370787
 06/08  08:00:00,98.3252612115,7.25969327374,26.7310726864,0.0,23.6694662846,40.6342015617,29.3783424845,0.0,0.0,29.3783424845
 06/08  09:00:00,97.8565769361,7.32322406258,31.2062967947,0.0,23.6694662846,35.6302164847,41.4597428174,0.0,18.025,23.4347428174
 06/08  10:00:00,80.8095477669,7.18382677306,31.895432921,0.0,18.7433767983,22.9618409725,41.4153412501,0.0,18.025,23.3903412501
 06/08  11:00:00,83.4127451228,7.33295888694,34.3518015009,0.0,18.7433767983,22.9618409725,41.3655576212,0.0,18.025,23.3405576212
 06/08  12:00:00,75.2827656418,7.02087757466,26.4904556311,0.0,18.5889407304,23.1597249699,35.5375185831,0.0,18.025,17.5125185831
 06/08  13:00:00,68.9674549294,6.75419036605,20.1953284221,0.0,18.7433767983,23.2517909448,41.3595590085,0.0,18.025,23.3345590085
 06/08  14:00:00,67.7046447236,6.6775637249,19.0091491488,0.0,18.7433767983,23.2517909448,35.5351770093,0.0,18.025,17.5101770093
 06/08  15:00:00,67.0430851381,6.62734314863,18.6877544296,0.0,18.7433767983,22.9618409725,35.5315555748,0.0,18.025,17.5065555748
 06/08  16:00:00,71.3122102422,6.64387239064,18.4890381653,0.0,18.7433767983,27.431320555,23.7879341771,0.0,18.025,5.7629341771
 06/08  17:00:00,83.5478804942,6.88261042555,18.2976617139,0.0,17.6635504202,40.6971502883,5.77422877604,0.0,0.0,5.77422877604
 06/08  18:00:00,90.2279030034,7.05024141875,18.3050863769,0.0,27.5259009287,37.3340067412,11.5847820188,0.0,0.0,11.5847820188
 06/08  19:00:00,94.1064921111,7.24321054777,19.6654876211,0.0,33.8341110165,33.3544677425,11.5507925998,0.0,0.0,11.5507925998
 06/08  20:00:00,109.53756312,7.49877544933,21.0348377801,0.0,36.5179666069,38.8247702939,5.78355790261,0.0,0.0,5.78355790261
 06/08  21:00:00,105.822784743,7.53384496899,20.915844239,0.0,32.965339924,36.8579353714,11.5964426269,0.0,0.0,11.5964426269
 06/08  22:00:00,77.5894200631,7.05475004688,16.708865513,0.0,25.6355707503,20.6438685092,11.5625014694,0.0,0.0,11.5625014694
 06/08  23:00:00,54.5257848589,6.66516342599,13.5879667398,0.0,15.0252895274,11.7056064465,5.76871473355,0.0,0.0,5.76871473355
 06/08  24:00:00,47.8936193462,6.51075578674,12.1359948248,0.0,11.6412384099,10.0650221343,5.76313953035,0.0,0.0,5.76313953035
 06/09  01:00:00,45.0770006685,6.39869804049,10.992177865,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,42.3078576333,6.31039601855,10.1708894001,0.0,8.25718729233,10.0299323277,5.75744718537,0.0,0.0,5.75744718537
 06/09  03:00:00,42.0193532481,6.27657479087,9.91620904784,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,43.0030830208,6.22460818161,9.345261202,0.0,8.25718729233,11.6354268332,5.76320415066,0.0,0.0,5.76320415066
 06/09  05:00:00,47.3208496138,6.26218136376,9.81367314686,0.0,12.1011305571,15.3678112995,11.5380527677,0.0,0.0,11.5380527677
 06/09  06:00:00,78.7844193506,6.88504848019,14.8939099834,0.0,19.7275818095,37.2640762949,11.5936436958,0.0,0.0,11.5936436958
 06/09  07:00:00,102.625994033,7.35665710441,19.6596053688,0.0,24.3117294858,51.2795993405,17.451277084,0.0,0.0,17.451277084
 06/09  08:00:00,92.4324797296,6.9149119024,21.1830886047,0.0,23.6694662846,40.6342015617,23.5049553164,0.0,0.0,23.5049553164
 06/09  09:00:00,91.1085514065,6.94430966993,24.8371962195,0.0,23.6694662846,35.6302164847,41.457774749,0.0,18.025,23.432774749
 06/09  10:00:00,73.3045935837,6.78329253086,24.7910225017,0.0,18.7433767983,22.9618409725,41.4143188886,0.0,18.025,23.3893188886
 06/09  11:00:00,76.1296818034,6.93526658004,27.466436316,0.0,18.7433767983,22.9618409725,41.3651847328,0.0,18.025,23.3401847328
 06/09  12:00:00,78.6486335562,7.08521177404,29.7919953961,0.0,18.5889407304,23.1597249699,35.5356891609,0.0,18.025,17.5106891609
 06/09  13:00:00,80.8168759325,7.21986199991,31.5790835024,0.0,18.7433767983,23.2517909448,41.3567844396,0.0,18.025,23.3317844396
 06/09  14:00:00,82.7067265378,7.36537914516,33.3234204894,0.0,18.7433767983,23.2517909448,35.5345259359,0.0,18.025,17.5095259359
 06/09  15:00:00,84.1602672425,7.51713023303,34.9151553354,0.0,18.7433767983,22.9618409725,35.5286986979,0.0,18.025,17.5036986979
 06/09  16:00:00,89.1183089779,7.6302519391,35.3087629073,0.0,18.7433767983,27.431320555,23.7878649125,0.0,18.025,5.76286491255
 06/09  17:00:00,102.061138843,7.96016945121,35.7333696629,0.0,17.6635504202,40.6971502883,5.77410184124,0.0,0.0,5.77410184124
 06/09  18:00:00,109.864076028,8.21196400544,36.7795533223,0.0,27.5259009287,37.3340067412,11.5842712831,0.0,0.0,11.5842712831
 06/09  19:00:00,113.530658814,8.4160222861,37.9168543709,0.0,33.8341110165,33.3544677425,11.5492917365,0.0,0.0,11.5492917365
 06/09  20:00:00,125.90025893,8.54782039491,36.3485007874,0.0,36.5179666069,38.8247702939,5.78544607607,0.0,0.0,5.78544607607
 06/09  21:00:00,120.447968724,8.50058077734,34.5743101628,0.0,32.965339924,36.8579353714,11.5957300825,0.0,0.0,11.5957300825
 06/09  22:00:00,91.5771626261,7.96884504135,29.7825258272,0.0,25.6355707503,20.6438685092,11.5621142347,0.0,0.0,11.5621142347
 06/09  23:00:00,65.4811315922,7.41680805294,23.7916762749,0.0,15.0252895274,11.7056064465,5.76866066216,0.0,0.0,5.76866066216
 06/09  24:00:00,57.7885313128,7.18554660914,21.3561221925,0.0,11.6412384099,10.0650221343,5.76304725436,0.0,0.0,5.76304725436
 06/10  01:00:00,57.7777233783,7.08796531816,20.2441570729,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,50.5938851524,6.89823366127,17.8690833126,0.0,8.25718729233,10.0299323277,5.75751782557,0.0,0.0,5.75751782557
 06/10  03:00:00,49.1696137762,6.79415087715,16.5488988534,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,49.4889274093,6.70925592494,15.3464630173,0.0,8.25718729233,11.6354268332,5.76303104911,0.0,0.0,5.76303104911
 06/10  05:00:00,48.9960376115,6.63322149323,14.5392713563,0.0,8.71707943955,15.3327214929,5.76862220906,0.0,0.0,5.76862220906
 06/10  06:00:00,67.8688055976,6.8565822361,16.8606001749,0.0,18.5082010057,25.6353820695,5.77944004998,0.0,0.0,5.77944004998
 06/10  07:00:00,89.7425437501,7.30669004239,21.9487275908,0.0,19.4083231844,41.0650158608,17.382984544,0.0,0.0,17.382984544
 06/10  08:00:00,122.61874885,7.85736169101,30.3973552601,0.0,26.3286599382,57.9988325916,29.5159293995,0.0,0.0,29.5159293995
 06/10  09:00:00,109.669684159,7.69065060137,32.7691302492,0.0,26.3286599382,42.8504436482,47.3916362483,0.0,18.025,29.3666362482
 06/10  10:00:00,82.997749278,7.30334974562,30.4786239867,0.0,21.7447113004,23.4437158914,41.4577774583,0.0,18.025,23.4327774583
 06/10  11:00:00,78.3468115804,7.19146909782,28.4013694188,0.0,19.3027497915,23.426170988,41.4090036709,0.0,18.025,23.3840036709
 06/10  12:00:00,79.3204355462,7.26789476576,29.1564599338,0.0,19.1483137236,23.7250123474,35.5347654386,0.0,18.025,17.5097654386
 06/10  13:00:00,82.8272341512,7.38781815328,32.3977876968,0.0,19.3027497915,23.7161209604,41.3510840889,0.0,18.025,23.3260840889
 06/10  14:00:00,85.2620988398,7.51710115108,34.7033739228,0.0,19.3027497915,23.7161209604,35.5375109502,0.0,18.025,17.5125109502
 06/10  15:00:00,87.6648722089,7.68997639946,37.2232163882,0.0,19.3027497915,23.426170988,35.5273642809,0.0,18.025,17.5023642809
 06/10  16:00:00,93.0285320167,7.8155958701,38.0099450437,0.0,19.3027497915,27.8956505705,23.7877260354,0.0,18.025,5.76272603542
 06/10  17:00:00,100.07725763,7.98583218626,36.2659259978,0.0,18.2229234133,37.5968344597,5.7683979822,0.0,0.0,5.7683979822
 06/10  18:00:00,106.997870115,7.96616525427,29.252886018,0.0,32.690315043,37.0816133363,5.7739643837,0.0,0.0,5.7739643837
 06/10  19:00:00,102.759607331,7.88273369944,24.9863268418,0.0,36.8143715336,33.066984531,11.5491162161,0.0,0.0,11.5491162161
 06/10  20:00:00,114.402519601,8.03701726854,25.582878083,0.0,36.3493007332,38.7721355839,5.78475764258,0.0,0.0,5.78475764258
 06/10  21:00:00,113.841619671,8.01083323792,25.2820241478,0.0,36.1807251679,36.8228455648,11.550058156,0.0,0.0,11.550058156
 06/10  22:00:00,88.4743646835,7.56545679858,21.6801439421,0.0,31.0351095914,20.6438685092,11.5948801524,0.0,0.0,11.5948801524
 06/10  23:00:00,61.480223836,7.09989447205,17.7055989475,0.0,17.4250845679,11.7056064465,5.77963731894,0.0,0.0,5.77963731894
 06/10  24:00:00,53.1715153,6.90236040265,15.8224003976,0.0,12.8411359301,10.0650221343,5.763006822,0.0,0.0,5.763006822
 06/11  01:00:00,51.7032277202,6.76023897716,14.3779693372,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,45.3118121695,6.58449187913,12.7813341611,0.0,8.34152022915,10.0650221343,5.75732511047,0.0,0.0,5.75732511047
 06/11  03:00:00,44.405280418,6.49753989807,11.9617574109,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,45.4107723122,6.43636509547,11.4217825715,0.0,8.34152022915,11.6705166398,5.76301013445,0.0,0.0,5.76301013445
 06/11  05:00:00,45.4133125669,6.3838027989,11.0865497801,0.0,8.80141237637,15.3678112995,5.76833313929,0.0,0.0,5.76833313929
 06/11  06:00:00,64.4990190205,6.64450648608,13.7028988532,0.0,18.5082010057,25.6353820695,5.7794551746,0.0,0.0,5.7794551746
 06/11  07:00:00,86.722527968,7.13035377581,18.9856434929,0.0,19.4926561212,41.1001056674,17.3826032754,0.0,0.0,17.3826032754
 06/11  08:00:00,122.051178985,7.78852558238,29.8986451584,0.0,26.3286599382,57.9988325916,29.5135261488,0.0,0.0,29.5135261488
 06/11  09:00:00,107.132525087,7.55449511886,30.4875651041,0.0,26.2443270014,42.8153538416,47.3897421082,0.0,18.025,29.3647421082
 06/11  10:00:00,80.7878917444,7.1747251019,28.3974026323,0.0,21.7447113004,23.4437158914,41.4560434105,0.0,18.025,23.4310434105
 06/11  11:00:00,80.7659243505,7.25701319829,30.695235174,0.0,19.3449162599,23.4437158914,41.4065828541,0.0,18.025,23.3815828541
 06/11  12:00:00,82.614699445,7.35376258678,32.3051507284,0.0,19.190480192,23.7425572507,35.5334336506,0.0,18.025,17.5084336506
 06/11  13:00:00,85.2202403283,7.4768759787,34.7614524361,0.0,19.260583323,23.698576057,35.5273146131,0.0,18.025,17.5023146131
 06/11  14:00:00,87.5026336637,7.62868917759,36.8920382193,0.0,19.260583323,23.698576057,41.3619569457,0.0,18.025,23.3369569457
 06/11  15:00:00,87.5807522385,7.70707170586,37.1817174914,0.0,19.260583323,23.4086260847,35.529235734,0.0,18.025,17.504235734
 06/11  16:00:00,91.1168410479,7.7241719015,36.2493955178,0.0,19.260583323,27.8781056672,23.7877264948,0.0,18.025,5.76272649482
 06/11  17:00:00,98.9118132368,7.90981342693,35.2362196841,0.0,18.1807569449,37.5792895564,5.76834474238,0.0,0.0,5.76834474238
 06/11  18:00:00,113.468416669,8.22877764212,35.5802523812,0.0,32.6059821062,37.0465235296,5.7739418658,0.0,0.0,5.7739418658
 06/11  19:00:00,112.742649407,8.32444253611,34.5276723222,0.0,36.8143715336,33.066984531,11.5488675478,0.0,0.0,11.5488675478
 06/11  20:00:00,121.126609337,8.36486970006,31.8597040635,0.0,36.43363367,38.8072253906,5.78421223945,0.0,0.0,5.78421223945
 06/11  21:00:00,116.841386086,8.19054983666,28.221510066,0.0,36.0963922311,36.7877557581,5.78468193816,0.0,0.0,5.78468193816
 06/11  22:00:00,90.5948301882,7.70517131957,23.7803352168,0.0,30.9507766546,20.6087787026,17.3818545841,0.0,0.0,17.3818545841
 06/11  23:00:00,63.7956824134,7.24792918606,19.8730317717,0.0,17.4250845679,11.7056064465,5.77951248136,0.0,0.0,5.77951248136
 06/11  24:00:00,54.775629944,7.01120257079,17.1982569057,0.0,12.925468867,10.100111941,5.76277565031,0.0,0.0,5.76277565031
 06/12  01:00:00,49.6881871559,6.81001007499,15.1920654557,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,46.4794862471,6.67499626662,13.9779302639,0.0,8.25718729233,10.0299323277,5.75741683982,0.0,0.0,5.75741683982
 06/12  03:00:00,45.3455522222,6.57374914953,12.9452488087,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,46.2025504106,6.50256502639,12.266787649,0.0,8.25718729233,11.6354268332,5.76290002569,0.0,0.0,5.76290002569
 06/12  05:00:00,50.2139117378,6.51485858245,12.4540912539,0.0,12.1011305571,15.3678112995,5.77917667754,0.0,0.0,5.77917667754
 06/12  06:00:00,81.6093212593,7.12916339131,17.4747477947,0.0,19.7275818095,37.2640762949,15.8331823044,0.0,0.0,15.8331823044
 06/12  07:00:00,106.716685562,7.63935373998,23.4676735857,0.0,24.3117294858,51.2795993405,13.1912977794,0.0,0.0,13.1912977794
 06/12  08:00:00,96.6004743095,7.17040740614,25.0956341682,0.0,23.6694662846,40.6342015617,29.369054503,0.0,0.0,29.369054503
 06/12  09:00:00,95.2985971248,7.1948395885,28.7767504525,0.0,23.6694662846,35.6302164847,41.4506109161,0.0,18.025,23.4256109161
 06/12  10:00:00,77.581388905,7.02583034744,28.8253025616,0.0,18.7433767983,22.9618409725,41.4099386681,0.0,18.025,23.3849386681
 06/12  11:00:00,79.4726534699,7.14433862346,30.6003530095,0.0,18.7433767983,22.9618409725,35.5340334376,0.0,18.025,17.5090334376
 06/12  12:00:00,82.1480262769,7.31103252368,33.0655849443,0.0,18.5889407304,23.1597249699,41.3571456466,0.0,18.025,23.3321456466
 06/12  13:00:00,84.1242600956,7.44965177922,34.6566946182,0.0,18.7433767983,23.2517909448,35.5302525251,0.0,18.025,17.5052525251
 06/12  14:00:00,85.2865101691,7.54770213409,35.7208961866,0.0,18.7433767983,23.2517909448,41.3546368142,0.0,18.025,23.3296368142
 06/12  15:00:00,85.8050437974,7.64107461203,36.4360079986,0.0,18.7433767983,22.9618409725,35.5325152538,0.0,18.025,17.5075152538
 06/12  16:00:00,84.5138707811,7.45461458756,30.8799722067,0.0,18.7433767983,27.431320555,23.7877533204,0.0,18.025,5.76275332036
 06/12  17:00:00,96.3857505764,7.70914615144,30.3090282352,0.0,17.6635504202,40.6971502883,5.77262042632,0.0,0.0,5.77262042632
 06/12  18:00:00,105.494062483,7.99462240559,32.6269279222,0.0,27.5259009287,37.3340067412,11.5817899888,0.0,0.0,11.5817899888
 06/12  19:00:00,108.691734153,8.1392468902,33.3547444461,0.0,33.8341110165,33.3544677425,5.78350943086,0.0,0.0,5.78350943086
 06/12  20:00:00,120.635639229,8.30531933921,33.2104158965,0.0,36.5179666069,38.8247702939,11.548194013,0.0,0.0,11.548194013
 06/12  21:00:00,117.241557162,8.26983715226,31.598694628,0.0,32.965339924,36.8579353714,11.5920769495,0.0,0.0,11.5920769495
 06/12  22:00:00,86.7024095591,7.68107296097,25.1955865815,0.0,25.6355707503,20.6438685092,5.79011093843,0.0,0.0,5.79011093843
 06/12  23:00:00,60.9782099983,7.1508071861,19.554778614,0.0,15.0252895274,11.7056064465,5.76845605205,0.0,0.0,5.76845605205
 06/12  24:00:00,53.7397042708,6.9428266027,17.5500338289,0.0,11.6412384099,10.0650221343,5.76291262966,0.0,0.0,5.76291262966
 06/13  01:00:00,50.92332322,6.816644173,16.4205662351,0.0,10.0992000411,10.047477231,5.75734834595,0.0,0.0,5.75734834595
 06/13  02:00:00,47.8893894918,6.70518878784,15.357651336,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,46.506143214,6.60928793117,14.070300424,0.0,8.25718729233,10.0299323277,5.75699307958,0.0,0.0,5.75699307958
 06/13  04:00:00,46.5238028234,6.50485445953,12.5857572793,0.0,8.25718729233,11.6354268332,5.76241604478,0.0,0.0,5.76241604478
 06/13  05:00:00,50.7411777779,6.53260515957,12.9636204522,0.0,12.1011305571,15.3678112995,5.77933341155,0.0,0.0,5.77933341155
 06/13  06:00:00,81.8833982856,7.12396728389,17.7540430835,0.0,19.7275818095,37.2640762949,11.5935572939,0.0,0.0,11.5935572939
 06/13  07:00:00,105.387053764,7.55563775211,22.2217758629,0.0,24.3117294858,51.2795993405,17.4480878725,0.0,0.0,17.4480878725
 06/13  08:00:00,95.4388457863,7.1111946246,23.9932355161,0.0,23.6694662846,40.6342015617,23.4962300601,0.0,0.0,23.4962300601
 06/13  09:00:00,93.6773721591,7.11527148749,27.2350966611,0.0,23.6694662846,35.6302164847,47.3055879368,0.0,18.025,29.2805879368
 06/13  10:00:00,75.4140734625,6.913991207,26.7698418479,0.0,18.7433767983,22.9618409725,35.5673631819,0.0,18.025,17.5423631819
 06/13  11:00:00,76.060670229,6.96898577868,27.3637278708,0.0,18.7433767983,22.9618409725,41.3613642072,0.0,18.025,23.3363642072
 06/13  12:00:00,77.2341031124,7.05232546782,28.4103728886,0.0,18.5889407304,23.1597249699,35.5314616098,0.0,18.025,17.5064616098
 06/13  13:00:00,78.9191669547,7.1382905546,29.7629698056,0.0,18.7433767983,23.2517909448,41.3533097848,0.0,18.025,23.3283097848
 06/13  14:00:00,80.309753069,7.22003544593,31.0718124083,0.0,18.7433767983,23.2517909448,35.53137591,0.0,18.025,17.50637591
 06/13  15:00:00,80.7138204118,7.31983987082,31.6660212392,0.0,18.7433767983,22.9618409725,35.5251744466,0.0,18.025,17.5001744466
 06/13  16:00:00,86.1645924097,7.45530463064,32.5300171418,0.0,18.7433767983,27.431320555,23.7875198599,0.0,18.025,5.76251985987
 06/13  17:00:00,98.4675601547,7.75857875781,32.3414177074,0.0,17.6635504202,40.6971502883,5.77340622201,0.0,0.0,5.77340622201
 06/13  18:00:00,104.44489675,7.93060826333,31.6417945301,0.0,27.5259009287,37.3340067412,11.5817421234,0.0,0.0,11.5817421234
 06/13  19:00:00,107.877286004,8.10822096231,32.5713307985,0.0,33.8341110165,33.3544677425,11.5486562186,0.0,0.0,11.5486562186
 06/13  20:00:00,119.768548569,8.29050253317,32.3581565945,0.0,36.5179666069,38.8247702939,5.78425500113,0.0,0.0,5.78425500113
 06/13  21:00:00,115.241999465,8.20966677064,29.6593252737,0.0,32.965339924,36.8579353714,11.5938790666,0.0,0.0,11.5938790666
 06/13  22:00:00,84.9634361294,7.62322582089,23.5144699586,0.0,25.6355707503,20.6438685092,11.5597228062,0.0,0.0,11.5597228062
 06/13  23:00:00,59.9273608708,7.11625717119,18.5384859814,0.0,15.0252895274,11.7056064465,5.76829318817,0.0,0.0,5.76829318817
 06/13  24:00:00,52.4881061568,6.90245353741,16.3388164872,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,49.5162043294,6.77105399036,15.0590452378,0.0,10.0992000411,10.047477231,5.75732670804,0.0,0.0,5.75732670804
 06/14  02:00:00,46.2295281684,6.63776123812,13.7652166349,0.0,8.25718729233,10.0299323277,5.7572892873,0.0,0.0,5.7572892873
 06/14  03:00:00,44.9682318949,6.53124349314,12.6104430717,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,45.0182627186,6.41344641735,11.1716294105,0.0,8.25718729233,11.6354268332,5.76226383103,0.0,0.0,5.76226383103
 06/14  05:00:00,48.5227057767,6.39758800307,10.8801774913,0.0,12.1011305571,15.3678112995,5.77915135151,0.0,0.0,5.77915135151
 06/14  06:00:00,79.3912528911,6.97385036212,15.4120288543,0.0,19.7275818095,37.2640762949,11.5936399463,0.0,0.0,11.5936399463
 06/14  07:00:00,102.220364075,7.38170342716,19.2290472764,0.0,24.3117294858,51.2795993405,17.4466097031,0.0,0.0,17.4466097031
 06/14  08:00:00,89.5573344949,6.86895409429,18.353979413,0.0,23.6694662846,40.6342015617,29.3645163605,0.0,0.0,29.3645163605
 06/14  09:00:00,86.3632131163,6.7967357722,20.2394914931,0.0,23.6694662846,35.6302164847,41.4458261709,0.0,18.025,23.4208261709
 06/14  10:00:00,66.5158678945,6.52630218493,18.2593277634,0.0,18.7433767983,22.9618409725,41.4054473647,0.0,18.025,23.3804473647
 06/14  11:00:00,65.8253191093,6.48059583815,17.6167725358,0.0,18.7433767983,22.9618409725,35.5308064846,0.0,18.025,17.5058064846
 06/14  12:00:00,67.0449209035,6.53923264532,18.7342873259,0.0,18.5889407304,23.1597249699,35.5264024094,0.0,18.025,17.5014024094
 06/14  13:00:00,67.6304474624,6.5534696885,19.059080363,0.0,18.7433767983,23.2517909448,41.3574315053,0.0,18.025,23.3324315053
 06/14  14:00:00,68.8067721797,6.61645528598,20.1724129861,0.0,18.7433767983,23.2517909448,35.52612644,0.0,18.025,17.50112644
 06/14  15:00:00,70.5305348482,6.73704805872,22.0655380613,0.0,18.7433767983,22.9618409725,41.3543053982,0.0,18.025,23.3293053982
 06/14  16:00:00,74.9792120228,6.81616307888,21.9837800279,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,87.4562065085,7.11309172899,21.975553713,0.0,17.6635504202,40.6971502883,5.77349043534,0.0,0.0,5.77349043534
 06/14  18:00:00,95.2100930108,7.372360558,22.9652531865,0.0,27.5259009287,37.3340067412,11.5822619085,0.0,0.0,11.5822619085
 06/14  19:00:00,98.7275994468,7.56268868364,23.9671861441,0.0,33.8341110165,33.3544677425,11.5486909397,0.0,0.0,11.5486909397
 06/14  20:00:00,110.46095813,7.74461500431,23.5964662373,0.0,36.5179666069,38.8247702939,5.78344091789,0.0,0.0,5.78344091789
 06/14  21:00:00,107.794138979,7.74285092113,22.6782979115,0.0,32.965339924,36.8579353714,11.593667448,0.0,0.0,11.593667448
 06/14  22:00:00,79.7446993279,7.26839764181,18.6505771611,0.0,25.6355707503,20.6438685092,11.5604486819,0.0,0.0,11.5604486819
 06/14  23:00:00,56.4011195123,6.85354234051,15.2749666295,0.0,15.0252895274,11.7056064465,5.76824569935,0.0,0.0,5.76824569935
 06/14  24:00:00,49.4031129826,6.66303454894,13.4932452991,0.0,11.6412384099,10.0650221343,5.76265541864,0.0,0.0,5.76265541864
 06/15  01:00:00,46.1780281915,6.51565744625,11.9762726814,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,42.7377562157,6.37735239551,10.5338574958,0.0,8.25718729233,10.0299323277,5.75714984568,0.0,0.0,5.75714984568
 06/15  03:00:00,41.7844804511,6.29371756807,9.6642213425,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,42.681378119,6.22979428316,9.01840422247,0.0,8.25718729233,11.6354268332,5.76273410418,0.0,0.0,5.76273410418
 06/15  05:00:00,46.48442417,6.23152117953,9.00797154996,0.0,12.1011305571,15.3678112995,5.77891143687,0.0,0.0,5.77891143687
 06/15  06:00:00,77.5586373154,6.8171028718,13.7361772541,0.0,19.7275818095,37.2640762949,15.811700894,0.0,0.0,15.811700894
 06/15  07:00:00,101.181167689,7.27638425091,18.2951956057,0.0,24.3117294858,51.2795993405,13.2101692707,0.0,0.0,13.2101692707
 06/15  08:00:00,90.1262494497,6.83622197618,18.9556412693,0.0,23.6694662846,40.6342015617,29.3611773614,0.0,0.0,29.3611773614
 06/15  09:00:00,87.2928088067,6.80124961264,21.1645869079,0.0,23.6694662846,35.6302164847,41.4465964459,0.0,18.025,23.4215964459
 06/15  10:00:00,68.6069694657,6.59812410487,20.2786143493,0.0,18.7433767983,22.9618409725,41.4046628085,0.0,18.025,23.3796628085
 06/15  11:00:00,69.3547643189,6.65308749676,20.9737322128,0.0,18.7433767983,22.9618409725,35.530865512,0.0,18.025,17.505865512
 06/15  12:00:00,69.6321794934,6.7036893691,21.1570953784,0.0,18.5889407304,23.1597249699,41.3506931097,0.0,18.025,23.3256931097
 06/15  13:00:00,71.1268642261,6.7816795011,22.3272914638,0.0,18.7433767983,23.2517909448,35.5291054845,0.0,18.025,17.5041054845
 06/15  14:00:00,72.5359887775,6.85877249574,23.6593173673,0.0,18.7433767983,23.2517909448,35.523007869,0.0,18.025,17.498007869
 06/15  15:00:00,72.6247735656,6.91645426375,23.9803774633,0.0,18.7433767983,22.9618409725,41.3551147211,0.0,18.025,23.3301147211
 06/15  16:00:00,76.8088478464,6.97515872685,23.6544238072,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,89.0379858838,7.25443239994,23.4160006067,0.0,17.6635504202,40.6971502883,11.5267323863,0.0,0.0,11.5267323863
 06/15  18:00:00,96.2636052036,7.4833045714,23.9078370096,0.0,27.5259009287,37.3340067412,11.5810277992,0.0,0.0,11.5810277992
 06/15  19:00:00,99.1733497433,7.63577907507,24.3398600015,0.0,33.8341110165,33.3544677425,5.78419327838,0.0,0.0,5.78419327838
 06/15  20:00:00,111.135233205,7.81205733663,24.2033096237,0.0,36.5179666069,38.8247702939,5.78365251095,0.0,0.0,5.78365251095
 06/15  21:00:00,108.422395957,7.80196460073,23.2474577294,0.0,32.965339924,36.8579353714,11.5929364678,0.0,0.0,11.5929364678
 06/15  22:00:00,79.5002985584,7.27305613749,18.4015322506,0.0,25.6355707503,20.6438685092,11.5600762694,0.0,0.0,11.5600762694
 06/15  23:00:00,55.0517836114,6.77991342467,13.9992668678,0.0,15.0252895274,11.7056064465,5.76800830071,0.0,0.0,5.76800830071
 06/15  24:00:00,47.4372706331,6.54856906095,11.6418738159,0.0,11.6412384099,10.0650221343,5.76267473098,0.0,0.0,5.76267473098
 06/16  01:00:00,44.0131930764,6.38321953361,9.94387970991,0.0,10.0992000411,10.047477231,0.457917369471,0.437917369471,0.0,0.02
 06/16  02:00:00,40.7635287558,6.24892415871,8.68806302113,0.0,8.25718729233,10.0299323277,6.64126842518,0.884248949103,0.0,5.75701947608
 06/16  03:00:00,39.7761871766,6.15643914191,7.79320997647,0.0,8.25718729233,10.0299323277,1.23696888617,1.21696888617,0.0,0.02
 06/16  04:00:00,40.700512948,6.08744766514,7.1798923063,0.0,8.25718729233,11.6354268332,7.20643685347,1.44378549363,0.0,5.76265135984
 06/16  05:00:00,44.4159412452,6.0813974611,7.08962170374,0.0,12.1011305571,15.3678112995,7.75078066742,1.97178179202,0.0,5.7789988754
 06/16  06:00:00,75.2175496736,6.64746509328,11.564745163,0.0,19.7275818095,37.2640762949,18.6433746499,1.26463372375,0.0,17.3787409262
 06/16  07:00:00,98.5401076644,7.09106959593,15.839473598,0.0,24.3117294858,51.2795993405,11.6482693335,0.0118136786324,0.0,11.6364556549
 06/16  08:00:00,86.8523955737,6.66597508894,15.8520500916,0.0,23.6694662846,40.6342015617,29.3601246988,0.0,0.0,29.3601246988
 06/16  09:00:00,84.484019899,6.6481416612,18.5089171207,0.0,23.6694662846,35.6302164847,41.4454064255,0.0,18.025,23.4204064255
 06/16  10:00:00,65.5704154085,6.44128290369,17.3989098648,0.0,18.7433767983,22.9618409725,41.40345636,0.0,18.025,23.37845636
 06/16  11:00:00,66.349917333,6.49049814627,18.1314800524,0.0,18.7433767983,22.9618409725,35.5299401774,0.0,18.025,17.5049401774
 06/16  12:00:00,67.511176735,6.57011275876,19.1696743801,0.0,18.5889407304,23.1597249699,41.3493197571,0.0,18.025,23.3243197571
 06/16  13:00:00,69.4327728636,6.6767095995,20.7381759227,0.0,18.7433767983,23.2517909448,35.5279355062,0.0,18.025,17.5029355062
 06/16  14:00:00,70.7360195736,6.77352026249,21.9446061047,0.0,18.7433767983,23.2517909448,35.5256067949,0.0,18.025,17.5006067949
 06/16  15:00:00,71.1452457035,6.86337722838,22.5539316307,0.0,18.7433767983,22.9618409725,41.3532620719,0.0,18.025,23.3282620719
 06/16  16:00:00,75.8818126454,6.9615948276,22.7409594264,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,88.4125434264,7.25194231863,22.7930570151,0.0,17.6635504202,40.6971502883,11.526548809,0.0,0.0,11.526548809
 06/16  18:00:00,95.3907887366,7.46430794485,23.0540330859,0.0,27.5259009287,37.3340067412,5.80085248907,0.0,0.0,5.80085248907
 06/16  19:00:00,98.1143483752,7.61425419428,23.3023937138,0.0,33.8341110165,33.3544677425,11.5480836409,0.0,0.0,11.5480836409
 06/16  20:00:00,109.17343247,7.74129009657,22.3122885782,0.0,36.5179666069,38.8247702939,5.78321566462,0.0,0.0,5.78321566462
 06/16  21:00:00,104.922313076,7.62049362616,19.9288640256,0.0,32.965339924,36.8579353714,11.6918748648,0.100005471791,0.0,11.591869393
 06/16  22:00:00,76.4431861318,7.09828094058,15.5192066045,0.0,25.6355707503,20.6438685092,12.3764916427,0.816808469155,0.0,11.5596831736
 06/16  23:00:00,52.7569076637,6.64119332917,11.8431182408,0.0,15.0252895274,11.7056064465,7.12133397883,1.35336209421,0.0,5.76797188461
 06/16  24:00:00,45.3134526871,6.40495279111,9.66167863528,0.0,11.6412384099,10.0650221343,7.7408299986,1.97827438921,0.0,5.7625556094
 06/17  01:00:00,44.785626202,6.24818162206,8.09187432852,0.0,12.8411359301,10.0650221343,4.24390027473,4.22390027473,0.0,0.02
 06/17  02:00:00,38.7166124787,6.09105665037,6.79901790945,0.0,8.25718729233,10.0299323277,10.4145752254,4.65768126228,0.0,5.75689396315
 06/17  03:00:00,37.6747015995,5.98547222354,5.86269696188,0.0,8.25718729233,10.0299323277,5.41476997092,5.39476997092,0.0,0.02
 06/17  04:00:00,38.5832646517,5.91111527363,5.23898076797,0.0,8.25718729233,11.6354268332,11.5908488324,5.82831761449,0.0,5.76253121793
 06/17  05:00:00,38.7879730383,5.8740420861,5.09043696122,0.0,8.71707943955,15.3327214929,10.5625859752,4.79472197644,0.0,5.76786399872
 06/17  06:00:00,57.6658308583,6.1179202219,7.39636074279,0.0,18.5082010057,25.6353820695,7.5504331901,1.77248241669,0.0,5.77795077341
 06/17  07:00:00,78.274580523,6.54121915734,11.2463591087,0.0,19.4083231844,41.0650158608,11.7272055928,0.134867228493,0.0,11.5923383643
 06/17  08:00:00,109.073090905,7.05751383789,17.6517057468,0.0,26.3286599382,57.9988325916,35.4065118664,0.00981399151785,0.0,35.3966978749
 06/17  09:00:00,95.7568264957,6.89571979819,19.6513186961,0.0,26.3286599382,42.8504436482,41.5110237026,0.0,18.025,23.4860237026
 06/17  10:00:00,70.6666408257,6.59687874908,18.8540632751,0.0,21.7447113004,23.4437158914,41.4473220661,0.0,18.025,23.4223220661
 06/17  11:00:00,69.0116845527,6.63137965869,19.6263902398,0.0,19.3027497915,23.426170988,41.3999449507,0.0,18.025,23.3749449507
 06/17  12:00:00,70.0134323452,6.70827236398,20.4091153703,0.0,19.1483137236,23.7250123474,35.5246436303,0.0,18.025,17.4996436303
 06/17  13:00:00,71.5358968196,6.79156647358,21.7027460334,0.0,19.3027497915,23.7161209604,41.3549108597,0.0,18.025,23.3299108597
 06/17  14:00:00,72.6575441078,6.88116467343,22.734789091,0.0,19.3027497915,23.7161209604,35.5238803774,0.0,18.025,17.4988803774
 06/17  15:00:00,73.3436034168,6.97055678777,23.621411085,0.0,19.3027497915,23.426170988,41.3508179093,0.0,18.025,23.3258179093
 06/17  16:00:00,77.4670848943,7.01075688945,23.2533741502,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,85.9813471018,7.21752914773,22.9383662204,0.0,18.2229234133,37.5968344597,5.76783196887,0.0,0.0,5.76783196887
 06/17  18:00:00,101.544502335,7.54145274766,24.2242890358,0.0,32.690315043,37.0816133363,5.77322178119,0.0,0.0,5.77322178119
 06/17  19:00:00,101.983341632,7.70516299097,24.3877119141,0.0,36.8143715336,33.066984531,11.5470587602,0.0,0.0,11.5470587602
 06/17  20:00:00,110.060316832,7.81849007953,23.3432835112,0.0,36.3493007332,38.7721355839,5.78415196461,0.0,0.0,5.78415196461
 06/17  21:00:00,110.013130387,7.742558742,21.7218910073,0.0,36.1807251679,36.8228455648,11.5482810974,0.0,0.0,11.5482810974
 06/17  22:00:00,84.1920038515,7.27752329262,17.6858403207,0.0,31.0351095914,20.6438685092,11.5917423232,0.0,0.0,11.5917423232
 06/17  23:00:00,57.4050871279,6.81750133963,13.912926982,0.0,17.4250845679,11.7056064465,5.77883800055,0.0,0.0,5.77883800055
 06/17  24:00:00,48.1565579808,6.55368397183,11.1561605973,0.0,12.8411359301,10.0650221343,6.31010189207,0.547660771742,0.0,5.76244112033
 06/18  01:00:00,46.7685718488,6.41258842976,9.79099481331,0.0,12.925468867,10.100111941,0.821985643233,0.801985643233,0.0,0.02
 06/18  02:00:00,40.5160172833,6.24237609485,8.32768496104,0.0,8.34152022915,10.0650221343,6.99125913359,1.23430959137,0.0,5.75694954222
 06/18  03:00:00,39.4031889128,6.13143578076,7.32580201516,0.0,8.34152022915,10.0650221343,1.79508573397,1.77508573397,0.0,0.02
 06/18  04:00:00,40.1466398162,6.04401596738,6.55003849535,0.0,8.34152022915,11.6705166398,8.55689472692,2.7944628252,0.0,5.76243190172
 06/18  05:00:00,40.0425861999,5.98350697762,6.11616961783,0.0,8.80141237637,15.3678112995,9.01987047483,3.25201873826,0.0,5.76785173657
 06/18  06:00:00,58.2737739339,6.18555229525,7.93668171655,0.0,18.5082010057,25.6353820695,7.67612459083,1.898236522,0.0,5.77788806883
 06/18  07:00:00,78.5834273752,6.57757303406,11.3994464509,0.0,19.4926561212,41.1001056674,12.0914910927,0.499523026754,0.0,11.5919680659
 06/18  08:00:00,108.91574231,7.07038749096,17.4815061919,0.0,26.3286599382,57.9988325916,35.3932849077,0.0,0.0,35.3932849077
 06/18  09:00:00,95.0395118265,6.90193556458,19.0472266872,0.0,26.2443270014,42.8153538416,41.5090919111,0.0,18.025,23.4840919111
 06/18  10:00:00,69.2023100613,6.57283416981,17.4137879999,0.0,21.7447113004,23.4437158914,41.446759907,0.0,18.025,23.421759907
 06/18  11:00:00,67.6828855618,6.60595232289,18.2633150527,0.0,19.3449162599,23.4437158914,41.3980342382,0.0,18.025,23.3730342382
 06/18  12:00:00,69.5750825185,6.71416196428,19.9051701123,0.0,19.190480192,23.7425572507,35.5235813437,0.0,18.025,17.4985813437
 06/18  13:00:00,72.5373310572,6.86029483983,22.6951689254,0.0,19.260583323,23.698576057,41.3528238609,0.0,18.025,23.3278238609
 06/18  14:00:00,73.8661353461,6.96379839564,23.9204637874,0.0,19.260583323,23.698576057,35.5250565697,0.0,18.025,17.5000565697
 06/18  15:00:00,74.2971629992,7.04573952862,24.5595034535,0.0,19.260583323,23.4086260847,41.348430372,0.0,18.025,23.323430372
 06/18  16:00:00,78.8499328652,7.10739640079,24.5993013562,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,87.2576424476,7.32069501944,24.1712149873,0.0,18.1807569449,37.5792895564,5.76767951998,0.0,0.0,5.76767951998
 06/18  18:00:00,103.447929312,7.6812381032,26.1073630915,0.0,32.6059821062,37.0465235296,5.7730421203,0.0,0.0,5.7730421203
 06/18  19:00:00,105.010821699,7.89142769146,27.2289394435,0.0,36.8143715336,33.066984531,11.5472574229,0.0,0.0,11.5472574229
 06/18  20:00:00,112.622894509,7.9894252161,25.6155153959,0.0,36.43363367,38.8072253906,5.7835723724,0.0,0.0,5.7835723724
 06/18  21:00:00,111.866610159,7.89406056819,23.5433034348,0.0,36.0963922311,36.7877557581,11.5473004563,0.0,0.0,11.5473004563
 06/18  22:00:00,85.7145664709,7.40868522696,19.1966804671,0.0,30.9507766546,20.6087787026,11.5911535109,0.0,0.0,11.5911535109
 06/18  23:00:00,58.4996897424,6.91059880036,14.9144404558,0.0,17.4250845679,11.7056064465,5.77869270063,0.0,0.0,5.77869270063
 06/18  24:00:00,49.7062214052,6.66544631997,12.4746459473,0.0,12.925468867,10.100111941,5.76230258758,0.0,0.0,5.76230258758
 06/19  01:00:00,44.9120836503,6.48028903989,10.7457128102,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,41.8135786458,6.35034107904,9.63670815534,0.0,8.25718729233,10.0299323277,5.75701363407,0.0,0.0,5.75701363407
 06/19  03:00:00,40.5233677863,6.23396424107,8.46288016274,0.0,8.25718729233,10.0299323277,0.577349495445,0.557349495445,0.0,0.02
 06/19  04:00:00,41.2539146728,6.15130868934,7.66944813506,0.0,8.25718729233,11.6354268332,6.85527163847,1.09312069882,0.0,5.76215093965
 06/19  05:00:00,44.7504305379,6.12621630644,7.37932398772,0.0,12.1011305571,15.3678112995,7.83398563218,2.05579367545,0.0,5.77819195673
 06/19  06:00:00,75.6042689273,6.69393756486,11.905044194,0.0,19.7275818095,37.2640762949,12.7607199838,1.17040358702,0.0,11.5903163968
 06/19  07:00:00,99.2901753801,7.15667300323,16.5240035489,0.0,24.3117294858,51.2795993405,17.441614345,0.0,0.0,17.441614345
 06/19  08:00:00,88.0652226865,6.74444650521,16.9864528007,0.0,23.6694662846,40.6342015617,29.3538025066,0.0,0.0,29.3538025066
 06/19  09:00:00,86.573814042,6.75689203224,20.4899894718,0.0,23.6694662846,35.6302164847,41.4380365938,0.0,18.025,23.4130365938
 06/19  10:00:00,68.163941342,6.56781021273,19.8659378472,0.0,18.7433767983,22.9618409725,35.5614309943,0.0,18.025,17.5364309943
 06/19  11:00:00,68.9103280445,6.61705465174,20.5653493748,0.0,18.7433767983,22.9618409725,41.356498476,0.0,18.025,23.331498476
 06/19  12:00:00,71.0798832789,6.74372886484,22.5647827669,0.0,18.5889407304,23.1597249699,35.5266769592,0.0,18.025,17.5016769592
 06/19  13:00:00,73.3833564134,6.88217149849,24.4833100833,0.0,18.7433767983,23.2517909448,38.4601645662,0.0,18.025,20.4351645662
 06/19  14:00:00,74.7029455926,6.98063500101,25.7044396057,0.0,18.7433767983,23.2517909448,38.4118519281,0.0,18.025,20.3868519281
 06/19  15:00:00,75.979955242,7.10890741949,27.1431213396,0.0,18.7433767983,22.9618409725,35.522508407,0.0,18.025,17.497508407
 06/19  16:00:00,80.6317396656,7.21079516485,27.2417061882,0.0,18.7433767983,27.431320555,23.7871256959,0.0,18.025,5.76212569595
 06/19  17:00:00,93.2788334461,7.51883030714,27.3924915847,0.0,17.6635504202,40.6971502883,5.77270503112,0.0,0.0,5.77270503112
 06/19  18:00:00,100.853065452,7.76840081477,28.2122651166,0.0,27.5259009287,37.3340067412,11.5799920079,0.0,0.0,11.5799920079
 06/19  19:00:00,103.341104646,7.91128471434,28.2321586278,0.0,33.8341110165,33.3544677425,5.78309247,0.0,0.0,5.78309247
 06/19  20:00:00,112.897028627,7.99094085438,25.7862630483,0.0,36.5179666069,38.8247702939,11.5470803623,0.0,0.0,11.5470803623
 06/19  21:00:00,108.876394432,7.9008655377,23.6026270767,0.0,32.965339924,36.8579353714,11.5899193159,0.0,0.0,11.5899193159
 06/19  22:00:00,80.209596854,7.36863427588,19.0153033544,0.0,25.6355707503,20.6438685092,5.78899734932,0.0,0.0,5.78899734932
 06/19  23:00:00,55.4549650498,6.84335213148,14.3390394086,0.0,15.0252895274,11.7056064465,5.76776507826,0.0,0.0,5.76776507826
 06/19  24:00:00,47.5936539527,6.58400348433,11.7628466477,0.0,11.6412384099,10.0650221343,5.88041807532,0.1180473691,0.0,5.76237070622
 06/20  01:00:00,44.7019054826,6.44658256241,10.5692405078,0.0,10.0992000411,10.047477231,5.80086076268,0.0441426772842,0.0,5.7567180854
 06/20  02:00:00,41.181526911,6.28911572989,9.06589200285,0.0,8.25718729233,10.0299323277,0.767022579777,0.747022579777,0.0,0.02
 06/20  03:00:00,39.7694875978,6.16273169608,7.7802306289,0.0,8.25718729233,10.0299323277,7.39998060719,1.64306730002,0.0,5.75691330717
 06/20  04:00:00,40.4807526285,6.07500428737,6.97259858238,0.0,8.25718729233,11.6354268332,2.23328820914,2.21328820914,0.0,0.02
 06/20  05:00:00,44.6536107708,6.10170478719,7.30702357895,0.0,12.1011305571,15.3678112995,13.3476402288,1.81106611002,0.0,11.5365741188
 06/20  06:00:00,76.2236847225,6.7162183483,12.5021997978,0.0,19.7275818095,37.2640762949,12.0254652345,0.435964998723,0.0,11.5895002358
 06/20  07:00:00,100.609890193,7.21911073937,17.7813016805,0.0,24.3117294858,51.2795993405,17.4407232851,0.0,0.0,17.4407232851
 06/20  08:00:00,89.9468249042,6.79170201889,18.8208163194,0.0,23.6694662846,40.6342015617,23.485722033,0.0,0.0,23.485722033
 06/20  09:00:00,88.856973923,6.82649808533,22.703557865,0.0,23.6694662846,35.6302164847,41.4407047588,0.0,18.025,23.4157047588
 06/20  10:00:00,70.621361958,6.64837210118,22.2428006956,0.0,18.7433767983,22.9618409725,41.3983327904,0.0,18.025,23.3733327904
 06/20  11:00:00,71.7936716358,6.72216672132,23.3435870208,0.0,18.7433767983,22.9618409725,35.5265555405,0.0,18.025,17.5015555405
 06/20  12:00:00,73.9353644599,6.84731763277,25.3166799888,0.0,18.5889407304,23.1597249699,41.3464014525,0.0,18.025,23.3214014525
 06/20  13:00:00,75.4792381478,6.95597313776,26.5053982471,0.0,18.7433767983,23.2517909448,35.5252379154,0.0,18.025,17.5002379154
 06/20  14:00:00,76.7822457823,7.06381900113,27.7005554335,0.0,18.7433767983,23.2517909448,35.5225099957,0.0,18.025,17.4975099957
 06/20  15:00:00,77.9797243573,7.20041012011,29.0513985736,0.0,18.7433767983,22.9618409725,41.3484976018,0.0,18.025,23.3234976018
 06/20  16:00:00,82.9522391535,7.31551701944,29.4574877921,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,96.009415539,7.64492481315,29.996981607,0.0,17.6635504202,40.6971502883,5.77276158079,0.0,0.0,5.77276158079
 06/20  18:00:00,103.243406624,7.88356850851,30.4874538139,0.0,27.5259009287,37.3340067412,11.5793752367,0.0,0.0,11.5793752367
 06/20  19:00:00,106.756989697,8.08038630216,31.478948296,0.0,33.8341110165,33.3544677425,11.547141025,0.0,0.0,11.547141025
 06/20  20:00:00,117.164111803,8.2001969097,29.8441054282,0.0,36.5179666069,38.8247702939,5.78369151825,0.0,0.0,5.78369151825
 06/20  21:00:00,110.94901055,8.02987901991,25.5462457861,0.0,32.965339924,36.8579353714,11.5909368356,0.0,0.0,11.5909368356
 06/20  22:00:00,81.24587259,7.45324532326,19.9669776885,0.0,25.6355707503,20.6438685092,11.5582163131,0.0,0.0,11.5582163131
 06/20  23:00:00,56.9815117139,6.96126553777,15.7476787626,0.0,15.0252895274,11.7056064465,5.76683295379,0.0,0.0,5.76683295379
 06/20  24:00:00,49.5516371918,6.72886825752,13.5759738072,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,46.6113752659,6.58900847639,12.3362908247,0.0,10.0992000411,10.047477231,5.75599184669,0.0,0.0,5.75599184669
 06/21  02:00:00,43.1643268317,6.43978147904,10.8980257996,0.0,8.25718729233,10.0299323277,5.75657990048,0.0,0.0,5.75657990048
 06/21  03:00:00,42.2256903024,6.35059528051,10.0485790968,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,42.6855198505,6.25187574887,9.00049626214,0.0,8.25718729233,11.6354268332,5.9703644698,0.208131698874,0.0,5.76223277092
 06/21  05:00:00,46.4496025928,6.25125466855,8.95347814485,0.0,12.1011305571,15.3678112995,6.17865725581,0.400413579452,0.0,5.77824367636
 06/21  06:00:00,77.9087298364,6.85404390719,14.0494331136,0.0,19.7275818095,37.2640762949,11.5905607434,0.0,0.0,11.5905607434
 06/21  07:00:00,102.385758761,7.35813408957,19.418169386,0.0,24.3117294858,51.2795993405,17.4400176038,0.0,0.0,17.4400176038
 06/21  08:00:00,93.5324418065,6.98333368978,22.2148161332,0.0,23.6694662846,40.6342015617,23.4840596902,0.0,0.0,23.4840596902
 06/21  09:00:00,93.2896520184,7.0571158843,26.9056230837,0.0,23.6694662846,35.6302164847,41.4431341524,0.0,18.025,23.4181341524
 06/21  10:00:00,75.4928186457,6.88991738704,26.8727259078,0.0,18.7433767983,22.9618409725,41.3985628945,0.0,18.025,23.3735628945
 06/21  11:00:00,77.2414450664,6.98862924853,28.5249023585,0.0,18.7433767983,22.9618409725,36.4791795938,0.0,18.025,18.4541795938
 06/21  12:00:00,79.8555842157,7.13785027344,30.9463749953,0.0,18.5889407304,23.1597249699,40.3960250841,0.0,18.025,22.3710250841
 06/21  13:00:00,82.8270623326,7.31097416126,33.4982223817,0.0,18.7433767983,23.2517909448,35.5205576554,0.0,18.025,17.4955576554
 06/21  14:00:00,84.3227001146,7.44630399342,34.8585341458,0.0,18.7433767983,23.2517909448,41.3457609507,0.0,18.025,23.3207609507
 06/21  15:00:00,85.201826035,7.56608731766,35.9078268696,0.0,18.7433767983,22.9618409725,35.5246656161,0.0,18.025,17.4996656161
 06/21  16:00:00,90.8238987842,7.71902082876,36.9256452845,0.0,18.7433767983,27.431320555,23.7870371354,0.0,18.025,5.76203713544
 06/21  17:00:00,102.913113077,8.01860748458,36.5270059165,0.0,17.6635504202,40.6971502883,5.77268961043,0.0,0.0,5.77268961043
 06/21  18:00:00,110.777347252,8.28327931337,37.6216978779,0.0,27.5259009287,37.3340067412,11.5789186917,0.0,0.0,11.5789186917
 06/21  19:00:00,114.720794009,8.49925475008,39.0238985494,0.0,33.8341110165,33.3544677425,5.78219069799,0.0,0.0,5.78219069799
 06/21  20:00:00,123.972185272,8.57480825147,36.2775782572,0.0,36.5179666069,38.8247702939,5.78309716669,0.0,0.0,5.78309716669
 06/21  21:00:00,119.471305925,8.48099603191,33.6174395603,0.0,32.965339924,36.8579353714,14.4693969003,0.0,0.0,14.4693969003
 06/21  22:00:00,88.446459973,7.85917635605,26.7616504444,0.0,25.6355707503,20.6438685092,8.68404783731,0.0,0.0,8.68404783731
 06/21  23:00:00,63.5384554094,7.33708963245,21.928805072,0.0,15.0252895274,11.7056064465,5.76751716589,0.0,0.0,5.76751716589
 06/21  24:00:00,54.1653868547,7.03042755251,17.8881659727,0.0,11.6412384099,10.0650221343,5.76216555906,0.0,0.0,5.76216555906
 06/22  01:00:00,49.9818243946,6.82855279642,15.4672034843,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,46.854841829,6.69608448177,14.3322405995,0.0,8.25718729233,10.0299323277,5.75669233724,0.0,0.0,5.75669233724
 06/22  03:00:00,45.103361365,6.55367417428,12.7231759603,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,46.0791428768,6.48745301675,12.1585494009,0.0,8.25718729233,11.6354268332,5.76216291834,0.0,0.0,5.76216291834
 06/22  05:00:00,51.3903132214,6.56917505336,13.5762770284,0.0,12.1011305571,15.3678112995,5.77820415904,0.0,0.0,5.77820415904
 06/22  06:00:00,84.1933836234,7.23978379219,19.9483631529,0.0,19.7275818095,37.2640762949,11.5901144345,0.0,0.0,11.5901144345
 06/22  07:00:00,109.635519364,7.74820019326,26.2778884666,0.0,24.3117294858,51.2795993405,17.4395930034,0.0,0.0,17.4395930034
 06/22  08:00:00,101.188660657,7.34620452295,29.5081779192,0.0,23.6694662846,40.6342015617,29.3483508286,0.0,0.0,29.3483508286
 06/22  09:00:00,100.587411035,7.41719203099,33.8433184672,0.0,23.6694662846,35.6302164847,41.4336457214,0.0,18.025,23.4086457214
