Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  10:00:00,82.0404277447,7.22104816381,33.0892114125,0.0,18.7433767983,22.9618409725,35.5593304284,0.0,18.025,17.5343304284
 06/22  11:00:00,83.9279759554,7.33479827852,34.8652697779,0.0,18.7433767983,22.9618409725,41.3520116848,0.0,18.025,23.3270116848
 06/22  12:00:00,86.2968084479,7.47957247317,37.0458809389,0.0,18.5889407304,23.1597249699,35.5231741852,0.0,18.025,17.4981741852
 06/22  13:00:00,88.8796758439,7.64305478155,39.2187604776,0.0,18.7433767983,23.2517909448,35.5193480862,0.0,18.025,17.4943480862
 06/22  14:00:00,89.4689475167,7.73009721067,39.7209958444,0.0,18.7433767983,23.2517909448,41.3475491789,0.0,18.025,23.3225491789
 06/22  15:00:00,89.402102116,7.80680831885,39.8673849861,0.0,18.7433767983,22.9618409725,35.5218661847,0.0,18.025,17.4968661847
 06/22  16:00:00,94.265150933,7.91968535135,40.1662400124,0.0,18.7433767983,27.431320555,23.7869721824,0.0,18.025,5.76197218244
 06/22  17:00:00,106.824380846,8.2478239477,40.2090677558,0.0,17.6635504202,40.6971502883,5.77265265987,0.0,0.0,5.77265265987
 06/22  18:00:00,114.522572657,8.51626025832,41.133958128,0.0,27.5259009287,37.3340067412,11.5789332795,0.0,0.0,11.5789332795
 06/22  19:00:00,118.02727012,8.71417127852,42.1154709005,0.0,33.8341110165,33.3544677425,5.78331927916,0.0,0.0,5.78331927916
 06/22  20:00:00,128.748326802,8.83863883575,40.789897146,0.0,36.5179666069,38.8247702939,11.5456168113,0.0,0.0,11.5456168113
 06/22  21:00:00,124.248379163,8.73376533443,38.1417629352,0.0,32.965339924,36.8579353714,11.5886530217,0.0,0.0,11.5886530217
 06/22  22:00:00,93.9209990565,8.1286446203,31.9667345287,0.0,25.6355707503,20.6438685092,5.78885690755,0.0,0.0,5.78885690755
 06/22  23:00:00,68.712250889,7.59212299744,26.8475739812,0.0,15.0252895274,11.7056064465,5.76749497784,0.0,0.0,5.76749497784
 06/22  24:00:00,61.445541713,7.36242611114,24.8363270467,0.0,11.6412384099,10.0650221343,5.76171049218,0.0,0.0,5.76171049218
 06/23  01:00:00,57.182020755,7.16516236297,22.3307939477,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,53.215770591,7.00523293803,20.3840258463,0.0,8.25718729233,10.0299323277,5.75677127717,0.0,0.0,5.75677127717
 06/23  03:00:00,51.9788896265,6.91350969238,19.2388712793,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,51.0026254024,6.79603200763,16.7734600287,0.0,8.25718729233,11.6354268332,5.76205205454,0.0,0.0,5.76205205454
 06/23  05:00:00,54.6922869601,6.80803377659,16.6394007125,0.0,12.1011305571,15.3678112995,5.77802786562,0.0,0.0,5.77802786562
 06/23  06:00:00,88.6074852547,7.51610265873,24.0861621783,0.0,19.7275818095,37.2640762949,11.588435957,0.0,0.0,11.588435957
 06/23  07:00:00,115.275462293,8.07722673056,31.5888278778,0.0,24.3117294858,51.2795993405,17.4387971211,0.0,0.0,17.4387971211
 06/23  08:00:00,106.135759183,7.64718940792,34.1543066928,0.0,23.6694662846,40.6342015617,29.3462258282,0.0,0.0,29.3462258282
 06/23  09:00:00,105.749516135,7.72593054167,38.6966969489,0.0,23.6694662846,35.6302164847,41.4327282735,0.0,18.025,23.4077282735
 06/23  10:00:00,86.965823317,7.51088126981,37.7247807627,0.0,18.7433767983,22.9618409725,35.5576361802,0.0,18.025,17.5326361802
 06/23  11:00:00,88.1093480684,7.57979885855,38.801646483,0.0,18.7433767983,22.9618409725,41.3517354169,0.0,18.025,23.3267354169
 06/23  12:00:00,89.5574728667,7.67070421891,40.1154187197,0.0,18.5889407304,23.1597249699,35.5226526211,0.0,18.025,17.4976526211
 06/23  13:00:00,90.9119073399,7.77454941311,41.1195029709,0.0,18.7433767983,23.2517909448,35.5189463737,0.0,18.025,17.4939463737
 06/23  14:00:00,92.1893940243,7.8800691192,42.2914755523,0.0,18.7433767983,23.2517909448,41.3468646534,0.0,18.025,23.3218646534
 06/23  15:00:00,92.9881301109,7.98705437162,43.2731721639,0.0,18.7433767983,22.9618409725,35.5232826735,0.0,18.025,17.4982826735
 06/23  16:00:00,96.8962553454,8.05483314145,42.6622019885,0.0,18.7433767983,27.431320555,23.7869162714,0.0,18.025,5.76191627142
 06/23  17:00:00,109.537962014,8.38107857116,42.789402453,0.0,17.6635504202,40.6971502883,5.77254652726,0.0,0.0,5.77254652726
 06/23  18:00:00,116.707515435,8.6262643027,43.2089119772,0.0,27.5259009287,37.3340067412,11.5784965423,0.0,0.0,11.5784965423
 06/23  19:00:00,118.337332931,8.73681044571,42.4029055509,0.0,33.8341110165,33.3544677425,5.78313278749,0.0,0.0,5.78313278749
 06/23  20:00:00,127.188254001,8.76764719604,39.3008270473,0.0,36.5179666069,38.8247702939,11.5452037866,0.0,0.0,11.5452037866
 06/23  21:00:00,121.402243894,8.60976014976,35.4196492528,0.0,32.965339924,36.8579353714,11.5880364002,0.0,0.0,11.5880364002
 06/23  22:00:00,90.7107665395,7.99956789853,28.8855909939,0.0,25.6355707503,20.6438685092,5.78857887584,0.0,0.0,5.78857887584
 06/23  23:00:00,64.3585332676,7.42954499456,22.6564411778,0.0,15.0252895274,11.7056064465,5.7672735203,0.0,0.0,5.7672735203
 06/23  24:00:00,55.9644157891,7.1596760334,19.5579568505,0.0,11.6412384099,10.0650221343,5.76200591087,0.0,0.0,5.76200591087
 06/24  01:00:00,56.2019348046,7.05206535991,18.7043286068,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,49.2099035265,6.85869812299,16.5246972667,0.0,8.25718729233,10.0299323277,5.75655705653,0.0,0.0,5.75655705653
 06/24  03:00:00,47.3342440584,6.72553609639,14.7822041417,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,48.0558792104,6.64466029689,13.9780903093,0.0,8.25718729233,11.6354268332,5.76204376353,0.0,0.0,5.76204376353
 06/24  05:00:00,47.9442106648,6.58123912241,13.5395263731,0.0,8.71707943955,15.3327214929,5.76668509447,0.0,0.0,5.76668509447
 06/24  06:00:00,68.0636589646,6.85686500151,17.0553126511,0.0,18.5082010057,25.6353820695,5.77713276036,0.0,0.0,5.77713276036
 06/24  07:00:00,92.5035944996,7.40431979984,24.612390259,0.0,19.4083231844,41.0650158608,11.589059345,0.0,0.0,11.589059345
 06/24  08:00:00,128.242643799,8.09222783447,35.7866990419,0.0,26.3286599382,57.9988325916,35.3730194387,0.0,0.0,35.3730194387
 06/24  09:00:00,116.110884316,7.96285036043,38.9383534468,0.0,26.3286599382,42.8504436482,41.498405591,0.0,18.025,23.473405591
 06/24  10:00:00,89.6720590503,7.58740760835,36.8690274288,0.0,21.7447113004,23.4437158914,41.439113112,0.0,18.025,23.414113112
 06/24  11:00:00,88.6661629311,7.64918857394,38.2631169648,0.0,19.3027497915,23.426170988,41.3923039954,0.0,18.025,23.3673039954
 06/24  12:00:00,90.3304309078,7.75729087533,39.6771347137,0.0,19.1483137236,23.7250123474,35.5221143013,0.0,18.025,17.4971143013
 06/24  13:00:00,92.2165086537,7.86232989339,41.3126259972,0.0,19.3027497915,23.7161209604,35.5182247567,0.0,18.025,17.4932247567
 06/24  14:00:00,93.3310297699,7.95928751207,42.3301950267,0.0,19.3027497915,23.7161209604,41.3457316047,0.0,18.025,23.3207316047
 06/24  15:00:00,93.1070777775,8.00796125577,42.3475152242,0.0,19.3027497915,23.426170988,35.5202715849,0.0,18.025,17.4952715849
 06/24  16:00:00,96.5829440961,8.01848135509,41.361544866,0.0,19.3027497915,27.8956505705,23.786874052,0.0,18.025,5.76187405204
 06/24  17:00:00,104.120485522,8.20797658978,40.0871070949,0.0,18.2229234133,37.5968344597,5.76723853878,0.0,0.0,5.76723853878
 06/24  18:00:00,119.573931581,8.55301248775,41.2422184627,0.0,32.690315043,37.0816133363,5.77237997343,0.0,0.0,5.77237997343
 06/24  19:00:00,119.452064873,8.70845456172,40.8532268366,0.0,36.8143715336,33.066984531,5.78282404865,0.0,0.0,5.78282404865
 06/24  20:00:00,126.669622263,8.79062721901,38.980527344,0.0,36.3493007332,38.7721355839,5.78299251276,0.0,0.0,5.78299251276
 06/24  21:00:00,124.373612534,8.61102724245,35.213984833,0.0,36.1807251679,36.8228455648,11.5463323691,0.0,0.0,11.5463323691
 06/24  22:00:00,97.1680119282,8.07250668576,29.8669841678,0.0,31.0351095914,20.6438685092,11.5885121436,0.0,0.0,11.5885121436
 06/24  23:00:00,68.8088951262,7.54291863121,24.591386553,0.0,17.4250845679,11.7056064465,5.77791004923,0.0,0.0,5.77791004923
 06/24  24:00:00,58.5922751231,7.25542401523,20.8901760661,0.0,12.8411359301,10.0650221343,5.7617002898,0.0,0.0,5.7617002898
 06/25  01:00:00,55.9338258486,7.05895408634,18.3099108756,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,48.778938139,6.84848055071,15.984532378,0.0,8.34152022915,10.0650221343,5.75669677671,0.0,0.0,5.75669677671
 06/25  03:00:00,47.4566021356,6.73459417814,14.776083272,0.0,8.34152022915,10.0650221343,5.75618697257,0.0,0.0,5.75618697257
 06/25  04:00:00,48.2773086093,6.65785980693,14.0669048676,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,48.5772032959,6.61144747903,14.02289516,0.0,8.80141237637,15.3678112995,5.76710348088,0.0,0.0,5.76710348088
 06/25  06:00:00,68.3170921243,6.877034752,17.2885840837,0.0,18.5082010057,25.6353820695,5.77748794033,0.0,0.0,5.77748794033
 06/25  07:00:00,92.2392345963,7.40148849497,24.2314552649,0.0,19.4926561212,41.1001056674,11.5887925592,0.0,0.0,11.5887925592
 06/25  08:00:00,126.49116798,8.03799000992,34.0894831803,0.0,26.3286599382,57.9988325916,35.3720794323,0.0,0.0,35.3720794323
 06/25  09:00:00,112.917620581,7.85401331307,35.9733638817,0.0,26.2443270014,42.8153538416,41.4983124999,0.0,18.025,23.4733124999
 06/25  10:00:00,88.7722400276,7.57692342941,35.9797033798,0.0,21.7447113004,23.4437158914,41.4359923358,0.0,18.025,23.4109923358
 06/25  11:00:00,88.16811957,7.65534670987,37.6992116366,0.0,19.3449162599,23.4437158914,41.3921805154,0.0,18.025,23.3671805154
 06/25  12:00:00,89.832083035,7.75844629091,39.1179248366,0.0,19.190480192,23.7425572507,35.5220300398,0.0,18.025,17.4970300398
 06/25  13:00:00,92.0730979057,7.90141653362,41.1898457405,0.0,19.260583323,23.698576057,35.5180374327,0.0,18.025,17.4930374327
 06/25  14:00:00,93.4818480444,8.02530967115,42.4747075278,0.0,19.260583323,23.698576057,41.3453434315,0.0,18.025,23.3203434315
 06/25  15:00:00,93.2124847561,8.07752854735,42.4430711515,0.0,19.260583323,23.4086260847,35.519868082,0.0,18.025,17.494868082
 06/25  16:00:00,97.2486887865,8.10535327332,42.0001347452,0.0,19.260583323,27.8781056672,23.7867639959,0.0,18.025,5.76176399589
 06/25  17:00:00,106.86929326,8.38326747833,42.7203422356,0.0,18.1807569449,37.5792895564,5.76695972776,0.0,0.0,5.76695972776
 06/25  18:00:00,122.857791718,8.76640414069,44.4321181208,0.0,32.6059821062,37.0465235296,5.77231800623,0.0,0.0,5.77231800623
 06/25  19:00:00,123.445039081,8.95155270416,44.6031137612,0.0,36.8143715336,33.066984531,5.78272455171,0.0,0.0,5.78272455171
 06/25  20:00:00,131.183461674,9.0527741686,43.1128077196,0.0,36.43363367,38.8072253906,5.78287864887,0.0,0.0,5.78287864887
 06/25  21:00:00,129.153794936,8.87818148892,39.8464465972,0.0,36.0963922311,36.7877557581,11.5460587562,0.0,0.0,11.5460587562
 06/25  22:00:00,100.501908528,8.26605686604,33.1267695128,0.0,30.9507766546,20.6087787026,11.5880422651,0.0,0.0,11.5880422651
 06/25  23:00:00,72.1740960157,7.71150173695,27.7880138404,0.0,17.4250845679,11.7056064465,5.77774022671,0.0,0.0,5.77774022671
 06/25  24:00:00,61.6277164174,7.40633111488,23.6552928198,0.0,12.925468867,10.100111941,5.761992391,0.0,0.0,5.761992391
 06/26  01:00:00,55.8011649937,7.17072773423,20.944384241,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,52.9123776021,7.03813507471,20.0477437978,0.0,8.25718729233,10.0299323277,5.75656798256,0.0,0.0,5.75656798256
 06/26  03:00:00,51.5835954551,6.93479855789,18.822299221,0.0,8.25718729233,10.0299323277,3.63310802186,0.0,0.0,3.63310802186
 06/26  04:00:00,51.5150142161,6.83390064055,17.2479974985,0.0,8.25718729233,11.6354268332,2.14404739141,0.0,0.0,2.14404739141
 06/26  05:00:00,55.1042980502,6.82977674656,17.029696718,0.0,12.1011305571,15.3678112995,5.77767101419,0.0,0.0,5.77767101419
 06/26  06:00:00,87.8090433661,7.48643896431,23.3174330229,0.0,19.7275818095,37.2640762949,11.5870696501,0.0,0.0,11.5870696501
 06/26  07:00:00,113.175371396,7.98771317831,29.5783157078,0.0,24.3117294858,51.2795993405,17.4368730099,0.0,0.0,17.4368730099
 06/26  08:00:00,103.587921095,7.53709875735,31.7166028017,0.0,23.6694662846,40.6342015617,29.339552086,0.0,0.0,29.339552086
 06/26  09:00:00,103.03826939,7.60148978225,36.1099210038,0.0,23.6694662846,35.6302164847,41.4284480325,0.0,18.025,23.4034480325
 06/26  10:00:00,85.3572694609,7.4321991525,36.1949339965,0.0,18.7433767983,22.9618409725,35.5547671038,0.0,18.025,17.5297671038
 06/26  11:00:00,87.8288158413,7.55838691035,38.5425416484,0.0,18.7433767983,22.9618409725,41.3476643866,0.0,18.025,23.3226643866
 06/26  12:00:00,91.4932408598,7.75575567778,41.9661516183,0.0,18.5889407304,23.1597249699,35.520522121,0.0,18.025,17.495522121
 06/26  13:00:00,93.6423740434,7.9308749236,43.6936593081,0.0,18.7433767983,23.2517909448,35.5196766031,0.0,18.025,17.4946766031
 06/26  14:00:00,94.0598547389,8.00792039655,44.0340979074,0.0,18.7433767983,23.2517909448,41.3405647441,0.0,18.025,23.3155647441
 06/26  15:00:00,94.5723705631,8.09995833098,44.744527153,0.0,18.7433767983,22.9618409725,35.5201686315,0.0,18.025,17.4951686315
 06/26  16:00:00,99.1508851628,8.17851111581,44.7931686537,0.0,18.7433767983,27.431320555,23.7866011553,0.0,18.025,5.76160115529
 06/26  17:00:00,111.631477193,8.50254317034,44.7614741246,0.0,17.6635504202,40.6971502883,5.77234020783,0.0,0.0,5.77234020783
 06/26  18:00:00,118.004279707,8.70950555392,44.4224801759,0.0,27.5259009287,37.3340067412,7.14272285477,0.0,0.0,7.14272285477
 06/26  19:00:00,119.990651919,8.830064749,43.9629983656,0.0,33.8341110165,33.3544677425,10.203710862,0.0,0.0,10.203710862
 06/26  20:00:00,130.479182843,8.93901886785,42.4204215507,0.0,36.5179666069,38.8247702939,5.78167850523,0.0,0.0,5.78167850523
 06/26  21:00:00,125.942631991,8.83249109708,39.7373537124,0.0,32.965339924,36.8579353714,11.5880845239,0.0,0.0,11.5880845239
 06/26  22:00:00,95.7318143624,8.22372222195,33.6825165724,0.0,25.6355707503,20.6438685092,11.5563391381,0.0,0.0,11.5563391381
 06/26  23:00:00,70.0193578909,7.66304076063,28.0837907577,0.0,15.0252895274,11.7056064465,5.76705367566,0.0,0.0,5.76705367566
 06/26  24:00:00,61.5009957568,7.38583305925,24.8684007908,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,57.6819764418,7.20375908928,22.7921654458,0.0,10.0992000411,10.047477231,5.75658635312,0.0,0.0,5.75658635312
 06/27  02:00:00,54.2026496362,7.05873840018,21.3174168608,0.0,8.25718729233,10.0299323277,5.75647562038,0.0,0.0,5.75647562038
 06/27  03:00:00,51.8360115522,6.9239922698,19.0855270948,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,50.9809280741,6.80102459542,16.7467881097,0.0,8.25718729233,11.6354268332,5.76157685227,0.0,0.0,5.76157685227
 06/27  05:00:00,54.4983157008,6.79955471075,16.4539479614,0.0,12.1011305571,15.3678112995,5.77747045645,0.0,0.0,5.77747045645
 06/27  06:00:00,87.5213779822,7.46314624331,23.0530765378,0.0,19.7275818095,37.2640762949,11.5878101574,0.0,0.0,11.5878101574
 06/27  07:00:00,112.703996403,7.96287746998,29.1317936527,0.0,24.3117294858,51.2795993405,17.4353945297,0.0,0.0,17.4353945297
 06/27  08:00:00,102.743438058,7.50750220893,30.9017328299,0.0,23.6694662846,40.6342015617,23.4747098965,0.0,0.0,23.4747098965
 06/27  09:00:00,101.870607686,7.5552308041,34.9885331688,0.0,23.6694662846,35.6302164847,41.4328697425,0.0,18.025,23.4078697425
 06/27  10:00:00,84.223239069,7.38758298619,35.1055223768,0.0,18.7433767983,22.9618409725,41.3917473312,0.0,18.025,23.3667473312
 06/27  11:00:00,86.0238238412,7.48722313743,36.8087193094,0.0,18.7433767983,22.9618409725,35.5220408502,0.0,18.025,17.4970408502
 06/27  12:00:00,88.5863577655,7.62590719832,39.1891185918,0.0,18.5889407304,23.1597249699,35.5154967524,0.0,18.025,17.4904967524
 06/27  13:00:00,91.5299565576,7.81463474785,41.6974927605,0.0,18.7433767983,23.2517909448,41.3434673115,0.0,18.025,23.3184673115
 06/27  14:00:00,93.5828294314,7.96540188789,43.5995943777,0.0,18.7433767983,23.2517909448,35.5182225416,0.0,18.025,17.4932225416
 06/27  15:00:00,94.6267365,8.08347962211,44.8153725438,0.0,18.7433767983,22.9618409725,35.5168256655,0.0,18.025,17.4918256655
 06/27  16:00:00,98.5893624698,8.15944570036,44.2507243581,0.0,18.7433767983,27.431320555,23.7865426132,0.0,18.025,5.76154261316
 06/27  17:00:00,111.04833154,8.48502411435,44.1958619936,0.0,17.6635504202,40.6971502883,5.77189023769,0.0,0.0,5.77189023769
 06/27  18:00:00,118.122841777,8.7253604825,44.5252025586,0.0,27.5259009287,37.3340067412,11.5766692911,0.0,0.0,11.5766692911
 06/27  19:00:00,119.617525214,8.81728771791,43.6026637442,0.0,33.8341110165,33.3544677425,5.7820708727,0.0,0.0,5.7820708727
 06/27  20:00:00,129.330065116,8.88512392667,41.325205176,0.0,36.5179666069,38.8247702939,11.5446199781,0.0,0.0,11.5446199781
 06/27  21:00:00,121.821552839,8.63005821859,35.8187214909,0.0,32.965339924,36.8579353714,11.5859262718,0.0,0.0,11.5859262718
 06/27  22:00:00,87.4966428691,7.84171241759,25.8293727358,0.0,25.6355707503,20.6438685092,5.78782985027,0.0,0.0,5.78782985027
 06/27  23:00:00,60.960500874,7.27636429872,19.4116171407,0.0,15.0252895274,11.7056064465,5.76702743664,0.0,0.0,5.76702743664
 06/27  24:00:00,53.2434456531,7.02156783236,16.9751164728,0.0,11.6412384099,10.0650221343,5.76171471627,0.0,0.0,5.76171471627
 06/28  01:00:00,49.7750456621,6.84411062143,15.2448887474,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,46.4197362871,6.7019279062,13.8913185919,0.0,8.25718729233,10.0299323277,5.75640616656,0.0,0.0,5.75640616656
 06/28  03:00:00,45.5223859876,6.61296059982,13.0829348239,0.0,8.25718729233,10.0299323277,5.75617481157,0.0,0.0,5.75617481157
 06/28  04:00:00,46.654427561,6.5581276066,12.6631949869,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,51.488128678,6.61692025841,13.626401448,0.0,12.1011305571,15.3678112995,5.77743836978,0.0,0.0,5.77743836978
 06/28  06:00:00,83.684122835,7.2525953681,19.4263878025,0.0,19.7275818095,37.2640762949,11.5876186431,0.0,0.0,11.5876186431
 06/28  07:00:00,107.78098319,7.71308787378,24.4585952535,0.0,24.3117294858,51.2795993405,17.4333176256,0.0,0.0,17.4333176256
 06/28  08:00:00,97.6992979705,7.25589523234,26.1092116643,0.0,23.6694662846,40.6342015617,29.3358532224,0.0,0.0,29.3358532224
 06/28  09:00:00,94.5120693984,7.22020519292,27.9650253236,0.0,23.6694662846,35.6302164847,41.425582683,0.0,18.025,23.400582683
 06/28  10:00:00,74.9307839482,6.98536359929,26.2152998177,0.0,18.7433767983,22.9618409725,35.5536049131,0.0,18.025,17.5286049131
 06/28  11:00:00,76.3201344628,7.06050809823,27.5317489621,0.0,18.7433767983,22.9618409725,41.3447331002,0.0,18.025,23.3197331002
 06/28  12:00:00,78.4165611135,7.15262904853,29.4926089074,0.0,18.5889407304,23.1597249699,35.5180996129,0.0,18.025,17.4930996129
 06/28  13:00:00,80.1434734315,7.22832207659,30.8973221934,0.0,18.7433767983,23.2517909448,35.5186253259,0.0,18.025,17.4936253259
 06/28  14:00:00,81.3157984649,7.27744731307,32.02052315,0.0,18.7433767983,23.2517909448,35.5151124758,0.0,18.025,17.4901124758
 06/28  15:00:00,83.2560120444,7.39501388817,34.1331236906,0.0,18.7433767983,22.9618409725,41.3428257198,0.0,18.025,23.3178257198
 06/28  16:00:00,89.855043374,7.5808909753,36.0949601561,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,103.242640062,7.96402949143,36.9111663155,0.0,17.6635504202,40.6971502883,5.77203747079,0.0,0.0,5.77203747079
 06/28  18:00:00,109.948181123,8.19743663899,36.8784801919,0.0,27.5259009287,37.3340067412,11.5765276606,0.0,0.0,11.5765276606
 06/28  19:00:00,112.344105317,8.3481614363,36.7983759102,0.0,33.8341110165,33.3544677425,11.5444737242,0.0,0.0,11.5444737242
 06/28  20:00:00,123.741459037,8.52374598709,36.0979910708,0.0,36.5179666069,38.8247702939,5.78227601818,0.0,0.0,5.78227601818
 06/28  21:00:00,119.119930913,8.44634196229,33.3008322888,0.0,32.965339924,36.8579353714,11.5875769475,0.0,0.0,11.5875769475
 06/28  22:00:00,89.4408056653,7.88609355995,27.7291599176,0.0,25.6355707503,20.6438685092,11.5552106137,0.0,0.0,11.5552106137
 06/28  23:00:00,65.892536013,7.43331262846,24.1867118359,0.0,15.0252895274,11.7056064465,5.76692915752,0.0,0.0,5.76692915752
 06/28  24:00:00,59.0553194572,7.23450502669,22.5740628484,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,55.1482594456,7.05981307574,20.402399762,0.0,10.0992000411,10.047477231,5.75630275152,0.0,0.0,5.75630275152
 06/29  02:00:00,51.4700126824,6.91538729067,18.7281426288,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  03:00:00,49.967746533,6.81618257262,17.3250758218,0.0,8.25718729233,10.0299323277,5.7563706709,0.0,0.0,5.7563706709
 06/29  04:00:00,51.1937257168,6.76347442639,16.9971489284,0.0,8.25718729233,11.6354268332,5.76128537887,0.0,0.0,5.76128537887
 06/29  05:00:00,55.4573359291,6.78690561453,17.4256334188,0.0,12.1011305571,15.3678112995,5.77733463819,0.0,0.0,5.77733463819
 06/29  06:00:00,88.7864178003,7.47565675794,24.3056399164,0.0,19.7275818095,37.2640762949,11.5860212401,0.0,0.0,11.5860212401
 06/29  07:00:00,114.881580422,8.02421108507,31.2480868354,0.0,24.3117294858,51.2795993405,11.6296834035,0.0,0.0,11.6296834035
 06/29  08:00:00,104.588160409,7.54455605434,32.7094275344,0.0,23.6694662846,40.6342015617,29.3360719657,0.0,0.0,29.3360719657
 06/29  09:00:00,103.31788587,7.58116711336,36.409896257,0.0,23.6694662846,35.6302164847,41.4274783524,0.0,18.025,23.4024783524
 06/29  10:00:00,85.1835829322,7.3984533129,36.055011421,0.0,18.7433767983,22.9618409725,35.5529176242,0.0,18.025,17.5279176242
 06/29  11:00:00,88.1957926314,7.55178395714,38.9161364388,0.0,18.7433767983,22.9618409725,41.3448850995,0.0,18.025,23.3198850995
 06/29  12:00:00,90.6497580872,7.69636177926,41.1820763486,0.0,18.5889407304,23.1597249699,35.5193616642,0.0,18.025,17.4943616642
 06/29  13:00:00,92.2420485477,7.82765311823,42.3965715205,0.0,18.7433767983,23.2517909448,35.5154077288,0.0,18.025,17.4904077288
 06/29  14:00:00,93.5992727309,7.94326391013,43.6381894344,0.0,18.7433767983,23.2517909448,41.3408763881,0.0,18.025,23.3158763881
 06/29  15:00:00,93.6854659529,8.0057833328,43.9518101771,0.0,18.7433767983,22.9618409725,35.5181036887,0.0,18.025,17.4931036887
 06/29  16:00:00,98.9918804905,8.16191647668,44.650774608,0.0,18.7433767983,27.431320555,23.7864647019,0.0,18.025,5.76146470186
 06/29  17:00:00,112.223413255,8.51989530579,45.3360835942,0.0,17.6635504202,40.6971502883,5.7719652797,0.0,0.0,5.7719652797
 06/29  18:00:00,120.139707377,8.77555000364,46.4919064678,0.0,27.5259009287,37.3340067412,11.5757471795,0.0,0.0,11.5757471795
 06/29  19:00:00,122.425962512,8.90823926828,46.320168255,0.0,33.8341110165,33.3544677425,5.78236959964,0.0,0.0,5.78236959964
 06/29  20:00:00,133.027532548,9.02670154644,44.8811196835,0.0,36.5179666069,38.8247702939,5.78164936704,0.0,0.0,5.78164936704
 06/29  21:00:00,129.443198029,8.96468078508,43.1057766873,0.0,32.965339924,36.8579353714,11.5871444893,0.0,0.0,11.5871444893
 06/29  22:00:00,99.2879880299,8.35079583624,37.1116520371,0.0,25.6355707503,20.6438685092,11.5549846687,0.0,0.0,11.5549846687
 06/29  23:00:00,73.6025347321,7.78931009746,31.5407178221,0.0,15.0252895274,11.7056064465,5.76641566655,0.0,0.0,5.76641566655
 06/29  24:00:00,65.0987874896,7.52083199437,28.3312090046,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,60.4092874391,7.31513466632,25.4081129947,0.0,10.0992000411,10.047477231,5.75633866371,0.0,0.0,5.75633866371
 06/30  02:00:00,54.5335253572,7.07998652037,21.6270557353,0.0,8.25718729233,10.0299323277,5.75639788385,0.0,0.0,5.75639788385
 06/30  03:00:00,50.3832606508,6.86700758924,17.6897728338,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,48.7590637427,6.71356783463,14.6123960134,0.0,8.25718729233,11.6354268332,5.76141228781,0.0,0.0,5.76141228781
 06/30  05:00:00,51.6364966051,6.67284398713,13.7188667048,0.0,12.1011305571,15.3678112995,5.7771176132,0.0,0.0,5.7771176132
 06/30  06:00:00,82.1666152785,7.22113789513,17.9403685705,0.0,19.7275818095,37.2640762949,11.5853837308,0.0,0.0,11.5853837308
 06/30  07:00:00,106.039151718,7.65202878592,22.777859599,0.0,24.3117294858,51.2795993405,17.4330523754,0.0,0.0,17.4330523754
 06/30  08:00:00,95.2577202665,7.15873664163,23.7648228476,0.0,23.6694662846,40.6342015617,23.4690087928,0.0,0.0,23.4690087928
 06/30  09:00:00,91.4345236189,7.05850238513,25.0492083899,0.0,23.6694662846,35.6302164847,41.4275087111,0.0,18.025,23.4025087111
 06/30  10:00:00,73.3067000778,6.85378072072,24.7228076538,0.0,18.7433767983,22.9618409725,41.3889790396,0.0,18.025,23.3639790396
 06/30  11:00:00,75.9032687709,6.95993283899,27.2154687316,0.0,18.7433767983,22.9618409725,35.5189051177,0.0,18.025,17.4939051177
 06/30  12:00:00,77.6478046117,7.03433998736,28.8421481252,0.0,18.5889407304,23.1597249699,35.5171032006,0.0,18.025,17.4921032006
 06/30  13:00:00,79.6016062057,7.14240237417,30.4413875162,0.0,18.7433767983,23.2517909448,41.337183444,0.0,18.025,23.312183444
 06/30  14:00:00,80.2039602666,7.21655738835,30.9695874181,0.0,18.7433767983,23.2517909448,35.5171595858,0.0,18.025,17.4921595858
 06/30  15:00:00,79.9988503324,7.28663039887,30.9843505572,0.0,18.7433767983,22.9618409725,35.5159159441,0.0,18.025,17.4909159441
 06/30  16:00:00,84.2546801938,7.35040728446,30.7250915631,0.0,18.7433767983,27.431320555,23.7864482923,0.0,18.025,5.76144829235
 06/30  17:00:00,95.786076676,7.61383270465,29.8048200143,0.0,17.6635504202,40.6971502883,5.77181234457,0.0,0.0,5.77181234457
 06/30  18:00:00,101.071017548,7.75495044397,28.4438297786,0.0,27.5259009287,37.3340067412,11.5762302821,0.0,0.0,11.5762302821
 06/30  19:00:00,103.840467783,7.89074267113,28.7521829241,0.0,33.8341110165,33.3544677425,5.78204556028,0.0,0.0,5.78204556028
 06/30  20:00:00,116.208929332,8.08403207257,29.005193444,0.0,36.5179666069,38.8247702939,5.78211513413,0.0,0.0,5.78211513413
 06/30  21:00:00,113.741233899,8.09455433565,28.2739549512,0.0,32.965339924,36.8579353714,11.5866219221,0.0,0.0,11.5866219221
 06/30  22:00:00,85.0528163383,7.59721099098,23.630079335,0.0,25.6355707503,20.6438685092,11.5552048307,0.0,0.0,11.5552048307
 06/30  23:00:00,60.4372779359,7.12328303258,19.0414940872,0.0,15.0252895274,11.7056064465,5.76576562911,0.0,0.0,5.76576562911
 06/30  24:00:00,52.6972039561,6.90246959818,16.5479906577,0.0,11.6412384099,10.0650221343,5.76145717642,0.0,0.0,5.76145717642
 07/01  01:00:00,52.117320248,6.76990011371,14.9019058572,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,45.4935941831,6.58808238213,13.0790308286,0.0,8.25718729233,10.0299323277,5.75621470044,0.0,0.0,5.75621470044
 07/01  03:00:00,44.1568912316,6.47428089891,11.8561353119,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,44.8070218417,6.39427245991,10.9796550849,0.0,8.25718729233,11.6354268332,5.76099472446,0.0,0.0,5.76099472446
 07/01  05:00:00,44.7828123981,6.34417230937,10.6152402832,0.0,8.71707943955,15.3327214929,5.76663580488,0.0,0.0,5.76663580488
 07/01  06:00:00,63.3795172381,6.56227279843,12.6658258,0.0,18.5082010057,25.6353820695,5.77717840418,0.0,0.0,5.77717840418
 07/01  07:00:00,84.591358856,7.00454634578,17.1000392742,0.0,19.4083231844,41.0650158608,11.5863789878,0.0,0.0,11.5863789878
 07/01  08:00:00,117.643050855,7.56745662133,25.7120238628,0.0,26.3286599382,57.9988325916,29.4659863965,0.0,0.0,29.4659863965
 07/01  09:00:00,103.370218467,7.34081295392,26.8198147854,0.0,26.3286599382,42.8504436482,47.3574264378,0.0,18.025,29.3324264378
 07/01  10:00:00,76.9390488504,6.97786477717,24.7456376519,0.0,21.7447113004,23.4437158914,37.4955866866,0.0,18.025,19.4705866866
 07/01  11:00:00,74.9574264122,6.99684714636,25.2067758073,0.0,19.3027497915,23.426170988,39.4761104424,0.0,18.025,21.4511104424
 07/01  12:00:00,75.7970871051,7.05914231005,25.8419719465,0.0,19.1483137236,23.7250123474,35.5128664663,0.0,18.025,17.4878664663
 07/01  13:00:00,78.3670372307,7.17131640501,28.1542079793,0.0,19.3027497915,23.7161209604,41.3391254593,0.0,18.025,23.3141254593
 07/01  14:00:00,79.7931948949,7.25949670853,29.4921823923,0.0,19.3027497915,23.7161209604,35.5145544875,0.0,18.025,17.4895544875
 07/01  15:00:00,79.5794221792,7.30349460298,29.5243597822,0.0,19.3027497915,23.426170988,35.5148151703,0.0,18.025,17.4898151703
 07/01  16:00:00,84.3303691825,7.37461707197,29.7528753024,0.0,19.3027497915,27.8956505705,23.7863533211,0.0,18.025,5.76135332111
 07/01  17:00:00,94.168888379,7.66155845,30.6819754868,0.0,18.2229234133,37.5968344597,5.76594927169,0.0,0.0,5.76594927169
 07/01  18:00:00,110.910120317,8.07061642134,33.0608599718,0.0,32.690315043,37.0816133363,5.77162830962,0.0,0.0,5.77162830962
 07/01  19:00:00,111.703734338,8.26489957745,33.548525662,0.0,36.8143715336,33.066984531,5.78092451273,0.0,0.0,5.78092451273
 07/01  20:00:00,118.789588347,8.35609146005,31.5351026928,0.0,36.3493007332,38.7721355839,11.5421749544,0.0,0.0,11.5421749544
 07/01  21:00:00,117.693104728,8.23518639309,28.9093916875,0.0,36.1807251679,36.8228455648,5.7821066223,0.0,0.0,5.7821066223
 07/01  22:00:00,91.1890929092,7.74032476225,24.2203558435,0.0,31.0351095914,20.6438685092,11.5861624855,0.0,0.0,11.5861624855
 07/01  23:00:00,63.5199983524,7.24458206238,19.60089027,0.0,17.4250845679,11.7056064465,5.77716818283,0.0,0.0,5.77716818283
 07/01  24:00:00,54.8784123066,7.026370208,17.4054034694,0.0,12.8411359301,10.0650221343,5.76121724996,0.0,0.0,5.76121724996
 07/02  01:00:00,53.1006640712,6.86383222731,15.6718985753,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,46.3473758433,6.6616355364,13.7398416995,0.0,8.34152022915,10.0650221343,5.75623327728,0.0,0.0,5.75623327728
 07/02  03:00:00,45.2380667598,6.55709387192,12.7350762313,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,46.2020030278,6.48995584145,12.1595386264,0.0,8.34152022915,11.6705166398,5.76155924655,0.0,0.0,5.76155924655
 07/02  05:00:00,46.1469291119,6.43199590729,11.7721174123,0.0,8.80141237637,15.3678112995,5.7665624074,0.0,0.0,5.7665624074
 07/02  06:00:00,65.6130434392,6.70248481517,14.7591500224,0.0,18.5082010057,25.6353820695,5.77629065038,0.0,0.0,5.77629065038
 07/02  07:00:00,89.2119902805,7.22514398051,21.3806639718,0.0,19.4926561212,41.1001056674,11.5860665589,0.0,0.0,11.5860665589
 07/02  08:00:00,125.163587278,7.90862059481,32.8914135624,0.0,26.3286599382,57.9988325916,29.4632944053,0.0,0.0,29.4632944053
 07/02  09:00:00,112.897078089,7.7820699956,36.0248600136,0.0,26.2443270014,42.8153538416,47.3478351025,0.0,18.025,29.3228351025
 07/02  10:00:00,86.931787309,7.43010605485,34.2861399565,0.0,21.7447113004,23.4437158914,41.4294014391,0.0,18.025,23.4044014391
 07/02  11:00:00,86.5334200948,7.53558952763,36.1843224548,0.0,19.3449162599,23.4437158914,35.5502374393,0.0,18.025,17.5252374393
 07/02  12:00:00,87.6075928328,7.63051825918,37.0213978562,0.0,19.190480192,23.7425572507,41.3371311819,0.0,18.025,23.3121311819
 07/02  13:00:00,88.9676299142,7.70912623947,38.2767051461,0.0,19.260583323,23.698576057,35.5167809425,0.0,18.025,17.4917809425
 07/02  14:00:00,90.4375988956,7.82956740827,39.6262298311,0.0,19.260583323,23.698576057,35.5129754903,0.0,18.025,17.4879754903
 07/02  15:00:00,90.5085824499,7.89504843954,39.9216841582,0.0,19.260583323,23.4086260847,35.5130968982,0.0,18.025,17.4880968982
 07/02  16:00:00,95.1722081069,7.95163323314,40.0774159273,0.0,19.260583323,27.8781056672,23.7861869828,0.0,18.025,5.76118698283
 07/02  17:00:00,104.100475573,8.19732980056,40.1375080493,0.0,18.1807569449,37.5792895564,5.76638167292,0.0,0.0,5.76638167292
 07/02  18:00:00,120.208482898,8.57993132704,41.9693371204,0.0,32.6059821062,37.0465235296,5.77163949505,0.0,0.0,5.77163949505
 07/02  19:00:00,121.916918878,8.80876432179,43.2178528954,0.0,36.8143715336,33.066984531,5.78169783982,0.0,0.0,5.78169783982
 07/02  20:00:00,131.795541162,9.01473243365,43.7630014425,0.0,36.43363367,38.8072253906,11.5436883379,0.0,0.0,11.5436883379
 07/02  21:00:00,132.391895285,8.97680648814,42.985996914,0.0,36.0963922311,36.7877557581,5.78204515077,0.0,0.0,5.78204515077
 07/02  22:00:00,106.045990928,8.46731097255,38.4697047543,0.0,30.9507766546,20.6087787026,11.5859351428,0.0,0.0,11.5859351428
 07/02  23:00:00,78.8299769683,7.96423107592,34.1912275367,0.0,17.4250845679,11.7056064465,5.77703917966,0.0,0.0,5.77703917966
 07/02  24:00:00,69.8908338239,7.72724772351,31.5975309279,0.0,12.925468867,10.100111941,5.76030993609,0.0,0.0,5.76030993609
 07/03  01:00:00,64.1097700281,7.50039087095,28.9233492094,0.0,10.0992000411,10.047477231,5.75635273071,0.0,0.0,5.75635273071
 07/03  02:00:00,59.2427401612,7.30060581898,26.1156658764,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,56.7252586297,7.15333881459,23.745446259,0.0,8.25718729233,10.0299323277,5.75575186678,0.0,0.0,5.75575186678
 07/03  04:00:00,57.0315264768,7.06085269608,22.5375947787,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,61.3240324317,7.08287448325,22.9963947169,0.0,12.1011305571,15.3678112995,11.5332753792,0.0,0.0,11.5332753792
 07/03  06:00:00,93.2526309291,7.73171784426,28.5158503841,0.0,19.7275818095,37.2640762949,11.5831924643,0.0,0.0,11.5831924643
 07/03  07:00:00,118.725295996,8.26222945041,34.8538673358,0.0,24.3117294858,51.2795993405,11.626751212,0.0,0.0,11.626751212
 07/03  08:00:00,108.336935684,7.78929451669,36.213518127,0.0,23.6694662846,40.6342015617,29.3289819051,0.0,0.0,29.3289819051
 07/03  09:00:00,106.581102074,7.80521506261,39.449095341,0.0,23.6694662846,35.6302164847,35.5770148668,0.0,18.025,17.5520148668
 07/03  10:00:00,87.9077140428,7.58659101417,38.5910406086,0.0,18.7433767983,22.9618409725,41.3854814215,0.0,18.025,23.3604814215
 07/03  11:00:00,89.6089142081,7.68052940015,40.2005314806,0.0,18.7433767983,22.9618409725,35.517585028,0.0,18.025,17.492585028
 07/03  12:00:00,92.0797394386,7.81236138802,42.4960778483,0.0,18.5889407304,23.1597249699,41.3363458639,0.0,18.025,23.3113458639
 07/03  13:00:00,94.118793343,7.9403455143,44.1606455271,0.0,18.7433767983,23.2517909448,35.5162129074,0.0,18.025,17.4912129074
 07/03  14:00:00,95.3093050999,8.03979768657,45.2517020636,0.0,18.7433767983,23.2517909448,35.5123272115,0.0,18.025,17.4873272115
 07/03  15:00:00,97.5828900426,8.21771491777,47.6373213776,0.0,18.7433767983,22.9618409725,35.5123791222,0.0,18.025,17.4873791222
 07/03  16:00:00,102.404808615,8.32773506501,47.8979113611,0.0,18.7433767983,27.431320555,23.7861943415,0.0,18.025,5.76119434154
 07/03  17:00:00,114.364435941,8.62698688099,47.3700477249,0.0,17.6635504202,40.6971502883,5.77029887902,0.0,0.0,5.77029887902
 07/03  18:00:00,121.169775233,8.84255973625,47.4550198706,0.0,27.5259009287,37.3340067412,11.5743929374,0.0,0.0,11.5743929374
 07/03  19:00:00,122.810582407,8.93745735196,46.6756118488,0.0,33.8341110165,33.3544677425,5.78137984456,0.0,0.0,5.78137984456
 07/03  20:00:00,134.01112933,9.07894241497,45.8125119272,0.0,36.5179666069,38.8247702939,11.5429840368,0.0,0.0,11.5429840368
 07/03  21:00:00,129.819034637,8.99870891419,43.447644075,0.0,32.965339924,36.8579353714,11.5855239338,0.0,0.0,11.5855239338
 07/03  22:00:00,99.4804785312,8.38098204459,37.2740071875,0.0,25.6355707503,20.6438685092,5.7872341436,0.0,0.0,5.7872341436
 07/03  23:00:00,73.8189842998,7.82106267832,31.7254396538,0.0,15.0252895274,11.7056064465,5.76660499387,0.0,0.0,5.76660499387
 07/03  24:00:00,65.918307206,7.57224863353,29.0993272494,0.0,11.6412384099,10.0650221343,5.76140478267,0.0,0.0,5.76140478267
 07/04  01:00:00,64.7099576468,7.41744102746,26.7275914796,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,56.8679754416,7.18905138543,23.7330317305,0.0,8.34152022915,10.0650221343,5.75615887433,0.0,0.0,5.75615887433
 07/04  03:00:00,54.9221186168,7.06000042119,21.9162302984,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,54.8198791572,6.95637617834,20.3110027186,0.0,8.34152022915,11.6705166398,5.76135212595,0.0,0.0,5.76135212595
 07/04  05:00:00,54.1784491887,6.87890607867,19.3567391284,0.0,8.80141237637,15.3678112995,5.7664023372,0.0,0.0,5.7664023372
 07/04  06:00:00,74.293177259,7.15301374988,22.9887717811,0.0,18.5082010057,25.6353820695,5.77571788107,0.0,0.0,5.77571788107
 07/04  07:00:00,98.2293330598,7.69707796408,29.9261022632,0.0,19.4926561212,41.1001056674,11.5852428448,0.0,0.0,11.5852428448
 07/04  08:00:00,132.992903194,8.37155560076,40.2578338527,0.0,26.3286599382,57.9988325916,29.4614460565,0.0,0.0,29.4614460565
 07/04  09:00:00,120.214216271,8.21651497468,42.9075756609,0.0,26.2443270014,42.8153538416,47.3482946887,0.0,18.025,29.3232946887
 07/04  10:00:00,93.3712250502,7.80414629734,40.3515597079,0.0,21.7447113004,23.4437158914,41.4264638478,0.0,18.025,23.4014638478
 07/04  11:00:00,92.0319057402,7.84259258602,41.3758196428,0.0,19.3449162599,23.4437158914,35.5488932511,0.0,18.025,17.5238932511
 07/04  12:00:00,94.3348670169,7.96924421119,43.4099528175,0.0,19.190480192,23.7425572507,35.5116611734,0.0,18.025,17.4866611734
 07/04  13:00:00,96.6778822878,8.11992591075,45.5761688209,0.0,19.260583323,23.698576057,41.3371525671,0.0,18.025,23.3121525671
 07/04  14:00:00,97.6987718552,8.21060268788,46.5063785474,0.0,19.260583323,23.698576057,35.5127498148,0.0,18.025,17.4877498148
 07/04  15:00:00,97.4900041605,8.24172774176,46.5564339768,0.0,19.260583323,23.4086260847,35.5141010019,0.0,18.025,17.4891010019
 07/04  16:00:00,100.825540993,8.2464098688,45.435980163,0.0,19.260583323,27.8781056672,23.7860655897,0.0,18.025,5.76106558974
 07/04  17:00:00,109.366400908,8.48207539251,45.1187008698,0.0,18.1807569449,37.5792895564,5.7664338728,0.0,0.0,5.7664338728
 07/04  18:00:00,125.368090213,8.8604460336,46.8484449728,0.0,32.6059821062,37.0465235296,5.77157122302,0.0,0.0,5.77157122302
 07/04  19:00:00,125.619495667,9.02448472878,46.7047306503,0.0,36.8143715336,33.066984531,5.78044790921,0.0,0.0,5.78044790921
 07/04  20:00:00,133.778894668,9.14924532661,45.6118610593,0.0,36.43363367,38.8072253906,11.5409045134,0.0,0.0,11.5409045134
 07/04  21:00:00,132.997471498,9.04174987155,43.5266473575,0.0,36.0963922311,36.7877557581,5.78178865085,0.0,0.0,5.78178865085
 07/04  22:00:00,105.636460126,8.47995118491,38.0475638958,0.0,30.9507766546,20.6087787026,11.5842720884,0.0,0.0,11.5842720884
 07/04  23:00:00,76.7281762707,7.9040087276,32.1496676051,0.0,17.4250845679,11.7056064465,5.77631287288,0.0,0.0,5.77631287288
 07/04  24:00:00,68.3061209325,7.68122450709,30.0588499601,0.0,12.925468867,10.100111941,5.76030552597,0.0,0.0,5.76030552597
 07/05  01:00:00,63.0774229143,7.4742540958,27.9171512275,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,58.6191410832,7.28567269805,25.5070018646,0.0,8.25718729233,10.0299323277,5.75618322862,0.0,0.0,5.75618322862
 07/05  03:00:00,57.1490802503,7.17441283943,24.1482066854,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,57.5081811557,7.08815440082,22.9869530671,0.0,8.25718729233,11.6354268332,5.76043464869,0.0,0.0,5.76043464869
 07/05  05:00:00,61.5688932328,7.10486895297,23.2192810706,0.0,12.1011305571,15.3678112995,5.77650661871,0.0,0.0,5.77650661871
 07/05  06:00:00,94.3166252215,7.78589342747,29.5256966068,0.0,19.7275818095,37.2640762949,11.5847178284,0.0,0.0,11.5847178284
 07/05  07:00:00,120.083939414,8.33176295864,36.1430105173,0.0,24.3117294858,51.2795993405,17.4278195997,0.0,0.0,17.4278195997
 07/05  08:00:00,109.721770603,7.86126202241,37.5264132027,0.0,23.6694662846,40.6342015617,23.4651586597,0.0,0.0,23.4651586597
 07/05  09:00:00,107.79025137,7.86589874906,40.5975876088,0.0,23.6694662846,35.6302164847,41.4226815474,0.0,18.025,23.3976815474
 07/05  10:00:00,89.1859136817,7.64334251794,39.8124952433,0.0,18.7433767983,22.9618409725,41.3829874475,0.0,18.025,23.3579874475
 07/05  11:00:00,91.1107730428,7.74637067493,41.6365586648,0.0,18.7433767983,22.9618409725,35.5150385934,0.0,18.025,17.4900385934
 07/05  12:00:00,94.0938276165,7.92378520017,44.3987493394,0.0,18.5889407304,23.1597249699,35.5125011134,0.0,18.025,17.4875011134
 07/05  13:00:00,96.0373839927,8.07272300103,45.9468669749,0.0,18.7433767983,23.2517909448,35.5117706778,0.0,18.025,17.4867706778
 07/05  14:00:00,96.2862251618,8.13054778098,46.1378859639,0.0,18.7433767983,23.2517909448,41.3372426875,0.0,18.025,23.3122426875
 07/05  15:00:00,97.4180606496,8.23940523274,47.4508108207,0.0,18.7433767983,22.9618409725,35.5154243187,0.0,18.025,17.4904243187
 07/05  16:00:00,102.106677916,8.34578300938,47.5817353475,0.0,18.7433767983,27.431320555,23.786149015,0.0,18.025,5.76114901504
 07/05  17:00:00,114.517240511,8.66540331727,47.4844475989,0.0,17.6635504202,40.6971502883,5.77138769734,0.0,0.0,5.77138769734
 07/05  18:00:00,121.458934744,8.8836228084,47.7031435274,0.0,27.5259009287,37.3340067412,11.5737626933,0.0,0.0,11.5737626933
 07/05  19:00:00,123.233976115,8.99166659596,47.0448126283,0.0,33.8341110165,33.3544677425,5.78137467631,0.0,0.0,5.78137467631
 07/05  20:00:00,133.611906312,9.09400307332,45.398251383,0.0,36.5179666069,38.8247702939,5.78059012354,0.0,0.0,5.78059012354
 07/05  21:00:00,129.43056231,9.00804640098,43.0498646632,0.0,32.965339924,36.8579353714,11.5849151772,0.0,0.0,11.5849151772
 07/05  22:00:00,99.5698243304,8.40897554337,37.3353743619,0.0,25.6355707503,20.6438685092,11.5540521625,0.0,0.0,11.5540521625
 07/05  23:00:00,73.6422908073,7.8333722542,31.5364499673,0.0,15.0252895274,11.7056064465,5.76641998166,0.0,0.0,5.76641998166
 07/05  24:00:00,65.8623818271,7.58174789148,29.0339181133,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,62.8357086835,7.43602480073,27.7136631436,0.0,10.0992000411,10.047477231,5.75617517392,0.0,0.0,5.75617517392
 07/06  02:00:00,59.5089668409,7.29932065627,26.3831889528,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,58.036947011,7.19341573553,25.0170688974,0.0,8.25718729233,10.0299323277,5.75615747142,0.0,0.0,5.75615747142
 07/06  04:00:00,57.1590544307,7.06852039439,22.6574659159,0.0,8.25718729233,11.6354268332,5.76088499559,0.0,0.0,5.76088499559
 07/06  05:00:00,60.7953867927,7.0729026643,22.4777474398,0.0,12.1011305571,15.3678112995,5.77651736121,0.0,0.0,5.77651736121
 07/06  06:00:00,93.3946513648,7.74920613142,28.6404265558,0.0,19.7275818095,37.2640762949,11.5822656734,0.0,0.0,11.5822656734
 07/06  07:00:00,118.172956095,8.24314401092,34.320669118,0.0,24.3117294858,51.2795993405,11.6258378929,0.0,0.0,11.6258378929
 07/06  08:00:00,106.486519036,7.71906650804,34.4333683315,0.0,23.6694662846,40.6342015617,29.3240342926,0.0,0.0,29.3240342926
 07/06  09:00:00,102.960620828,7.65601515092,35.9778453596,0.0,23.6694662846,35.6302164847,41.4175407167,0.0,18.025,23.3925407167
 07/06  10:00:00,82.7993323003,7.36826668674,33.7010010383,0.0,18.7433767983,22.9618409725,35.5469554389,0.0,18.025,17.5219554389
 07/06  11:00:00,81.6940307378,7.34692228366,32.6192686277,0.0,18.7433767983,22.9618409725,35.5150566361,0.0,18.025,17.4900566361
 07/06  12:00:00,82.8187065481,7.40363496466,33.6437855594,0.0,18.5889407304,23.1597249699,41.3356287398,0.0,18.025,23.3106287398
 07/06  13:00:00,84.8065219829,7.50514420351,35.2835877758,0.0,18.7433767983,23.2517909448,35.5114317266,0.0,18.025,17.4864317266
 07/06  14:00:00,85.3868935021,7.55981588036,35.8092861847,0.0,18.7433767983,23.2517909448,35.5112647027,0.0,18.025,17.4862647027
 07/06  15:00:00,84.6463723009,7.60367439626,35.3148582277,0.0,18.7433767983,22.9618409725,35.5110517507,0.0,18.025,17.4860517507
 07/06  16:00:00,88.0448770674,7.63791723429,34.227811775,0.0,18.7433767983,27.431320555,23.7860209657,0.0,18.025,5.76102096574
 07/06  17:00:00,99.8080556367,7.90024186911,33.5404333284,0.0,17.6635504202,40.6971502883,5.77104653684,0.0,0.0,5.77104653684
 07/06  18:00:00,106.6086407,8.10673423098,33.6297496209,0.0,27.5259009287,37.3340067412,11.5734762672,0.0,0.0,11.5734762672
 07/06  19:00:00,108.387542125,8.20980005364,32.9802575276,0.0,33.8341110165,33.3544677425,5.78099892945,0.0,0.0,5.78099892945
 07/06  20:00:00,117.784073605,8.26285758329,30.40156962,0.0,36.5179666069,38.8247702939,11.5421060669,0.0,0.0,11.5421060669
 07/06  21:00:00,113.424835311,8.17249063049,27.8797066049,0.0,32.965339924,36.8579353714,11.5841282622,0.0,0.0,11.5841282622
 07/06  22:00:00,84.8404732293,7.6635012529,23.3515138476,0.0,25.6355707503,20.6438685092,5.78563525405,0.0,0.0,5.78563525405
 07/06  23:00:00,58.845403777,7.10406216725,17.4688770642,0.0,15.0252895274,11.7056064465,5.76632309162,0.0,0.0,5.76632309162
 07/06  24:00:00,50.4632897297,6.81308776488,14.4034850898,0.0,11.6412384099,10.0650221343,5.7612527536,0.0,0.0,5.7612527536
 07/07  01:00:00,46.9181248745,6.6315254416,12.600588786,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,43.3304455477,6.47107386551,11.0329118917,0.0,8.25718729233,10.0299323277,5.75600231546,0.0,0.0,5.75600231546
 07/07  03:00:00,42.2341103384,6.36711847435,10.0405383338,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,42.8213638387,6.27308359176,9.11521540539,0.0,8.25718729233,11.6354268332,5.89518647544,0.133943873691,0.0,5.76124260175
 07/07  05:00:00,46.5824145798,6.26846911265,9.06921848843,0.0,12.1011305571,15.3678112995,6.14952082391,0.373353709175,0.0,5.77616711474
 07/07  06:00:00,77.7619450456,6.84772839792,13.909209313,0.0,19.7275818095,37.2640762949,11.5843237789,0.0,0.0,11.5843237789
 07/07  07:00:00,103.347193364,7.40266441645,20.3354001184,0.0,24.3117294858,51.2795993405,17.4284366918,0.0,0.0,17.4284366918
 07/07  08:00:00,94.5886908718,7.02959017204,23.225031066,0.0,23.6694662846,40.6342015617,23.4616640872,0.0,0.0,23.4616640872
 07/07  09:00:00,93.1516868933,7.05634170708,26.7685982952,0.0,23.6694662846,35.6302164847,41.4201383246,0.0,18.025,23.3951383246
 07/07  10:00:00,74.7034224981,6.86780784156,26.1055521927,0.0,18.7433767983,22.9618409725,41.3818266679,0.0,18.025,23.3568266679
 07/07  11:00:00,75.2754124191,6.92320006074,26.6243771594,0.0,18.7433767983,22.9618409725,35.5151086781,0.0,18.025,17.4901086781
 07/07  12:00:00,76.3165269551,7.01163886862,27.5336049502,0.0,18.5889407304,23.1597249699,35.5147093268,0.0,18.025,17.4897093268
 07/07  13:00:00,78.1408873338,7.13165505938,28.991445634,0.0,18.7433767983,23.2517909448,35.5085402431,0.0,18.025,17.4835402431
 07/07  14:00:00,80.5550579973,7.2790515417,31.2582232263,0.0,18.7433767983,23.2517909448,41.3327856549,0.0,18.025,23.3077856549
 07/07  15:00:00,81.8647722755,7.41984874955,32.7170894495,0.0,18.7433767983,22.9618409725,35.5131436658,0.0,18.025,17.4881436658
 07/07  16:00:00,86.786366132,7.54647878454,33.0607376765,0.0,18.7433767983,27.431320555,23.7860241842,0.0,18.025,5.76102418415
 07/07  17:00:00,100.13160406,7.89526201121,33.8689646961,0.0,17.6635504202,40.6971502883,5.77130133538,0.0,0.0,5.77130133538
 07/07  18:00:00,107.490108276,8.14277186934,34.4751943296,0.0,27.5259009287,37.3340067412,5.79681475818,0.0,0.0,5.79681475818
 07/07  19:00:00,109.683537339,8.27084509241,34.2152125948,0.0,33.8341110165,33.3544677425,11.5425105807,0.0,0.0,11.5425105807
 07/07  20:00:00,119.208071796,8.35095776816,31.7374802981,0.0,36.5179666069,38.8247702939,5.78102163661,0.0,0.0,5.78102163661
 07/07  21:00:00,113.5710465,8.21769898143,27.980722382,0.0,32.965339924,36.8579353714,11.5839302394,0.0,0.0,11.5839302394
 07/07  22:00:00,84.4638427474,7.66948858452,22.9689033713,0.0,25.6355707503,20.6438685092,11.5526189714,0.0,0.0,11.5526189714
 07/07  23:00:00,60.1688412737,7.17811283335,18.7182726659,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,52.3175871566,6.92464559535,16.1462308421,0.0,11.6412384099,10.0650221343,5.76123066011,0.0,0.0,5.76123066011
 07/08  01:00:00,51.4485139821,6.76850150877,14.2345186922,0.0,12.8411359301,10.0650221343,5.75596340448,0.0,0.0,5.75596340448
 07/08  02:00:00,45.1946782458,6.60000095572,12.7682267547,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,44.3782321363,6.51377289318,12.0380030811,0.0,8.25718729233,10.0299323277,5.75561794251,0.0,0.0,5.75561794251
