Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/08  04:00:00,44.6953524743,6.405173581,10.8571232638,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,46.4849729679,6.34250988447,10.4351062625,0.0,8.71707943955,15.3327214929,5.76568581404,0.0,0.0,5.76568581404
 07/08  06:00:00,63.7821542083,6.59608867373,13.0347036112,0.0,18.5082010057,25.6353820695,5.77639746287,0.0,0.0,5.77639746287
 07/08  07:00:00,86.1015336884,7.07510771529,18.5397528056,0.0,19.4083231844,41.0650158608,11.5837055776,0.0,0.0,11.5837055776
 07/08  08:00:00,120.48094534,7.68509503054,28.4324093655,0.0,26.3286599382,57.9988325916,29.4533561219,0.0,0.0,29.4533561219
 07/08  09:00:00,108.686488616,7.57281632514,31.9041777236,0.0,26.3286599382,42.8504436482,47.3387867273,0.0,18.025,29.3137867273
 07/08  10:00:00,83.1396265322,7.24531463973,30.6788263328,0.0,21.7447113004,23.4437158914,41.4229144121,0.0,18.025,23.3979144121
 07/08  11:00:00,82.1490722653,7.31171645646,32.0836005322,0.0,19.3027497915,23.426170988,35.5461324856,0.0,18.025,17.5211324856
 07/08  12:00:00,83.852331059,7.42223698539,33.5341534305,0.0,19.1483137236,23.7250123474,35.5100021452,0.0,18.025,17.4850021452
 07/08  13:00:00,85.7907983761,7.52311629322,35.2262005115,0.0,19.3027497915,23.7161209604,41.3343758159,0.0,18.025,23.3093758159
 07/08  14:00:00,88.1241419716,7.65747622651,37.425181579,0.0,19.3027497915,23.7161209604,35.5103281219,0.0,18.025,17.4853281219
 07/08  15:00:00,89.2337321261,7.7699637542,38.7122326853,0.0,19.3027497915,23.426170988,35.510005103,0.0,18.025,17.485005103
 07/08  16:00:00,93.8461249961,7.83940443256,38.8038753556,0.0,19.3027497915,27.8956505705,23.7858617207,0.0,18.025,5.76086172066
 07/08  17:00:00,102.737866386,8.09719401066,38.8153589916,0.0,18.2229234133,37.5968344597,5.7660604326,0.0,0.0,5.7660604326
 07/08  18:00:00,119.116450442,8.49560026742,40.8422554986,0.0,32.690315043,37.0816133363,5.77094993265,0.0,0.0,5.77094993265
 07/08  19:00:00,120.193812813,8.69448695453,41.6090829792,0.0,36.8143715336,33.066984531,5.78117470881,0.0,0.0,5.78117470881
 07/08  20:00:00,129.315656555,8.86965590475,41.5476744246,0.0,36.3493007332,38.7721355839,5.78115200649,0.0,0.0,5.78115200649
 07/08  21:00:00,129.035361376,8.78459853299,39.7023006687,0.0,36.1807251679,36.8228455648,11.5426831316,0.0,0.0,11.5426831316
 07/08  22:00:00,101.686579436,8.24111170575,34.2171554675,0.0,31.0351095914,20.6438685092,11.58332836,0.0,0.0,11.58332836
 07/08  23:00:00,72.0525412022,7.64272970946,27.7353430334,0.0,17.4250845679,11.7056064465,5.7763272857,0.0,0.0,5.7763272857
 07/08  24:00:00,60.9858846542,7.31379280859,23.2254882492,0.0,12.8411359301,10.0650221343,5.76111727958,0.0,0.0,5.76111727958
 07/09  01:00:00,57.4538619865,7.09592607823,19.7930275608,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,50.2632517063,6.89584381563,17.4215322296,0.0,8.34152022915,10.0650221343,5.75590255597,0.0,0.0,5.75590255597
 07/09  03:00:00,48.711976831,6.78406268819,15.9820447723,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,48.4980713723,6.67596069788,14.2696309277,0.0,8.34152022915,11.6705166398,5.76048199008,0.0,0.0,5.76048199008
 07/09  05:00:00,50.0012435827,6.60310462188,13.5713636208,0.0,8.80141237637,15.3678112995,5.76609780167,0.0,0.0,5.76609780167
 07/09  06:00:00,67.0609633957,6.82330502637,16.0863053315,0.0,18.5082010057,25.6353820695,5.77630494268,0.0,0.0,5.77630494268
 07/09  07:00:00,89.2599439918,7.27296917798,21.3808912452,0.0,19.4926561212,41.1001056674,11.5830732495,0.0,0.0,11.5830732495
 07/09  08:00:00,122.824653114,7.83994403497,30.6212868627,0.0,26.3286599382,57.9988325916,29.4482090513,0.0,0.0,29.4482090513
 07/09  09:00:00,108.904904548,7.61586416405,32.1989817894,0.0,26.2443270014,42.8153538416,41.4822083828,0.0,18.025,23.4572083828
 07/09  10:00:00,80.9910368696,7.15943745114,28.6161226181,0.0,21.7447113004,23.4437158914,41.4218321968,0.0,18.025,23.3968321968
 07/09  11:00:00,79.1340317633,7.1519017875,29.1686687364,0.0,19.3449162599,23.4437158914,41.3786448367,0.0,18.025,23.3536448367
 07/09  12:00:00,80.635165486,7.20809142807,30.4714284931,0.0,19.190480192,23.7425572507,35.5118264742,0.0,18.025,17.4868264742
 07/09  13:00:00,81.5760060916,7.2377312288,31.356504775,0.0,19.260583323,23.698576057,35.5093589124,0.0,18.025,17.4843589124
 07/09  14:00:00,80.0463724456,7.1696755677,29.8949283023,0.0,19.260583323,23.698576057,35.5089096624,0.0,18.025,17.4839096624
 07/09  15:00:00,81.4323848979,7.27048161898,31.4700871025,0.0,19.260583323,23.4086260847,41.3330446875,0.0,18.025,23.3080446875
 07/09  16:00:00,85.9483262516,7.31751278432,31.4876844452,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,94.7948543708,7.55502833094,31.474227114,0.0,18.1807569449,37.5792895564,5.7660021718,0.0,0.0,5.7660021718
 07/09  18:00:00,111.030358585,7.9527344303,33.4184566944,0.0,32.6059821062,37.0465235296,5.77103570266,0.0,0.0,5.77103570266
 07/09  19:00:00,112.497204572,8.17555653011,34.4314076814,0.0,36.8143715336,33.066984531,11.5408964991,0.0,0.0,11.5408964991
 07/09  20:00:00,120.823246703,8.33314911943,33.4723565814,0.0,36.43363367,38.8072253906,5.78006092366,0.0,0.0,5.78006092366
 07/09  21:00:00,117.76461629,8.13258467805,29.2030061861,0.0,36.0963922311,36.7877557581,5.78087759883,0.0,0.0,5.78087759883
 07/09  22:00:00,89.336518681,7.54615666335,22.6814850425,0.0,30.9507766546,20.6087787026,11.5837951088,0.0,0.0,11.5837951088
 07/09  23:00:00,60.8051683316,7.0252731052,17.1054338514,0.0,17.4250845679,11.7056064465,5.77624217708,0.0,0.0,5.77624217708
 07/09  24:00:00,51.51360568,6.77611301124,14.1714703704,0.0,12.925468867,10.100111941,5.76113425703,0.0,0.0,5.76113425703
 07/10  01:00:00,46.2822976343,6.56628928528,12.0300023644,0.0,10.0992000411,10.047477231,5.75572976342,0.0,0.0,5.75572976342
 07/10  02:00:00,42.964061882,6.42590178299,10.7117157569,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,41.9280661336,6.3299276291,9.77168920527,0.0,8.25718729233,10.0299323277,5.7560033998,0.0,0.0,5.7560033998
 07/10  04:00:00,42.8185899737,6.2592094788,9.12633381574,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,48.6571360076,6.26535829335,9.26307111083,0.0,12.1011305571,15.3678112995,5.77620841554,0.0,0.0,5.77620841554
 07/10  06:00:00,77.4276485017,6.81332633367,13.60935604,0.0,19.7275818095,37.2640762949,11.5833008174,0.0,0.0,11.5833008174
 07/10  07:00:00,100.705123885,7.25193995386,17.8441119428,0.0,24.3117294858,51.2795993405,17.4257089694,0.0,0.0,17.4257089694
 07/10  08:00:00,89.0302991774,6.80639647505,17.8898676622,0.0,23.6694662846,40.6342015617,23.458120657,0.0,0.0,23.458120657
 07/10  09:00:00,86.3167181358,6.77586864761,20.2141266696,0.0,23.6694662846,35.6302164847,41.4182550633,0.0,18.025,23.3932550633
 07/10  10:00:00,66.3055259712,6.52230353584,18.053180566,0.0,18.7433767983,22.9618409725,41.3783779847,0.0,18.025,23.3533779847
 07/10  11:00:00,66.8179852369,6.52561271988,18.5645505987,0.0,18.7433767983,22.9618409725,35.5129150405,0.0,18.025,17.4879150405
 07/10  12:00:00,68.2925884923,6.60590839455,19.9154082201,0.0,18.5889407304,23.1597249699,35.5112886209,0.0,18.025,17.4862886209
 07/10  13:00:00,70.2493125764,6.68579853266,21.5457417335,0.0,18.7433767983,23.2517909448,35.5088016782,0.0,18.025,17.4838016782
 07/10  14:00:00,71.7295520129,6.76529554132,22.9464861705,0.0,18.7433767983,23.2517909448,41.3327875638,0.0,18.025,23.3077875638
 07/10  15:00:00,72.3545806622,6.85546791252,23.7712900462,0.0,18.7433767983,22.9618409725,35.5089723959,0.0,18.025,17.4839723959
 07/10  16:00:00,75.7070242561,6.90514492556,22.6227424802,0.0,18.7433767983,27.431320555,23.7857256143,0.0,18.025,5.76072561428
 07/10  17:00:00,88.437550927,7.19987377595,22.8703207368,0.0,17.6635504202,40.6971502883,5.77081231141,0.0,0.0,5.77081231141
 07/10  18:00:00,96.223618002,7.44734604565,23.9041668859,0.0,27.5259009287,37.3340067412,5.79599998017,0.0,0.0,5.79599998017
 07/10  19:00:00,98.5562172717,7.58046419933,23.7783001037,0.0,33.8341110165,33.3544677425,11.5422164065,0.0,0.0,11.5422164065
 07/10  20:00:00,108.862576856,7.67977919756,22.0631909466,0.0,36.5179666069,38.8247702939,5.78098004642,0.0,0.0,5.78098004642
 07/10  21:00:00,105.392557652,7.60891614734,20.4110568403,0.0,32.965339924,36.8579353714,11.5828773678,0.0,0.0,11.5828773678
 07/10  22:00:00,77.5707933179,7.14447412986,16.6008979673,0.0,25.6355707503,20.6438685092,11.5521074087,0.0,0.0,11.5521074087
 07/10  23:00:00,53.9459066007,6.70111673094,12.9723508798,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,46.441398959,6.47094885914,10.7237527763,0.0,11.6412384099,10.0650221343,6.04001271064,0.27900234645,0.0,5.76101036419
 07/11  01:00:00,43.2228531815,6.3175604431,9.2192893846,0.0,10.0992000411,10.047477231,6.67257244849,0.916706894295,0.0,5.7558655542
 07/11  02:00:00,39.8052469532,6.17086627026,7.80793996772,0.0,8.25718729233,10.0299323277,1.68825906479,1.66825906479,0.0,0.02
 07/11  03:00:00,39.1298741511,6.10061622467,7.20281147337,0.0,8.25718729233,10.0299323277,7.34023172957,1.5847412589,0.0,5.75549047067
 07/11  04:00:00,40.5821231127,6.07050297817,7.07857762844,0.0,8.25718729233,11.6354268332,1.1955305933,1.1755305933,0.0,0.02
 07/11  05:00:00,46.4575616218,6.0833013886,7.24556065458,0.0,12.1011305571,15.3678112995,11.5090641895,1.24599435166,0.0,10.2630698378
 07/11  06:00:00,75.4063969556,6.64849231016,11.7529514689,0.0,19.7275818095,37.2640762949,7.75860302183,0.68368416493,0.0,7.0749188569
 07/11  07:00:00,99.372962095,7.13260184506,16.6313059999,0.0,24.3117294858,51.2795993405,17.4253608899,0.0,0.0,17.4253608899
 07/11  08:00:00,89.0297886954,6.74123019438,17.9545348628,0.0,23.6694662846,40.6342015617,23.4572511813,0.0,0.0,23.4572511813
 07/11  09:00:00,86.8448138147,6.73233413215,20.78576513,0.0,23.6694662846,35.6302164847,41.4170612228,0.0,18.025,23.3920612228
 07/11  10:00:00,68.3820263564,6.54753433424,20.1044563302,0.0,18.7433767983,22.9618409725,41.3780330406,0.0,18.025,23.3530330406
 07/11  11:00:00,69.4641640592,6.62421663299,21.1121295281,0.0,18.7433767983,22.9618409725,35.5122544994,0.0,18.025,17.4872544994
 07/11  12:00:00,71.4025466786,6.75837891143,22.8729001388,0.0,18.5889407304,23.1597249699,35.5105551885,0.0,18.025,17.4855551885
 07/11  13:00:00,72.6954065085,6.85914615593,23.8184919428,0.0,18.7433767983,23.2517909448,35.5080039897,0.0,18.025,17.4830039897
 07/11  14:00:00,72.6643908193,6.90221384475,23.7444105912,0.0,18.7433767983,23.2517909448,41.331603354,0.0,18.025,23.306603354
 07/11  15:00:00,72.6064780859,6.96748732687,23.9111723802,0.0,18.7433767983,22.9618409725,35.511885725,0.0,18.025,17.486885725
 07/11  16:00:00,77.7791905537,7.06892537825,24.5311327943,0.0,18.7433767983,27.431320555,23.7857839837,0.0,18.025,5.76078398369
 07/11  17:00:00,89.3096714018,7.30564398676,23.6366771939,0.0,17.6635504202,40.6971502883,5.7708836649,0.0,0.0,5.7708836649
 07/11  18:00:00,96.3719146926,7.51007628071,23.9897449966,0.0,27.5259009287,37.3340067412,5.7963783063,0.0,0.0,5.7963783063
 07/11  19:00:00,99.444780523,7.66564516088,24.5816910396,0.0,33.8341110165,33.3544677425,11.5418247421,0.0,0.0,11.5418247421
 07/11  20:00:00,109.448765407,7.74786115531,22.5813048497,0.0,36.5179666069,38.8247702939,5.78066179209,0.0,0.0,5.78066179209
 07/11  21:00:00,105.735930635,7.65991593604,20.7034426006,0.0,32.965339924,36.8579353714,11.582102395,0.0,0.0,11.582102395
 07/11  22:00:00,77.2290181459,7.14428626139,16.2593216401,0.0,25.6355707503,20.6438685092,5.8456172663,0.0593393498571,0.0,5.78627791644
 07/11  23:00:00,53.5303363801,6.6891649752,12.5687373055,0.0,15.0252895274,11.7056064465,6.19390402331,0.427903054381,0.0,5.76600096893
 07/11  24:00:00,46.4218613367,6.47999696536,10.6951705556,0.0,11.6412384099,10.0650221343,6.39416055111,0.633131652567,0.0,5.76102889854
 07/12  01:00:00,43.0947067047,6.31310050152,9.09560719927,0.0,10.0992000411,10.047477231,6.98995981935,1.23409824743,0.0,5.75586157193
 07/12  02:00:00,39.684480675,6.16418191903,7.69386009213,0.0,8.25718729233,10.0299323277,1.89402652566,1.87402652566,0.0,0.02
 07/12  03:00:00,38.6685049386,6.06540575351,6.77665690074,0.0,8.25718729233,10.0299323277,8.19109187531,2.43531135802,0.0,5.75578051729
 07/12  04:00:00,40.0268614436,6.03064516335,6.56317776915,0.0,8.25718729233,11.6354268332,1.87690885913,1.85690885913,0.0,0.02
 07/12  05:00:00,46.4114563031,6.0760657749,7.2066991214,0.0,12.1011305571,15.3678112995,6.74771992806,0.971664079085,0.0,5.77605584897
 07/12  06:00:00,75.8293838086,6.6710727395,12.153369969,0.0,19.7275818095,37.2640762949,11.7202560261,0.137997861055,0.0,11.582258165
 07/12  07:00:00,100.425927836,7.19037903874,17.6265087442,0.0,24.3117294858,51.2795993405,17.4248908119,0.0,0.0,17.4248908119
 07/12  08:00:00,90.8431844872,6.80692610094,19.7022462855,0.0,23.6694662846,40.6342015617,23.4556829419,0.0,0.0,23.4556829419
 07/12  09:00:00,89.8888855383,6.85538407987,23.7067966643,0.0,23.6694662846,35.6302164847,41.4170750642,0.0,18.025,23.3920750642
 07/12  10:00:00,71.3519752246,6.66649786026,22.9554467339,0.0,18.7433767983,22.9618409725,41.3762225697,0.0,18.025,23.3512225697
 07/12  11:00:00,72.031691784,6.73457846875,23.5692987617,0.0,18.7433767983,22.9618409725,35.5131229159,0.0,18.025,17.4881229159
 07/12  12:00:00,72.9897096027,6.82634644531,24.3921006117,0.0,18.5889407304,23.1597249699,35.5100217025,0.0,18.025,17.4850217025
 07/12  13:00:00,74.1965713272,6.92313247457,25.2556732002,0.0,18.7433767983,23.2517909448,35.5058710707,0.0,18.025,17.4808710707
 07/12  14:00:00,75.4961200233,7.01950749671,26.4588495001,0.0,18.7433767983,23.2517909448,41.3286270245,0.0,18.025,23.3036270245
 07/12  15:00:00,76.5867148727,7.15082466636,27.7080772709,0.0,18.7433767983,22.9618409725,35.5095630681,0.0,18.025,17.4845630681
 07/12  16:00:00,80.108384339,7.20819051218,26.7210674145,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,92.6913166729,7.49831416138,26.8256577089,0.0,17.6635504202,40.6971502883,5.7708561888,0.0,0.0,5.7708561888
 07/12  18:00:00,99.906992882,7.71717986821,27.3177292134,0.0,27.5259009287,37.3340067412,11.5707417028,0.0,0.0,11.5707417028
 07/12  19:00:00,102.500255499,7.86243290616,27.4403859745,0.0,33.8341110165,33.3544677425,11.5409653488,0.0,0.0,11.5409653488
 07/12  20:00:00,112.449364095,7.95747039958,25.3723015212,0.0,36.5179666069,38.8247702939,5.77983803497,0.0,0.0,5.77983803497
 07/12  21:00:00,107.648585226,7.82038667965,22.4556406662,0.0,32.965339924,36.8579353714,11.581591509,0.0,0.0,11.581591509
 07/12  22:00:00,78.8337816196,7.27928826795,17.7290944936,0.0,25.6355707503,20.6438685092,5.78603438315,0.0,0.0,5.78603438315
 07/12  23:00:00,54.9510946104,6.80914297516,13.869520682,0.0,15.0252895274,11.7056064465,5.76591667915,0.0,0.0,5.76591667915
 07/12  24:00:00,47.468888764,6.57211363424,11.6500841221,0.0,11.6412384099,10.0650221343,5.83168211191,0.0710378315099,0.0,5.7606442804
 07/13  01:00:00,44.368169618,6.4190401792,10.2631370951,0.0,10.0992000411,10.047477231,0.12519095712,0.10519095712,0.0,0.02
 07/13  02:00:00,40.919985049,6.26675827675,8.82678742591,0.0,8.25718729233,10.0299323277,6.54294251665,0.787254302678,0.0,5.75568821397
 07/13  03:00:00,39.7775011769,6.15988410771,7.79118132363,0.0,8.25718729233,10.0299323277,1.31436283394,1.29436283394,0.0,0.02
 07/13  04:00:00,40.4509299513,6.07176408689,6.94612849705,0.0,8.25718729233,11.6354268332,7.65087490174,1.89062833095,0.0,5.76024657079
 07/13  05:00:00,46.2233722628,6.07573331931,7.01895654905,0.0,12.1011305571,15.3678112995,7.70434300602,1.92832662427,0.0,5.77601638175
 07/13  06:00:00,75.3899951031,6.65279070747,11.7322746288,0.0,19.7275818095,37.2640762949,12.4339263047,0.851547196866,0.0,11.5823791078
 07/13  07:00:00,99.9392458734,7.16934354739,17.1608762317,0.0,24.3117294858,51.2795993405,17.4233824021,0.0,0.0,17.4233824021
 07/13  08:00:00,90.4788970067,6.80383385586,19.3410633418,0.0,23.6694662846,40.6342015617,23.4546045703,0.0,0.0,23.4546045703
 07/13  09:00:00,89.4638628629,6.8443982278,23.292767835,0.0,23.6694662846,35.6302164847,41.4126340858,0.0,18.025,23.3876340858
 07/13  10:00:00,71.9105922141,6.69589819136,23.4846693232,0.0,18.7433767983,22.9618409725,35.5438514033,0.0,18.025,17.5188514033
 07/13  11:00:00,73.175135286,6.78134167401,24.6659828751,0.0,18.7433767983,22.9618409725,41.3346126335,0.0,18.025,23.3096126335
 07/13  12:00:00,74.4333514256,6.87275211584,25.7893420414,0.0,18.5889407304,23.1597249699,35.5108459832,0.0,18.025,17.4858459832
 07/13  13:00:00,75.7228103004,6.96462538074,26.7404226703,0.0,18.7433767983,23.2517909448,35.5062664876,0.0,18.025,17.4812664876
 07/13  14:00:00,77.7208148306,7.09091174093,28.6121413487,0.0,18.7433767983,23.2517909448,35.5055575666,0.0,18.025,17.4805575666
 07/13  15:00:00,78.7256658171,7.20405213192,29.7938044661,0.0,18.7433767983,22.9618409725,41.3280968197,0.0,18.025,23.3030968197
 07/13  16:00:00,83.3947735059,7.30376333687,29.9118915518,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,95.641239217,7.59905741499,29.6748450835,0.0,17.6635504202,40.6971502883,5.77074346803,0.0,0.0,5.77074346803
 07/13  18:00:00,102.267917776,7.80515446469,29.5906888812,0.0,27.5259009287,37.3340067412,11.5716957273,0.0,0.0,11.5716957273
 07/13  19:00:00,104.31812717,7.92352100598,29.1971822407,0.0,33.8341110165,33.3544677425,5.78027122945,0.0,0.0,5.78027122945
 07/13  20:00:00,114.832489033,8.03315635496,27.6797469136,0.0,36.5179666069,38.8247702939,11.5404082551,0.0,0.0,11.5404082551
 07/13  21:00:00,111.370769235,7.98829897167,26.0099240274,0.0,32.965339924,36.8579353714,11.5813515087,0.0,0.0,11.5813515087
 07/13  22:00:00,82.8210429836,7.4890257992,21.5066260636,0.0,25.6355707503,20.6438685092,5.78607490356,0.0,0.0,5.78607490356
 07/13  23:00:00,58.4126787104,7.0175544932,17.1226970855,0.0,15.0252895274,11.7056064465,5.76596757396,0.0,0.0,5.76596757396
 07/13  24:00:00,50.3514807125,6.76936570269,14.3354298825,0.0,11.6412384099,10.0650221343,5.76089934571,0.0,0.0,5.76089934571
 07/14  01:00:00,46.838322939,6.59767620324,12.5546576133,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,43.6431433427,6.46725643587,11.3494495128,0.0,8.25718729233,10.0299323277,5.75570036729,0.0,0.0,5.75570036729
 07/14  03:00:00,42.8026515423,6.38491421582,10.5913062972,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,43.6210784129,6.31147416969,9.87656768859,0.0,8.25718729233,11.6354268332,5.76017174276,0.0,0.0,5.76017174276
 07/14  05:00:00,49.504990289,6.322150307,10.0541650716,0.0,12.1011305571,15.3678112995,5.77592908671,0.0,0.0,5.77592908671
 07/14  06:00:00,78.0598140859,6.8631355193,14.1917599244,0.0,19.7275818095,37.2640762949,11.5809433848,0.0,0.0,11.5809433848
 07/14  07:00:00,102.221501928,7.34166503632,19.2708298055,0.0,24.3117294858,51.2795993405,17.4231291533,0.0,0.0,17.4231291533
 07/14  08:00:00,93.1658224067,6.97008368929,21.8617476321,0.0,23.6694662846,40.6342015617,23.4546247054,0.0,0.0,23.4546247054
 07/14  09:00:00,92.8290164399,7.03710904517,26.4652159281,0.0,23.6694662846,35.6302164847,41.4105840473,0.0,18.025,23.3855840473
 07/14  10:00:00,75.3005328987,6.87697009071,26.6935472634,0.0,18.7433767983,22.9618409725,35.542692711,0.0,18.025,17.517692711
 07/14  11:00:00,76.1094254506,6.92985109931,27.4517672193,0.0,18.7433767983,22.9618409725,35.5103289387,0.0,18.025,17.4853289387
 07/14  12:00:00,77.5718905027,7.02031545161,28.7803209081,0.0,18.5889407304,23.1597249699,41.3284458144,0.0,18.025,23.3034458144
 07/14  13:00:00,79.510671813,7.13876756296,30.3541482278,0.0,18.7433767983,23.2517909448,35.5092339449,0.0,18.025,17.4842339449
 07/14  14:00:00,80.8591114552,7.23892445641,31.6024291466,0.0,18.7433767983,23.2517909448,35.508481576,0.0,18.025,17.483481576
 07/14  15:00:00,81.532932356,7.33612848482,32.4689953348,0.0,18.7433767983,22.9618409725,35.5077158628,0.0,18.025,17.4827158628
 07/14  16:00:00,85.8474271297,7.41819729655,32.2501138924,0.0,18.7433767983,27.431320555,23.7855454452,0.0,18.025,5.76054544523
 07/14  17:00:00,98.1852312625,7.71771416858,32.100189362,0.0,17.6635504202,40.6971502883,5.77060301588,0.0,0.0,5.77060301588
 07/14  18:00:00,105.120757069,7.94244124171,32.3062542347,0.0,27.5259009287,37.3340067412,11.5710512249,0.0,0.0,11.5710512249
 07/14  19:00:00,107.554121169,8.0870271396,32.269678073,0.0,33.8341110165,33.3544677425,5.78032967192,0.0,0.0,5.78032967192
 07/14  20:00:00,119.057262262,8.24543355336,31.6922544571,0.0,36.5179666069,38.8247702939,5.78022208904,0.0,0.0,5.78022208904
 07/14  21:00:00,115.623815994,8.20498340164,30.0462985582,0.0,32.965339924,36.8579353714,11.5819775436,0.0,0.0,11.5819775436
 07/14  22:00:00,85.9826227944,7.65429095784,24.5029448766,0.0,25.6355707503,20.6438685092,11.5515000774,0.0,0.0,11.5515000774
 07/14  23:00:00,60.8998901481,7.15187872251,19.4755915089,0.0,15.0252895274,11.7056064465,5.76587226542,0.0,0.0,5.76587226542
 07/14  24:00:00,52.9803012204,6.91844485135,16.8151798106,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,52.7799235644,6.81177052736,15.5226799613,0.0,12.8411359301,10.0650221343,5.75576828344,0.0,0.0,5.75576828344
 07/15  02:00:00,46.042070759,6.63508139877,13.5805611967,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,44.7863357421,6.53412815361,12.425773511,0.0,8.25718729233,10.0299323277,5.75565743548,0.0,0.0,5.75565743548
 07/15  04:00:00,45.614600455,6.4618387017,11.7197324804,0.0,8.25718729233,11.6354268332,5.76018387688,0.0,0.0,5.76018387688
 07/15  05:00:00,47.9676538318,6.43835524557,11.8219802049,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,65.2929979608,6.67573447345,14.465950395,0.0,18.5082010057,25.6353820695,11.5314725329,0.0,0.0,11.5314725329
 07/15  07:00:00,87.4576052255,7.13735027321,19.8336701661,0.0,19.4083231844,41.0650158608,5.80103009099,0.0,0.0,5.80103009099
 07/15  08:00:00,122.08133091,7.76976662158,29.948238988,0.0,26.3286599382,57.9988325916,32.0610967875,0.0,0.0,32.0610967875
 07/15  09:00:00,110.558014521,7.67160481821,33.6769940304,0.0,26.3286599382,42.8504436482,44.7198331577,0.0,18.025,26.6948331577
 07/15  10:00:00,85.7357163581,7.36710460984,33.1531830441,0.0,21.7447113004,23.4437158914,41.4150049531,0.0,18.025,23.3900049531
 07/15  11:00:00,86.4490521526,7.50690442695,36.1884347907,0.0,19.3027497915,23.426170988,35.5417733182,0.0,18.025,17.5167733182
 07/15  12:00:00,89.7121806475,7.69058265035,39.1256843218,0.0,19.1483137236,23.7250123474,35.5047266017,0.0,18.025,17.4797266017
 07/15  13:00:00,92.9256002877,7.87583673536,42.0083087464,0.0,19.3027497915,23.7161209604,41.3265599694,0.0,18.025,23.3015599694
 07/15  14:00:00,95.1791275606,8.03916946908,44.0985036757,0.0,19.3027497915,23.7161209604,35.5077330603,0.0,18.025,17.4827330603
 07/15  15:00:00,95.4889808982,8.11777899369,44.619695432,0.0,19.3027497915,23.426170988,35.5088818806,0.0,18.025,17.4838818806
 07/15  16:00:00,98.5900618444,8.1135917991,43.273650225,0.0,19.3027497915,27.8956505705,23.785561098,0.0,18.025,5.76056109802
 07/15  17:00:00,106.19496732,8.30108611547,42.0686044391,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,122.166876192,8.67071819378,43.7176053815,0.0,32.690315043,37.0816133363,5.77062864443,0.0,0.0,5.77062864443
 07/15  19:00:00,122.985838204,8.8715595936,44.2240890166,0.0,36.8143715336,33.066984531,11.5412441617,0.0,0.0,11.5412441617
 07/15  20:00:00,130.64195524,8.97682719234,42.766862661,0.0,36.3493007332,38.7721355839,5.78049457687,0.0,0.0,5.78049457687
 07/15  21:00:00,129.236735521,8.82760990839,39.8607239343,0.0,36.1807251679,36.8228455648,5.7804711699,0.0,0.0,5.7804711699
 07/15  22:00:00,101.9741811,8.27941759474,34.466538659,0.0,31.0351095914,20.6438685092,11.5818249562,0.0,0.0,11.5818249562
 07/15  23:00:00,73.4828701001,7.73467905125,29.0737706059,0.0,17.4250845679,11.7056064465,5.7757138054,0.0,0.0,5.7757138054
 07/15  24:00:00,63.6589230213,7.4616794623,25.7506713787,0.0,12.8411359301,10.0650221343,5.76084702477,0.0,0.0,5.76084702477
 07/16  01:00:00,61.2441235054,7.27820828226,23.401021891,0.0,12.925468867,10.100111941,5.75556476707,0.0,0.0,5.75556476707
 07/16  02:00:00,54.0528845851,7.07174111005,21.0352957942,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,52.1720781194,6.9453222005,19.2809010993,0.0,8.34152022915,10.0650221343,5.75574547841,0.0,0.0,5.75574547841
 07/16  04:00:00,52.3209754846,6.85220531624,17.9163240096,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,54.5512371064,6.80352869976,17.9209707897,0.0,8.80141237637,15.3678112995,5.7657222005,0.0,0.0,5.7657222005
 07/16  06:00:00,72.1239863318,7.04874016481,20.9239411398,0.0,18.5082010057,25.6353820695,5.77563851628,0.0,0.0,5.77563851628
 07/16  07:00:00,94.712571589,7.53071042859,26.5758645469,0.0,19.4926561212,41.1001056674,11.5815624482,0.0,0.0,11.5815624482
 07/16  08:00:00,129.62339089,8.1925467014,37.0675333206,0.0,26.3286599382,57.9988325916,29.4393334447,0.0,0.0,29.4393334447
 07/16  09:00:00,117.791596194,8.08336271633,40.6182466438,0.0,26.2443270014,42.8153538416,47.3313746275,0.0,18.025,29.3063746275
 07/16  10:00:00,91.6255138154,7.70516297807,38.7049327757,0.0,21.7447113004,23.4437158914,35.572848704,0.0,18.025,17.547848704
 07/16  11:00:00,90.6906322214,7.76505818562,40.1121541487,0.0,19.3449162599,23.4437158914,41.371920403,0.0,18.025,23.346920403
 07/16  12:00:00,93.037850316,7.90877140064,42.1734590436,0.0,19.190480192,23.7425572507,35.5079124051,0.0,18.025,17.4829124051
 07/16  13:00:00,94.3222355014,8.00530616451,43.3351876935,0.0,19.260583323,23.698576057,35.5059463674,0.0,18.025,17.4809463674
 07/16  14:00:00,93.96119729,8.02784027142,42.9516174919,0.0,19.260583323,23.698576057,41.3269651079,0.0,18.025,23.3019651079
 07/16  15:00:00,94.1279816158,8.07678795231,43.3594035617,0.0,19.260583323,23.4086260847,35.5079918093,0.0,18.025,17.4829918093
 07/16  16:00:00,98.331190053,8.12060787592,43.0674795778,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,105.404602433,8.2942822171,41.3447581073,0.0,18.1807569449,37.5792895564,5.76551173029,0.0,0.0,5.76551173029
 07/16  18:00:00,119.983272535,8.59919226863,41.7249553205,0.0,32.6059821062,37.0465235296,5.7706643873,0.0,0.0,5.7706643873
 07/16  19:00:00,120.545503754,8.75776806856,41.897552745,0.0,36.8143715336,33.066984531,11.5403564577,0.0,0.0,11.5403564577
 07/16  20:00:00,130.475264384,8.86945980001,40.7041215679,0.0,36.43363367,38.8072253906,5.7795999588,0.0,0.0,5.7795999588
 07/16  21:00:00,127.761812564,8.76354779533,38.5692953469,0.0,36.0963922311,36.7877557581,5.78033117765,0.0,0.0,5.78033117765
 07/16  22:00:00,102.029986951,8.28544180995,34.6357529946,0.0,30.9507766546,20.6087787026,11.5805315769,0.0,0.0,11.5805315769
 07/16  23:00:00,73.6797881362,7.74581738069,29.2595593413,0.0,17.4250845679,11.7056064465,5.77554414693,0.0,0.0,5.77554414693
 07/16  24:00:00,63.9677366518,7.47771431734,25.9240279836,0.0,12.925468867,10.100111941,5.76072077277,0.0,0.0,5.76072077277
 07/17  01:00:00,58.7981438809,7.27976525736,23.8323947262,0.0,10.0992000411,10.047477231,5.75556745844,0.0,0.0,5.75556745844
 07/17  02:00:00,54.8001795917,7.12121373886,21.8525410358,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,52.7030791326,7.00560494955,19.8710471488,0.0,8.25718729233,10.0299323277,5.75543966143,0.0,0.0,5.75543966143
 07/17  04:00:00,53.1998852081,6.93314333043,18.8337223801,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,59.4839909577,6.95777889161,19.3975552457,0.0,12.1011305571,15.3678112995,5.77562430588,0.0,0.0,5.77562430588
 07/17  06:00:00,88.3481666267,7.5393292375,23.8039541641,0.0,19.7275818095,37.2640762949,11.5812803089,0.0,0.0,11.5812803089
 07/17  07:00:00,110.710769367,7.91100952906,27.1907958184,0.0,24.3117294858,51.2795993405,17.4219983341,0.0,0.0,17.4219983341
 07/17  08:00:00,100.637897861,7.4470405091,28.8568984513,0.0,23.6694662846,40.6342015617,23.4517343947,0.0,0.0,23.4517343947
 07/17  09:00:00,97.6143128628,7.39069738086,30.8969487333,0.0,23.6694662846,35.6302164847,41.4104662446,0.0,18.025,23.3854662446
 07/17  10:00:00,76.9974489062,7.0867303348,28.1807160539,0.0,18.7433767983,22.9618409725,35.5417133938,0.0,18.025,17.5167133938
 07/17  11:00:00,78.2070986528,7.14016480841,29.3391376938,0.0,18.7433767983,22.9618409725,41.331736924,0.0,18.025,23.306736924
 07/17  12:00:00,81.3466765324,7.26804330535,32.3073906828,0.0,18.5889407304,23.1597249699,35.5083899005,0.0,18.025,17.4833899005
 07/17  13:00:00,84.032502644,7.40266737896,34.6120879984,0.0,18.7433767983,23.2517909448,35.507428933,0.0,18.025,17.482428933
 07/17  14:00:00,85.8711939139,7.52385225828,36.3295940903,0.0,18.7433767983,23.2517909448,35.5064682633,0.0,18.025,17.4814682633
 07/17  15:00:00,86.9626318213,7.63761214014,37.597223934,0.0,18.7433767983,22.9618409725,35.5054788131,0.0,18.025,17.4804788131
 07/17  16:00:00,91.0023699924,7.70609800325,37.1171690771,0.0,18.7433767983,27.431320555,23.7854804764,0.0,18.025,5.76048047638
 07/17  17:00:00,103.392649114,8.01780305878,37.0075340935,0.0,17.6635504202,40.6971502883,5.77039536394,0.0,0.0,5.77039536394
 07/17  18:00:00,111.018138674,8.28136652581,37.8647399929,0.0,27.5259009287,37.3340067412,11.5708632353,0.0,0.0,11.5708632353
 07/17  19:00:00,113.640095548,8.44140588702,38.0012970932,0.0,33.8341110165,33.3544677425,5.77933312799,0.0,0.0,5.77933312799
 07/17  20:00:00,123.765939867,8.47435288569,34.288030204,0.0,36.5179666069,38.8247702939,11.5384145168,0.0,0.0,11.5384145168
 07/17  21:00:00,117.481068171,8.38389762809,31.724672234,0.0,32.965339924,36.8579353714,5.80065712328,0.0,0.0,5.80065712328
 07/17  22:00:00,87.1987170192,7.79822909582,25.5751290791,0.0,25.6355707503,20.6438685092,11.5512728411,0.0,0.0,11.5512728411
 07/17  23:00:00,61.5928701674,7.25804333525,20.0624196594,0.0,15.0252895274,11.7056064465,5.76573404653,0.0,0.0,5.76573404653
 07/17  24:00:00,53.7278905831,7.00801451167,17.4732104472,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,49.9263512204,6.82529636507,15.415072661,0.0,10.0992000411,10.047477231,5.75561641248,0.0,0.0,5.75561641248
 07/18  02:00:00,46.2816801331,6.66251028221,13.7927475817,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,45.621986373,6.5865917924,13.2089709148,0.0,8.25718729233,10.0299323277,5.75558404628,0.0,0.0,5.75558404628
 07/18  04:00:00,47.3263560779,6.56177033812,13.3315649558,0.0,8.25718729233,11.6354268332,5.76064346331,0.0,0.0,5.76064346331
 07/18  05:00:00,54.5305441545,6.62829148096,14.7736027416,0.0,12.1011305571,15.3678112995,5.77545857396,0.0,0.0,5.77545857396
 07/18  06:00:00,86.6830368737,7.327935427,22.3502306265,0.0,19.7275818095,37.2640762949,11.5801225321,0.0,0.0,11.5801225321
 07/18  07:00:00,111.219956875,7.81589550773,27.7951161153,0.0,24.3117294858,51.2795993405,11.6207115537,0.0,0.0,11.6207115537
 07/18  08:00:00,101.982781012,7.39373710208,30.2550919634,0.0,23.6694662846,40.6342015617,29.3082044994,0.0,0.0,29.3082044994
 07/18  09:00:00,101.615201623,7.47608769377,34.8124496747,0.0,23.6694662846,35.6302164847,35.571271385,0.0,18.025,17.546271385
 07/18  10:00:00,83.5652899521,7.28787541646,34.5474212562,0.0,18.7433767983,22.9618409725,41.3735539734,0.0,18.025,23.3485539734
 07/18  11:00:00,86.7830690859,7.45439686538,37.6008801622,0.0,18.7433767983,22.9618409725,35.5099014561,0.0,18.025,17.4849014562
 07/18  12:00:00,89.7892091093,7.63527925934,40.3826876184,0.0,18.5889407304,23.1597249699,35.5077697237,0.0,18.025,17.4827697237
 07/18  13:00:00,92.3725400106,7.82014626952,42.5346513067,0.0,18.7433767983,23.2517909448,35.5057697699,0.0,18.025,17.4807697699
 07/18  14:00:00,93.5981742706,7.92791061098,43.6525228307,0.0,18.7433767983,23.2517909448,41.3265645334,0.0,18.025,23.3015645334
 07/18  15:00:00,93.3605320114,7.99510758157,43.6376326629,0.0,18.7433767983,22.9618409725,35.5075604761,0.0,18.025,17.4825604761
 07/18  16:00:00,98.4238485636,8.12996614517,44.1147778572,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,108.514649765,8.34936876682,41.7979708419,0.0,17.6635504202,40.6971502883,5.77045612028,0.0,0.0,5.77045612028
 07/18  18:00:00,115.36691096,8.57507149402,41.9198193512,0.0,27.5259009287,37.3340067412,11.5702924446,0.0,0.0,11.5702924446
 07/18  19:00:00,119.287636319,8.77206198124,43.318183337,0.0,33.8341110165,33.3544677425,11.539820829,0.0,0.0,11.539820829
 07/18  20:00:00,132.140993631,8.90137140414,42.2360745087,0.0,36.5179666069,38.8247702939,5.77918549115,0.0,0.0,5.77918549115
 07/18  21:00:00,126.962953906,8.852286538,40.738178497,0.0,32.965339924,36.8579353714,11.5795303896,0.0,0.0,11.5795303896
 07/18  22:00:00,96.7968720296,8.23471381849,34.7368120462,0.0,25.6355707503,20.6438685092,5.7851176422,0.0,0.0,5.7851176422
 07/18  23:00:00,70.3415282638,7.63967595855,28.4294495353,0.0,15.0252895274,11.7056064465,5.7656751247,0.0,0.0,5.7656751247
 07/18  24:00:00,62.1456111149,7.3768575426,25.5220855378,0.0,11.6412384099,10.0650221343,5.76066363288,0.0,0.0,5.76066363288
 07/19  01:00:00,58.8166795478,7.21799533402,23.9127097615,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,55.545166996,7.08535347604,22.633389672,0.0,8.25718729233,10.0299323277,5.75560626011,0.0,0.0,5.75560626011
 07/19  03:00:00,54.7191060644,7.01077848908,21.8819103545,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,55.7993895045,6.96071410752,21.4056584737,0.0,8.25718729233,11.6354268332,5.76058052917,0.0,0.0,5.76058052917
 07/19  05:00:00,61.9553847138,6.99277166727,21.8339702491,0.0,12.1011305571,15.3678112995,5.77540101725,0.0,0.0,5.77540101725
 07/19  06:00:00,92.3312473283,7.66342166933,27.6629617607,0.0,19.7275818095,37.2640762949,11.5801787912,0.0,0.0,11.5801787912
 07/19  07:00:00,117.25369791,8.17417926024,33.4705833907,0.0,24.3117294858,51.2795993405,17.4208639798,0.0,0.0,17.4208639798
 07/19  08:00:00,106.59189833,7.68272704045,34.5752296138,0.0,23.6694662846,40.6342015617,23.4487492762,0.0,0.0,23.4487492762
 07/19  09:00:00,104.298771036,7.66897655171,37.3031394146,0.0,23.6694662846,35.6302164847,41.4070723061,0.0,18.025,23.3820723061
 07/19  10:00:00,84.4245536405,7.37343834415,35.3211261995,0.0,18.7433767983,22.9618409725,35.5392165895,0.0,18.025,17.5142165895
 07/19  11:00:00,87.1313195581,7.51161186406,37.8919180703,0.0,18.7433767983,22.9618409725,35.5088552335,0.0,18.025,17.4838552335
 07/19  12:00:00,87.9706352691,7.53417883169,38.6652185621,0.0,18.5889407304,23.1597249699,41.3243635738,0.0,18.025,23.2993635738
 07/19  13:00:00,88.3671832265,7.5835472638,38.7658987445,0.0,18.7433767983,23.2517909448,35.5057934964,0.0,18.025,17.4807934964
 07/19  14:00:00,93.1921615279,7.86651525534,43.3079065204,0.0,18.7433767983,23.2517909448,35.5047180207,0.0,18.025,17.4797180207
 07/19  15:00:00,95.4895043997,8.02364944151,45.7380640446,0.0,18.7433767983,22.9618409725,35.5062383673,0.0,18.025,17.4812383673
 07/19  16:00:00,100.224407748,8.13562756229,45.9096801846,0.0,18.7433767983,27.431320555,23.7854064359,0.0,18.025,5.76040643586
 07/19  17:00:00,115.603701443,8.61587099827,48.620528965,0.0,17.6635504202,40.6971502883,5.77045041455,0.0,0.0,5.77045041455
 07/19  18:00:00,124.266195363,8.95599356543,50.4381923503,0.0,27.5259009287,37.3340067412,11.5697246674,0.0,0.0,11.5697246674
 07/19  19:00:00,127.959266307,9.1991002277,51.5627834047,0.0,33.8341110165,33.3544677425,5.77982090058,0.0,0.0,5.77982090058
 07/19  20:00:00,136.370391777,9.14015791461,46.2266978361,0.0,36.5179666069,38.8247702939,5.78046761515,0.0,0.0,5.78046761515
 07/19  21:00:00,127.133296022,8.89417557532,40.8666406429,0.0,32.965339924,36.8579353714,11.5808271475,0.0,0.0,11.5808271475
 07/19  22:00:00,95.8457398019,8.22415605918,33.7962409087,0.0,25.6355707503,20.6438685092,11.5502372783,0.0,0.0,11.5502372783
 07/19  23:00:00,69.9612877761,7.65346110777,28.0354313222,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,61.1739398888,7.37363932564,24.5536374531,0.0,11.6412384099,10.0650221343,5.76067814862,0.0,0.0,5.76067814862
 07/20  01:00:00,56.9858497244,7.18205952636,22.1178131757,0.0,10.0992000411,10.047477231,5.75563159697,0.0,0.0,5.75563159697
 07/20  02:00:00,53.5755859607,7.03815168459,20.7110180364,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,52.5682350779,6.94764837275,19.7941668052,0.0,8.25718729233,10.0299323277,5.75547937535,0.0,0.0,5.75547937535
 07/20  04:00:00,52.8399896855,6.8587387325,18.5482421866,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,58.8039319041,6.86871205738,18.8065809469,0.0,12.1011305571,15.3678112995,5.77506869062,0.0,0.0,5.77506869062
 07/20  06:00:00,89.51920714,7.52393614192,24.9904191186,0.0,19.7275818095,37.2640762949,11.5806643964,0.0,0.0,11.5806643964
 07/20  07:00:00,116.110711571,8.08959517357,32.4121937602,0.0,24.3117294858,51.2795993405,17.420343104,0.0,0.0,17.420343104
 07/20  08:00:00,106.441993617,7.63707375564,34.4709892147,0.0,23.6694662846,40.6342015617,23.44873161,0.0,0.0,23.44873161
 07/20  09:00:00,106.00045255,7.7167246512,38.9570812015,0.0,23.6694662846,35.6302164847,41.4086426106,0.0,18.025,23.3836426106
 07/20  10:00:00,87.9690899273,7.5290792916,38.7100235741,0.0,18.7433767983,22.9618409725,35.540301058,0.0,18.025,17.515301058
 07/20  11:00:00,90.2039890221,7.66564511453,40.8105575648,0.0,18.7433767983,22.9618409725,41.3299835923,0.0,18.025,23.3049835923
 07/20  12:00:00,93.7849431801,7.89041182807,44.1232987945,0.0,18.5889407304,23.1597249699,35.5059291956,0.0,18.025,17.4809291956
 07/20  13:00:00,97.825663064,8.14497558191,47.6629508085,0.0,18.7433767983,23.2517909448,35.5080381681,0.0,18.025,17.4830381681
 07/20  14:00:00,98.7548826268,8.25281732273,48.4843276934,0.0,18.7433767983,23.2517909448,35.5036639632,0.0,18.025,17.4786639632
 07/20  15:00:00,100.1538239,8.39766935076,50.0283670833,0.0,18.7433767983,22.9618409725,35.502543603,0.0,18.025,17.477543603
 07/20  16:00:00,104.97989432,8.51689345643,50.2839081534,0.0,18.7433767983,27.431320555,23.7853350011,0.0,18.025,5.76033500107
 07/20  17:00:00,117.943178594,8.86008057667,50.7158032606,0.0,17.6635504202,40.6971502883,5.77038054122,0.0,0.0,5.77038054122
 07/20  18:00:00,126.434745116,9.16014924692,52.4025937988,0.0,27.5259009287,37.3340067412,11.5700680651,0.0,0.0,11.5700680651
 07/20  19:00:00,126.348995245,9.17556696708,49.9760561645,0.0,33.8341110165,33.3544677425,5.77995117631,0.0,0.0,5.77995117631
 07/20  20:00:00,136.604390079,9.17461688489,46.4262420136,0.0,36.5179666069,38.8247702939,5.77979069427,0.0,0.0,5.77979069427
 07/20  21:00:00,131.092348415,9.10213157948,44.6177479782,0.0,32.965339924,36.8579353714,11.5804070585,0.0,0.0,11.5804070585
 07/20  22:00:00,100.754468059,8.47667070828,38.4524591805,0.0,25.6355707503,20.6438685092,11.5506534517,0.0,0.0,11.5506534517
 07/20  23:00:00,73.8841093559,7.85407194281,31.7576451959,0.0,15.0252895274,11.7056064465,5.76558062631,0.0,0.0,5.76558062631
 07/20  24:00:00,66.0384158447,7.59887301436,29.1928873822,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,62.4093656002,7.42370028315,27.2996885055,0.0,10.0992000411,10.047477231,5.75561107779,0.0,0.0,5.75561107779
 07/21  02:00:00,57.7613284042,7.23419224151,24.700724284,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,55.7673145647,7.10793817221,22.8329572536,0.0,8.25718729233,10.0299323277,5.75515306371,0.0,0.0,5.75515306371
 07/21  04:00:00,56.2189826837,7.023607232,21.7623689326,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,61.6581778408,7.01563690249,21.5139068756,0.0,12.1011305571,15.3678112995,11.5305407269,0.0,0.0,11.5305407269
 07/21  06:00:00,93.3884596001,7.71885836139,28.6647604934,0.0,19.7275818095,37.2640762949,10.0554249081,0.0,0.0,10.0554249081
 07/21  07:00:00,120.226378585,8.31534230403,36.3021304463,0.0,24.3117294858,51.2795993405,13.1470586909,0.0,0.0,13.1470586909
 07/21  08:00:00,110.721446869,7.87799978394,38.5095237442,0.0,23.6694662846,40.6342015617,23.4470065775,0.0,0.0,23.4470065775
 07/21  09:00:00,109.795661108,7.94200124976,42.5270198069,0.0,23.6694662846,35.6302164847,41.4095990087,0.0,18.025,23.3845990087
 07/21  10:00:00,90.5213067846,7.68404110194,41.107282956,0.0,18.7433767983,22.9618409725,41.3714542626,0.0,18.025,23.3464542626
 07/21  11:00:00,92.8435601859,7.81406895243,43.3017082961,0.0,18.7433767983,22.9618409725,35.5072900996,0.0,18.025,17.4822900996
 07/21  12:00:00,95.9338716601,8.01060332991,46.1520384238,0.0,18.5889407304,23.1597249699,35.5069365,0.0,18.025,17.4819365
 07/21  13:00:00,98.2467391224,8.17127037267,48.0577341482,0.0,18.7433767983,23.2517909448,35.5054471584,0.0,18.025,17.4804471584
 07/21  14:00:00,98.9862379706,8.26280569008,48.7056978901,0.0,18.7433767983,23.2517909448,35.5018561675,0.0,18.025,17.4768561675
 07/21  15:00:00,99.5675192938,8.36427851929,49.4754583874,0.0,18.7433767983,22.9618409725,35.5043064327,0.0,18.025,17.4793064327
 07/21  16:00:00,105.573208153,8.54299903678,50.8511203315,0.0,18.7433767983,27.431320555,23.7853156994,0.0,18.025,5.76031569942
 07/21  17:00:00,119.012723235,8.92783040763,51.7176011837,0.0,17.6635504202,40.6971502883,5.77022941949,0.0,0.0,5.77022941949
 07/21  18:00:00,125.424484257,9.12190235647,51.4305870855,0.0,27.5259009287,37.3340067412,11.5700178436,0.0,0.0,11.5700178436
 07/21  19:00:00,125.838617967,9.1662320199,49.4750205416,0.0,33.8341110165,33.3544677425,5.77898817698,0.0,0.0,5.77898817698
 07/21  20:00:00,136.967453024,9.21818211812,46.7457414404,0.0,36.5179666069,38.8247702939,5.77887245048,0.0,0.0,5.77887245048
 07/21  21:00:00,131.317358543,9.14274503812,44.802156773,0.0,32.965339924,36.8579353714,11.5802475886,0.0,0.0,11.5802475886
 07/21  22:00:00,101.358164895,8.5362885535,38.9965470637,0.0,25.6355707503,20.6438685092,11.550230305,0.0,0.0,11.550230305
 07/21  23:00:00,75.1198827175,7.93716661471,32.91032644,0.0,15.0252895274,11.7056064465,5.76542439758,0.0,0.0,5.76542439758
 07/21  24:00:00,66.3047667036,7.63909305897,29.4190223361,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,65.2794432403,7.48790355575,27.3460854391,0.0,12.8411359301,10.0650221343,5.7555913485,0.0,0.0,5.7555913485
 07/22  02:00:00,58.2402512637,7.28304467729,25.1307957382,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,56.3558872259,7.14863625058,23.3808355622,0.0,8.25718729233,10.0299323277,5.75543209607,0.0,0.0,5.75543209607
 07/22  04:00:00,56.8384633005,7.06066401007,22.3447935626,0.0,8.25718729233,11.6354268332,5.76012133831,0.0,0.0,5.76012133831
 07/22  05:00:00,58.6128579128,6.99854331157,21.9070267362,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,76.3692628231,7.25405284314,24.9639391813,0.0,18.5082010057,25.6353820695,11.5305310185,0.0,0.0,11.5305310185
 07/22  07:00:00,99.5968342664,7.78033877613,31.3299837486,0.0,19.4083231844,41.0650158608,5.79940580712,0.0,0.0,5.79940580712
 07/22  08:00:00,136.013989719,8.52801697939,43.1227434991,0.0,26.3286599382,57.9988325916,29.4314588282,0.0,0.0,29.4314588282
 07/22  09:00:00,124.404896065,8.43254655004,46.7629960716,0.0,26.3286599382,42.8504436482,47.3228157561,0.0,18.025,29.2978157561
 07/22  10:00:00,97.9860989796,8.0341581949,44.7365619832,0.0,21.7447113004,23.4437158914,35.5696729829,0.0,18.025,17.5446729829
 07/22  11:00:00,96.8577125058,8.09993276093,46.004100392,0.0,19.3027497915,23.426170988,41.3674562478,0.0,18.025,23.3424562478
 07/22  12:00:00,99.0125687922,8.22328584701,47.8933945435,0.0,19.1483137236,23.7250123474,35.5053051894,0.0,18.025,17.4803051894
 07/22  13:00:00,100.75945728,8.35360838753,49.3644144638,0.0,19.3027497915,23.7161209604,35.5027187172,0.0,18.025,17.4777187172
 07/22  14:00:00,101.826198643,8.44823090971,50.3365355932,0.0,19.3027497915,23.7161209604,35.5039574111,0.0,18.025,17.4789574111
 07/22  15:00:00,103.260716734,8.56331407872,51.9459215902,0.0,19.3027497915,23.426170988,41.3251273338,0.0,18.025,23.3001273338
 07/22  16:00:00,107.325755426,8.62653222069,51.496432122,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,115.680136194,8.87517787532,50.9797085557,0.0,18.2229234133,37.5968344597,5.76414594272,0.0,0.0,5.76414594272
 07/22  18:00:00,130.711633943,9.21681260831,51.7163042353,0.0,32.690315043,37.0816133363,5.77022958635,0.0,0.0,5.77022958635
 07/22  19:00:00,130.252529637,9.34138530357,51.0210037957,0.0,36.8143715336,33.066984531,5.77998217368,0.0,0.0,5.77998217368
 07/22  20:00:00,138.48712079,9.37764014078,48.3272598543,0.0,36.3493007332,38.7721355839,11.5395935302,0.0,0.0,11.5395935302
 07/22  21:00:00,135.082415518,9.20495738555,45.3291055412,0.0,36.1807251679,36.8228455648,5.7800550518,0.0,0.0,5.7800550518
 07/22  22:00:00,107.181103479,8.61380836304,39.3391412258,0.0,31.0351095914,20.6438685092,11.5800021324,0.0,0.0,11.5800021324
 07/22  23:00:00,78.1088309624,8.02283570221,33.4116205918,0.0,17.4250845679,11.7056064465,5.7753339706,0.0,0.0,5.7753339706
 07/22  24:00:00,67.8774235664,7.72100627266,29.7098650535,0.0,12.8411359301,10.0650221343,5.76056006683,0.0,0.0,5.76056006683
 07/23  01:00:00,65.5071810203,7.52705186073,27.4152608861,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,58.3652742236,7.3109667041,25.108470225,0.0,8.34152022915,10.0650221343,5.75535768464,0.0,0.0,5.75535768464
 07/23  03:00:00,56.2624099481,7.1670815329,23.1494983316,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,56.6162996218,7.07102609737,21.9928464112,0.0,8.34152022915,11.6705166398,5.76026251705,0.0,0.0,5.76026251705
 07/23  05:00:00,59.3330427274,7.03733559121,22.4689961039,0.0,8.80141237637,15.3678112995,5.76538754678,0.0,0.0,5.76538754678
 07/23  06:00:00,77.4115449674,7.30696547017,25.9533172443,0.0,18.5082010057,25.6353820695,5.7750651931,0.0,0.0,5.7750651931
 07/23  07:00:00,101.599426203,7.87808907816,33.1154089718,0.0,19.4926561212,41.1001056674,11.5794686627,0.0,0.0,11.5794686627
 07/23  08:00:00,137.724778095,8.62718466998,44.7343766684,0.0,26.3286599382,57.9988325916,29.4305098015,0.0,0.0,29.4305098015
 07/23  09:00:00,125.096928435,8.49270210584,47.5143107935,0.0,26.2443270014,42.8153538416,41.4667993564,0.0,18.025,23.4417993564
 07/23  10:00:00,99.1542936896,8.10750185564,45.8314132301,0.0,21.7447113004,23.4437158914,41.4104374954,0.0,18.025,23.3854374954
 07/23  11:00:00,98.7135822458,8.20117509,47.6990217348,0.0,19.3449162599,23.4437158914,35.5382532299,0.0,18.025,17.5132532299
 07/23  12:00:00,100.532160723,8.3267799181,49.2497829528,0.0,19.190480192,23.7425572507,35.5037017269,0.0,18.025,17.4787017269
 07/23  13:00:00,101.708353492,8.44862418234,50.2780123974,0.0,19.260583323,23.698576057,41.324444052,0.0,18.025,23.299444052
 07/23  14:00:00,103.044289972,8.56021419442,51.5023573826,0.0,19.260583323,23.698576057,35.505582838,0.0,18.025,17.480582838
 07/23  15:00:00,104.053558375,8.65865849143,52.7031303935,0.0,19.260583323,23.4086260847,35.506889621,0.0,18.025,17.481889621
 07/23  16:00:00,105.703695237,8.58578620901,49.9748280814,0.0,19.260583323,27.8781056672,23.7853696354,0.0,18.025,5.76036963542
 07/23  17:00:00,107.810622636,8.51521289749,43.5298789012,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,115.442409679,8.46640671488,37.3169145558,0.0,32.6059821062,37.0465235296,5.77020635321,0.0,0.0,5.77020635321
 07/23  19:00:00,112.918042766,8.43124229969,34.596665812,0.0,36.8143715336,33.066984531,11.5398670948,0.0,0.0,11.5398670948
 07/23  20:00:00,124.703871448,8.59526348888,35.2069743979,0.0,36.43363367,38.8072253906,5.7797014984,0.0,0.0,5.7797014984
 07/23  21:00:00,123.725185329,8.55982688583,34.7364343619,0.0,36.0963922311,36.7877557581,5.77961480857,0.0,0.0,5.77961480857
