Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/23  22:00:00,97.3609877538,8.05459056094,30.1976763021,0.0,30.9507766546,20.6087787026,11.5799915139,0.0,0.0,11.5799915139
 07/23  23:00:00,68.9186452153,7.51629094291,24.7279830621,0.0,17.4250845679,11.7056064465,5.77527819101,0.0,0.0,5.77527819101
 07/23  24:00:00,59.8456820037,7.27819542772,22.0015165475,0.0,12.925468867,10.100111941,5.7604587498,0.0,0.0,5.7604587498
 07/24  01:00:00,54.4028405973,7.07155898962,19.6453131455,0.0,10.0992000411,10.047477231,5.75534608731,0.0,0.0,5.75534608731
 07/24  02:00:00,50.1329295913,6.89783150015,17.4086916548,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,48.7328867026,6.79096762306,16.1155079395,0.0,8.25718729233,10.0299323277,5.75546104027,0.0,0.0,5.75546104027
 07/24  04:00:00,49.5921940083,6.71860929506,15.4405885195,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,55.3929141428,6.7173987421,15.5468980202,0.0,12.1011305571,15.3678112995,5.77513076243,0.0,0.0,5.77513076243
 07/24  06:00:00,85.7618392608,7.34744471687,21.4095797268,0.0,19.7275818095,37.2640762949,11.5798142923,0.0,0.0,11.5798142923
 07/24  07:00:00,113.02751083,7.92461511834,29.4940216876,0.0,24.3117294858,51.2795993405,17.418548852,0.0,0.0,17.418548852
 07/24  08:00:00,104.733786488,7.53290963686,32.8669796578,0.0,23.6694662846,40.6342015617,23.444946363,0.0,0.0,23.444946363
 07/24  09:00:00,106.143784565,7.69648743667,39.120672293,0.0,23.6694662846,35.6302164847,41.4078744954,0.0,18.025,23.3828744954
 07/24  10:00:00,90.2172924462,7.61258224224,40.8747431213,0.0,18.7433767983,22.9618409725,35.5385966644,0.0,18.025,17.5135966644
 07/24  11:00:00,93.8695653986,7.83256212623,44.3092282849,0.0,18.7433767983,22.9618409725,35.5067888177,0.0,18.025,17.4817888177
 07/24  12:00:00,95.7439679266,7.99411640217,45.9786303322,0.0,18.5889407304,23.1597249699,41.3241544947,0.0,18.025,23.2991544947
 07/24  13:00:00,97.331784064,8.12298868153,47.1910715017,0.0,18.7433767983,23.2517909448,35.5053261888,0.0,18.025,17.4803261888
 07/24  14:00:00,98.9591138572,8.2428338068,48.6985547579,0.0,18.7433767983,23.2517909448,35.5039789189,0.0,18.025,17.4789789189
 07/24  15:00:00,99.493555675,8.32997313183,49.4358066614,0.0,18.7433767983,22.9618409725,35.5039569838,0.0,18.025,17.4789569838
 07/24  16:00:00,104.072202426,8.4421186733,49.4510000256,0.0,18.7433767983,27.431320555,23.7851412721,0.0,18.025,5.76014127213
 07/24  17:00:00,116.8487542,8.78880658458,49.6926699866,0.0,17.6635504202,40.6971502883,5.76921147644,0.0,0.0,5.76921147644
 07/24  18:00:00,125.232182667,9.09130346172,51.2689128081,0.0,27.5259009287,37.3340067412,11.568973923,0.0,0.0,11.568973923
 07/24  19:00:00,127.182424475,9.23454838273,50.7505252508,0.0,33.8341110165,33.3544677425,5.77952656382,0.0,0.0,5.77952656382
 07/24  20:00:00,136.962827999,9.23995046793,46.7193711899,0.0,36.5179666069,38.8247702939,5.78008947561,0.0,0.0,5.78008947561
 07/24  21:00:00,129.741404682,9.08576963143,43.2832031454,0.0,32.965339924,36.8579353714,11.5796431302,0.0,0.0,11.5796431302
 07/24  22:00:00,99.8792516228,8.47314197126,37.5808027073,0.0,25.6355707503,20.6438685092,5.78467589569,0.0,0.0,5.78467589569
 07/24  23:00:00,74.2609044922,7.89872416498,32.0898043444,0.0,15.0252895274,11.7056064465,5.76538565747,0.0,0.0,5.76538565747
 07/24  24:00:00,64.8118579015,7.57557034745,27.9896396567,0.0,11.6412384099,10.0650221343,5.76043110291,0.0,0.0,5.76043110291
 07/25  01:00:00,60.8618031398,7.37500564498,25.8008328299,0.0,10.0992000411,10.047477231,1.19976142216,0.0,0.0,1.19976142216
 07/25  02:00:00,56.9799915087,7.20549391179,23.9480915245,0.0,8.25718729233,10.0299323277,4.57499462084,0.0,0.0,4.57499462084
 07/25  03:00:00,56.037203499,7.10761686174,23.1031790721,0.0,8.25718729233,10.0299323277,5.75510844604,0.0,0.0,5.75510844604
 07/25  04:00:00,56.659286362,7.02805026827,22.1982417443,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,62.0543916266,7.01969163593,21.906088368,0.0,12.1011305571,15.3678112995,5.77509410297,0.0,0.0,5.77509410297
 07/25  06:00:00,93.820315425,7.7206343031,29.0948739145,0.0,19.7275818095,37.2640762949,11.579561714,0.0,0.0,11.579561714
 07/25  07:00:00,121.054205077,8.34535182905,37.0999900716,0.0,24.3117294858,51.2795993405,17.4177332869,0.0,0.0,17.4177332869
 07/25  08:00:00,112.044277374,7.92928052594,39.7811064882,0.0,23.6694662846,40.6342015617,23.4426279177,0.0,0.0,23.4426279177
 07/25  09:00:00,111.964162591,8.03601402119,44.6015303908,0.0,23.6694662846,35.6302164847,41.403299639,0.0,18.025,23.378299639
 07/25  10:00:00,94.8628671969,7.88293044346,45.2499732561,0.0,18.7433767983,22.9618409725,35.5382790418,0.0,18.025,17.5132790418
 07/25  11:00:00,98.212297647,8.09669965474,48.3878258321,0.0,18.7433767983,22.9618409725,35.5060298547,0.0,18.025,17.4810298547
 07/25  12:00:00,101.781343797,8.33454846227,51.6755755516,0.0,18.5889407304,23.1597249699,41.3218229552,0.0,18.025,23.2968229552
 07/25  13:00:00,103.371173404,8.45015459659,52.9032985502,0.0,18.7433767983,23.2517909448,35.5035175937,0.0,18.025,17.4785175937
 07/25  14:00:00,104.427823602,8.55836493608,53.8517365775,0.0,18.7433767983,23.2517909448,35.5021302743,0.0,18.025,17.4771302743
 07/25  15:00:00,105.217045025,8.66808640379,54.8211856774,0.0,18.7433767983,22.9618409725,35.5071440223,0.0,18.025,17.4821440223
 07/25  16:00:00,109.873378316,8.78687017536,54.9074256842,0.0,18.7433767983,27.431320555,23.7852509769,0.0,18.025,5.76025097693
 07/25  17:00:00,123.3116396,9.18209035192,55.7622747624,0.0,17.6635504202,40.6971502883,5.76995858068,0.0,0.0,5.76995858068
 07/25  18:00:00,131.860423636,9.46978740674,57.518678945,0.0,27.5259009287,37.3340067412,5.79447902904,0.0,0.0,5.79447902904
 07/25  19:00:00,134.605969673,9.65676541552,57.7518582709,0.0,33.8341110165,33.3544677425,11.5397078341,0.0,0.0,11.5397078341
 07/25  20:00:00,146.942493097,9.7792943351,56.1596987949,0.0,36.5179666069,38.8247702939,5.77947866534,0.0,0.0,5.77947866534
 07/25  21:00:00,139.633247955,9.61138423824,52.6494381346,0.0,32.965339924,36.8579353714,11.578343026,0.0,0.0,11.578343026
 07/25  22:00:00,106.404447191,8.82841249258,43.7507363471,0.0,25.6355707503,20.6438685092,5.78460259702,0.0,0.0,5.78460259702
 07/25  23:00:00,77.9446408482,8.10680215261,35.5654643445,0.0,15.0252895274,11.7056064465,5.76531938991,0.0,0.0,5.76531938991
 07/25  24:00:00,68.2485105314,7.76163581099,31.2402285027,0.0,11.6412384099,10.0650221343,5.76020784265,0.0,0.0,5.76020784265
 07/26  01:00:00,63.6101475429,7.5335537414,28.390634099,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,59.7462240538,7.36247133236,26.5573456528,0.0,8.25718729233,10.0299323277,5.75448237663,0.0,0.0,5.75448237663
 07/26  03:00:00,58.1720988582,7.24425531401,25.1014409324,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,58.9277182562,7.16633445972,24.328389166,0.0,8.25718729233,11.6354268332,5.76042539137,0.0,0.0,5.76042539137
 07/26  05:00:00,64.9960649581,7.18358200122,24.6838769538,0.0,12.1011305571,15.3678112995,5.77487681459,0.0,0.0,5.77487681459
 07/26  06:00:00,95.6725902854,7.84903146225,30.8187585488,0.0,19.7275818095,37.2640762949,11.5794168441,0.0,0.0,11.5794168441
 07/26  07:00:00,123.215886111,8.48858997901,39.1184447273,0.0,24.3117294858,51.2795993405,17.4183516478,0.0,0.0,17.4183516478
 07/26  08:00:00,113.154679508,8.03440514492,40.7863899953,0.0,23.6694662846,40.6342015617,23.4453975652,0.0,0.0,23.4453975652
 07/26  09:00:00,111.26167567,8.04917314994,43.8858873118,0.0,23.6694662846,35.6302164847,41.4011184269,0.0,18.025,23.3761184269
 07/26  10:00:00,88.858703258,7.65776195243,39.4709839549,0.0,18.7433767983,22.9618409725,35.5380065609,0.0,18.025,17.5130065609
 07/26  11:00:00,86.7126092302,7.57469241358,37.4101476033,0.0,18.7433767983,22.9618409725,35.507596959,0.0,18.025,17.482596959
 07/26  12:00:00,87.772218987,7.62979983059,38.371200735,0.0,18.5889407304,23.1597249699,35.5015530872,0.0,18.025,17.4765530872
 07/26  13:00:00,89.366206488,7.69060703492,39.6578813489,0.0,18.7433767983,23.2517909448,41.3215771158,0.0,18.025,23.2965771158
 07/26  14:00:00,91.9563678093,7.82887842559,42.109771413,0.0,18.7433767983,23.2517909448,35.5032747027,0.0,18.025,17.4782747027
 07/26  15:00:00,94.91221041,8.00433984028,45.1801013538,0.0,18.7433767983,22.9618409725,35.5037998242,0.0,18.025,17.4787998242
 07/26  16:00:00,99.4968892492,8.10630015954,45.2115083995,0.0,18.7433767983,27.431320555,23.7843188526,0.0,18.025,5.75931885263
 07/26  17:00:00,111.201839888,8.39641314521,44.4381543078,0.0,17.6635504202,40.6971502883,5.76999772024,0.0,0.0,5.76999772024
 07/26  18:00:00,119.071442108,8.66258452503,45.536906308,0.0,27.5259009287,37.3340067412,5.79429727432,0.0,0.0,5.79429727432
 07/26  19:00:00,122.982631507,8.86970392483,46.9155858033,0.0,33.8341110165,33.3544677425,11.5386281347,0.0,0.0,11.5386281347
 07/26  20:00:00,137.431263918,9.09717083842,47.3305943251,0.0,36.5179666069,38.8247702939,5.77861097349,0.0,0.0,5.77861097349
 07/26  21:00:00,125.445714849,8.75407251449,39.3192263622,0.0,32.965339924,36.8579353714,11.5775932834,0.0,0.0,11.5775932834
 07/26  22:00:00,91.2398710704,7.9538917733,29.4606890553,0.0,25.6355707503,20.6438685092,5.78483455765,0.0,0.0,5.78483455765
 07/26  23:00:00,66.7008699926,7.45334829689,24.9751493066,0.0,15.0252895274,11.7056064465,5.76522930271,0.0,0.0,5.76522930271
 07/26  24:00:00,59.4148852188,7.23849852395,22.9297437618,0.0,11.6412384099,10.0650221343,5.76034611094,0.0,0.0,5.76034611094
 07/27  01:00:00,56.3380705874,7.09548738936,21.5566265341,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,52.3285598938,6.94509574253,19.5570577533,0.0,8.25718729233,10.0299323277,5.75529371946,0.0,0.0,5.75529371946
 07/27  03:00:00,50.1412370192,6.82140510829,17.4934328459,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,51.5787384824,6.76951144916,17.3762328413,0.0,8.25718729233,11.6354268332,5.75984573568,0.0,0.0,5.75984573568
 07/27  05:00:00,59.8168927839,6.79338870678,18.0109023467,0.0,12.1011305571,15.3678112995,5.7738727773,0.0,0.0,5.7738727773
 07/27  06:00:00,87.6144249704,7.39895266936,23.2106795471,0.0,19.7275818095,37.2640762949,11.5789144949,0.0,0.0,11.5789144949
 07/27  07:00:00,113.050545099,7.91509337026,29.5266146556,0.0,24.3117294858,51.2795993405,11.6187536592,0.0,0.0,11.6187536592
 07/27  08:00:00,103.207160669,7.4636049166,31.4096780995,0.0,23.6694662846,40.6342015617,29.2990577939,0.0,0.0,29.2990577939
 07/27  09:00:00,101.692728559,7.49081740423,34.8752981645,0.0,23.6694662846,35.6302164847,35.563594542,0.0,18.025,17.538594542
 07/27  10:00:00,84.0128166591,7.3259018553,34.9569620318,0.0,18.7433767983,22.9618409725,41.3671584665,0.0,18.025,23.3421584665
 07/27  11:00:00,86.5412175568,7.45208242851,37.3613689358,0.0,18.7433767983,22.9618409725,35.5063866432,0.0,18.025,17.4813866432
 07/27  12:00:00,89.4129358489,7.61999114023,40.0217289807,0.0,18.5889407304,23.1597249699,35.5038154875,0.0,18.025,17.4788154875
 07/27  13:00:00,91.9582121791,7.79933312504,42.141161576,0.0,18.7433767983,23.2517909448,35.5014048705,0.0,18.025,17.4764048705
 07/27  14:00:00,94.450683807,7.98093542871,44.4520322187,0.0,18.7433767983,23.2517909448,40.4697319359,0.0,18.025,22.4447319359
 07/27  15:00:00,96.7998101132,8.18276520775,46.8892800868,0.0,18.7433767983,22.9618409725,36.3523129007,0.0,18.025,18.3273129007
 07/27  16:00:00,104.1512726,8.45532139463,49.5168769867,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,117.714404279,8.85490863053,50.492226089,0.0,17.6635504202,40.6971502883,5.77001017332,0.0,0.0,5.77001017332
 07/27  18:00:00,124.519703176,9.07087177478,50.5768823634,0.0,27.5259009287,37.3340067412,11.5686299796,0.0,0.0,11.5686299796
 07/27  19:00:00,125.92643182,9.16381086978,49.5652888819,0.0,33.8341110165,33.3544677425,5.77923455386,0.0,0.0,5.77923455386
 07/27  20:00:00,138.848957196,9.30101626168,48.5444467984,0.0,36.5179666069,38.8247702939,11.5379816241,0.0,0.0,11.5379816241
 07/27  21:00:00,133.905209894,9.26926304499,47.2635382598,0.0,32.965339924,36.8579353714,8.73559231975,0.0,0.0,8.73559231975
 07/27  22:00:00,104.52952318,8.67635444753,42.0278793412,0.0,25.6355707503,20.6438685092,8.6183904226,0.0,0.0,8.6183904226
 07/27  23:00:00,79.0393555329,8.09588611822,36.6711001571,0.0,15.0252895274,11.7056064465,5.76524046359,0.0,0.0,5.76524046359
 07/27  24:00:00,67.6928643842,7.69791938051,30.7483099127,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,60.3025487566,7.35508013092,25.2615086276,0.0,10.0992000411,10.047477231,5.75538900252,0.0,0.0,5.75538900252
 07/28  02:00:00,55.4050070676,7.14453290001,22.4340741846,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,54.6002726701,7.05708701582,21.7167837998,0.0,8.25718729233,10.0299323277,5.75528659513,0.0,0.0,5.75528659513
 07/28  04:00:00,53.5966930902,6.92776596111,19.2359364573,0.0,8.25718729233,11.6354268332,5.76018499465,0.0,0.0,5.76018499465
 07/28  05:00:00,58.7042743593,6.82891710711,16.8627587951,0.0,12.1011305571,15.3678112995,5.7749004254,0.0,0.0,5.7749004254
 07/28  06:00:00,86.3991440576,7.41587325452,21.9784889128,0.0,19.7275818095,37.2640762949,11.5774496982,0.0,0.0,11.5774496982
 07/28  07:00:00,113.018129043,7.96711452405,29.4421871459,0.0,24.3117294858,51.2795993405,11.6182204313,0.0,0.0,11.6182204313
 07/28  08:00:00,103.283950173,7.52230197067,31.4277775158,0.0,23.6694662846,40.6342015617,23.4425260856,0.0,0.0,23.4425260856
 07/28  09:00:00,102.137137381,7.54816046461,35.2623739195,0.0,23.6694662846,35.6302164847,41.4052946931,0.0,18.025,23.3802946931
 07/28  10:00:00,85.5015875381,7.40799417738,36.3636394572,0.0,18.7433767983,22.9618409725,41.3661705627,0.0,18.025,23.3411705627
 07/28  11:00:00,89.688442923,7.62010854018,40.3405701541,0.0,18.7433767983,22.9618409725,35.5050411545,0.0,18.025,17.4800411545
 07/28  12:00:00,93.2361250726,7.84728815376,43.6176256686,0.0,18.5889407304,23.1597249699,35.5043622121,0.0,18.025,17.4793622121
 07/28  13:00:00,95.5221821525,8.02025878909,45.4842075938,0.0,18.7433767983,23.2517909448,35.5063595327,0.0,18.025,17.4813595327
 07/28  14:00:00,98.1459762457,8.21589014351,47.9123707791,0.0,18.7433767983,23.2517909448,35.5022580971,0.0,18.025,17.4772580971
 07/28  15:00:00,100.022257768,8.38340899531,49.9110840494,0.0,18.7433767983,22.9618409725,35.5020202476,0.0,18.025,17.4770202476
 07/28  16:00:00,105.996248094,8.57962541978,51.237552327,0.0,18.7433767983,27.431320555,23.7850831308,0.0,18.025,5.76008313083
 07/28  17:00:00,120.173137467,9.01732458349,52.7885513191,0.0,17.6635504202,40.6971502883,5.76976730697,0.0,0.0,5.76976730697
 07/28  18:00:00,129.112815676,9.32862728384,54.912247696,0.0,27.5259009287,37.3340067412,11.5687836505,0.0,0.0,11.5687836505
 07/28  19:00:00,132.664232551,9.52783648017,55.9390693406,0.0,33.8341110165,33.3544677425,5.77942196254,0.0,0.0,5.77942196254
 07/28  20:00:00,145.286710233,9.64840228338,54.6348228061,0.0,36.5179666069,38.8247702939,5.779205017,0.0,0.0,5.779205017
 07/28  21:00:00,138.835606974,9.52987771761,51.9333279126,0.0,32.965339924,36.8579353714,11.5778836638,0.0,0.0,11.5778836638
 07/28  22:00:00,106.47649179,8.78243946123,43.8687655213,0.0,25.6355707503,20.6438685092,11.5491560174,0.0,0.0,11.5491560174
 07/28  23:00:00,79.7008588773,8.12883019663,37.2996662748,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,70.8327164604,7.82329782509,33.7627840447,0.0,11.6412384099,10.0650221343,5.76036590684,0.0,0.0,5.76036590684
 07/29  01:00:00,69.1015490067,7.64604576593,31.0100623244,0.0,12.8411359301,10.0650221343,5.75529850516,0.0,0.0,5.75529850516
 07/29  02:00:00,61.7608576926,7.42667448583,28.5077874258,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,59.3878240196,7.28228925318,26.2791322625,0.0,8.25718729233,10.0299323277,5.75508765472,0.0,0.0,5.75508765472
 07/29  04:00:00,58.1549251519,7.14104265199,23.5808991868,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,62.2022248202,7.09197236566,23.5189852589,0.0,8.71707943955,15.3327214929,5.76514528616,0.0,0.0,5.76514528616
 07/29  06:00:00,79.6377277413,7.40003271304,28.0864606983,0.0,18.5082010057,25.6353820695,5.77463229854,0.0,0.0,5.77463229854
 07/29  07:00:00,104.528201171,8.02659832195,36.0151443231,0.0,19.4083231844,41.0650158608,11.5788502021,0.0,0.0,11.5788502021
 07/29  08:00:00,140.590878,8.80255028581,47.4251724737,0.0,26.3286599382,57.9988325916,29.4253982547,0.0,0.0,29.4253982547
 07/29  09:00:00,128.357694828,8.67208869882,50.4763053051,0.0,26.3286599382,42.8504436482,41.4660717808,0.0,18.025,23.4410717808
 07/29  10:00:00,101.862911369,8.2609703015,48.3865969196,0.0,21.7447113004,23.4437158914,41.4076291619,0.0,18.025,23.3826291619
 07/29  11:00:00,101.60222339,8.38877567239,50.4597953644,0.0,19.3027497915,23.426170988,41.3624014283,0.0,18.025,23.3374014283
 07/29  12:00:00,104.35721685,8.57364670604,52.8877011073,0.0,19.1483137236,23.7250123474,35.5018999118,0.0,18.025,17.4768999118
 07/29  13:00:00,107.200261486,8.76289613968,55.3959503387,0.0,19.3027497915,23.7161209604,35.5040941853,0.0,18.025,17.4790941853
 07/29  14:00:00,109.95367446,8.9500073965,57.9622509897,0.0,19.3027497915,23.7161209604,35.5025316071,0.0,18.025,17.4775316071
 07/29  15:00:00,111.499981088,9.09312337256,59.6553911793,0.0,19.3027497915,23.426170988,35.5029003083,0.0,18.025,17.4779003083
 07/29  16:00:00,115.689206698,9.1257969109,59.3606353424,0.0,19.3027497915,27.8956505705,23.785108559,0.0,18.025,5.76010855898
 07/29  17:00:00,124.499573141,9.40742614169,59.2669240631,0.0,18.2229234133,37.5968344597,5.76502245183,0.0,0.0,5.76502245183
 07/29  18:00:00,141.728981884,9.84783944632,62.1026559282,0.0,32.690315043,37.0816133363,5.76994713101,0.0,0.0,5.76994713101
 07/29  19:00:00,141.210074348,9.9728912986,61.347081979,0.0,36.8143715336,33.066984531,5.77936940419,0.0,0.0,5.77936940419
 07/29  20:00:00,148.918403654,9.96919553532,58.1670283601,0.0,36.3493007332,38.7721355839,5.77841776268,0.0,0.0,5.77841776268
 07/29  21:00:00,142.195128648,9.60428183758,52.0425302695,0.0,36.1807251679,36.8228455648,5.77976803625,0.0,0.0,5.77976803625
 07/29  22:00:00,111.920028651,8.85983713132,43.8320965283,0.0,31.0351095914,20.6438685092,11.5787385434,0.0,0.0,11.5787385434
 07/29  23:00:00,81.9225421859,8.20557901283,37.0426184678,0.0,17.4250845679,11.7056064465,5.77498313956,0.0,0.0,5.77498313956
 07/29  24:00:00,71.2577388282,7.88074551201,32.9304632325,0.0,12.8411359301,10.0650221343,5.76030459126,0.0,0.0,5.76030459126
 07/30  01:00:00,68.6128994986,7.67052395783,30.3775135318,0.0,12.925468867,10.100111941,5.75523861733,0.0,0.0,5.75523861733
 07/30  02:00:00,61.643600372,7.45643629904,28.2413470815,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,59.5215266803,7.30825058157,26.2674524899,0.0,8.34152022915,10.0650221343,5.75502270498,0.0,0.0,5.75502270498
 07/30  04:00:00,59.2660169381,7.18849030056,24.5251228266,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,62.4868994923,7.10584634657,23.6703658089,0.0,8.80141237637,15.3678112995,5.76519625493,0.0,0.0,5.76519625493
 07/30  06:00:00,77.8376309205,7.33349443831,26.3529062044,0.0,18.5082010057,25.6353820695,5.77453025679,0.0,0.0,5.77453025679
 07/30  07:00:00,102.088906313,7.90734906706,33.5756822791,0.0,19.4926561212,41.1001056674,11.5785704993,0.0,0.0,11.5785704993
 07/30  08:00:00,138.498738088,8.66976354154,45.4658279945,0.0,26.3286599382,57.9988325916,29.42413111,0.0,0.0,29.42413111
 07/30  09:00:00,126.756358743,8.57674534896,49.0897419059,0.0,26.2443270014,42.8153538416,41.465098114,0.0,18.025,23.440098114
 07/30  10:00:00,101.191147886,8.22097747508,47.7548298477,0.0,21.7447113004,23.4437158914,41.406694008,0.0,18.025,23.381694008
 07/30  11:00:00,100.987520045,8.34801204102,49.8261472902,0.0,19.3449162599,23.4437158914,38.1847240059,0.0,18.025,20.1597240059
 07/30  12:00:00,104.358164705,8.55940744146,52.8431788844,0.0,19.190480192,23.7425572507,38.6753637353,0.0,18.025,20.6503637353
 07/30  13:00:00,107.09139041,8.75018475937,55.3595044201,0.0,19.260583323,23.698576057,35.5033314089,0.0,18.025,17.4783314089
 07/30  14:00:00,108.540754375,8.86929269547,56.6897592307,0.0,19.260583323,23.698576057,35.501735181,0.0,18.025,17.476735181
 07/30  15:00:00,108.550372911,8.90867449113,56.9499452276,0.0,19.260583323,23.4086260847,35.5027105177,0.0,18.025,17.4777105177
 07/30  16:00:00,111.152158893,8.86992770454,55.1391699229,0.0,19.260583323,27.8781056672,23.7851170742,0.0,18.025,5.76011707423
 07/30  17:00:00,117.841614428,9.01779930706,53.0583066458,0.0,18.1807569449,37.5792895564,5.7650340293,0.0,0.0,5.7650340293
 07/30  18:00:00,132.308888554,9.31514663361,53.3346817003,0.0,32.6059821062,37.0465235296,5.7697072765,0.0,0.0,5.7697072765
 07/30  19:00:00,131.307170901,9.40336315842,52.0137095482,0.0,36.8143715336,33.066984531,5.77911439873,0.0,0.0,5.77911439873
 07/30  20:00:00,139.163267473,9.41839907493,48.8432705178,0.0,36.43363367,38.8072253906,5.77964025934,0.0,0.0,5.77964025934
 07/30  21:00:00,136.628538948,9.29267186575,46.9069790291,0.0,36.0963922311,36.7877557581,5.77949615612,0.0,0.0,5.77949615612
 07/30  22:00:00,109.427060047,8.72953344201,41.5888602401,0.0,30.9507766546,20.6087787026,11.578447033,0.0,0.0,11.578447033
 07/30  23:00:00,80.308940138,8.12691017994,35.5076897076,0.0,17.4250845679,11.7056064465,5.7748880294,0.0,0.0,5.7748880294
 07/30  24:00:00,69.8808982341,7.81179806306,31.5031483768,0.0,12.925468867,10.100111941,5.76025481274,0.0,0.0,5.76025481274
 07/31  01:00:00,64.5382808631,7.58535007575,29.2669747624,0.0,10.0992000411,10.047477231,5.75526472373,0.0,0.0,5.75526472373
 07/31  02:00:00,60.5348211023,7.40566372347,27.3027639089,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,59.2601839156,7.29673256318,26.1370527387,0.0,8.25718729233,10.0299323277,5.75533809492,0.0,0.0,5.75533809492
 07/31  04:00:00,59.514781091,7.20057541933,24.8812265595,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,66.9256184906,7.19529454232,24.7177364171,0.0,12.1011305571,15.3678112995,5.77476827841,0.0,0.0,5.77476827841
 07/31  06:00:00,95.2711637186,7.83823757177,30.4281622535,0.0,19.7275818095,37.2640762949,11.578461944,0.0,0.0,11.578461944
 07/31  07:00:00,119.146025291,8.31042040406,35.2267985504,0.0,24.3117294858,51.2795993405,17.4163076916,0.0,0.0,17.4163076916
 07/31  08:00:00,105.636519889,7.71170615041,33.5909618193,0.0,23.6694662846,40.6342015617,23.4393942543,0.0,0.0,23.4393942543
 07/31  09:00:00,99.9916406887,7.53516313377,33.129886676,0.0,23.6694662846,35.6302164847,41.3998745173,0.0,18.025,23.3748745173
 07/31  10:00:00,79.2677007272,7.21172264632,30.3260354098,0.0,18.7433767983,22.9618409725,35.5358556681,0.0,18.025,17.5108556681
 07/31  11:00:00,79.7252939735,7.2150322078,30.7825031386,0.0,18.7433767983,22.9618409725,35.5048162755,0.0,18.025,17.4798162755
 07/31  12:00:00,79.9882015326,7.18684071676,31.0301533372,0.0,18.5889407304,23.1597249699,35.5014056162,0.0,18.025,17.4764056162
 07/31  13:00:00,81.2910915635,7.21168245882,32.0617028391,0.0,18.7433767983,23.2517909448,41.3210396959,0.0,18.025,23.2960396959
 07/31  14:00:00,82.7552415192,7.27659242432,33.4609416935,0.0,18.7433767983,23.2517909448,35.5026714843,0.0,18.025,17.4776714843
 07/31  15:00:00,84.375394728,7.38522502438,35.2624111852,0.0,18.7433767983,22.9618409725,35.5010712705,0.0,18.025,17.4760712705
 07/31  16:00:00,89.5405591753,7.51004440171,35.8514455961,0.0,18.7433767983,27.431320555,23.7850623657,0.0,18.025,5.76006236568
 07/31  17:00:00,102.751370011,7.87477567294,36.5093395151,0.0,17.6635504202,40.6971502883,5.76991266403,0.0,0.0,5.76991266403
 07/31  18:00:00,110.217006349,8.15633984592,37.1887478989,0.0,27.5259009287,37.3340067412,5.79401518855,0.0,0.0,5.79401518855
 07/31  19:00:00,113.35495168,8.33294039339,37.8246924918,0.0,33.8341110165,33.3544677425,11.538182872,0.0,0.0,11.538182872
 07/31  20:00:00,127.283339065,8.54845572758,37.7314075095,0.0,36.5179666069,38.8247702939,5.77834857649,0.0,0.0,5.77834857649
 07/31  21:00:00,121.712949135,8.5040102654,35.8365572554,0.0,32.965339924,36.8579353714,11.5774779005,0.0,0.0,11.5774779005
 07/31  22:00:00,91.2593678445,7.89919315925,29.5349104418,0.0,25.6355707503,20.6438685092,5.78443891411,0.0,0.0,5.78443891411
 07/31  23:00:00,64.7303536294,7.32135469397,23.1366408037,0.0,15.0252895274,11.7056064465,5.76512447477,0.0,0.0,5.76512447477
 07/31  24:00:00,55.631462768,7.03702427821,19.3478075718,0.0,11.6412384099,10.0650221343,5.76020546573,0.0,0.0,5.76020546573
 08/01  01:00:00,51.5854688927,6.87282632496,17.0266937997,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,47.6878429011,6.72842188003,15.1330230421,0.0,8.25718729233,10.0299323277,5.75530721902,0.0,0.0,5.75530721902
 08/01  03:00:00,45.9330684309,6.60143186076,13.5052454701,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,46.0834305578,6.48674577887,12.1637006685,0.0,8.25718729233,11.6354268332,5.75909940808,0.0,0.0,5.75909940808
 08/01  05:00:00,53.1287312572,6.45005896827,11.6660898009,0.0,12.1011305571,15.3678112995,5.77464997984,0.0,0.0,5.77464997984
 08/01  06:00:00,79.7803092641,6.98757221432,15.7879780664,0.0,19.7275818095,37.2640762949,11.5781271448,0.0,0.0,11.5781271448
 08/01  07:00:00,104.283180152,7.48239722008,21.1919902101,0.0,24.3117294858,51.2795993405,11.61645128,0.0,0.0,11.61645128
 08/01  08:00:00,95.319810414,7.07381879034,23.9121425435,0.0,23.6694662846,40.6342015617,29.2967652988,0.0,0.0,29.2967652988
 08/01  09:00:00,94.8882863339,7.13158860317,28.4301097149,0.0,23.6694662846,35.6302164847,35.565316799,0.0,18.025,17.540316799
 08/01  10:00:00,76.6307001411,6.94516495597,27.955595236,0.0,18.7433767983,22.9618409725,41.3652590804,0.0,18.025,23.3402590804
 08/01  11:00:00,78.1068308774,7.05171477782,29.3273600161,0.0,18.7433767983,22.9618409725,35.5047808434,0.0,18.025,17.4797808434
 08/01  12:00:00,79.0438764445,7.12902478344,30.1436481187,0.0,18.5889407304,23.1597249699,35.5040380924,0.0,18.025,17.4790380924
 08/01  13:00:00,81.7451195485,7.28879746246,32.4386148713,0.0,18.7433767983,23.2517909448,35.5004844746,0.0,18.025,17.4754844746
 08/01  14:00:00,83.4514300506,7.3909077593,34.0428149558,0.0,18.7433767983,23.2517909448,35.4988409606,0.0,18.025,17.4738409606
 08/01  15:00:00,83.6465912603,7.46625699805,34.4525784396,0.0,18.7433767983,22.9618409725,35.5009710225,0.0,18.025,17.4759710225
 08/01  16:00:00,87.6902830248,7.54891055083,33.9623110461,0.0,18.7433767983,27.431320555,23.7850314468,0.0,18.025,5.76003144676
 08/01  17:00:00,99.9546593401,7.85035156734,33.7370578481,0.0,17.6635504202,40.6971502883,5.76959935908,0.0,0.0,5.76959935908
 08/01  18:00:00,106.377114966,8.05608219718,33.4491149071,0.0,27.5259009287,37.3340067412,11.5676932188,0.0,0.0,11.5676932188
 08/01  19:00:00,108.355076021,8.16480257829,32.9929633137,0.0,33.8341110165,33.3544677425,5.77951806214,0.0,0.0,5.77951806214
 08/01  20:00:00,121.435972972,8.32044171176,32.1120614012,0.0,36.5179666069,38.8247702939,5.77928155989,0.0,0.0,5.77928155989
 08/01  21:00:00,116.534469345,8.2930909457,30.8690037132,0.0,32.965339924,36.8579353714,11.5780742837,0.0,0.0,11.5780742837
 08/01  22:00:00,86.8473534927,7.73039765879,25.2916879341,0.0,25.6355707503,20.6438685092,11.5488575096,0.0,0.0,11.5488575096
 08/01  23:00:00,61.3188538247,7.20340894672,19.8430924913,0.0,15.0252895274,11.7056064465,5.76492619832,0.0,0.0,5.76492619832
 08/01  24:00:00,53.8091769441,6.9838554775,17.5786961827,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,50.7226826225,6.84393603783,16.1927921405,0.0,10.0992000411,10.047477231,5.75535898476,0.0,0.0,5.75535898476
 08/02  02:00:00,46.8420808776,6.68498211034,14.33070919,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,45.4327416594,6.57238460391,13.0339604054,0.0,8.25718729233,10.0299323277,5.75513012641,0.0,0.0,5.75513012641
 08/02  04:00:00,45.8092538912,6.47283907912,11.9034393602,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,53.353514206,6.46687753484,11.8740547141,0.0,12.1011305571,15.3678112995,5.77472286407,0.0,0.0,5.77472286407
 08/02  06:00:00,80.5464879476,7.04000619838,16.5017301794,0.0,19.7275818095,37.2640762949,11.5783451619,0.0,0.0,11.5783451619
 08/02  07:00:00,105.152481389,7.53425933039,22.0094316575,0.0,24.3117294858,51.2795993405,17.4157328404,0.0,0.0,17.4157328404
 08/02  08:00:00,96.223558678,7.11526880125,24.7744485197,0.0,23.6694662846,40.6342015617,23.4398074135,0.0,0.0,23.4398074135
 08/02  09:00:00,95.0664285991,7.14381188217,28.5960337069,0.0,23.6694662846,35.6302164847,41.4005212302,0.0,18.025,23.3755212302
 08/02  10:00:00,77.9098977908,6.98474034071,29.1952195207,0.0,18.7433767983,22.9618409725,35.5343390189,0.0,18.025,17.5093390189
 08/02  11:00:00,81.1743092015,7.16773562373,32.2788185084,0.0,18.7433767983,22.9618409725,35.5038968542,0.0,18.025,17.4788968542
 08/02  12:00:00,82.513285205,7.29392574391,33.4481563296,0.0,18.5889407304,23.1597249699,41.3185292231,0.0,18.025,23.2935292231
 08/02  13:00:00,84.2364173874,7.41427043255,34.8044437011,0.0,18.7433767983,23.2517909448,35.500675292,0.0,18.025,17.475675292
 08/02  14:00:00,84.218623496,7.45725515143,34.743664094,0.0,18.7433767983,23.2517909448,35.5027975227,0.0,18.025,17.4777975227
 08/02  15:00:00,82.6032105443,7.45362925602,33.4218262222,0.0,18.7433767983,22.9618409725,35.5011339103,0.0,18.025,17.4761339103
 08/02  16:00:00,85.9254359356,7.48878600833,32.2575843127,0.0,18.7433767983,27.431320555,23.7849091784,0.0,18.025,5.75990917841
 08/02  17:00:00,97.9862891706,7.76748946095,31.8515508105,0.0,17.6635504202,40.6971502883,5.76970450508,0.0,0.0,5.76970450508
 08/02  18:00:00,104.012068631,7.9413323645,31.1988283389,0.0,27.5259009287,37.3340067412,5.79402622781,0.0,0.0,5.79402622781
 08/02  19:00:00,104.893025425,7.99274157532,29.7029727959,0.0,33.8341110165,33.3544677425,11.5377465287,0.0,0.0,11.5377465287
 08/02  20:00:00,117.345183431,8.10674780291,28.234968016,0.0,36.5179666069,38.8247702939,5.77836529083,0.0,0.0,5.77836529083
 08/02  21:00:00,112.44540799,8.08646153352,26.9865756608,0.0,32.965339924,36.8579353714,11.5766206914,0.0,0.0,11.5766206914
 08/02  22:00:00,83.5610059054,7.56516814224,22.1705816806,0.0,25.6355707503,20.6438685092,5.78441469706,0.0,0.0,5.78441469706
 08/02  23:00:00,58.851444865,7.0686207364,17.5104705996,0.0,15.0252895274,11.7056064465,5.76440715814,0.0,0.0,5.76440715814
 08/02  24:00:00,51.5427939656,6.84788408507,15.4482824628,0.0,11.6412384099,10.0650221343,5.76021561279,0.0,0.0,5.76021561279
 08/03  01:00:00,48.5816982147,6.71053164548,14.185220526,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,45.2564463714,6.57255538272,12.8574955197,0.0,8.25718729233,10.0299323277,5.75532060745,0.0,0.0,5.75532060745
 08/03  03:00:00,43.7280653805,6.44833147479,11.4533454964,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,43.8460075881,6.33106203707,10.0819650256,0.0,8.25718729233,11.6354268332,5.75950724755,0.0,0.0,5.75950724755
 08/03  05:00:00,50.9699724479,6.3005253602,9.65687065482,0.0,12.1011305571,15.3678112995,5.7746063565,0.0,0.0,5.7746063565
 08/03  06:00:00,77.1370748542,6.79917324751,13.3331528938,0.0,19.7275818095,37.2640762949,11.5779125348,0.0,0.0,11.5779125348
 08/03  07:00:00,99.6945741201,7.19047113535,16.8953242796,0.0,24.3117294858,51.2795993405,11.6162830343,0.0,0.0,11.6162830343
 08/03  08:00:00,87.8845920558,6.74810308279,16.8026493027,0.0,23.6694662846,40.6342015617,29.2955751641,0.0,0.0,29.2955751641
 08/03  09:00:00,86.0488809352,6.74478548874,19.9775145984,0.0,23.6694662846,35.6302164847,35.564575098,0.0,18.025,17.539575098
 08/03  10:00:00,68.1631965967,6.56548710566,19.8677744119,0.0,18.7433767983,22.9618409725,41.3649969548,0.0,18.025,23.3399969548
 08/03  11:00:00,69.9401725466,6.66210315007,21.5503167206,0.0,18.7433767983,22.9618409725,35.505054013,0.0,18.025,17.480054013
 08/03  12:00:00,71.9172293964,6.78320483349,23.3628244757,0.0,18.5889407304,23.1597249699,35.5032233792,0.0,18.025,17.4782233792
 08/03  13:00:00,73.2266377881,6.87523600271,24.3336978097,0.0,18.7433767983,23.2517909448,35.499617696,0.0,18.025,17.474617696
 08/03  14:00:00,72.8143215692,6.88905625042,23.907560943,0.0,18.7433767983,23.2517909448,35.5011366593,0.0,18.025,17.4761366593
 08/03  15:00:00,72.1914866118,6.90947208289,23.5542621652,0.0,18.7433767983,22.9618409725,35.4999761372,0.0,18.025,17.4749761372
 08/03  16:00:00,76.3922867451,6.95229017605,23.260938044,0.0,18.7433767983,27.431320555,23.7842635437,0.0,18.025,5.7592635437
 08/03  17:00:00,89.1722146045,7.24108697964,23.5638831944,0.0,17.6635504202,40.6971502883,5.76971105901,0.0,0.0,5.76971105901
 08/03  18:00:00,95.6084665537,7.41585920715,23.3206985992,0.0,27.5259009287,37.3340067412,11.5682266727,0.0,0.0,11.5682266727
 08/03  19:00:00,97.9034218883,7.53803414467,23.1680851279,0.0,33.8341110165,33.3544677425,5.77920097669,0.0,0.0,5.77920097669
 08/03  20:00:00,113.482506953,7.70694818523,22.8880972854,0.0,36.5179666069,38.8247702939,5.77895361161,0.0,0.0,5.77895361161
 08/03  21:00:00,107.375691725,7.71701571797,22.286310721,0.0,32.965339924,36.8579353714,11.578176183,0.0,0.0,11.578176183
 08/03  22:00:00,79.5249530149,7.25143051898,18.4482625045,0.0,25.6355707503,20.6438685092,11.5483641051,0.0,0.0,11.5483641051
 08/03  23:00:00,55.6730444495,6.80251179796,14.5981857032,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,48.3820017206,6.59348559251,12.5418928265,0.0,11.6412384099,10.0650221343,5.760202212,0.0,0.0,5.760202212
 08/04  01:00:00,45.3442939157,6.45873275848,11.1996098906,0.0,10.0992000411,10.047477231,5.75532720762,0.0,0.0,5.75532720762
 08/04  02:00:00,42.1716838076,6.33839989149,10.0068961283,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,41.3147801613,6.26275564472,9.22563050673,0.0,8.25718729233,10.0299323277,5.75538420359,0.0,0.0,5.75538420359
 08/04  04:00:00,42.2612573924,6.20282763208,8.62545787576,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,49.8396067009,6.20518112675,8.62185018682,0.0,12.1011305571,15.3678112995,5.80015962294,0.0254446728356,0.0,5.7747149501
 08/04  06:00:00,76.133149693,6.71326636532,12.4151405795,0.0,19.7275818095,37.2640762949,11.6776973103,0.0995982372297,0.0,11.5780990731
 08/04  07:00:00,98.9105116591,7.12446495047,16.1772682398,0.0,24.3117294858,51.2795993405,17.4153854099,0.0,0.0,17.4153854099
 08/04  08:00:00,87.3673471185,6.704587526,16.3289263335,0.0,23.6694662846,40.6342015617,23.4379953335,0.0,0.0,23.4379953335
 08/04  09:00:00,85.3097568021,6.69177978186,19.2913993606,0.0,23.6694662846,35.6302164847,41.398092669,0.0,18.025,23.373092669
 08/04  10:00:00,66.7996433436,6.49308880311,18.5766222648,0.0,18.7433767983,22.9618409725,35.5346402842,0.0,18.025,17.5096402842
 08/04  11:00:00,67.9128514934,6.55992085533,19.625178697,0.0,18.7433767983,22.9618409725,35.50360647,0.0,18.025,17.47860647
 08/04  12:00:00,69.4557262323,6.65693696708,21.0275889839,0.0,18.5889407304,23.1597249699,35.4998928632,0.0,18.025,17.4748928632
 08/04  13:00:00,71.5354565294,6.77083711842,22.7469187672,0.0,18.7433767983,23.2517909448,41.3188443847,0.0,18.025,23.2938443847
 08/04  14:00:00,73.0831154347,6.87133697101,24.1940780834,0.0,18.7433767983,23.2517909448,35.5008771562,0.0,18.025,17.4758771562
 08/04  15:00:00,73.5596538908,6.96648448806,24.8654178239,0.0,18.7433767983,22.9618409725,35.5008630306,0.0,18.025,17.4758630306
 08/04  16:00:00,78.2525342359,7.06979827426,25.0036751337,0.0,18.7433767983,27.431320555,23.7848689122,0.0,18.025,5.75986891215
 08/04  17:00:00,90.6916407524,7.35527840014,24.969118008,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,97.177719593,7.5408822328,24.764935952,0.0,27.5259009287,37.3340067412,11.5679738943,0.0,0.0,11.5679738943
 08/04  19:00:00,98.8808995069,7.63748236638,24.0461123204,0.0,33.8341110165,33.3544677425,5.77946378138,0.0,0.0,5.77946378138
 08/04  20:00:00,113.569118631,7.75940407687,22.9222534644,0.0,36.5179666069,38.8247702939,11.5386067907,0.0,0.0,11.5386067907
 08/04  21:00:00,106.901108668,7.71697290216,21.811776838,0.0,32.965339924,36.8579353714,11.5773708951,0.0,0.0,11.5773708951
 08/04  22:00:00,79.3188262527,7.25897175728,18.2346032177,0.0,25.6355707503,20.6438685092,5.78438123172,0.0,0.0,5.78438123172
 08/04  23:00:00,55.8752189178,6.82744129739,14.7754276356,0.0,15.0252895274,11.7056064465,5.76500005979,0.0,0.0,5.76500005979
 08/04  24:00:00,48.5476292963,6.60973637608,12.6912715013,0.0,11.6412384099,10.0650221343,5.76005696113,0.0,0.0,5.76005696113
 08/05  01:00:00,48.4603631193,6.50187373293,11.5130620532,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,42.6355793585,6.37061602445,10.4385722806,0.0,8.25718729233,10.0299323277,5.75524102397,0.0,0.0,5.75524102397
 08/05  03:00:00,42.1889251021,6.31651425444,10.0460223019,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,43.367433202,6.27102431162,9.66343165848,0.0,8.25718729233,11.6354268332,5.75998559438,0.0,0.0,5.75998559438
 08/05  05:00:00,47.5700964832,6.25092475693,9.72792211902,0.0,8.71707943955,15.3327214929,5.76462963789,0.0,0.0,5.76462963789
 08/05  06:00:00,61.6564837652,6.42169949529,11.0835691203,0.0,18.5082010057,25.6353820695,5.77470528167,0.0,0.0,5.77470528167
 08/05  07:00:00,81.9700147973,6.81320681185,14.6703903025,0.0,19.4083231844,41.0650158608,11.5775028275,0.0,0.0,11.5775028275
 08/05  08:00:00,113.549703501,7.33866124438,21.8479372933,0.0,26.3286599382,57.9988325916,23.5387268706,0.0,0.0,23.5387268706
 08/05  09:00:00,98.464067454,7.07207318302,22.182723731,0.0,26.3286599382,42.8504436482,47.3158695737,0.0,18.025,29.2908695737
 08/05  10:00:00,71.219922841,6.65464270407,19.3499644982,0.0,21.7447113004,23.4437158914,35.5650878937,0.0,18.025,17.5400878937
 08/05  11:00:00,70.5156006122,6.69925131874,21.0627152254,0.0,19.3027497915,23.426170988,41.3606356534,0.0,18.025,23.3356356534
 08/05  12:00:00,72.7735421762,6.7962178647,23.0814671256,0.0,19.1483137236,23.7250123474,35.5022481236,0.0,18.025,17.4772481236
 08/05  13:00:00,74.7042721511,6.84772359689,24.815144208,0.0,19.3027497915,23.7161209604,35.4985161222,0.0,18.025,17.4735161222
 08/05  14:00:00,75.7482465598,6.90059114867,25.8062513839,0.0,19.3027497915,23.7161209604,35.500540353,0.0,18.025,17.475540353
 08/05  15:00:00,78.8777555311,7.07373877819,29.0525633333,0.0,19.3027497915,23.426170988,35.4987815513,0.0,18.025,17.4737815513
 08/05  16:00:00,87.7673978008,7.30126306657,33.2633757206,0.0,19.3027497915,27.8956505705,23.784914653,0.0,18.025,5.75991465299
 08/05  17:00:00,97.7890891937,7.63794818649,34.3259327062,0.0,18.2229234133,37.5968344597,5.76484986504,0.0,0.0,5.76484986504
 08/05  18:00:00,113.56163211,8.04205054599,35.7411136978,0.0,32.690315043,37.0816133363,5.76969349078,0.0,0.0,5.76969349078
 08/05  19:00:00,114.938723933,8.28279625431,36.7658538703,0.0,36.8143715336,33.066984531,5.77920166451,0.0,0.0,5.77920166451
 08/05  20:00:00,127.694569732,8.48000120304,36.5484132446,0.0,36.3493007332,38.7721355839,5.77895899108,0.0,0.0,5.77895899108
 08/05  21:00:00,124.16659004,8.42660303582,35.1916926721,0.0,36.1807251679,36.8228455648,11.5388013099,0.0,0.0,11.5388013099
 08/05  22:00:00,97.5828213446,7.92030044004,30.4344639321,0.0,31.0351095914,20.6438685092,5.79857216665,0.0,0.0,5.79857216665
 08/05  23:00:00,68.7236554248,7.38550883549,24.6638232475,0.0,17.4250845679,11.7056064465,11.529300046,0.0,0.0,11.529300046
 08/05  24:00:00,59.3476732468,7.15513942501,21.7460192037,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,58.4229795684,7.04076845258,20.8173573951,0.0,12.925468867,10.100111941,5.75518728122,0.0,0.0,5.75518728122
 08/06  02:00:00,52.4848711148,6.89141520636,19.6476479711,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,51.646175622,6.81497455283,18.8853860159,0.0,8.34152022915,10.0650221343,5.754944909,0.0,0.0,5.754944909
 08/06  04:00:00,51.7785155842,6.73730049167,17.4888214168,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,54.460393545,6.66059947598,16.0891231312,0.0,8.80141237637,15.3678112995,5.76493338284,0.0,0.0,5.76493338284
 08/06  06:00:00,69.9504786036,6.89517565041,18.9040910124,0.0,18.5082010057,25.6353820695,5.77385059415,0.0,0.0,5.77385059415
 08/06  07:00:00,93.3510239822,7.41298779094,25.3321984985,0.0,19.4926561212,41.1001056674,11.5777643069,0.0,0.0,11.5777643069
 08/06  08:00:00,128.028984226,8.05705242818,35.6088315219,0.0,26.3286599382,57.9988325916,29.418552331,0.0,0.0,29.418552331
 08/06  09:00:00,114.857639743,7.87755413389,37.8902442117,0.0,26.2443270014,42.8153538416,41.4622207235,0.0,18.025,23.4372207235
 08/06  10:00:00,88.1383271378,7.47772234242,35.4452885889,0.0,21.7447113004,23.4437158914,41.4050153483,0.0,18.025,23.3800153483
 08/06  11:00:00,86.6486404918,7.51631940012,36.3189774908,0.0,19.3449162599,23.4437158914,41.3600707217,0.0,18.025,23.3350707217
 08/06  12:00:00,90.0325165463,7.72296379291,39.35398546,0.0,19.190480192,23.7425572507,35.4998746242,0.0,18.025,17.4748746242
 08/06  13:00:00,90.4726047834,7.74243675872,39.748477991,0.0,19.260583323,23.698576057,35.5018256433,0.0,18.025,17.4768256433
 08/06  14:00:00,83.5860049716,7.45110562426,33.1532087468,0.0,19.260583323,23.698576057,35.5026197573,0.0,18.025,17.4776197573
 08/06  15:00:00,80.8266332187,7.37311974807,30.7617711638,0.0,19.260583323,23.4086260847,35.4983793178,0.0,18.025,17.4733793178
 08/06  16:00:00,87.4797587284,7.47466435155,32.862044162,0.0,19.260583323,27.8781056672,23.7850067568,0.0,18.025,5.76000675675
 08/06  17:00:00,94.5095716626,7.62696529363,31.1171129166,0.0,18.1807569449,37.5792895564,5.76487452519,0.0,0.0,5.76487452519
 08/06  18:00:00,107.558176314,7.87149278925,30.0276405059,0.0,32.6059821062,37.0465235296,2.87111580749,0.0,0.0,2.87111580749
 08/06  19:00:00,108.047143618,8.03946275802,30.1176061335,0.0,36.8143715336,33.066984531,8.68142414935,0.0,0.0,8.68142414935
 08/06  20:00:00,120.284611889,8.19082057532,29.308217299,0.0,36.43363367,38.8072253906,5.77903949422,0.0,0.0,5.77903949422
 08/06  21:00:00,116.453791077,8.12639451566,27.8985319048,0.0,36.0963922311,36.7877557581,5.77888007054,0.0,0.0,5.77888007054
 08/06  22:00:00,89.4887387164,7.60428599078,22.7758203448,0.0,30.9507766546,20.6087787026,11.5775857463,0.0,0.0,11.5775857463
 08/06  23:00:00,61.2230232172,7.06174955874,17.4869549624,0.0,17.4250845679,11.7056064465,5.77456814747,0.0,0.0,5.77456814747
 08/06  24:00:00,52.3596441206,6.82051866511,14.9731837833,0.0,12.925468867,10.100111941,5.76006378601,0.0,0.0,5.76006378601
 08/07  01:00:00,47.0692402641,6.60713222183,12.7761629004,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,43.1938644192,6.43220606976,10.9352702711,0.0,8.25718729233,10.0299323277,5.75524335948,0.0,0.0,5.75524335948
 08/07  03:00:00,42.0536668219,6.3300609983,9.89721782899,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,42.876424748,6.25679183239,9.1866626685,0.0,8.25718729233,11.6354268332,6.0028604248,0.24273542123,0.0,5.76012500357
 08/07  05:00:00,50.0275791579,6.2263481844,8.78866363972,0.0,12.1011305571,15.3678112995,6.62599451446,0.851659815916,0.0,5.77433469854
 08/07  06:00:00,76.8041714701,6.76465399715,13.034784666,0.0,19.7275818095,37.2640762949,12.0645303444,0.486787900765,0.0,11.5777424437
 08/07  07:00:00,101.355116577,7.28184213011,18.464511838,0.0,24.3117294858,51.2795993405,17.4155393974,0.0,0.0,17.4155393974
 08/07  08:00:00,91.9907744028,6.90102230881,20.7559286943,0.0,23.6694662846,40.6342015617,23.4395634035,0.0,0.0,23.4395634035
 08/07  09:00:00,92.8879262504,7.00025856383,26.5610939873,0.0,23.6694662846,35.6302164847,41.3967228453,0.0,18.025,23.3717228453
 08/07  10:00:00,75.6314797337,6.84887230693,27.0526835415,0.0,18.7433767983,22.9618409725,35.5330076356,0.0,18.025,17.5080076356
 08/07  11:00:00,76.9724381847,6.95312254813,28.2915682942,0.0,18.7433767983,22.9618409725,35.5032731104,0.0,18.025,17.4782731104
 08/07  12:00:00,79.5700838628,7.1165624263,30.6823237728,0.0,18.5889407304,23.1597249699,35.5003827002,0.0,18.025,17.4753827002
 08/07  13:00:00,82.0836833673,7.2709850555,32.7950008644,0.0,18.7433767983,23.2517909448,35.498833726,0.0,18.025,17.473833726
 08/07  14:00:00,84.1210288492,7.39978114794,34.7035502671,0.0,18.7433767983,23.2517909448,41.3173845043,0.0,18.025,23.2923845043
 08/07  15:00:00,84.93310917,7.50501689204,35.7003458282,0.0,18.7433767983,22.9618409725,35.4997033562,0.0,18.025,17.4747033562
 08/07  16:00:00,89.4725640291,7.60659905206,35.6869111863,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,102.545106014,7.95801188227,36.219854642,0.0,17.6635504202,40.6971502883,5.76958954995,0.0,0.0,5.76958954995
 08/07  18:00:00,109.847109435,8.21153555123,36.7636789892,0.0,27.5259009287,37.3340067412,11.5675740026,0.0,0.0,11.5675740026
 08/07  19:00:00,112.339897809,8.35091304063,36.7916929197,0.0,33.8341110165,33.3544677425,5.77855196348,0.0,0.0,5.77855196348
 08/07  20:00:00,128.103300556,8.53788715912,36.6779576449,0.0,36.5179666069,38.8247702939,11.5364749649,0.0,0.0,11.5364749649
 08/07  21:00:00,117.986062879,8.36690685664,32.246808918,0.0,32.965339924,36.8579353714,5.79885974781,0.0,0.0,5.79885974781
 08/07  22:00:00,85.4100358264,7.67349480643,23.9112942866,0.0,25.6355707503,20.6438685092,11.5484814162,0.0,0.0,11.5484814162
 08/07  23:00:00,59.8703972648,7.13848936692,18.4595644462,0.0,15.0252895274,11.7056064465,5.76496222139,0.0,0.0,5.76496222139
 08/07  24:00:00,52.5478857613,6.91888751092,16.3823840089,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,49.4111965916,6.76882918078,14.956419148,0.0,10.0992000411,10.047477231,5.75531392989,0.0,0.0,5.75531392989
 08/08  02:00:00,45.8438813095,6.62154879763,13.3959487745,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,45.184864699,6.5538036535,12.8046707862,0.0,8.25718729233,10.0299323277,5.75506704875,0.0,0.0,5.75506704875
 08/08  04:00:00,46.9151134242,6.53477390648,12.9473700313,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,54.994481449,6.56342226312,13.4184917625,0.0,12.1011305571,15.3678112995,11.5290089712,0.0,0.0,11.5290089712
 08/08  06:00:00,82.1682145258,7.1405293434,18.0229586999,0.0,19.7275818095,37.2640762949,5.79682043613,0.0,0.0,5.79682043613
 08/08  07:00:00,104.892417883,7.52802609489,21.7556356896,0.0,24.3117294858,51.2795993405,17.4149909967,0.0,0.0,17.4149909967
 08/08  08:00:00,92.5122887407,6.98293655657,21.1955322035,0.0,23.6694662846,40.6342015617,23.4395918552,0.0,0.0,23.4395918552
 08/08  09:00:00,89.1215478982,6.89912918016,22.8958523813,0.0,23.6694662846,35.6302164847,41.3997310179,0.0,18.025,23.3747310179
 08/08  10:00:00,69.0083344298,6.60359553892,20.6748122265,0.0,18.7433767983,22.9618409725,35.5346044998,0.0,18.025,17.5096044998
 08/08  11:00:00,71.8667265659,6.7265262275,23.4124529645,0.0,18.7433767983,22.9618409725,35.5037367943,0.0,18.025,17.4787367943
 08/08  12:00:00,76.2098589166,6.88908608141,27.5495780414,0.0,18.5889407304,23.1597249699,41.3181301615,0.0,18.025,23.2931301615
 08/08  13:00:00,79.3389221746,7.03086567186,30.2903606086,0.0,18.7433767983,23.2517909448,35.5002205107,0.0,18.025,17.4752205107
 08/08  14:00:00,80.4127032445,7.09522147968,31.2997849413,0.0,18.7433767983,23.2517909448,35.5021946928,0.0,18.025,17.4771946928
 08/08  15:00:00,81.1645488077,7.17817759399,32.2586238913,0.0,18.7433767983,22.9618409725,35.5003979467,0.0,18.025,17.4753979467
 08/08  16:00:00,87.0875067734,7.34728236447,33.56116698,0.0,18.7433767983,27.431320555,23.784860377,0.0,18.025,5.75986037702
