Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  17:00:00,101.453020601,7.78324917402,35.3025348709,0.0,17.6635504202,40.6971502883,5.7695883431,0.0,0.0,5.7695883431
 08/08  18:00:00,110.200806218,8.12072132923,37.2081994444,0.0,27.5259009287,37.3340067412,5.79377228533,0.0,0.0,5.79377228533
 08/08  19:00:00,113.824589297,8.33513987193,38.2921545103,0.0,33.8341110165,33.3544677425,11.5378151536,0.0,0.0,11.5378151536
 08/08  20:00:00,130.190163889,8.58178554701,38.7209264792,0.0,36.5179666069,38.8247702939,5.77812453279,0.0,0.0,5.77812453279
 08/08  21:00:00,123.284029006,8.57000264737,37.3416801073,0.0,32.965339924,36.8579353714,11.5769627703,0.0,0.0,11.5769627703
 08/08  22:00:00,93.3335294275,7.9813571693,31.5269344045,0.0,25.6355707503,20.6438685092,5.78408147637,0.0,0.0,5.78408147637
 08/08  23:00:00,67.8620504089,7.45039103777,26.1393158883,0.0,15.0252895274,11.7056064465,5.7648702599,0.0,0.0,5.7648702599
 08/08  24:00:00,59.3968816639,7.19709265475,22.9531702412,0.0,11.6412384099,10.0650221343,5.75995553588,0.0,0.0,5.75995553588
 08/09  01:00:00,55.7347155689,7.03439177933,21.0143828043,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,52.0724446601,6.89628582995,19.3497691269,0.0,8.25718729233,10.0299323277,5.75408472925,0.0,0.0,5.75408472925
 08/09  03:00:00,51.4212679194,6.82594272222,18.7689418914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,52.4036797059,6.76781463666,18.20289184,0.0,8.25718729233,11.6354268332,5.75999343896,0.0,0.0,5.75999343896
 08/09  05:00:00,58.2461704904,6.71943080892,16.514175886,0.0,12.1011305571,15.3678112995,5.77449288962,0.0,0.0,5.77449288962
 08/09  06:00:00,85.0588123743,7.28786696938,20.7662197699,0.0,19.7275818095,37.2640762949,11.5768988162,0.0,0.0,11.5768988162
 08/09  07:00:00,109.363105641,7.75087741071,26.0034787697,0.0,24.3117294858,51.2795993405,11.6163328316,0.0,0.0,11.6163328316
 08/09  08:00:00,98.9930030539,7.26071903205,27.3984649238,0.0,23.6694662846,40.6342015617,23.4384576171,0.0,0.0,23.4384576171
 08/09  09:00:00,97.9839977948,7.30215242917,31.3552797682,0.0,23.6694662846,35.6302164847,41.4021198399,0.0,18.025,23.3771198399
 08/09  10:00:00,80.2308897317,7.12516759205,31.3757967453,0.0,18.7433767983,22.9618409725,41.3626342093,0.0,18.025,23.3376342093
 08/09  11:00:00,81.6703609825,7.2191313151,32.7234838943,0.0,18.7433767983,22.9618409725,35.5026751981,0.0,18.025,17.4776751981
 08/09  12:00:00,83.7995551755,7.36116817276,34.6671942016,0.0,18.5889407304,23.1597249699,35.5007163464,0.0,18.025,17.4757163464
 08/09  13:00:00,85.881645813,7.49987916524,36.3640699164,0.0,18.7433767983,23.2517909448,35.5026773766,0.0,18.025,17.4776773766
 08/09  14:00:00,85.3749784918,7.52749310766,35.8297884538,0.0,18.7433767983,23.2517909448,35.4989496093,0.0,18.025,17.4739496093
 08/09  15:00:00,84.4380219703,7.54760760694,35.1626669668,0.0,18.7433767983,22.9618409725,35.4992746716,0.0,18.025,17.4742746716
 08/09  16:00:00,88.1915563501,7.60384709164,34.4086577652,0.0,18.7433767983,27.431320555,23.7848866188,0.0,18.025,5.75988661878
 08/09  17:00:00,99.3470751528,7.85526298081,33.1245803743,0.0,17.6635504202,40.6971502883,5.76959987443,0.0,0.0,5.76959987443
 08/09  18:00:00,105.502188155,8.03169518248,32.598607574,0.0,27.5259009287,37.3340067412,11.567660424,0.0,0.0,11.567660424
 08/09  19:00:00,107.332969274,8.13107900423,32.0046004453,0.0,33.8341110165,33.3544677425,5.77901887124,0.0,0.0,5.77901887124
 08/09  20:00:00,121.539440862,8.24365111028,30.4083429226,0.0,36.5179666069,38.8247702939,5.77802316183,0.0,0.0,5.77802316183
 08/09  21:00:00,113.351154201,8.15691233976,27.8218985669,0.0,32.965339924,36.8579353714,11.5775422428,0.0,0.0,11.5775422428
 08/09  22:00:00,82.7752393612,7.54031354238,21.4096867463,0.0,25.6355707503,20.6438685092,5.78431921728,0.0,0.0,5.78431921728
 08/09  23:00:00,57.8682600787,7.01031362305,16.5856070032,0.0,15.0252895274,11.7056064465,5.76435311427,0.0,0.0,5.76435311427
 08/09  24:00:00,50.0649597952,6.75527026945,14.063070445,0.0,11.6412384099,10.0650221343,5.75979960701,0.0,0.0,5.75979960701
 08/10  01:00:00,46.640007742,6.5836445535,12.3704213695,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,43.3949778482,6.44596461767,11.1226258517,0.0,8.25718729233,10.0299323277,5.75527302165,0.0,0.0,5.75527302165
 08/10  03:00:00,42.2809034938,6.34378897377,10.1107299404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,42.9381684747,6.25716482087,9.24803470595,0.0,8.25718729233,11.6354268332,5.78053597253,0.0212944894437,0.0,5.75924148309
 08/10  05:00:00,50.7507076018,6.26936139599,9.46878387141,0.0,12.1011305571,15.3678112995,5.77445894729,0.0,0.0,5.77445894729
 08/10  06:00:00,77.0948692277,6.78137549949,13.3087683454,0.0,19.7275818095,37.2640762949,11.7462925449,0.168635736823,0.0,11.5776568081
 08/10  07:00:00,101.188909747,7.26980616964,18.3103529433,0.0,24.3117294858,51.2795993405,17.4143543445,0.0,0.0,17.4143543445
 08/10  08:00:00,92.1143751299,6.89921428396,20.8813450106,0.0,23.6694662846,40.6342015617,23.4376902315,0.0,0.0,23.4376902315
 08/10  09:00:00,91.3115055143,6.93672178795,25.0482135466,0.0,23.6694662846,35.6302164847,35.5596209965,0.0,18.025,17.5346209965
 08/10  10:00:00,72.951590256,6.74455714049,24.4771137344,0.0,18.7433767983,22.9618409725,41.363619948,0.0,18.025,23.338619948
 08/10  11:00:00,74.2688743161,6.8417600321,25.6993695542,0.0,18.7433767983,22.9618409725,35.5040337767,0.0,18.025,17.4790337767
 08/10  12:00:00,75.8175652527,6.97016514154,27.0762059528,0.0,18.5889407304,23.1597249699,35.5011123186,0.0,18.025,17.4761123186
 08/10  13:00:00,77.9557549389,7.11205150065,28.8260072233,0.0,18.7433767983,23.2517909448,35.4973780944,0.0,18.025,17.4723780944
 08/10  14:00:00,79.7911228232,7.23842426794,30.5350038984,0.0,18.7433767983,23.2517909448,35.4993053127,0.0,18.025,17.4743053127
 08/10  15:00:00,80.377330569,7.33193268387,31.317653473,0.0,18.7433767983,22.9618409725,41.3179423261,0.0,18.025,23.2929423261
 08/10  16:00:00,85.1162219651,7.4367122981,31.5004595018,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,97.1662453954,7.72637969139,31.0726313037,0.0,17.6635504202,40.6971502883,5.76943345677,0.0,0.0,5.76943345677
 08/10  18:00:00,103.089706242,7.90323970677,30.3145786047,0.0,27.5259009287,37.3340067412,11.5669297592,0.0,0.0,11.5669297592
 08/10  19:00:00,104.849965395,8.00221794385,29.6504607005,0.0,33.8341110165,33.3544677425,5.77805439859,0.0,0.0,5.77805439859
 08/10  20:00:00,118.086114515,8.07155302531,27.1271130753,0.0,36.5179666069,38.8247702939,5.77930852679,0.0,0.0,5.77930852679
 08/10  21:00:00,110.406928013,7.99021097889,25.0443779518,0.0,32.965339924,36.8579353714,11.5777416327,0.0,0.0,11.5777416327
 08/10  22:00:00,81.3100708665,7.43479164235,20.0500372625,0.0,25.6355707503,20.6438685092,11.5482173494,0.0,0.0,11.5482173494
 08/10  23:00:00,56.9755034923,6.93643625848,15.7667289677,0.0,15.0252895274,11.7056064465,5.76489187996,0.0,0.0,5.76489187996
 08/10  24:00:00,49.2642676001,6.68816602446,13.3294886261,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,45.9023137606,6.52278001877,11.6935868679,0.0,10.0992000411,10.047477231,5.75507680843,0.0,0.0,5.75507680843
 08/11  02:00:00,42.9341255573,6.40363105542,10.7041128635,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,41.8229432193,6.30126756884,9.69528666573,0.0,8.25718729233,10.0299323277,5.7847451894,0.0296287410414,0.0,5.75511644835
 08/11  04:00:00,42.756714595,6.2333236765,9.09042580431,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,50.4898021826,6.24149939205,9.23573900384,0.0,12.1011305571,15.3678112995,5.83688464346,0.0623223181985,0.0,5.77456232526
 08/11  06:00:00,77.2944782997,6.78360405463,13.506153993,0.0,19.7275818095,37.2640762949,11.5961444902,0.0184991821313,0.0,11.5776453081
 08/11  07:00:00,101.76785129,7.29315060616,18.8659512616,0.0,24.3117294858,51.2795993405,17.4141275402,0.0,0.0,17.4141275402
 08/11  08:00:00,92.9054433836,6.9136574785,21.6579725055,0.0,23.6694662846,40.6342015617,23.4366919114,0.0,0.0,23.4366919114
 08/11  09:00:00,92.7654788118,6.98301439568,26.4559009878,0.0,23.6694662846,35.6302164847,41.397463395,0.0,18.025,23.372463395
 08/11  10:00:00,74.9888057717,6.8149052042,26.4439782071,0.0,18.7433767983,22.9618409725,35.533830951,0.0,18.025,17.508830951
 08/11  11:00:00,76.6967817563,6.93134704959,28.0376895168,0.0,18.7433767983,22.9618409725,35.5028095594,0.0,18.025,17.4778095594
 08/11  12:00:00,78.5779934557,7.07569003529,29.7311099809,0.0,18.5889407304,23.1597249699,35.499180413,0.0,18.025,17.474180413
 08/11  13:00:00,80.4311743009,7.21892568677,31.1945547006,0.0,18.7433767983,23.2517909448,41.3177066086,0.0,18.025,23.2927066086
 08/11  14:00:00,81.6701730805,7.32528197211,32.3271975375,0.0,18.7433767983,23.2517909448,35.4998818874,0.0,18.025,17.4748818874
 08/11  15:00:00,81.8870380232,7.40196498647,32.7573284166,0.0,18.7433767983,22.9618409725,35.5018180961,0.0,18.025,17.4768180961
 08/11  16:00:00,86.7446070936,7.50308748779,33.0624663853,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,99.537987822,7.82874589454,33.3420081098,0.0,17.6635504202,40.6971502883,5.76951034374,0.0,0.0,5.76951034374
 08/11  18:00:00,105.958892537,8.0269369722,33.0600730371,0.0,27.5259009287,37.3340067412,11.5672305117,0.0,0.0,11.5672305117
 08/11  19:00:00,107.678996928,8.12489647251,32.3568113042,0.0,33.8341110165,33.3544677425,5.77925547517,0.0,0.0,5.77925547517
 08/11  20:00:00,122.137015526,8.24516013997,31.0044086179,0.0,36.5179666069,38.8247702939,11.5378287514,0.0,0.0,11.5378287514
 08/11  21:00:00,114.615892474,8.18911597839,29.054438437,0.0,32.965339924,36.8579353714,11.5764050738,0.0,0.0,11.5764050738
 08/11  22:00:00,85.2888329934,7.64540296193,23.8181933777,0.0,25.6355707503,20.6438685092,5.78425456207,0.0,0.0,5.78425456207
 08/11  23:00:00,60.0283434066,7.12864069877,18.6273617742,0.0,15.0252895274,11.7056064465,5.76492014173,0.0,0.0,5.76492014173
 08/11  24:00:00,51.4389328101,6.84686383843,15.3454564161,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,51.1338849852,6.7205563585,13.9679041047,0.0,12.8411359301,10.0650221343,5.75530617677,0.0,0.0,5.75530617677
 08/12  02:00:00,44.6100829967,6.53916355823,12.2445349217,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,43.4076896345,6.43026663826,11.1510372268,0.0,8.25718729233,10.0299323277,5.7551561709,0.0,0.0,5.7551561709
 08/12  04:00:00,44.1641847975,6.3513660666,10.3798490819,0.0,8.25718729233,11.6354268332,5.75994252349,0.0,0.0,5.75994252349
 08/12  05:00:00,47.5061559546,6.26853559787,9.64637951692,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,63.3077750563,6.41983574645,10.8527343876,0.0,18.5082010057,25.6353820695,11.5290394452,0.0,0.0,11.5290394452
 08/12  07:00:00,82.013547964,6.82396608911,14.7031835011,0.0,19.4083231844,41.0650158608,5.79884610553,0.0,0.0,5.79884610553
 08/12  08:00:00,113.649905137,7.35494157437,21.9318822358,0.0,26.3286599382,57.9988325916,29.4168693628,0.0,0.0,29.4168693628
 08/12  09:00:00,100.955121714,7.18206911625,24.5637968441,0.0,26.3286599382,42.8504436482,42.030433017,0.0,18.025,24.005433017
 08/12  10:00:00,74.8295137222,6.82878700158,22.7854248494,0.0,21.7447113004,23.4437158914,40.8372511397,0.0,18.025,22.8122511397
 08/12  11:00:00,74.2809773809,6.91778081946,24.6095724585,0.0,19.3027497915,23.426170988,41.362040107,0.0,18.025,23.337040107
 08/12  12:00:00,76.8642864877,7.07466520599,26.8937699447,0.0,19.1483137236,23.7250123474,35.5011535941,0.0,18.025,17.4761535941
 08/12  13:00:00,79.7382550366,7.2191602288,29.4776971823,0.0,19.3027497915,23.7161209604,35.4992361525,0.0,18.025,17.4742361525
 08/12  14:00:00,81.8307522228,7.34978621841,31.4395677274,0.0,19.3027497915,23.7161209604,35.5011556941,0.0,18.025,17.4761556941
 08/12  15:00:00,82.2352177902,7.42612587147,32.0576439012,0.0,19.3027497915,23.426170988,35.4993031733,0.0,18.025,17.4743031733
 08/12  16:00:00,86.5738352571,7.48228728248,31.8887924637,0.0,19.3027497915,27.8956505705,23.7848108103,0.0,18.025,5.75981081028
 08/12  17:00:00,96.0080950074,7.75202719434,32.4308682262,0.0,18.2229234133,37.5968344597,5.76481858016,0.0,0.0,5.76481858016
 08/12  18:00:00,111.537699851,8.10129612691,33.6579455296,0.0,32.690315043,37.0816133363,5.76946484823,0.0,0.0,5.76946484823
 08/12  19:00:00,109.784510605,8.17367005541,31.7207771129,0.0,36.8143715336,33.066984531,5.77891042263,0.0,0.0,5.77891042263
 08/12  20:00:00,121.857079682,8.30143506463,30.8895019539,0.0,36.3493007332,38.7721355839,5.77776125571,0.0,0.0,5.77776125571
 08/12  21:00:00,118.381183188,8.2365402694,29.5963653696,0.0,36.1807251679,36.8228455648,5.77920499858,0.0,0.0,5.77920499858
 08/12  22:00:00,91.5484457412,7.72330508561,24.5971018686,0.0,31.0351095914,20.6438685092,11.577345723,0.0,0.0,11.577345723
 08/12  23:00:00,63.160280937,7.19923963565,19.2867304234,0.0,17.4250845679,11.7056064465,5.77451354138,0.0,0.0,5.77451354138
 08/12  24:00:00,54.0666781941,6.96048289955,16.6596825029,0.0,12.8411359301,10.0650221343,5.76008846794,0.0,0.0,5.76008846794
 08/13  01:00:00,52.0529000177,6.78775158946,14.700300569,0.0,12.925468867,10.100111941,5.7552969324,0.0,0.0,5.7552969324
 08/13  02:00:00,45.709154809,6.61464359131,13.1487056548,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,44.6259923915,6.51415565401,12.1660273936,0.0,8.34152022915,10.0650221343,5.7550438964,0.0,0.0,5.7550438964
 08/13  04:00:00,45.4379241226,6.44069929723,11.4448375263,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,49.2635886969,6.39085406571,11.1620675568,0.0,8.80141237637,15.3678112995,5.76492764777,0.0,0.0,5.76492764777
 08/13  06:00:00,65.3198485143,6.56239968514,12.7222489505,0.0,18.5082010057,25.6353820695,5.77368750484,0.0,0.0,5.77368750484
 08/13  07:00:00,84.1345049805,6.96210363447,16.566576294,0.0,19.4926561212,41.1001056674,11.5776030903,0.0,0.0,11.5776030903
 08/13  08:00:00,114.851884645,7.45052746811,23.0382761902,0.0,26.3286599382,57.9988325916,29.4159603108,0.0,0.0,29.4159603108
 08/13  09:00:00,99.0751383237,7.13463422263,22.8506833903,0.0,26.2443270014,42.8153538416,41.458000965,0.0,18.025,23.433000965
 08/13  10:00:00,71.479485913,6.68334782862,19.5808276265,0.0,21.7447113004,23.4437158914,41.4032978254,0.0,18.025,23.3782978254
 08/13  11:00:00,69.5462963431,6.66597582091,20.066986028,0.0,19.3449162599,23.4437158914,35.5330606094,0.0,18.025,17.5080606094
 08/13  12:00:00,72.1465224568,6.76570031795,22.4252572879,0.0,19.190480192,23.7425572507,35.4985702088,0.0,18.025,17.4735702088
 08/13  13:00:00,74.8616331182,6.83554316013,25.0444047322,0.0,19.260583323,23.698576057,41.3166769496,0.0,18.025,23.2916769496
 08/13  14:00:00,76.5043498788,6.90043211135,26.6222336461,0.0,19.260583323,23.698576057,35.4990826599,0.0,18.025,17.4740826599
 08/13  15:00:00,77.6268581561,7.00128959927,27.933833552,0.0,19.260583323,23.4086260847,35.5010083325,0.0,18.025,17.4760083325
 08/13  16:00:00,82.662555697,7.07805886833,28.4414536209,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,91.8472545419,7.36928965753,28.7124751115,0.0,18.1807569449,37.5792895564,5.76475052397,0.0,0.0,5.76475052397
 08/13  18:00:00,106.894144462,7.74184702114,29.493259858,0.0,32.6059821062,37.0465235296,5.76958503151,0.0,0.0,5.76958503151
 08/13  19:00:00,107.464557387,7.93230377239,29.6421867314,0.0,36.8143715336,33.066984531,5.77926568,0.0,0.0,5.77926568
 08/13  20:00:00,120.047762507,8.11302329873,29.1491718403,0.0,36.43363367,38.8072253906,11.5381423475,0.0,0.0,11.5381423475
 08/13  21:00:00,115.25480288,8.01916131052,26.8067880242,0.0,36.0963922311,36.7877557581,5.77917664121,0.0,0.0,5.77917664121
 08/13  22:00:00,89.3740946818,7.55158454711,22.7138924928,0.0,30.9507766546,20.6087787026,11.5770651002,0.0,0.0,11.5770651002
 08/13  23:00:00,61.9970345009,7.07407403682,18.2486518206,0.0,17.4250845679,11.7056064465,5.77448382839,0.0,0.0,5.77448382839
 08/13  24:00:00,53.2915375117,6.85469207818,15.8709091634,0.0,12.925468867,10.100111941,5.76002452032,0.0,0.0,5.76002452032
 08/14  01:00:00,48.190878961,6.65531221965,13.8496278605,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,45.1061557851,6.53036254091,12.7494052036,0.0,8.25718729233,10.0299323277,5.75514422437,0.0,0.0,5.75514422437
 08/14  03:00:00,44.1686066129,6.4458778318,11.8963475272,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,45.3148403973,6.39634758068,11.485521932,0.0,8.25718729233,11.6354268332,5.7600557583,0.0,0.0,5.7600557583
 08/14  05:00:00,53.4923342089,6.43339383162,12.0463808955,0.0,12.1011305571,15.3678112995,5.77452735266,0.0,0.0,5.77452735266
 08/14  06:00:00,82.6226317733,7.01668110242,16.7172320209,0.0,19.7275818095,37.2640762949,11.576881965,0.0,0.0,11.576881965
 08/14  07:00:00,104.842560214,7.48370133444,21.7501192763,0.0,24.3117294858,51.2795993405,11.6162280046,0.0,0.0,11.6162280046
 08/14  08:00:00,95.6217333429,7.04929733936,24.2386234101,0.0,23.6694662846,40.6342015617,23.4380432032,0.0,0.0,23.4380432032
 08/14  09:00:00,93.6526832035,7.02722795416,27.2988944201,0.0,23.6694662846,35.6302164847,41.4017146323,0.0,18.025,23.3767146323
 08/14  10:00:00,76.5489461602,6.88545244036,27.9335719165,0.0,18.7433767983,22.9618409725,41.3621308596,0.0,18.025,23.3371308596
 08/14  11:00:00,80.4801240036,7.08073145893,31.671649097,0.0,18.7433767983,22.9618409725,35.5023536843,0.0,18.025,17.4773536843
 08/14  12:00:00,83.9659482794,7.29395853053,34.9007992804,0.0,18.5889407304,23.1597249699,35.5003556655,0.0,18.025,17.4753556655
 08/14  13:00:00,86.8256779654,7.48088427527,37.3270993259,0.0,18.7433767983,23.2517909448,35.5029111422,0.0,18.025,17.4779111422
 08/14  14:00:00,88.798856333,7.63045163458,39.1507101073,0.0,18.7433767983,23.2517909448,35.4985085462,0.0,18.025,17.4735085462
 08/14  15:00:00,88.9880267625,7.70091570614,39.5593658569,0.0,18.7433767983,22.9618409725,35.5004479018,0.0,18.025,17.4754479018
 08/14  16:00:00,92.0886333328,7.73724415859,38.172340097,0.0,18.7433767983,27.431320555,23.7847877446,0.0,18.025,5.75978774456
 08/14  17:00:00,105.106415907,8.08749030221,38.6516975721,0.0,17.6635504202,40.6971502883,5.76837249524,0.0,0.0,5.76837249524
 08/14  18:00:00,111.695701788,8.30653941937,38.5172843889,0.0,27.5259009287,37.3340067412,11.567334331,0.0,0.0,11.567334331
 08/14  19:00:00,113.242210774,8.40212810194,37.6427970601,0.0,33.8341110165,33.3544677425,5.77886924929,0.0,0.0,5.77886924929
 08/14  20:00:00,128.875860766,8.58291859985,37.405500153,0.0,36.5179666069,38.8247702939,5.77933920622,0.0,0.0,5.77933920622
 08/14  21:00:00,121.837966029,8.54751866972,35.9181112841,0.0,32.965339924,36.8579353714,11.5771525906,0.0,0.0,11.5771525906
 08/14  22:00:00,92.5095763956,7.9829542983,30.7013894539,0.0,25.6355707503,20.6438685092,5.78413383427,0.0,0.0,5.78413383427
 08/14  23:00:00,67.132877981,7.4502881074,25.4102529958,0.0,15.0252895274,11.7056064465,5.76484680622,0.0,0.0,5.76484680622
 08/14  24:00:00,58.4833134737,7.18368646996,22.0530102266,0.0,11.6412384099,10.0650221343,5.76001568561,0.0,0.0,5.76001568561
 08/15  01:00:00,54.7677536927,7.01626680397,20.0655469822,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,51.4174463526,6.88323345602,18.7078261551,0.0,8.25718729233,10.0299323277,5.75511498088,0.0,0.0,5.75511498088
 08/15  03:00:00,49.253236225,6.76276199841,16.6640916402,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,49.804943042,6.68533977822,15.6866353382,0.0,8.25718729233,11.6354268332,5.76011656312,0.0,0.0,5.76011656312
 08/15  05:00:00,58.2330075627,6.71644526956,16.5040030774,0.0,12.1011305571,15.3678112995,5.77427423392,0.0,0.0,5.77427423392
 08/15  06:00:00,87.9118810059,7.32473530234,21.6984252688,0.0,19.7275818095,37.2640762949,11.5771066924,0.0,0.0,11.5771066924
 08/15  07:00:00,110.681987909,7.80266008349,27.2705849263,0.0,24.3117294858,51.2795993405,17.4144883804,0.0,0.0,17.4144883804
 08/15  08:00:00,101.424815179,7.36412334486,29.7268808032,0.0,23.6694662846,40.6342015617,23.4365173515,0.0,0.0,23.4365173515
 08/15  09:00:00,100.245885456,7.39977634901,33.5195424673,0.0,23.6694662846,35.6302164847,35.5598028474,0.0,18.025,17.5348028474
 08/15  10:00:00,81.3929778542,7.17938480525,32.4836760797,0.0,18.7433767983,22.9618409725,41.362568989,0.0,18.025,23.337568989
 08/15  11:00:00,83.6245188598,7.31904598245,34.5777297235,0.0,18.7433767983,22.9618409725,35.5031486892,0.0,18.025,17.4781486892
 08/15  12:00:00,86.2553158907,7.49223076561,36.9918930475,0.0,18.5889407304,23.1597249699,35.5001905702,0.0,18.025,17.4751905702
 08/15  13:00:00,88.831477757,7.66157521407,39.1522077227,0.0,18.7433767983,23.2517909448,35.5001420563,0.0,18.025,17.4751420563
 08/15  14:00:00,91.1359016272,7.81753488804,41.3006736125,0.0,18.7433767983,23.2517909448,35.4983241235,0.0,18.025,17.4733241235
 08/15  15:00:00,92.1956785471,7.92667820138,42.5412570506,0.0,18.7433767983,22.9618409725,41.3166038011,0.0,18.025,23.2916038011
 08/15  16:00:00,96.6297829482,8.02868786472,42.4220470777,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,108.997263739,8.3586379822,42.2713951123,0.0,17.6635504202,40.6971502883,5.76950795976,0.0,0.0,5.76950795976
 08/15  18:00:00,115.460496625,8.56596579613,42.022648511,0.0,27.5259009287,37.3340067412,11.5670549594,0.0,0.0,11.5670549594
 08/15  19:00:00,120.261860916,8.72171448784,42.4588631173,0.0,33.8341110165,33.3544677425,5.77924233068,0.0,0.0,5.77924233068
 08/15  20:00:00,133.975618161,8.89574241286,42.1924327427,0.0,36.5179666069,38.8247702939,5.77897312206,0.0,0.0,5.77897312206
 08/15  21:00:00,124.966045727,8.76318945102,38.8305214243,0.0,32.965339924,36.8579353714,11.576271403,0.0,0.0,11.576271403
 08/15  22:00:00,90.4121080922,7.96485574109,28.6220144295,0.0,25.6355707503,20.6438685092,11.5481521554,0.0,0.0,11.5481521554
 08/15  23:00:00,63.2622464009,7.3469269586,21.642984448,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,53.9306442396,7.03679478911,17.6472364827,0.0,11.6412384099,10.0650221343,5.76009122562,0.0,0.0,5.76009122562
 08/16  01:00:00,49.5548643886,6.81509476679,15.0538240981,0.0,10.0992000411,10.047477231,5.75401335829,0.0,0.0,5.75401335829
 08/16  02:00:00,46.21769805,6.67042635737,13.7208903312,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,45.0062913156,6.5605730847,12.6193302713,0.0,8.25718729233,10.0299323277,5.75479222999,0.0,0.0,5.75479222999
 08/16  04:00:00,45.4093782784,6.45839177085,11.5180228878,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,52.6482390418,6.43256207103,11.2031159039,0.0,12.1011305571,15.3678112995,5.77459066048,0.0,0.0,5.77459066048
 08/16  06:00:00,80.5463323111,6.9213566473,14.7362577051,0.0,19.7275818095,37.2640762949,11.5775508342,0.0,0.0,11.5775508342
 08/16  07:00:00,100.76534121,7.27886157208,17.8777340139,0.0,24.3117294858,51.2795993405,17.4141208162,0.0,0.0,17.4141208162
 08/16  08:00:00,88.9898765096,6.82887904673,17.8271860354,0.0,23.6694662846,40.6342015617,23.4350207031,0.0,0.0,23.4350207031
 08/16  09:00:00,87.0276546012,6.8183212767,20.8827711885,0.0,23.6694662846,35.6302164847,41.3974196434,0.0,18.025,23.3724196434
 08/16  10:00:00,69.1422133606,6.63981962058,20.7724742302,0.0,18.7433767983,22.9618409725,35.5338561949,0.0,18.025,17.5088561949
 08/16  11:00:00,71.0267421574,6.74202104096,22.5569774391,0.0,18.7433767983,22.9618409725,35.5043552504,0.0,18.025,17.4793552504
 08/16  12:00:00,73.2955053071,6.87981255501,24.6444996066,0.0,18.5889407304,23.1597249699,35.4979341961,0.0,18.025,17.4729341961
 08/16  13:00:00,76.1371698343,7.03726623086,27.0822102488,0.0,18.7433767983,23.2517909448,35.4998006328,0.0,18.025,17.4748006328
 08/16  14:00:00,78.2992661927,7.15993908004,29.1216347949,0.0,18.7433767983,23.2517909448,41.3185453294,0.0,18.025,23.2935453294
 08/16  15:00:00,78.8336621989,7.24290446873,29.8630148528,0.0,18.7433767983,22.9618409725,35.5004939672,0.0,18.025,17.4754939672
 08/16  16:00:00,83.5028343721,7.33800982856,29.9857737568,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,96.8698667759,7.68020356181,30.8224301383,0.0,17.6635504202,40.6971502883,5.76941894563,0.0,0.0,5.76941894563
 08/16  18:00:00,103.926828997,7.90903479825,31.1459120359,0.0,27.5259009287,37.3340067412,11.566933452,0.0,0.0,11.566933452
 08/16  19:00:00,108.16491137,8.03858797476,31.0450393344,0.0,33.8341110165,33.3544677425,5.7788248119,0.0,0.0,5.7788248119
 08/16  20:00:00,121.926527357,8.21053231664,30.828549469,0.0,36.5179666069,38.8247702939,11.5369794331,0.0,0.0,11.5369794331
 08/16  21:00:00,115.468918307,8.19999067191,29.8965920931,0.0,32.965339924,36.8579353714,5.79791438635,0.0,0.0,5.79791438635
 08/16  22:00:00,86.0866502881,7.66331804461,24.5980964874,0.0,25.6355707503,20.6438685092,11.5483527606,0.0,0.0,11.5483527606
 08/16  23:00:00,60.9425626532,7.16206982034,19.508154017,0.0,15.0252895274,11.7056064465,5.76395073645,0.0,0.0,5.76395073645
 08/16  24:00:00,53.5696519788,6.95556578127,17.3674761811,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,50.8521717198,6.82934588246,16.3368807015,0.0,10.0992000411,10.047477231,5.75528030243,0.0,0.0,5.75528030243
 08/17  02:00:00,47.8502783811,6.71288721002,15.3110089555,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,46.333619873,6.61798105258,13.8892513937,0.0,8.25718729233,10.0299323277,5.75531943188,0.0,0.0,5.75531943188
 08/17  04:00:00,46.8738463962,6.54789136697,12.8929877089,0.0,8.25718729233,11.6354268332,5.75952899602,0.0,0.0,5.75952899602
 08/17  05:00:00,55.2107864067,6.58566640489,13.612558241,0.0,12.1011305571,15.3678112995,5.77400578098,0.0,0.0,5.77400578098
 08/17  06:00:00,85.1457336857,7.198084957,19.0589324355,0.0,19.7275818095,37.2640762949,11.5754232276,0.0,0.0,11.5754232276
 08/17  07:00:00,106.13838902,7.6003034375,22.9293428516,0.0,24.3117294858,51.2795993405,11.6160611091,0.0,0.0,11.6160611091
 08/17  08:00:00,94.2363044376,7.07523113017,22.8272609921,0.0,23.6694662846,40.6342015617,23.4387507526,0.0,0.0,23.4387507526
 08/17  09:00:00,93.1233418751,7.09707229535,26.6997100306,0.0,23.6694662846,35.6302164847,41.3981208977,0.0,18.025,23.3731208977
 08/17  10:00:00,77.5473136113,6.99379529336,28.8235959661,0.0,18.7433767983,22.9618409725,35.5341848839,0.0,18.025,17.5091848839
 08/17  11:00:00,82.8776542284,7.2517096334,33.8982002615,0.0,18.7433767983,22.9618409725,35.5029818798,0.0,18.025,17.4779818798
 08/17  12:00:00,87.419541933,7.5167966679,38.1315539558,0.0,18.5889407304,23.1597249699,41.3182667797,0.0,18.025,23.2932667797
 08/17  13:00:00,90.0516095961,7.70633601747,40.3275806944,0.0,18.7433767983,23.2517909448,35.5002841081,0.0,18.025,17.4752841081
 08/17  14:00:00,90.9825840973,7.7961009084,41.1687890144,0.0,18.7433767983,23.2517909448,35.4984189503,0.0,18.025,17.4734189503
 08/17  15:00:00,89.3212070928,7.79428120078,39.7991814682,0.0,18.7433767983,22.9618409725,35.5022474194,0.0,18.025,17.4772474194
 08/17  16:00:00,90.0927123713,7.71343766051,36.2002205326,0.0,18.7433767983,27.431320555,23.7849126004,0.0,18.025,5.75991260039
 08/17  17:00:00,99.2577204502,7.84767689,33.0428119558,0.0,17.6635504202,40.6971502883,5.76961429354,0.0,0.0,5.76961429354
 08/17  18:00:00,103.346241424,7.92936745677,30.5449972398,0.0,27.5259009287,37.3340067412,5.79374486609,0.0,0.0,5.79374486609
 08/17  19:00:00,106.112176171,7.96806333365,29.062824607,0.0,33.8341110165,33.3544677425,11.5375828302,0.0,0.0,11.5375828302
 08/17  20:00:00,118.463598302,8.06590977917,27.5102434151,0.0,36.5179666069,38.8247702939,5.77810203699,0.0,0.0,5.77810203699
 08/17  21:00:00,110.725378181,7.97574992008,25.3772910798,0.0,32.965339924,36.8579353714,11.5759952804,0.0,0.0,11.5759952804
 08/17  22:00:00,81.1398300712,7.40127074431,19.9133286928,0.0,25.6355707503,20.6438685092,5.78402317915,0.0,0.0,5.78402317915
 08/17  23:00:00,56.5462978079,6.89980302533,15.3741552563,0.0,15.0252895274,11.7056064465,5.76484021586,0.0,0.0,5.76484021586
 08/17  24:00:00,49.203735746,6.68533949797,13.2717806131,0.0,11.6412384099,10.0650221343,5.75992668327,0.0,0.0,5.75992668327
 08/18  01:00:00,45.8091162891,6.52454292655,11.5986338537,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,42.374286834,6.38210997928,10.1657886014,0.0,8.25718729233,10.0299323277,5.75407539573,0.0,0.0,5.75407539573
 08/18  03:00:00,41.1700466187,6.27639969743,9.06726510246,0.0,8.25718729233,10.0299323277,0.396500666017,0.376500666017,0.0,0.02
 08/18  04:00:00,41.8413907863,6.19157985649,8.21683963282,0.0,8.25718729233,11.6354268332,6.77319125285,1.01322691844,0.0,5.75996433441
 08/18  05:00:00,49.281489285,6.1815312725,8.08739760667,0.0,12.1011305571,15.3678112995,7.18123442622,1.40679218091,0.0,5.77444224531
 08/18  06:00:00,77.4255818713,6.68172433291,11.8551377986,0.0,19.7275818095,37.2640762949,13.1444389444,1.56771158313,0.0,11.5767273613
 08/18  07:00:00,98.3125696205,7.09548521606,15.6083427518,0.0,24.3117294858,51.2795993405,12.1930383334,0.576940658258,0.0,11.6160976752
 08/18  08:00:00,86.9230186268,6.68065583867,15.9085491375,0.0,23.6694662846,40.6342015617,23.4386508498,0.0,0.0,23.4386508498
 08/18  09:00:00,85.9076927746,6.71728761024,19.8638434764,0.0,23.6694662846,35.6302164847,41.4014739006,0.0,18.025,23.3764739006
 08/18  10:00:00,68.0667201499,6.55225701874,19.7845404708,0.0,18.7433767983,22.9618409725,41.3632838258,0.0,18.025,23.3382838258
 08/18  11:00:00,68.6855623148,6.6126772161,20.3451411267,0.0,18.7433767983,22.9618409725,35.5021786309,0.0,18.025,17.4771786309
 08/18  12:00:00,70.2706528778,6.71615929047,21.783302704,0.0,18.5889407304,23.1597249699,35.4998328861,0.0,18.025,17.4748328861
 08/18  13:00:00,71.4967904957,6.80455589942,22.6745399138,0.0,18.7433767983,23.2517909448,35.5001996543,0.0,18.025,17.4751996543
 08/18  14:00:00,72.2481244284,6.86379891718,23.3666303738,0.0,18.7433767983,23.2517909448,35.4983549595,0.0,18.025,17.4733549595
 08/18  15:00:00,73.149475605,6.95214960332,24.4695807164,0.0,18.7433767983,22.9618409725,35.5002787052,0.0,18.025,17.4752787052
 08/18  16:00:00,78.0682431659,7.05512788059,24.834064699,0.0,18.7433767983,27.431320555,23.784926457,0.0,18.025,5.75992645698
 08/18  17:00:00,90.229666865,7.33987962295,24.5225578541,0.0,17.6635504202,40.6971502883,5.76959044394,0.0,0.0,5.76959044394
 08/18  18:00:00,96.2888402508,7.51933843557,23.8976224328,0.0,27.5259009287,37.3340067412,11.5672466478,0.0,0.0,11.5672466478
 08/18  19:00:00,99.9304802998,7.61632316838,23.2328700197,0.0,33.8341110165,33.3544677425,5.77882245804,0.0,0.0,5.77882245804
 08/18  20:00:00,113.37754307,7.75307426097,22.7370262065,0.0,36.5179666069,38.8247702939,5.77929083702,0.0,0.0,5.77929083702
 08/18  21:00:00,106.889083251,7.71379682836,21.8029485167,0.0,32.965339924,36.8579353714,11.5770791844,0.0,0.0,11.5770791844
 08/18  22:00:00,78.3858531073,7.19856364198,17.3620560828,0.0,25.6355707503,20.6438685092,5.78409268958,0.0,0.0,5.78409268958
 08/18  23:00:00,54.487409233,6.73487059361,13.4802009991,0.0,15.0252895274,11.7056064465,5.76493434578,0.0,0.0,5.76493434578
 08/18  24:00:00,46.8217632157,6.49417154319,11.0809743645,0.0,11.6412384099,10.0650221343,6.22169709165,0.461727109431,0.0,5.75996998222
 08/19  01:00:00,46.8844185212,6.39321269061,10.0457845575,0.0,12.8411359301,10.0650221343,0.599750766803,0.579750766803,0.0,0.02
 08/19  02:00:00,40.7340425837,6.23714430967,8.67051052082,0.0,8.25718729233,10.0299323277,6.64810319424,0.893030817145,0.0,5.75507237709
 08/19  03:00:00,39.6659849721,6.13695751656,7.7026443167,0.0,8.25718729233,10.0299323277,1.29305036528,1.27305036528,0.0,0.02
 08/19  04:00:00,40.9481454533,6.09305622206,7.42212007602,0.0,8.25718729233,11.6354268332,6.67554970566,0.915469761074,0.0,5.76007994459
 08/19  05:00:00,44.5251223283,6.02872287068,6.90515364982,0.0,8.71707943955,15.3327214929,7.10108846052,1.33614490779,0.0,5.76494355272
 08/19  06:00:00,60.4194513729,6.18565930194,8.19858981737,0.0,18.5082010057,25.6353820695,7.27590485721,1.50128589391,0.0,5.7746189633
 08/19  07:00:00,78.9678696597,6.59212557128,11.8893404827,0.0,19.4083231844,41.0650158608,11.8424792294,0.264970921936,0.0,11.5775083075
 08/19  08:00:00,109.687727906,7.09963699789,18.2250091366,0.0,26.3286599382,57.9988325916,29.4163243331,0.0,0.0,29.4163243331
 08/19  09:00:00,95.7999623575,6.91418909606,19.6765267437,0.0,26.3286599382,42.8504436482,41.4559762297,0.0,18.025,23.4309762297
 08/19  10:00:00,69.3683353116,6.55081730959,17.6022064153,0.0,21.7447113004,23.4437158914,41.4038079304,0.0,18.025,23.3788079304
 08/19  11:00:00,66.9955187687,6.53845366254,17.7034412439,0.0,19.3027497915,23.426170988,35.5318639248,0.0,18.025,17.5068639248
 08/19  12:00:00,67.7866629197,6.5855534349,18.3052550283,0.0,19.1483137236,23.7250123474,35.5018646387,0.0,18.025,17.4768646387
 08/19  13:00:00,68.8403833515,6.61052142152,19.1884642424,0.0,19.3027497915,23.7161209604,35.4980001914,0.0,18.025,17.4730001914
 08/19  14:00:00,68.1779435129,6.58158077768,18.5549654037,0.0,19.3027497915,23.7161209604,35.499918065,0.0,18.025,17.474918065
 08/19  15:00:00,67.2715321968,6.57390598295,17.9461799554,0.0,19.3027497915,23.426170988,41.3187262833,0.0,18.025,23.2937262833
 08/19  16:00:00,70.9516401594,6.5665130401,17.1823742896,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,78.7749098762,6.7249916085,16.2247149582,0.0,18.2229234133,37.5968344597,5.76466607592,0.0,0.0,5.76466607592
 08/19  18:00:00,94.1212737534,7.02977907784,17.3130334336,0.0,32.690315043,37.0816133363,5.76958159932,0.0,0.0,5.76958159932
 08/19  19:00:00,97.1908612615,7.20156126602,18.2152367564,0.0,36.8143715336,33.066984531,5.77864429065,0.0,0.0,5.77864429065
 08/19  20:00:00,109.46711021,7.41134787531,19.3896145391,0.0,36.3493007332,38.7721355839,11.5366571189,0.0,0.0,11.5366571189
 08/19  21:00:00,107.264639979,7.4258415827,19.2905174774,0.0,36.1807251679,36.8228455648,5.77917259762,0.0,0.0,5.77917259762
 08/19  22:00:00,82.0357351835,7.01163193857,15.7960612829,0.0,31.0351095914,20.6438685092,11.577058966,0.0,0.0,11.577058966
 08/19  23:00:00,55.8775253635,6.60907161337,12.5941429647,0.0,17.4250845679,11.7056064465,5.77460706108,0.0,0.0,5.77460706108
 08/19  24:00:00,48.1252675427,6.46682946961,11.2119275101,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,47.2522958211,6.37728294087,10.3101656373,0.0,12.925468867,10.100111941,5.75523933701,0.0,0.0,5.75523933701
 08/20  02:00:00,41.3768901293,6.24937929139,9.1817020884,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,40.5442954258,6.17453917516,8.42394776273,0.0,8.34152022915,10.0650221343,5.75528737158,0.0,0.0,5.75528737158
 08/20  04:00:00,41.6279447181,6.12589716186,7.94965342384,0.0,8.34152022915,11.6705166398,5.7600798494,0.0,0.0,5.7600798494
 08/20  05:00:00,45.500988469,6.08896010797,7.70136341218,0.0,8.80141237637,15.3678112995,0.153686624901,0.133686624901,0.0,0.02
 08/20  06:00:00,61.4717478893,6.26517742817,9.17136399107,0.0,18.5082010057,25.6353820695,11.7964644175,0.268591876151,0.0,11.5278725413
 08/20  07:00:00,79.562003824,6.63537301918,12.320806848,0.0,19.4926561212,41.1001056674,5.79845357648,0.0,0.0,5.79845357648
 08/20  08:00:00,109.419128747,7.09896082628,17.9570832004,0.0,26.3286599382,57.9988325916,29.4174203149,0.0,0.0,29.4174203149
 08/20  09:00:00,94.8598760808,6.89301312833,18.8770267146,0.0,26.2443270014,42.8153538416,47.317479294,0.0,18.025,29.292479294
 08/20  10:00:00,68.3751335347,6.52404177288,16.6357886115,0.0,21.7447113004,23.4437158914,35.5633939872,0.0,18.025,17.5383939872
 08/20  11:00:00,66.1983331985,6.51922631902,16.8657698528,0.0,19.3449162599,23.4437158914,41.3628480284,0.0,18.025,23.3378480284
 08/20  12:00:00,67.7453746353,6.589864351,18.1999466287,0.0,19.190480192,23.7425572507,35.5017640496,0.0,18.025,17.4767640496
 08/20  13:00:00,69.2094103173,6.63646988704,19.5912531801,0.0,19.260583323,23.698576057,35.4998621249,0.0,18.025,17.4748621249
 08/20  14:00:00,70.2356951648,6.71140011411,20.5426071377,0.0,19.260583323,23.698576057,35.4980298702,0.0,18.025,17.4730298702
 08/20  15:00:00,70.91168288,6.77195728578,21.4479879206,0.0,19.260583323,23.4086260847,35.4999694079,0.0,18.025,17.4749694079
 08/20  16:00:00,75.2967504108,6.79528930208,21.358416968,0.0,19.260583323,27.8781056672,23.7848059487,0.0,18.025,5.75980594867
 08/20  17:00:00,83.6748078234,7.01111793392,20.8982005511,0.0,18.1807569449,37.5792895564,5.76477707876,0.0,0.0,5.76477707876
 08/20  18:00:00,98.6493339648,7.32455853488,21.6657386162,0.0,32.6059821062,37.0465235296,5.76966546354,0.0,0.0,5.76966546354
 08/20  19:00:00,100.552082974,7.46546974807,21.3125487611,0.0,36.8143715336,33.066984531,5.7791188997,0.0,0.0,5.7791188997
 08/20  20:00:00,111.89803434,7.6314635671,21.4810041664,0.0,36.43363367,38.8072253906,5.77812792844,0.0,0.0,5.77812792844
 08/20  21:00:00,108.798487869,7.59463308196,20.7749963243,0.0,36.0963922311,36.7877557581,5.779423121,0.0,0.0,5.779423121
 08/20  22:00:00,83.2014993447,7.14544380666,16.947437193,0.0,30.9507766546,20.6087787026,11.5774919384,0.0,0.0,11.5774919384
 08/20  23:00:00,56.7131271308,6.7057066136,13.333107474,0.0,17.4250845679,11.7056064465,5.77454862038,0.0,0.0,5.77454862038
 08/20  24:00:00,48.5891327537,6.51928014071,11.5039170153,0.0,12.925468867,10.100111941,5.7600858042,0.0,0.0,5.7600858042
 08/21  01:00:00,44.1138280231,6.36943514183,10.0584461544,0.0,10.0992000411,10.047477231,5.75522517044,0.0,0.0,5.75522517044
 08/21  02:00:00,41.0535756756,6.25383352817,8.97335862377,0.0,8.25718729233,10.0299323277,0.0287099799613,0.00870997996126,0.0,0.02
 08/21  03:00:00,39.9558157106,6.15697975837,7.97244669482,0.0,8.25718729233,10.0299323277,6.35923088347,0.603960890018,0.0,5.75526999345
 08/21  04:00:00,40.83936369,6.08925037715,7.31714724922,0.0,8.25718729233,11.6354268332,1.00933327442,0.989333274415,0.0,0.02
 08/21  05:00:00,48.8681713282,6.12349258757,7.73211386824,0.0,12.1011305571,15.3678112995,6.514675204,0.740156942643,0.0,5.77451826136
 08/21  06:00:00,77.6105252146,6.66908104608,12.0527189818,0.0,19.7275818095,37.2640762949,11.9547316447,0.377238639003,0.0,11.5774930057
 08/21  07:00:00,98.6706885711,7.088799256,15.9731344366,0.0,24.3117294858,51.2795993405,17.4148238792,0.0,0.0,17.4148238792
 08/21  08:00:00,86.8576454277,6.64450405315,15.879323611,0.0,23.6694662846,40.6342015617,23.4376797476,0.0,0.0,23.4376797476
 08/21  09:00:00,85.2648138355,6.66956830417,19.268678885,0.0,23.6694662846,35.6302164847,41.3977762432,0.0,18.025,23.3727762432
 08/21  10:00:00,67.4548442189,6.49857018968,19.2263513768,0.0,18.7433767983,22.9618409725,35.5334153742,0.0,18.025,17.5084153742
 08/21  11:00:00,69.6778216808,6.60826651139,21.3418093447,0.0,18.7433767983,22.9618409725,35.5045380231,0.0,18.025,17.4795380231
 08/21  12:00:00,71.7456759843,6.71917017183,23.2553104335,0.0,18.5889407304,23.1597249699,35.4981491315,0.0,18.025,17.4731491315
 08/21  13:00:00,75.8571725519,6.91270303584,26.926774004,0.0,18.7433767983,23.2517909448,35.5000545693,0.0,18.025,17.4750545693
 08/21  14:00:00,75.6135350758,6.89800776547,26.6978328493,0.0,18.7433767983,23.2517909448,41.318944263,0.0,18.025,23.293944263
 08/21  15:00:00,73.9554348608,6.8916293383,25.3360604498,0.0,18.7433767983,22.9618409725,35.5008383638,0.0,18.025,17.4758383638
 08/21  16:00:00,77.9758184668,6.93975398166,24.8570112967,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,90.1235458358,7.20462056836,24.5516887933,0.0,17.6635504202,40.6971502883,5.76950400391,0.0,0.0,5.76950400391
 08/21  18:00:00,96.5390397561,7.4055029849,24.2616483041,0.0,27.5259009287,37.3340067412,11.5671236372,0.0,0.0,11.5671236372
 08/21  19:00:00,102.248988139,7.59828741706,25.5694119488,0.0,33.8341110165,33.3544677425,5.77892750254,0.0,0.0,5.77892750254
 08/21  20:00:00,117.112959892,7.84195767321,26.3835523153,0.0,36.5179666069,38.8247702939,11.5372003072,0.0,0.0,11.5372003072
 08/21  21:00:00,111.407167072,7.88326075762,26.1515637166,0.0,32.965339924,36.8579353714,5.79805893066,0.0,0.0,5.79805893066
 08/21  22:00:00,83.954647876,7.43322003934,22.6961873273,0.0,25.6355707503,20.6438685092,11.5486244924,0.0,0.0,11.5486244924
 08/21  23:00:00,59.8155291809,6.98910833394,18.5540790592,0.0,15.0252895274,11.7056064465,5.76493386451,0.0,0.0,5.76493386451
 08/21  24:00:00,51.6966918821,6.76764014796,15.6824392241,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,48.7885308097,6.65233930244,14.4502444609,0.0,10.0992000411,10.047477231,5.75520366128,0.0,0.0,5.75520366128
 08/22  02:00:00,45.7702051935,6.54964242711,13.3941779397,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,45.0140436103,6.48480454657,12.70284997,0.0,8.25718729233,10.0299323277,5.7548587483,0.0,0.0,5.7548587483
 08/22  04:00:00,45.9833549471,6.4284676475,12.1219165874,0.0,8.25718729233,11.6354268332,5.75966754914,0.0,0.0,5.75966754914
 08/22  05:00:00,53.8817782452,6.45200056621,12.4172110822,0.0,12.1011305571,15.3678112995,5.77417644343,0.0,0.0,5.77417644343
 08/22  06:00:00,83.3403851249,7.05733837363,17.3943213034,0.0,19.7275818095,37.2640762949,11.5758712524,0.0,0.0,11.5758712524
 08/22  07:00:00,106.361322888,7.55247218515,23.2000965042,0.0,24.3117294858,51.2795993405,11.6166110899,0.0,0.0,11.6166110899
 08/22  08:00:00,98.2250410567,7.15207456597,26.7391457871,0.0,23.6694662846,40.6342015617,23.4384933203,0.0,0.0,23.4384933203
 08/22  09:00:00,96.4066859,7.16919953082,29.9109214185,0.0,23.6694662846,35.6302164847,41.4002161249,0.0,18.025,23.3752161249
 08/22  10:00:00,78.1422533498,6.97785813941,29.4344681727,0.0,18.7433767983,22.9618409725,35.5346608145,0.0,18.025,17.5096608145
 08/22  11:00:00,79.8141306542,7.04745356822,31.0389299698,0.0,18.7433767983,22.9618409725,41.3223994499,0.0,18.025,23.2973994499
 08/22  12:00:00,83.0890870348,7.24005494998,34.0778385393,0.0,18.5889407304,23.1597249699,35.4994679787,0.0,18.025,17.4744679787
 08/22  13:00:00,83.4322966416,7.24844589497,34.1661546046,0.0,18.7433767983,23.2517909448,35.5014355561,0.0,18.025,17.4764355561
 08/22  14:00:00,81.1397160264,7.16335761154,31.9586612983,0.0,18.7433767983,23.2517909448,35.4996199802,0.0,18.025,17.4746199802
 08/22  15:00:00,81.597085256,7.24853713101,32.6208003031,0.0,18.7433767983,22.9618409725,35.5013966445,0.0,18.025,17.4763966445
 08/22  16:00:00,87.4807158589,7.38002880279,33.9216307614,0.0,18.7433767983,27.431320555,23.7849136691,0.0,18.025,5.75991366913
 08/22  17:00:00,99.9232196778,7.67581004302,33.8801745477,0.0,17.6635504202,40.6971502883,5.76968625939,0.0,0.0,5.76968625939
 08/22  18:00:00,106.627890985,7.91578852012,33.8402182314,0.0,27.5259009287,37.3340067412,5.79347891783,0.0,0.0,5.79347891783
 08/22  19:00:00,109.893871133,8.01188249684,32.8006951176,0.0,33.8341110165,33.3544677425,11.538158542,0.0,0.0,11.538158542
 08/22  20:00:00,123.353165517,8.18993709373,32.2757794423,0.0,36.5179666069,38.8247702939,5.77850340036,0.0,0.0,5.77850340036
 08/22  21:00:00,114.432961403,8.08168522263,28.9789300873,0.0,32.965339924,36.8579353714,11.5766353866,0.0,0.0,11.5766353866
 08/22  22:00:00,83.6318949857,7.47624738578,22.3304092538,0.0,25.6355707503,20.6438685092,5.78389737949,0.0,0.0,5.78389737949
 08/22  23:00:00,58.2196867325,6.96077075712,16.9865729125,0.0,15.0252895274,11.7056064465,5.76487831688,0.0,0.0,5.76487831688
 08/22  24:00:00,50.4192530425,6.72423949259,14.4483936823,0.0,11.6412384099,10.0650221343,5.75930774792,0.0,0.0,5.75930774792
 08/23  01:00:00,47.3300297919,6.58543181532,13.0586564304,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,44.0474290895,6.4552975401,11.7657400572,0.0,8.25718729233,10.0299323277,5.75517204854,0.0,0.0,5.75517204854
 08/23  03:00:00,43.3410338482,6.3852287316,11.1294211233,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,44.3040315753,6.32340358899,10.5476537112,0.0,8.25718729233,11.6354268332,5.75962280026,0.0,0.0,5.75962280026
 08/23  05:00:00,52.1713036564,6.34123463941,10.8175022458,0.0,12.1011305571,15.3678112995,5.77465725185,0.0,0.0,5.77465725185
 08/23  06:00:00,81.759587633,6.95238623375,15.9184687894,0.0,19.7275818095,37.2640762949,11.5772774302,0.0,0.0,11.5772774302
 08/23  07:00:00,103.540603932,7.39681061342,20.5350372958,0.0,24.3117294858,51.2795993405,11.6168029419,0.0,0.0,11.6168029419
 08/23  08:00:00,91.9566372269,6.87321714391,20.7495957131,0.0,23.6694662846,40.6342015617,29.2941399437,0.0,0.0,29.2941399437
 08/23  09:00:00,89.7063810909,6.84547337217,23.5343378905,0.0,23.6694662846,35.6302164847,35.563764177,0.0,18.025,17.538764177
 08/23  10:00:00,74.0764091589,6.75638368756,25.5900987158,0.0,18.7433767983,22.9618409725,41.3639159735,0.0,18.025,23.3389159735
 08/23  11:00:00,77.512959413,6.93518056144,28.85003161,0.0,18.7433767983,22.9618409725,35.5042170014,0.0,18.025,17.4792170014
 08/23  12:00:00,80.5465276951,7.12260795812,31.6527251301,0.0,18.5889407304,23.1597249699,35.5022948164,0.0,18.025,17.4772948164
 08/23  13:00:00,84.060154953,7.33657226216,34.7058840661,0.0,18.7433767983,23.2517909448,35.4986033194,0.0,18.025,17.4736033194
 08/23  14:00:00,86.2377646273,7.48138923172,36.7386767284,0.0,18.7433767983,23.2517909448,35.50059038,0.0,18.025,17.47559038
 08/23  15:00:00,86.8711413381,7.58307670957,37.5603171411,0.0,18.7433767983,22.9618409725,35.4987806999,0.0,18.025,17.4737806999
 08/23  16:00:00,89.6171521047,7.60405399428,35.8340448346,0.0,18.7433767983,27.431320555,23.7848688787,0.0,18.025,5.75986887869
 08/23  17:00:00,99.3147670029,7.79393903709,33.1535923551,0.0,17.6635504202,40.6971502883,5.7694078942,0.0,0.0,5.7694078942
 08/23  18:00:00,104.410131645,7.92685689913,31.6113818428,0.0,27.5259009287,37.3340067412,11.5667206986,0.0,0.0,11.5667206986
 08/23  19:00:00,107.606260313,7.99505710353,30.5299112652,0.0,33.8341110165,33.3544677425,5.77882603435,0.0,0.0,5.77882603435
 08/23  20:00:00,120.150752555,8.11490317984,29.1484002053,0.0,36.5179666069,38.8247702939,5.77856019125,0.0,0.0,5.77856019125
 08/23  21:00:00,113.779712031,8.09620370902,28.3111597632,0.0,32.965339924,36.8579353714,11.5775278473,0.0,0.0,11.5775278473
 08/23  22:00:00,85.1780775822,7.58331869791,23.7695130501,0.0,25.6355707503,20.6438685092,11.5484293036,0.0,0.0,11.5484293036
 08/23  23:00:00,60.1361502158,7.09073726583,18.7730728729,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,52.1899371094,6.85879924665,16.0845185421,0.0,11.6412384099,10.0650221343,5.76012620958,0.0,0.0,5.76012620958
 08/24  01:00:00,48.4617057888,6.68018281459,14.095575475,0.0,10.0992000411,10.047477231,5.75523273395,0.0,0.0,5.75523273395
 08/24  02:00:00,45.0504101853,6.539721108,12.684301927,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,44.5803753527,6.48577711345,12.2682082771,0.0,8.25718729233,10.0299323277,5.75499302158,0.0,0.0,5.75499302158
 08/24  04:00:00,45.2999832058,6.40938608966,11.4576272234,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,53.6189500069,6.45681238377,12.149568117,0.0,12.1011305571,15.3678112995,5.77463373456,0.0,0.0,5.77463373456
 08/24  06:00:00,82.6152843961,7.03613257147,16.6904169039,0.0,19.7275818095,37.2640762949,11.5777558307,0.0,0.0,11.5777558307
 08/24  07:00:00,103.939017875,7.46135791413,20.8688929266,0.0,24.3117294858,51.2795993405,17.4149477597,0.0,0.0,17.4149477597
 08/24  08:00:00,93.5414163525,7.00225546948,22.2053346021,0.0,23.6694662846,40.6342015617,23.4393719845,0.0,0.0,23.4393719845
 08/24  09:00:00,92.9303253474,7.05581499039,26.5479373743,0.0,23.6694662846,35.6302164847,41.3975200175,0.0,18.025,23.3725200175
