Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  10:00:00,75.5483025122,6.91041626224,26.9079600229,0.0,18.7433767983,22.9618409725,35.5347435133,0.0,18.025,17.5097435133
 08/24  11:00:00,77.4642196888,7.03402794516,28.7024432557,0.0,18.7433767983,22.9618409725,35.5043558572,0.0,18.025,17.4793558572
 08/24  12:00:00,79.3751200991,7.16575363651,30.43816782,0.0,18.5889407304,23.1597249699,35.4980099302,0.0,18.025,17.4730099302
 08/24  13:00:00,82.3354976878,7.33302619795,32.9847734462,0.0,18.7433767983,23.2517909448,35.4999592774,0.0,18.025,17.4749592774
 08/24  14:00:00,84.0817303422,7.45078091575,34.6132518997,0.0,18.7433767983,23.2517909448,41.318904855,0.0,18.025,23.293904855
 08/24  15:00:00,84.4024013116,7.52827235731,35.1463812067,0.0,18.7433767983,22.9618409725,35.500866179,0.0,18.025,17.475866179
 08/24  16:00:00,88.6778404117,7.6065977511,34.8921868061,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,100.915777193,7.9035069238,34.6450292451,0.0,17.6635504202,40.6971502883,5.76962403565,0.0,0.0,5.76962403565
 08/24  18:00:00,106.753445851,8.06811136366,33.813437568,0.0,27.5259009287,37.3340067412,11.5678145556,0.0,0.0,11.5678145556
 08/24  19:00:00,109.618576546,8.12702854658,32.410253587,0.0,33.8341110165,33.3544677425,5.77892324078,0.0,0.0,5.77892324078
 08/24  20:00:00,122.260787217,8.24603806704,31.1272930901,0.0,36.5179666069,38.8247702939,11.5372162062,0.0,0.0,11.5372162062
 08/24  21:00:00,114.840218432,8.19047602292,29.2773909643,0.0,32.965339924,36.8579353714,5.79811364865,0.0,0.0,5.79811364865
 08/24  22:00:00,84.9840659778,7.62679713181,23.5320215038,0.0,25.6355707503,20.6438685092,11.548706882,0.0,0.0,11.548706882
 08/24  23:00:00,59.8188424862,7.11111914583,18.4353778899,0.0,15.0252895274,11.7056064465,5.76495265819,0.0,0.0,5.76495265819
 08/24  24:00:00,51.8019405352,6.86106281893,15.6942622615,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,48.5608040439,6.70967382439,14.1651805813,0.0,10.0992000411,10.047477231,5.75521433239,0.0,0.0,5.75521433239
 08/25  02:00:00,45.5482287456,6.59045757597,13.1313838527,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,44.2987583318,6.48351005467,11.9888565404,0.0,8.25718729233,10.0299323277,5.75517852247,0.0,0.0,5.75517852247
 08/25  04:00:00,44.6825882507,6.38423812835,10.865376085,0.0,8.25718729233,11.6354268332,5.75970448196,0.0,0.0,5.75970448196
 08/25  05:00:00,52.3050957677,6.3836084766,10.9089148412,0.0,12.1011305571,15.3678112995,5.77425091826,0.0,0.0,5.77425091826
 08/25  06:00:00,80.8778973823,6.92140725318,15.0677545243,0.0,19.7275818095,37.2640762949,11.5761422693,0.0,0.0,11.5761422693
 08/25  07:00:00,101.834368193,7.32560641695,18.8999942105,0.0,24.3117294858,51.2795993405,11.6169997648,0.0,0.0,11.6169997648
 08/25  08:00:00,91.3752767761,6.89771017996,20.1437368154,0.0,23.6694662846,40.6342015617,23.4395692731,0.0,0.0,23.4395692731
 08/25  09:00:00,92.3637574156,6.99232802523,26.04485783,0.0,23.6694662846,35.6302164847,41.4001762697,0.0,18.025,23.3751762697
 08/25  10:00:00,75.822069829,6.88086460649,27.2112731704,0.0,18.7433767983,22.9618409725,35.5346615616,0.0,18.025,17.5096615616
 08/25  11:00:00,78.2171233519,7.04133703709,29.4480361132,0.0,18.7433767983,22.9618409725,41.3234842126,0.0,18.025,23.2984842126
 08/25  12:00:00,81.1252488552,7.22981089912,32.1242413482,0.0,18.5889407304,23.1597249699,35.500348068,0.0,18.025,17.475348068
 08/25  13:00:00,83.7188417006,7.3879289106,34.3132129411,0.0,18.7433767983,23.2517909448,35.5023582455,0.0,18.025,17.4773582455
 08/25  14:00:00,85.4185484523,7.50223329788,35.8986148419,0.0,18.7433767983,23.2517909448,35.500611796,0.0,18.025,17.475611796
 08/25  15:00:00,85.8171217,7.58183365494,36.5075370377,0.0,18.7433767983,22.9618409725,35.4988666489,0.0,18.025,17.4738666489
 08/25  16:00:00,89.7112228399,7.64145428683,35.8907091455,0.0,18.7433767983,27.431320555,23.7849530621,0.0,18.025,5.75995306205
 08/25  17:00:00,102.042797612,7.93686471532,35.738693001,0.0,17.6635504202,40.6971502883,5.76969322609,0.0,0.0,5.76969322609
 08/25  18:00:00,109.015175077,8.15775984709,35.9855210665,0.0,27.5259009287,37.3340067412,5.79382292669,0.0,0.0,5.79382292669
 08/25  19:00:00,112.492303495,8.24866984508,35.162333612,0.0,33.8341110165,33.3544677425,11.5386146253,0.0,0.0,11.5386146253
 08/25  20:00:00,125.854293358,8.40618893523,34.5606498005,0.0,36.5179666069,38.8247702939,5.77884686434,0.0,0.0,5.77884686434
 08/25  21:00:00,118.799285933,8.37347162618,33.053457918,0.0,32.965339924,36.8579353714,11.5774253335,0.0,0.0,11.5774253335
 08/25  22:00:00,89.7288747732,7.83735396581,28.0662745187,0.0,25.6355707503,20.6438685092,5.78427372061,0.0,0.0,5.78427372061
 08/25  23:00:00,64.9217887689,7.3389606651,23.3104813397,0.0,15.0252895274,11.7056064465,5.76504125206,0.0,0.0,5.76504125206
 08/25  24:00:00,56.5709556975,7.09187540179,20.23245662,0.0,11.6412384099,10.0650221343,5.76008332448,0.0,0.0,5.76008332448
 08/26  01:00:00,56.1072854688,6.98012085707,18.6817393559,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,49.43893471,6.81277424679,16.7997663217,0.0,8.25718729233,10.0299323277,5.75523075594,0.0,0.0,5.75523075594
 08/26  03:00:00,47.8268243869,6.7058835414,15.29455381,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,48.2016945175,6.62294991639,14.1457673064,0.0,8.25718729233,11.6354268332,5.75999341171,0.0,0.0,5.75999341171
 08/26  05:00:00,52.2570080024,6.58215299152,14.0836005753,0.0,8.71707943955,15.3327214929,5.76497034307,0.0,0.0,5.76497034307
 08/26  06:00:00,68.9786382673,6.78623891267,16.1571845194,0.0,18.5082010057,25.6353820695,5.77469745846,0.0,0.0,5.77469745846
 08/26  07:00:00,88.1060290588,7.20887417959,20.4107309304,0.0,19.4083231844,41.0650158608,11.5777267936,0.0,0.0,11.5777267936
 08/26  08:00:00,122.115227916,7.79347055393,29.9586488091,0.0,26.3286599382,57.9988325916,29.4200190568,0.0,0.0,29.4200190568
 08/26  09:00:00,109.835360263,7.64582205102,32.9802717015,0.0,26.3286599382,42.8504436482,41.4580665212,0.0,18.025,23.4330665212
 08/26  10:00:00,82.7036034772,7.24718403971,30.2410951417,0.0,21.7447113004,23.4437158914,41.4043417819,0.0,18.025,23.3793417819
 08/26  11:00:00,80.3019748952,7.24231127547,30.3060294367,0.0,19.3027497915,23.426170988,35.5335100141,0.0,18.025,17.5085100141
 08/26  12:00:00,83.3121015758,7.43582214998,32.9804187072,0.0,19.1483137236,23.7250123474,35.5022611027,0.0,18.025,17.4772611027
 08/26  13:00:00,86.6682536973,7.58777228483,36.0390765338,0.0,19.3027497915,23.7161209604,35.4985258445,0.0,18.025,17.4735258445
 08/26  14:00:00,88.0797654664,7.68410089094,37.3542609174,0.0,19.3027497915,23.7161209604,35.5005437331,0.0,18.025,17.4755437331
 08/26  15:00:00,89.5651450103,7.79297692264,39.0207152334,0.0,19.3027497915,23.426170988,41.3197503487,0.0,18.025,23.2947503487
 08/26  16:00:00,94.2581592206,7.85661574091,39.198783666,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,103.531470356,8.12691515605,39.5793432701,0.0,18.2229234133,37.5968344597,5.76477996515,0.0,0.0,5.76477996515
 08/26  18:00:00,117.260713527,8.40869191033,39.0735499518,0.0,32.690315043,37.0816133363,5.76973333882,0.0,0.0,5.76973333882
 08/26  19:00:00,118.287587802,8.43234140425,36.1971691361,0.0,36.8143715336,33.066984531,5.77885173859,0.0,0.0,5.77885173859
 08/26  20:00:00,125.686903714,8.51683015723,34.5039122074,0.0,36.3493007332,38.7721355839,11.5371217673,0.0,0.0,11.5371217673
 08/26  21:00:00,121.644284122,8.42470895505,32.671280636,0.0,36.1807251679,36.8228455648,5.77943518039,0.0,0.0,5.77943518039
 08/26  22:00:00,96.1281050084,7.96335641674,28.9366854611,0.0,31.0351095914,20.6438685092,11.5777976541,0.0,0.0,11.5777976541
 08/26  23:00:00,68.6620490808,7.475721636,24.5120048136,0.0,17.4250845679,11.7056064465,5.77469026111,0.0,0.0,5.77469026111
 08/26  24:00:00,59.1873352243,7.23589375727,21.5049229517,0.0,12.8411359301,10.0650221343,5.76004630287,0.0,0.0,5.76004630287
 08/27  01:00:00,57.0276146413,7.08286341022,19.3798991675,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,49.796380483,6.88131947182,16.9692452918,0.0,8.34152022915,10.0650221343,5.75525225045,0.0,0.0,5.75525225045
 08/27  03:00:00,48.3419101097,6.76528726114,15.6308095929,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,48.8288017084,6.68051517399,14.5958839684,0.0,8.34152022915,11.6705166398,5.76001179186,0.0,0.0,5.76001179186
 08/27  05:00:00,52.1836132642,6.59875597593,13.8741816657,0.0,8.80141237637,15.3678112995,5.76467071065,0.0,0.0,5.76467071065
 08/27  06:00:00,70.0622488273,6.76920675322,15.373822358,0.0,18.5082010057,25.6353820695,5.77476928339,0.0,0.0,5.77476928339
 08/27  07:00:00,86.9455597022,7.16272968773,19.1769817379,0.0,19.4926561212,41.1001056674,11.5777257064,0.0,0.0,11.5777257064
 08/27  08:00:00,119.008053136,7.6701069672,26.9748308577,0.0,26.3286599382,57.9988325916,23.5396873889,0.0,0.0,23.5396873889
 08/27  09:00:00,104.50556989,7.41934852022,27.9963672113,0.0,26.2443270014,42.8153538416,47.3130495125,0.0,18.025,29.2880495125
 08/27  10:00:00,77.1686752574,6.99533493212,24.9580190088,0.0,21.7447113004,23.4437158914,35.5644371004,0.0,18.025,17.5394371004
 08/27  11:00:00,74.92338947,6.97845712155,25.1315832366,0.0,19.3449162599,23.4437158914,41.3624434841,0.0,18.025,23.3374434841
 08/27  12:00:00,75.6853155884,7.0191040399,25.7106403143,0.0,19.190480192,23.7425572507,35.5029417459,0.0,18.025,17.4779417459
 08/27  13:00:00,77.561652058,7.0824300675,27.497526635,0.0,19.260583323,23.698576057,35.499247298,0.0,18.025,17.474247298
 08/27  14:00:00,79.1631764095,7.16771190709,29.0137690569,0.0,19.260583323,23.698576057,35.5013196147,0.0,18.025,17.4763196147
 08/27  15:00:00,79.8477406697,7.23503976165,29.9209568965,0.0,19.260583323,23.4086260847,35.4995907368,0.0,18.025,17.4745907368
 08/27  16:00:00,84.1380667388,7.26624344426,29.728773249,0.0,19.260583323,27.8781056672,23.7850078868,0.0,18.025,5.76000788684
 08/27  17:00:00,92.5573528871,7.48392221068,29.3079300758,0.0,18.1807569449,37.5792895564,5.76493177492,0.0,0.0,5.76493177492
 08/27  18:00:00,107.849141072,7.81972256598,30.3703690917,0.0,32.6059821062,37.0465235296,5.76955090714,0.0,0.0,5.76955090714
 08/27  19:00:00,112.386848078,7.99895870052,30.7298101357,0.0,36.8143715336,33.066984531,5.77945537711,0.0,0.0,5.77945537711
 08/27  20:00:00,122.752197852,8.2349195213,31.7316940427,0.0,36.43363367,38.8072253906,5.77922133651,0.0,0.0,5.77922133651
 08/27  21:00:00,119.444418088,8.20786216687,30.8076789199,0.0,36.0963922311,36.7877557581,11.5391293969,0.0,0.0,11.5391293969
 08/27  22:00:00,92.3494822184,7.70142818514,25.5394123979,0.0,30.9507766546,20.6087787026,11.5774853464,0.0,0.0,11.5774853464
 08/27  23:00:00,64.4821851868,7.21639239771,20.5914653258,0.0,17.4250845679,11.7056064465,5.77454090741,0.0,0.0,5.77454090741
 08/27  24:00:00,55.6538893866,7.01090852431,18.0770411187,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,50.8478519768,6.84246061362,16.3194373536,0.0,10.0992000411,10.047477231,5.75515070803,0.0,0.0,5.75515070803
 08/28  02:00:00,47.6767410149,6.71841877106,15.1319324295,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,46.6713882789,6.63180749459,14.2131849113,0.0,8.25718729233,10.0299323277,5.75521847995,0.0,0.0,5.75521847995
 08/28  04:00:00,47.3480899128,6.56387744764,13.351234578,0.0,8.25718729233,11.6354268332,2.38572703711,0.0,0.0,2.38572703711
 08/28  05:00:00,55.5148217163,6.59429200923,13.9079488531,0.0,12.1011305571,15.3678112995,9.15643350657,0.0,0.0,9.15643350657
 08/28  06:00:00,86.7920143942,7.18402154135,18.8352436486,0.0,19.7275818095,37.2640762949,11.5759578812,0.0,0.0,11.5759578812
 08/28  07:00:00,106.61851696,7.61866548057,23.3910653917,0.0,24.3117294858,51.2795993405,11.61697285,0.0,0.0,11.61697285
 08/28  08:00:00,94.8809777683,7.08479748039,23.4623384318,0.0,23.6694662846,40.6342015617,23.4404302621,0.0,0.0,23.4404302621
 08/28  09:00:00,93.566298877,7.10043048612,27.1392878902,0.0,23.6694662846,35.6302164847,41.4015914556,0.0,18.025,23.3765914556
 08/28  10:00:00,75.9181047125,6.92889693802,27.2592692314,0.0,18.7433767983,22.9618409725,35.5357239578,0.0,18.025,17.5107239578
 08/28  11:00:00,78.6226523899,7.06776801211,29.8271297516,0.0,18.7433767983,22.9618409725,41.3238288989,0.0,18.025,23.2988288989
 08/28  12:00:00,81.190426029,7.19713249272,32.2220925437,0.0,18.5889407304,23.1597249699,35.5006857763,0.0,18.025,17.4756857763
 08/28  13:00:00,84.1651541111,7.32977704359,34.8176731613,0.0,18.7433767983,23.2517909448,35.5027934861,0.0,18.025,17.4777934861
 08/28  14:00:00,87.2077633883,7.51465943191,37.6753991102,0.0,18.7433767983,23.2517909448,35.5011049452,0.0,18.025,17.4761049452
 08/28  15:00:00,89.3379119237,7.67134457739,39.9388118324,0.0,18.7433767983,22.9618409725,35.5013385955,0.0,18.025,17.4763385955
 08/28  16:00:00,94.4578437921,7.79035970139,40.4884204296,0.0,18.7433767983,27.431320555,23.7850272612,0.0,18.025,5.76002726116
 08/28  17:00:00,108.202530993,8.18317960408,41.6521048464,0.0,17.6635504202,40.6971502883,5.76980552293,0.0,0.0,5.76980552293
 08/28  18:00:00,116.010164567,8.45869472396,42.6795630081,0.0,27.5259009287,37.3340067412,5.7940124037,0.0,0.0,5.7940124037
 08/28  19:00:00,121.668162518,8.58417249051,42.1186809489,0.0,33.8341110165,33.3544677425,11.5387435763,0.0,0.0,11.5387435763
 08/28  20:00:00,133.13536065,8.76435109635,41.4835460712,0.0,36.5179666069,38.8247702939,5.77903254764,0.0,0.0,5.77903254764
 08/28  21:00:00,125.065505258,8.68965923701,39.0034758472,0.0,32.965339924,36.8579353714,11.5779393268,0.0,0.0,11.5779393268
 08/28  22:00:00,95.7248217134,8.11326387257,33.7863010724,0.0,25.6355707503,20.6438685092,5.7845081131,0.0,0.0,5.7845081131
 08/28  23:00:00,69.9756521711,7.56304985841,28.1402502721,0.0,15.0252895274,11.7056064465,5.76510504521,0.0,0.0,5.76510504521
 08/28  24:00:00,61.4673098433,7.30017042713,24.9205111906,0.0,11.6412384099,10.0650221343,5.75910073806,0.0,0.0,5.75910073806
 08/29  01:00:00,56.7910945621,7.10168572923,22.0034604343,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,52.189605782,6.92683681022,19.436371355,0.0,8.25718729233,10.0299323277,5.7554252715,0.0,0.0,5.7554252715
 08/29  03:00:00,50.2786630784,6.8139912807,17.6382807573,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,50.1734797492,6.71895669907,16.0215410287,0.0,8.25718729233,11.6354268332,5.76021479041,0.0,0.0,5.76021479041
 08/29  05:00:00,58.4686923247,6.74266591916,16.7134448209,0.0,12.1011305571,15.3678112995,5.77464232254,0.0,0.0,5.77464232254
 08/29  06:00:00,89.3146854948,7.32427808567,21.2176480798,0.0,19.7275818095,37.2640762949,11.5782020128,0.0,0.0,11.5782020128
 08/29  07:00:00,110.662519094,7.81496711962,27.2387585154,0.0,24.3117294858,51.2795993405,11.617535666,0.0,0.0,11.617535666
 08/29  08:00:00,101.510736074,7.37321844147,29.8036714566,0.0,23.6694662846,40.6342015617,29.2958682885,0.0,0.0,29.2958682885
 08/29  09:00:00,100.49215361,7.41351267509,33.752049099,0.0,23.6694662846,35.6302164847,35.5623958429,0.0,18.025,17.5373958429
 08/29  10:00:00,80.7022074486,7.13038705859,31.8418847128,0.0,18.7433767983,22.9618409725,41.3660488583,0.0,18.025,23.3410488583
 08/29  11:00:00,81.0361363634,7.15139853588,32.1569824532,0.0,18.7433767983,22.9618409725,35.5051152607,0.0,18.025,17.4801152607
 08/29  12:00:00,81.6619066691,7.18374156739,32.706960299,0.0,18.5889407304,23.1597249699,35.5023656067,0.0,18.025,17.4773656067
 08/29  13:00:00,82.4598661971,7.21736837748,33.2247908719,0.0,18.7433767983,23.2517909448,35.4988165475,0.0,18.025,17.4738165475
 08/29  14:00:00,84.7618495403,7.36013758701,35.3840067542,0.0,18.7433767983,23.2517909448,35.5009248887,0.0,18.025,17.4759248887
 08/29  15:00:00,87.0904272201,7.5240283494,37.8386442851,0.0,18.7433767983,22.9618409725,41.3203946313,0.0,18.025,23.2953946313
 08/29  16:00:00,92.0469028317,7.61297071389,38.2548703822,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,104.746036736,7.97371657958,38.4050683873,0.0,17.6635504202,40.6971502883,5.76969574922,0.0,0.0,5.76969574922
 08/29  18:00:00,111.473740664,8.21158819863,38.3902339194,0.0,27.5259009287,37.3340067412,11.5677757339,0.0,0.0,11.5677757339
 08/29  19:00:00,117.789561055,8.37050195964,38.4537507113,0.0,33.8341110165,33.3544677425,5.77860774293,0.0,0.0,5.77860774293
 08/29  20:00:00,128.874334656,8.53365614614,37.4532055539,0.0,36.5179666069,38.8247702939,11.5366516912,0.0,0.0,11.5366516912
 08/29  21:00:00,121.019139481,8.46715672479,35.1796108741,0.0,32.965339924,36.8579353714,5.79908273409,0.0,0.0,5.79908273409
 08/29  22:00:00,91.0446758897,7.88590466185,29.3335054942,0.0,25.6355707503,20.6438685092,11.5480699632,0.0,0.0,11.5480699632
 08/29  23:00:00,65.4693909304,7.356166882,23.8408700581,0.0,15.0252895274,11.7056064465,5.76508316162,0.0,0.0,5.76508316162
 08/29  24:00:00,57.0576223274,7.10717443639,20.7038251536,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,53.5590562587,6.95506333318,18.9180361638,0.0,10.0992000411,10.047477231,5.75542077401,0.0,0.0,5.75542077401
 08/30  02:00:00,49.7983502977,6.81563936617,17.1563185311,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,47.9722957224,6.70253627633,15.443360785,0.0,8.25718729233,10.0299323277,5.75520468318,0.0,0.0,5.75520468318
 08/30  04:00:00,48.6080998641,6.6323292885,14.5427892581,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/30  05:00:00,56.6326987445,6.65422262897,14.9658887409,0.0,12.1011305571,15.3678112995,11.5296308361,0.0,0.0,11.5296308361
 08/30  06:00:00,87.9355088215,7.25126271285,19.9114856631,0.0,19.7275818095,37.2640762949,10.5230483475,0.0,0.0,10.5230483475
 08/30  07:00:00,107.428776452,7.66961143418,24.1503643597,0.0,24.3117294858,51.2795993405,12.6734934507,0.0,0.0,12.6734934507
 08/30  08:00:00,95.8461196955,7.12790235435,24.3843654797,0.0,23.6694662846,40.6342015617,23.44045603,0.0,0.0,23.44045603
 08/30  09:00:00,92.7451126898,7.06544947693,26.3530756078,0.0,23.6694662846,35.6302164847,41.4025852146,0.0,18.025,23.3775852146
 08/30  10:00:00,73.8075578702,6.82217277785,25.2554410978,0.0,18.7433767983,22.9618409725,35.534823439,0.0,18.025,17.509823439
 08/30  11:00:00,75.4979730785,6.87748985731,26.8927251842,0.0,18.7433767983,22.9618409725,41.3248457989,0.0,18.025,23.2998457989
 08/30  12:00:00,78.0415597899,6.99175165914,29.2786037388,0.0,18.5889407304,23.1597249699,35.5015198026,0.0,18.025,17.4765198026
 08/30  13:00:00,82.222355749,7.19942789208,33.0052201576,0.0,18.7433767983,23.2517909448,35.5036923814,0.0,18.025,17.4786923814
 08/30  14:00:00,86.6210227966,7.45878287853,37.144531398,0.0,18.7433767983,23.2517909448,35.5020619122,0.0,18.025,17.4770619122
 08/30  15:00:00,89.2686329603,7.62975228053,39.9111216914,0.0,18.7433767983,22.9618409725,35.5023512445,0.0,18.025,17.4773512445
 08/30  16:00:00,95.0805214769,7.79210684766,41.1093478369,0.0,18.7433767983,27.431320555,23.7850432984,0.0,18.025,5.76004329838
 08/30  17:00:00,109.378321431,8.24085788409,42.7702117807,0.0,17.6635504202,40.6971502883,5.76918689664,0.0,0.0,5.76918689664
 08/30  18:00:00,116.556246885,8.49867372681,43.185655046,0.0,27.5259009287,37.3340067412,11.5665858132,0.0,0.0,11.5665858132
 08/30  19:00:00,121.990406745,8.61553144511,42.4095590228,0.0,33.8341110165,33.3544677425,5.77954836127,0.0,0.0,5.77954836127
 08/30  20:00:00,133.330960366,8.78238095793,41.6611091098,0.0,36.5179666069,38.8247702939,5.77935263936,0.0,0.0,5.77935263936
 08/30  21:00:00,125.942488977,8.7314114749,39.8386962469,0.0,32.965339924,36.8579353714,11.5784611993,0.0,0.0,11.5784611993
 08/30  22:00:00,95.1687302678,8.09577758596,33.247687504,0.0,25.6355707503,20.6438685092,5.78431498406,0.0,0.0,5.78431498406
 08/30  23:00:00,70.0528504489,7.5616942243,28.2188003842,0.0,15.0252895274,11.7056064465,5.76516347745,0.0,0.0,5.76516347745
 08/30  24:00:00,63.6289102576,7.37661962011,27.0056590495,0.0,11.6412384099,10.0650221343,5.76005905562,0.0,0.0,5.76005905562
 08/31  01:00:00,60.4020098554,7.23344751941,25.482610122,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,56.744562833,7.09400902749,23.8241540959,0.0,8.25718729233,10.0299323277,5.75545865242,0.0,0.0,5.75545865242
 08/31  03:00:00,55.0594505924,6.99171225257,22.2413433452,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,54.8599436834,6.89598286685,20.5309759039,0.0,8.25718729233,11.6354268332,5.76025905639,0.0,0.0,5.76025905639
 08/31  05:00:00,62.0161540216,6.89245541215,20.1111099944,0.0,12.1011305571,15.3678112995,5.77460127429,0.0,0.0,5.77460127429
 08/31  06:00:00,93.345908543,7.5064948141,25.0666431149,0.0,19.7275818095,37.2640762949,11.5785026875,0.0,0.0,11.5785026875
 08/31  07:00:00,114.267350058,7.98852037081,30.6700188299,0.0,24.3117294858,51.2795993405,17.4164470137,0.0,0.0,17.4164470137
 08/31  08:00:00,103.403194852,7.47955935825,31.5897786707,0.0,23.6694662846,40.6342015617,23.4418897513,0.0,0.0,23.4418897513
 08/31  09:00:00,101.82850782,7.49409032074,35.0078188829,0.0,23.6694662846,35.6302164847,41.3989747591,0.0,18.025,23.3739747591
 08/31  10:00:00,84.9547514016,7.36817068611,35.8566391071,0.0,18.7433767983,22.9618409725,35.5346140142,0.0,18.025,17.5096140142
 08/31  11:00:00,88.5252745684,7.58628314033,39.2112322593,0.0,18.7433767983,22.9618409725,35.5049975187,0.0,18.025,17.4799975187
 08/31  12:00:00,92.4409401999,7.83056963633,42.8391606042,0.0,18.5889407304,23.1597249699,35.5002934309,0.0,18.025,17.4752934309
 08/31  13:00:00,95.5758564741,8.03158750167,45.5265601013,0.0,18.7433767983,23.2517909448,35.5017463792,0.0,18.025,17.4767463792
 08/31  14:00:00,96.9024522663,8.12940034001,46.7553435255,0.0,18.7433767983,23.2517909448,41.3205452972,0.0,18.025,23.2955452972
 08/31  15:00:00,97.415787826,8.18595312774,47.5020762383,0.0,18.7433767983,22.9618409725,35.502346207,0.0,18.025,17.477346207
 08/31  16:00:00,101.654678128,8.25579178598,47.2198182434,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,114.382214425,8.60567449249,47.4092812435,0.0,17.6635504202,40.6971502883,5.76864350164,0.0,0.0,5.76864350164
 08/31  18:00:00,119.258680479,8.73930167935,45.6474505448,0.0,27.5259009287,37.3340067412,11.5681044925,0.0,0.0,11.5681044925
 08/31  19:00:00,123.819575922,8.79819268982,44.0560647364,0.0,33.8341110165,33.3544677425,5.77935028966,0.0,0.0,5.77935028966
 08/31  20:00:00,135.613669762,8.96869182283,43.7574993244,0.0,36.5179666069,38.8247702939,11.5381492951,0.0,0.0,11.5381492951
 08/31  21:00:00,128.131308822,8.90614376875,41.8527792827,0.0,32.965339924,36.8579353714,11.5772585017,0.0,0.0,11.5772585017
 08/31  22:00:00,96.847747745,8.24666264431,34.775812903,0.0,25.6355707503,20.6438685092,5.78460926397,0.0,0.0,5.78460926397
 08/31  23:00:00,69.4223435561,7.61634108334,27.5336420424,0.0,15.0252895274,11.7056064465,5.76513511362,0.0,0.0,5.76513511362
 08/31  24:00:00,59.1770136994,7.27732415092,22.6530611568,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,52.9247526696,7.00122369823,18.2375716809,0.0,10.0992000411,10.047477231,5.75548131848,0.0,0.0,5.75548131848
 09/01  02:00:00,47.2405151725,6.75472619213,14.6593903117,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,44.8697040536,6.57805835048,12.4652466703,0.0,8.25718729233,10.0299323277,5.75537930118,0.0,0.0,5.75537930118
 09/01  04:00:00,44.7937095107,6.44470178004,10.9160190947,0.0,8.25718729233,11.6354268332,5.76026530689,0.0,0.0,5.76026530689
 09/01  05:00:00,51.9102824453,6.41050571424,10.4871832624,0.0,12.1011305571,15.3678112995,5.77494862333,0.0,0.0,5.77494862333
 09/01  06:00:00,81.6402851296,6.89291877829,13.9745931191,0.0,19.7275818095,37.2640762949,11.6477802732,0.0703366089441,0.0,11.5774436642
 09/01  07:00:00,100.174245614,7.26126397752,17.3041656613,0.0,24.3117294858,51.2795993405,11.6181188349,0.0,0.0,11.6181188349
 09/01  08:00:00,88.3093981446,6.81009115614,17.1654438378,0.0,23.6694662846,40.6342015617,23.4418208419,0.0,0.0,23.4418208419
 09/01  09:00:00,87.0253450047,6.81742362518,20.8813237824,0.0,23.6694662846,35.6302164847,41.4050991702,0.0,18.025,23.3800991702
 09/01  10:00:00,70.1284122679,6.69487085667,21.7035916842,0.0,18.7433767983,22.9618409725,41.3658680861,0.0,18.025,23.3408680861
 09/01  11:00:00,71.6948838992,6.81136708302,23.155755283,0.0,18.7433767983,22.9618409725,35.5047009223,0.0,18.025,17.4797009223
 09/01  12:00:00,73.0796484031,6.93190744369,24.3765323885,0.0,18.5889407304,23.1597249699,35.5030075182,0.0,18.025,17.4780075182
 09/01  13:00:00,75.4494113117,7.07657140898,26.3551270306,0.0,18.7433767983,23.2517909448,35.5033400315,0.0,18.025,17.4783400315
 09/01  14:00:00,76.6065839463,7.16493211123,27.4239391204,0.0,18.7433767983,23.2517909448,35.5017838812,0.0,18.025,17.4767838812
 09/01  15:00:00,75.999886412,7.19241604899,27.0797083211,0.0,18.7433767983,22.9618409725,35.5002207143,0.0,18.025,17.4752207143
 09/01  16:00:00,79.8795787267,7.23419598715,26.4663147602,0.0,18.7433767983,27.431320555,23.7850944901,0.0,18.025,5.76009449008
 09/01  17:00:00,92.1814344913,7.48997205227,26.3242049111,0.0,17.6635504202,40.6971502883,5.76964333395,0.0,0.0,5.76964333395
 09/01  18:00:00,98.4518273349,7.64987982126,25.9300144193,0.0,27.5259009287,37.3340067412,11.5677290759,0.0,0.0,11.5677290759
 09/01  19:00:00,103.077014523,7.69384112193,24.4178521254,0.0,33.8341110165,33.3544677425,5.77926026431,0.0,0.0,5.77926026431
 09/01  20:00:00,112.511761671,7.7331151487,21.8911666158,0.0,36.5179666069,38.8247702939,5.77982361387,0.0,0.0,5.77982361387
 09/01  21:00:00,105.493348371,7.66119655253,20.4597595284,0.0,32.965339924,36.8579353714,11.577864668,0.0,0.0,11.577864668
 09/01  22:00:00,77.8882166402,7.20058209667,16.8623540698,0.0,25.6355707503,20.6438685092,11.5480556224,0.0,0.0,11.5480556224
 09/01  23:00:00,54.5994770465,6.77384413105,13.553274528,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,47.0675636418,6.53985163182,11.2810795603,0.0,11.6412384099,10.0650221343,5.76029975462,0.0,0.0,5.76029975462
 09/02  01:00:00,46.9063279342,6.4226859839,10.0382001093,0.0,12.8411359301,10.0650221343,5.75544129191,0.0,0.0,5.75544129191
 09/02  02:00:00,40.5667579242,6.25352477393,8.48683567518,0.0,8.25718729233,10.0299323277,0.836504906304,0.816504906304,0.0,0.02
 09/02  03:00:00,39.7754070627,6.17211971617,7.77688356069,0.0,8.25718729233,10.0299323277,6.64434168315,0.889395607228,0.0,5.75494607592
 09/02  04:00:00,40.7298584208,6.10482161923,7.19205187728,0.0,8.25718729233,11.6354268332,1.19471753638,1.17471753638,0.0,0.02
 09/02  05:00:00,44.5392277601,6.05657379703,6.89138429117,0.0,8.71707943955,15.3327214929,7.00920593999,1.24405206285,0.0,5.76515387714
 09/02  06:00:00,62.2025037898,6.20192075295,8.08134615751,0.0,18.5082010057,25.6353820695,7.34773803196,1.57321758915,0.0,5.7745204428
 09/02  07:00:00,78.3984078441,6.58234737872,11.329596113,0.0,19.4083231844,41.0650158608,12.2338706622,0.655163156929,0.0,11.5787075052
 09/02  08:00:00,109.677241855,7.12430558784,18.189774133,0.0,26.3286599382,57.9988325916,29.4350238814,0.00983992454101,0.0,29.4251839568
 09/02  09:00:00,97.4429291599,6.99990703728,21.2337170818,0.0,26.3286599382,42.8504436482,41.4660850174,0.0,18.025,23.4410850174
 09/02  10:00:00,72.5373478522,6.70795379125,20.6140458975,0.0,21.7447113004,23.4437158914,41.4076624654,0.0,18.025,23.3826624654
 09/02  11:00:00,72.3180722871,6.80759515422,22.7568220925,0.0,19.3027497915,23.426170988,41.3638002988,0.0,18.025,23.3388002988
 09/02  12:00:00,73.9779375076,6.92590716547,24.1561596098,0.0,19.1483137236,23.7250123474,35.5019140968,0.0,18.025,17.4769140968
 09/02  13:00:00,76.2995762327,7.05427127899,26.2038881853,0.0,19.3027497915,23.7161209604,35.5041233481,0.0,18.025,17.4791233481
 09/02  14:00:00,78.297417954,7.18090962417,28.0750908122,0.0,19.3027497915,23.7161209604,35.502612446,0.0,18.025,17.477612446
 09/02  15:00:00,78.7736288661,7.23262878741,28.7895319806,0.0,19.3027497915,23.426170988,35.5011030271,0.0,18.025,17.4761030271
 09/02  16:00:00,83.2286710167,7.27613694771,28.7497574632,0.0,19.3027497915,27.8956505705,23.7851058735,0.0,18.025,5.76010587347
 09/02  17:00:00,91.1530820983,7.48226073101,27.8455960111,0.0,18.2229234133,37.5968344597,5.76502898016,0.0,0.0,5.76502898016
 09/02  18:00:00,105.265686271,7.75451961266,27.7326772536,0.0,32.690315043,37.0816133363,5.76978514598,0.0,0.0,5.76978514598
 09/02  19:00:00,107.320410784,7.82382467303,25.8384813996,0.0,36.8143715336,33.066984531,5.77939994002,0.0,0.0,5.77939994002
 09/02  20:00:00,114.387021036,7.89120037307,23.8296371096,0.0,36.3493007332,38.7721355839,5.7784503139,0.0,0.0,5.7784503139
 09/02  21:00:00,109.484606022,7.72565271179,21.210633378,0.0,36.1807251679,36.8228455648,5.81111294207,0.0313055103986,0.0,5.77980743167
 09/02  22:00:00,83.4719576383,7.23734663952,17.0065107521,0.0,31.0351095914,20.6438685092,11.5788730866,0.0,0.0,11.5788730866
 09/02  23:00:00,56.8191494102,6.77891477564,13.365886783,0.0,17.4250845679,11.7056064465,5.81959082658,0.0448730248671,0.0,5.77471780171
 09/02  24:00:00,48.5799020073,6.5803250581,11.553045194,0.0,12.8411359301,10.0650221343,5.87857299618,0.118230252935,0.0,5.76034274325
 09/03  01:00:00,47.2378372812,6.44056457884,10.2324058707,0.0,12.925468867,10.100111941,6.11749332302,0.362194721653,0.0,5.75529860136
 09/03  02:00:00,41.1619320747,6.28382688074,8.93228345323,0.0,8.34152022915,10.0650221343,0.425757415275,0.405757415275,0.0,0.02
 09/03  03:00:00,40.4524445382,6.20594157043,8.30067457604,0.0,8.34152022915,10.0650221343,6.14655723054,0.391453572279,0.0,5.75510365826
 09/03  04:00:00,41.5834254338,6.15100356963,7.88001159866,0.0,8.34152022915,11.6705166398,0.502917902157,0.482917902157,0.0,0.02
 09/03  05:00:00,45.0390897003,6.07792998123,7.25046455012,0.0,8.80141237637,15.3678112995,6.8970187676,1.13182210055,0.0,5.76519666705
 09/03  06:00:00,62.5333006979,6.2202174635,8.39384155582,0.0,18.5082010057,25.6353820695,7.29352375871,1.51880376987,0.0,5.77471998884
 09/03  07:00:00,79.733497535,6.65076237136,12.4768414356,0.0,19.4926561212,41.1001056674,11.7356976492,0.156515170946,0.0,11.5791824782
 09/03  08:00:00,110.974122432,7.18343957299,19.4275110629,0.0,26.3286599382,57.9988325916,29.4271261383,0.0,0.0,29.4271261383
 09/03  09:00:00,97.5237514648,6.99147984033,21.4423815092,0.0,26.2443270014,42.8153538416,41.4656867438,0.0,18.025,23.4406867438
 09/03  10:00:00,72.8119069879,6.72801934699,20.8685359856,0.0,21.7447113004,23.4437158914,41.4084346612,0.0,18.025,23.3834346612
 09/03  11:00:00,72.8754857094,6.87511476972,23.1870014942,0.0,19.3449162599,23.4437158914,41.3644724097,0.0,18.025,23.3394724097
 09/03  12:00:00,75.8862091026,7.07434282151,25.8562818124,0.0,19.190480192,23.7425572507,35.5029878592,0.0,18.025,17.4779878592
 09/03  13:00:00,79.2667772051,7.26379334474,29.0212757053,0.0,19.260583323,23.698576057,35.5014440409,0.0,18.025,17.4764440409
 09/03  14:00:00,80.5880743107,7.36223711193,30.2441283376,0.0,19.260583323,23.698576057,35.5037746347,0.0,18.025,17.4787746347
 09/03  15:00:00,81.0691455506,7.41468260212,30.9627040247,0.0,19.260583323,23.4086260847,35.5022969018,0.0,18.025,17.4772969018
 09/03  16:00:00,85.2652459046,7.44131355144,30.6808660447,0.0,19.260583323,27.8781056672,23.7851648828,0.0,18.025,5.7601648828
 09/03  17:00:00,93.3003615082,7.64100677904,29.8938376619,0.0,18.1807569449,37.5792895564,5.76512784149,0.0,0.0,5.76512784149
 09/03  18:00:00,108.02699525,7.93328284575,30.4346422477,0.0,32.6059821062,37.0465235296,5.76976030145,0.0,0.0,5.76976030145
 09/03  19:00:00,110.837047136,8.02587346391,29.1530653114,0.0,36.8143715336,33.066984531,5.77977321737,0.0,0.0,5.77977321737
 09/03  20:00:00,118.653683429,8.12211224844,27.7459609206,0.0,36.43363367,38.8072253906,5.77882376205,0.0,0.0,5.77882376205
 09/03  21:00:00,113.565725868,7.99750155014,25.1393200577,0.0,36.0963922311,36.7877557581,11.5391030682,0.0,0.0,11.5391030682
 09/03  22:00:00,86.5278661626,7.47397329723,19.9452085703,0.0,30.9507766546,20.6087787026,5.79953118353,0.0,0.0,5.79953118353
 09/03  23:00:00,59.4164633919,6.98645100037,15.7556594657,0.0,17.4250845679,11.7056064465,11.5300411979,0.0,0.0,11.5300411979
 09/03  24:00:00,50.888463104,6.75844922819,13.5640588232,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,48.7775709239,6.57614855655,11.6365531626,0.0,12.925468867,10.100111941,5.75539205274,0.0,0.0,5.75539205274
 09/04  02:00:00,41.8638744951,6.36294551981,9.55510567462,0.0,8.34152022915,10.0650221343,0.346969811508,0.326969811508,0.0,0.02
 09/04  03:00:00,40.7416041321,6.25334641211,8.54242693532,0.0,8.34152022915,10.0650221343,6.38676946826,0.63127013108,0.0,5.75549933718
 09/04  04:00:00,41.6270780234,6.17750090365,7.89716354122,0.0,8.34152022915,11.6705166398,0.886603878033,0.866603878033,0.0,0.02
 09/04  05:00:00,45.6205487887,6.13713147922,7.77272011656,0.0,8.80141237637,15.3678112995,6.34764152118,0.583258526897,0.0,5.76438299428
 09/04  06:00:00,63.3475134125,6.29443160648,9.13383396503,0.0,18.5082010057,25.6353820695,6.30111610715,0.526077848408,0.0,5.77503825875
 09/04  07:00:00,80.0941806153,6.68632027075,12.801960674,0.0,19.4926561212,41.1001056674,11.5780955261,0.0,0.0,11.5780955261
 09/04  08:00:00,111.445170994,7.21818196335,19.8638071974,0.0,26.3286599382,57.9988325916,29.4249464432,0.0,0.0,29.4249464432
 09/04  09:00:00,99.5204586945,7.09395138099,23.3366071149,0.0,26.2443270014,42.8153538416,41.4680680932,0.0,18.025,23.4430680932
 09/04  10:00:00,76.0544104494,6.88116516277,23.9578912299,0.0,21.7447113004,23.4437158914,41.4075115311,0.0,18.025,23.3825115311
 09/04  11:00:00,77.3579974709,7.08038626239,27.4642386141,0.0,19.3449162599,23.4437158914,41.3668947824,0.0,18.025,23.3418947824
 09/04  12:00:00,81.0134725264,7.31154965907,30.7463357278,0.0,19.190480192,23.7425572507,35.5048319907,0.0,18.025,17.4798319907
 09/04  13:00:00,84.2293700274,7.4996556681,33.7480033283,0.0,19.260583323,23.698576057,35.5033287302,0.0,18.025,17.4783287302
 09/04  14:00:00,85.3959635646,7.59928065076,34.8149714784,0.0,19.260583323,23.698576057,35.5018905518,0.0,18.025,17.4768905518
 09/04  15:00:00,81.445230223,7.48907229861,31.2643966922,0.0,19.260583323,23.4086260847,35.5004514358,0.0,18.025,17.4754514358
 09/04  16:00:00,80.3649742246,7.2649059532,25.9570015843,0.0,19.260583323,27.8781056672,23.7841769991,0.0,18.025,5.75917699906
 09/04  17:00:00,87.1322573545,7.371568919,23.9951680276,0.0,18.1807569449,37.5792895564,5.76517176732,0.0,0.0,5.76517176732
 09/04  18:00:00,102.541180274,7.66267084449,25.2194357,0.0,32.6059821062,37.0465235296,5.76998416262,0.0,0.0,5.76998416262
 09/04  19:00:00,108.293830042,7.76569628428,24.9860215432,0.0,36.8143715336,33.066984531,5.77965246488,0.0,0.0,5.77965246488
 09/04  20:00:00,115.343635314,7.90506656042,24.6529517821,0.0,36.43363367,38.8072253906,5.77945907197,0.0,0.0,5.77945907197
 09/04  21:00:00,112.296652129,7.86964539774,23.9980961777,0.0,36.0963922311,36.7877557581,11.5399594539,0.0,0.0,11.5399594539
 09/04  22:00:00,87.3564875989,7.45276691192,20.7950285581,0.0,30.9507766546,20.6087787026,11.5786636456,0.0,0.0,11.5786636456
 09/04  23:00:00,60.9640269632,7.02332577465,17.26634457,0.0,17.4250845679,11.7056064465,5.77495277088,0.0,0.0,5.77495277088
 09/04  24:00:00,52.7665376747,6.8333787035,15.3672023604,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,47.2028850807,6.62449042034,12.8924277985,0.0,10.0992000411,10.047477231,5.75541725427,0.0,0.0,5.75541725427
 09/05  02:00:00,43.9039247679,6.49157067073,11.5859504669,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,42.4962604791,6.37596649274,10.2938851201,0.0,8.25718729233,10.0299323277,5.75553176319,0.0,0.0,5.75553176319
 09/05  04:00:00,43.0848076687,6.28909336434,9.3627182554,0.0,8.25718729233,11.6354268332,5.75988609083,0.0,0.0,5.75988609083
 09/05  05:00:00,50.6744443658,6.28557815922,9.37625465205,0.0,12.1011305571,15.3678112995,5.77468294712,0.0,0.0,5.77468294712
 09/05  06:00:00,80.935323824,6.80416070482,13.3583604463,0.0,19.7275818095,37.2640762949,11.5778190102,0.0,0.0,11.5778190102
 09/05  07:00:00,100.425309466,7.23736915894,17.5790843201,0.0,24.3117294858,51.2795993405,11.6187429666,0.0,0.0,11.6187429666
 09/05  08:00:00,90.2867435361,6.8385755828,19.1142783037,0.0,23.6694662846,40.6342015617,23.4429703497,0.0,0.0,23.4429703497
 09/05  09:00:00,90.1952091635,6.9046060992,23.9639869219,0.0,23.6694662846,35.6302164847,41.4075311506,0.0,18.025,23.3825311506
 09/05  10:00:00,73.6367920589,6.81210921717,25.0947184033,0.0,18.7433767983,22.9618409725,41.3692685495,0.0,18.025,23.3442685495
 09/05  11:00:00,76.3030371335,6.99198330138,27.5832828015,0.0,18.7433767983,22.9618409725,35.5056450566,0.0,18.025,17.4806450566
 09/05  12:00:00,79.3633436177,7.18886913064,30.4032565488,0.0,18.5889407304,23.1597249699,35.5041095283,0.0,18.025,17.4791095283
 09/05  13:00:00,81.6783612658,7.33904388098,32.3215950122,0.0,18.7433767983,23.2517909448,35.5046116067,0.0,18.025,17.4796116067
 09/05  14:00:00,82.2983053768,7.4049376152,32.8756455157,0.0,18.7433767983,23.2517909448,35.5032156347,0.0,18.025,17.4782156347
 09/05  15:00:00,82.4216338471,7.45264631922,33.2412164367,0.0,18.7433767983,22.9618409725,35.5018058105,0.0,18.025,17.4768058105
 09/05  16:00:00,86.0775932437,7.49173242548,32.4067832527,0.0,18.7433767983,27.431320555,23.7851507296,0.0,18.025,5.76015072962
 09/05  17:00:00,98.4578954808,7.78329719935,32.3073256951,0.0,17.6635504202,40.6971502883,5.77000551864,0.0,0.0,5.77000551864
 09/05  18:00:00,104.568101232,7.94832896205,31.7478122597,0.0,27.5259009287,37.3340067412,11.5688092607,0.0,0.0,11.5688092607
 09/05  19:00:00,111.267280152,8.00725210776,30.410687143,0.0,33.8341110165,33.3544677425,5.77975469282,0.0,0.0,5.77975469282
 09/05  20:00:00,119.392294749,8.09176658047,28.4130276661,0.0,36.5179666069,38.8247702939,5.77955630969,0.0,0.0,5.77955630969
 09/05  21:00:00,111.877869048,8.02984726106,26.4756003101,0.0,32.965339924,36.8579353714,11.5781061693,0.0,0.0,11.5781061693
 09/05  22:00:00,82.4554733639,7.49000926588,21.1401612766,0.0,25.6355707503,20.6438685092,11.5497893449,0.0,0.0,11.5497893449
 09/05  23:00:00,57.6493354461,6.99460138905,16.3823618274,0.0,15.0252895274,11.7056064465,5.76527177233,0.0,0.0,5.76527177233
 09/05  24:00:00,50.1774559601,6.76627201782,14.1645438218,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,46.8511259071,6.60500275101,12.5601535236,0.0,10.0992000411,10.047477231,5.75538287245,0.0,0.0,5.75538287245
 09/06  02:00:00,43.8318399963,6.48541443536,11.5200209795,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,42.5137108576,6.3735682469,10.3137306526,0.0,8.25718729233,10.0299323277,5.75550414697,0.0,0.0,5.75550414697
 09/06  04:00:00,42.7997194883,6.26590805308,9.1008152785,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/06  05:00:00,50.1973382505,6.25428931628,8.93043170874,0.0,12.1011305571,15.3678112995,11.5572269724,0.0272859840619,0.0,11.5299409883
 09/06  06:00:00,80.160313501,6.75495336049,12.6325480322,0.0,19.7275818095,37.2640762949,6.13284510253,0.333407739719,0.0,5.79943736281
 09/06  07:00:00,99.173534157,7.16004047693,16.4046252168,0.0,24.3117294858,51.2795993405,17.4188478878,0.0,0.0,17.4188478878
 09/06  08:00:00,88.3036020158,6.75509577708,17.2146093806,0.0,23.6694662846,40.6342015617,23.4452489288,0.0,0.0,23.4452489288
 09/06  09:00:00,87.8993489227,6.80781365182,21.764914809,0.0,23.6694662846,35.6302164847,41.4062985394,0.0,18.025,23.3812985394
 09/06  10:00:00,71.5613283184,6.71968809265,23.1116716081,0.0,18.7433767983,22.9618409725,35.5385072496,0.0,18.025,17.5135072496
 09/06  11:00:00,74.8658903792,6.92112650361,26.2169899474,0.0,18.7433767983,22.9618409725,41.3268650098,0.0,18.025,23.3018650098
 09/06  12:00:00,78.3410937535,7.13741723443,29.4324563042,0.0,18.5889407304,23.1597249699,35.5047063652,0.0,18.025,17.4797063652
 09/06  13:00:00,80.8220193087,7.29297620309,31.5113187272,0.0,18.7433767983,23.2517909448,35.5033568809,0.0,18.025,17.4783568809
 09/06  14:00:00,80.8667669764,7.31939935114,31.5296425556,0.0,18.7433767983,23.2517909448,35.502018306,0.0,18.025,17.477018306
 09/06  15:00:00,81.4539317955,7.414480849,32.3116757725,0.0,18.7433767983,22.9618409725,35.5006733095,0.0,18.025,17.4756733095
 09/06  16:00:00,86.2687517441,7.49007498458,32.5995966215,0.0,18.7433767983,27.431320555,23.785154968,0.0,18.025,5.760154968
 09/06  17:00:00,98.2489103016,7.75987615329,32.1217588129,0.0,17.6635504202,40.6971502883,5.77014443241,0.0,0.0,5.77014443241
 09/06  18:00:00,103.844545753,7.90710391747,31.0654756536,0.0,27.5259009287,37.3340067412,11.5687898295,0.0,0.0,11.5687898295
 09/06  19:00:00,109.644073026,7.93940500494,28.8553207942,0.0,33.8341110165,33.3544677425,5.77858417173,0.0,0.0,5.77858417173
 09/06  20:00:00,119.557302626,8.09912469888,28.5706739875,0.0,36.5179666069,38.8247702939,5.77917917385,0.0,0.0,5.77917917385
 09/06  21:00:00,112.781940004,8.07355359673,27.3359559289,0.0,32.965339924,36.8579353714,11.5796427002,0.0,0.0,11.5796427002
 09/06  22:00:00,82.979036422,7.5163194446,21.6374081143,0.0,25.6355707503,20.6438685092,11.5486744465,0.0,0.0,11.5486744465
 09/06  23:00:00,58.2084514476,7.02189554262,16.9141815977,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,49.9379447751,6.75142417084,13.9398756882,0.0,11.6412384099,10.0650221343,5.76047248834,0.0,0.0,5.76047248834
 09/07  01:00:00,46.4295979841,6.57850168491,12.165125128,0.0,10.0992000411,10.047477231,5.75515910536,0.0,0.0,5.75515910536
 09/07  02:00:00,43.6098637088,6.47211944352,11.3113370563,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,42.5787219491,6.37749268266,10.3748156263,0.0,8.25718729233,10.0299323277,5.75514721704,0.0,0.0,5.75514721704
 09/07  04:00:00,43.014000208,6.27872532084,9.30227659413,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,50.5869838573,6.27549471875,9.29886714434,0.0,12.1011305571,15.3678112995,5.77525012003,0.0,0.0,5.77525012003
 09/07  06:00:00,80.7150788659,6.78779491157,13.1544631084,0.0,19.7275818095,37.2640762949,11.6304634612,0.0505758713729,0.0,11.5798875898
 09/07  07:00:00,100.82702953,7.260414841,17.9577332669,0.0,24.3117294858,51.2795993405,17.4193140609,0.0,0.0,17.4193140609
 09/07  08:00:00,91.7703773538,6.89167506364,20.5447985532,0.0,23.6694662846,40.6342015617,23.4467765228,0.0,0.0,23.4467765228
 09/07  09:00:00,92.0114147109,6.97126889155,25.7135188832,0.0,23.6694662846,35.6302164847,41.4065097801,0.0,18.025,23.3815097801
 09/07  10:00:00,74.8902343774,6.86265081767,26.2976111573,0.0,18.7433767983,22.9618409725,35.5388404719,0.0,18.025,17.5138404719
 09/07  11:00:00,77.5065882217,7.04324703344,28.735564397,0.0,18.7433767983,22.9618409725,41.3280199141,0.0,18.025,23.3030199141
 09/07  12:00:00,80.4879022286,7.23629402574,31.4803851582,0.0,18.5889407304,23.1597249699,35.504262916,0.0,18.025,17.479262916
 09/07  13:00:00,82.8157254293,7.37165385429,33.4263446756,0.0,18.7433767983,23.2517909448,35.5029596369,0.0,18.025,17.4779596369
 09/07  14:00:00,82.9320818224,7.4259330424,33.4884209192,0.0,18.7433767983,23.2517909448,35.5024327645,0.0,18.025,17.4774327645
 09/07  15:00:00,81.3855879647,7.40102719025,32.2567830175,0.0,18.7433767983,22.9618409725,35.5041931694,0.0,18.025,17.4791931694
 09/07  16:00:00,85.32990333,7.4552640277,31.6955553003,0.0,18.7433767983,27.431320555,23.7851861501,0.0,18.025,5.76018615011
 09/07  17:00:00,97.2256806368,7.71171583682,31.1466848106,0.0,17.6635504202,40.6971502883,5.77016681931,0.0,0.0,5.77016681931
 09/07  18:00:00,103.488342608,7.88137424815,30.7349948889,0.0,27.5259009287,37.3340067412,11.5696033263,0.0,0.0,11.5696033263
 09/07  19:00:00,110.622203387,7.95991644869,29.8129336237,0.0,33.8341110165,33.3544677425,5.78001776669,0.0,0.0,5.78001776669
 09/07  20:00:00,119.834220393,8.09586224309,28.8508482046,0.0,36.5179666069,38.8247702939,5.7790815525,0.0,0.0,5.7790815525
 09/07  21:00:00,112.649757625,8.05444417874,27.2228741639,0.0,32.965339924,36.8579353714,11.5795421824,0.0,0.0,11.5795421824
 09/07  22:00:00,82.8803954755,7.5014390137,21.5536418772,0.0,25.6355707503,20.6438685092,11.5500251334,0.0,0.0,11.5500251334
 09/07  23:00:00,57.140905681,6.94763453673,15.9208931938,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,48.7050347086,6.65639247169,12.8019937753,0.0,11.6412384099,10.0650221343,5.76048953971,0.0,0.0,5.76048953971
 09/08  01:00:00,46.1154712177,6.5427739247,11.8867243436,0.0,10.0992000411,10.047477231,5.75551856356,0.0,0.0,5.75551856356
 09/08  02:00:00,43.7072114974,6.46163985914,11.4191617822,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,42.4088645655,6.35334042841,10.2291082357,0.0,8.25718729233,10.0299323277,5.75506008946,0.0,0.0,5.75506008946
 09/08  04:00:00,42.9380477898,6.26254658472,9.24249999115,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,50.2197331857,6.24419383684,8.96291242104,0.0,12.1011305571,15.3678112995,6.04317477834,0.267967775209,0.0,5.77520700314
 09/08  06:00:00,80.4989643032,6.76857001403,12.9575642219,0.0,19.7275818095,37.2640762949,11.9472829069,0.367367236773,0.0,11.5799156701
 09/08  07:00:00,100.908353828,7.25911978586,18.0403403686,0.0,24.3117294858,51.2795993405,17.4195232522,0.0,0.0,17.4195232522
 09/08  08:00:00,91.0464189084,6.85817063905,19.8543365283,0.0,23.6694662846,40.6342015617,23.4473316013,0.0,0.0,23.4473316013
 09/08  09:00:00,91.2664172211,6.9337986921,25.0059857022,0.0,23.6694662846,35.6302164847,41.4072810685,0.0,18.025,23.3822810685
 09/08  10:00:00,73.6418141298,6.80582616266,25.1060112098,0.0,18.7433767983,22.9618409725,35.5392553369,0.0,18.025,17.5142553369
 09/08  11:00:00,75.6380394149,6.96166228621,26.9485974955,0.0,18.7433767983,22.9618409725,41.328577643,0.0,18.025,23.303577643
 09/08  12:00:00,78.7851978629,7.16036854774,29.8536034343,0.0,18.5889407304,23.1597249699,35.5047375477,0.0,18.025,17.4797375477
 09/08  13:00:00,82.246054984,7.3621442202,32.8661809527,0.0,18.7433767983,23.2517909448,35.5034840652,0.0,18.025,17.4784840652
 09/08  14:00:00,82.7084958728,7.41887149595,33.271893626,0.0,18.7433767983,23.2517909448,35.5022459769,0.0,18.025,17.4772459769
 09/08  15:00:00,76.7966764641,7.19074092929,27.8781547283,0.0,18.7433767983,22.9618409725,35.5048265213,0.0,18.025,17.4798265213
 09/08  16:00:00,75.640676115,7.01621726279,22.4453725656,0.0,18.7433767983,27.431320555,23.7853152365,0.0,18.025,5.76031523647
 09/08  17:00:00,87.5383151919,7.24597977531,21.9250513281,0.0,17.6635504202,40.6971502883,5.77015662198,0.0,0.0,5.77015662198
 09/08  18:00:00,94.4159448759,7.41683479674,22.1271279122,0.0,27.5259009287,37.3340067412,11.5693414267,0.0,0.0,11.5693414267
 09/08  19:00:00,102.507591492,7.50358934134,22.1546432204,0.0,33.8341110165,33.3544677425,5.78021554016,0.0,0.0,5.78021554016
 09/08  20:00:00,113.40354847,7.70204669653,22.8139860738,0.0,36.5179666069,38.8247702939,5.77928362491,0.0,0.0,5.77928362491
 09/08  21:00:00,107.22245037,7.69131455247,22.1586877315,0.0,32.965339924,36.8579353714,11.5800423998,0.0,0.0,11.5800423998
 09/08  22:00:00,78.9793995586,7.20159995435,17.9524775515,0.0,25.6355707503,20.6438685092,11.5499514521,0.0,0.0,11.5499514521
 09/08  23:00:00,55.2354933474,6.75667351929,14.206438024,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/08  24:00:00,48.1389606882,6.5644055328,12.3279045942,0.0,11.6412384099,10.0650221343,5.76047824152,0.0,0.0,5.76047824152
 09/09  01:00:00,48.1582082792,6.47229064658,11.2404610047,0.0,12.8411359301,10.0650221343,5.75543024346,0.0,0.0,5.75543024346
 09/09  02:00:00,42.57921947,6.36189773664,10.3909100594,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
