Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  03:00:00,42.1684528934,6.31051698856,10.0315176564,0.0,8.25718729233,10.0299323277,5.75527655747,0.0,0.0,5.75527655747
 09/09  04:00:00,43.2714368486,6.2593708754,9.57906141157,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,47.157911758,6.21633855317,9.35027986842,0.0,8.71707943955,15.3327214929,5.76551298338,0.0,0.0,5.76551298338
 09/09  06:00:00,65.0495137547,6.38203675262,10.7482051791,0.0,18.5082010057,25.6353820695,5.77517905022,0.0,0.0,5.77517905022
 09/09  07:00:00,81.9794493674,6.80018419075,14.6927440087,0.0,19.4083231844,41.0650158608,11.5800490648,0.0,0.0,11.5800490648
 09/09  08:00:00,114.416816948,7.38517516387,22.6684030241,0.0,26.3286599382,57.9988325916,29.4323830802,0.0,0.0,29.4323830802
 09/09  09:00:00,102.297294155,7.23442515441,25.8535063541,0.0,26.3286599382,42.8504436482,41.4718365755,0.0,18.025,23.4468365755
 09/09  10:00:00,77.8423159579,6.96167987157,25.665254721,0.0,21.7447113004,23.4437158914,41.4110225176,0.0,18.025,23.3860225176
 09/09  11:00:00,78.7325025093,7.14053622034,28.8382838146,0.0,19.3027497915,23.426170988,41.3706947819,0.0,18.025,23.3456947819
 09/09  12:00:00,82.4883665822,7.36807928909,32.2243976698,0.0,19.1483137236,23.7250123474,35.5058382735,0.0,18.025,17.4808382735
 09/09  13:00:00,86.3429388869,7.56990667545,35.7315954344,0.0,19.3027497915,23.7161209604,35.5026275351,0.0,18.025,17.4776275351
 09/09  14:00:00,87.4343573105,7.65534797632,36.7375725261,0.0,19.3027497915,23.7161209604,35.5047760646,0.0,18.025,17.4797760646
 09/09  15:00:00,86.7696960057,7.65609603497,36.3621152992,0.0,19.3027497915,23.426170988,35.5040228509,0.0,18.025,17.4790228509
 09/09  16:00:00,90.2208924149,7.65181083744,35.3662901158,0.0,19.3027497915,27.8956505705,23.7841487379,0.0,18.025,5.75914873788
 09/09  17:00:00,98.1019260698,7.85558537265,34.4210897896,0.0,18.2229234133,37.5968344597,5.76532814036,0.0,0.0,5.76532814036
 09/09  18:00:00,112.529205136,8.14326924408,34.6074170007,0.0,32.690315043,37.0816133363,5.77020057925,0.0,0.0,5.77020057925
 09/09  19:00:00,117.217325669,8.24440348725,33.4307811745,0.0,36.8143715336,33.066984531,5.77920160318,0.0,0.0,5.77920160318
 09/09  20:00:00,124.056512488,8.39002977327,33.0002556532,0.0,36.3493007332,38.7721355839,11.538074635,0.0,0.0,11.538074635
 09/09  21:00:00,119.520512835,8.28142225419,30.6907310444,0.0,36.1807251679,36.8228455648,5.780055262,0.0,0.0,5.780055262
 09/09  22:00:00,92.7954849913,7.77168517528,25.7956397177,0.0,31.0351095914,20.6438685092,11.5800627173,0.0,0.0,11.5800627173
 09/09  23:00:00,64.842709036,7.27323578381,20.8950938526,0.0,17.4250845679,11.7056064465,5.77525963967,0.0,0.0,5.77525963967
 09/09  24:00:00,55.4739828753,7.03897196473,17.9884586763,0.0,12.8411359301,10.0650221343,5.7603751079,0.0,0.0,5.7603751079
 09/10  01:00:00,53.1897910095,6.86723565036,15.7576788207,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,46.2562027935,6.66267557969,13.6476845315,0.0,8.34152022915,10.0650221343,5.75554227733,0.0,0.0,5.75554227733
 09/10  03:00:00,44.8983178296,6.54223669591,12.4102435606,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,45.7108658901,6.46488605958,11.6935427251,0.0,8.34152022915,11.6705166398,5.76039562559,0.0,0.0,5.76039562559
 09/10  05:00:00,49.5980328274,6.41330181857,11.474010769,0.0,8.80141237637,15.3678112995,5.7651488998,0.0,0.0,5.7651488998
 09/10  06:00:00,67.2749715612,6.5732677264,12.782425443,0.0,18.5082010057,25.6353820695,5.77536463866,0.0,0.0,5.77536463866
 09/10  07:00:00,84.7699427295,7.00251688987,17.1614726822,0.0,19.4926561212,41.1001056674,11.5803902299,0.0,0.0,11.5803902299
 09/10  08:00:00,119.610740092,7.63496808611,27.6125219961,0.0,26.3286599382,57.9988325916,29.4330281489,0.0,0.0,29.4330281489
 09/10  09:00:00,107.504768449,7.50981914035,30.9050091926,0.0,26.2443270014,42.8153538416,41.4675385422,0.0,18.025,23.4425385422
 09/10  10:00:00,82.21204408,7.21793218802,29.7787163185,0.0,21.7447113004,23.4437158914,41.4124232124,0.0,18.025,23.3874232124
 09/10  11:00:00,82.9359971197,7.39650391495,32.7260960919,0.0,19.3449162599,23.4437158914,35.5396438581,0.0,18.025,17.5146438581
 09/10  12:00:00,85.9829986758,7.59401516051,35.4333769861,0.0,19.190480192,23.7425572507,35.5036770488,0.0,18.025,17.4786770488
 09/10  13:00:00,88.4388889705,7.73720147598,37.7199618164,0.0,19.260583323,23.698576057,41.3246336647,0.0,18.025,23.2996336647
 09/10  14:00:00,89.2261255294,7.8122238144,38.4321757666,0.0,19.260583323,23.698576057,35.5059291055,0.0,18.025,17.4809291055
 09/10  15:00:00,88.06583181,7.79184809796,37.582206145,0.0,19.260583323,23.4086260847,35.5048009388,0.0,18.025,17.4798009388
 09/10  16:00:00,91.3395590159,7.77054513782,36.42592427,0.0,19.260583323,27.8781056672,23.7853258824,0.0,18.025,5.76032588237
 09/10  17:00:00,98.8843037178,7.9325375404,35.1862244849,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,112.479575018,8.17635101584,34.6441222279,0.0,32.6059821062,37.0465235296,5.77023588514,0.0,0.0,5.77023588514
 09/10  19:00:00,117.109574742,8.25622073004,33.3112018089,0.0,36.8143715336,33.066984531,11.5403055016,0.0,0.0,11.5403055016
 09/10  20:00:00,123.643398929,8.3744391196,32.4833087291,0.0,36.43363367,38.8072253906,5.77984599645,0.0,0.0,5.77984599645
 09/10  21:00:00,118.745639035,8.2624904053,30.054207121,0.0,36.0963922311,36.7877557581,5.77978265553,0.0,0.0,5.77978265553
 09/10  22:00:00,92.2946154211,7.77022809152,25.4156404207,0.0,30.9507766546,20.6087787026,11.5806046268,0.0,0.0,11.5806046268
 09/10  23:00:00,63.99751463,7.25659147649,20.0665366576,0.0,17.4250845679,11.7056064465,5.77491049068,0.0,0.0,5.77491049068
 09/10  24:00:00,55.6265376527,7.04590099038,18.0146582463,0.0,12.925468867,10.100111941,5.76061751902,0.0,0.0,5.76061751902
 09/11  01:00:00,50.4608498249,6.84990230103,15.9249676145,0.0,10.0992000411,10.047477231,5.75553346853,0.0,0.0,5.75553346853
 09/11  02:00:00,46.7760031732,6.6962743309,14.2533115168,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,45.6007032118,6.59836659492,13.1759136853,0.0,8.25718729233,10.0299323277,5.75569511558,0.0,0.0,5.75569511558
 09/11  04:00:00,46.0029114004,6.49996801806,12.0699324377,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,53.7982171776,6.51081055283,12.2747627614,0.0,12.1011305571,15.3678112995,5.77459022725,0.0,0.0,5.77459022725
 09/11  06:00:00,84.1635379154,7.04544030909,16.3452384781,0.0,19.7275818095,37.2640762949,11.5806300862,0.0,0.0,11.5806300862
 09/11  07:00:00,104.084279502,7.48658590466,20.9887616696,0.0,24.3117294858,51.2795993405,17.4211324974,0.0,0.0,17.4211324974
 09/11  08:00:00,94.7493961286,7.06544894567,23.3500089474,0.0,23.6694662846,40.6342015617,23.4504184951,0.0,0.0,23.4504184951
 09/11  09:00:00,94.8660972271,7.15546946997,28.3839765189,0.0,23.6694662846,35.6302164847,41.4091928701,0.0,18.025,23.3841928701
 09/11  10:00:00,78.3209044573,7.07194432045,29.5189688903,0.0,18.7433767983,22.9618409725,35.5407297127,0.0,18.025,17.5157297127
 09/11  11:00:00,80.9156896534,7.25414694439,31.93375401,0.0,18.7433767983,22.9618409725,41.3304138084,0.0,18.025,23.3054138084
 09/11  12:00:00,82.9024144858,7.39960431231,33.7315751018,0.0,18.5889407304,23.1597249699,35.5072472342,0.0,18.025,17.4822472342
 09/11  13:00:00,84.6872241228,7.51282703865,35.1566574634,0.0,18.7433767983,23.2517909448,35.5061556266,0.0,18.025,17.4811556266
 09/11  14:00:00,85.8152470392,7.579480113,36.2180269286,0.0,18.7433767983,23.2517909448,35.5050673074,0.0,18.025,17.4800673074
 09/11  15:00:00,86.2994293381,7.66147895823,36.9101616543,0.0,18.7433767983,22.9618409725,35.5039571488,0.0,18.025,17.4789571488
 09/11  16:00:00,89.2623082575,7.65566375184,35.4275488556,0.0,18.7433767983,27.431320555,23.7854040919,0.0,18.025,5.76040409195
 09/11  17:00:00,100.935836742,7.91283726525,34.6556994339,0.0,17.6635504202,40.6971502883,5.76999173666,0.0,0.0,5.76999173666
 09/11  18:00:00,106.302641327,8.05329265003,33.3773386288,0.0,27.5259009287,37.3340067412,11.5698009915,0.0,0.0,11.5698009915
 09/11  19:00:00,111.83500881,8.06599454682,30.9196364784,0.0,33.8341110165,33.3544677425,5.78041519966,0.0,0.0,5.78041519966
 09/11  20:00:00,120.524835967,8.17390560591,29.4633913709,0.0,36.5179666069,38.8247702939,5.78026724242,0.0,0.0,5.78026724242
 09/11  21:00:00,114.155345008,8.15854548526,28.6243243168,0.0,32.965339924,36.8579353714,11.5793921039,0.0,0.0,11.5793921039
 09/11  22:00:00,85.6980297243,7.64596513703,24.2267218024,0.0,25.6355707503,20.6438685092,11.5506103491,0.0,0.0,11.5506103491
 09/11  23:00:00,60.447217797,7.1330690245,19.0417520785,0.0,15.0252895274,11.7056064465,5.76558130321,0.0,0.0,5.76558130321
 09/11  24:00:00,52.086296754,6.8775915376,15.9620480809,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,48.1538679782,6.69619436312,13.7716903868,0.0,10.0992000411,10.047477231,5.75551614419,0.0,0.0,5.75551614419
 09/12  02:00:00,44.3598038265,6.5305707699,12.002813322,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,42.8619201964,6.40748535909,10.6280097678,0.0,8.25718729233,10.0299323277,5.75568757317,0.0,0.0,5.75568757317
 09/12  04:00:00,43.8105441822,6.34219823507,10.0353281754,0.0,8.25718729233,11.6354268332,5.76015385837,0.0,0.0,5.76015385837
 09/12  05:00:00,51.8404732127,6.36719519025,10.4606286124,0.0,12.1011305571,15.3678112995,5.77519882022,0.0,0.0,5.77519882022
 09/12  06:00:00,84.3848472731,6.91607552151,14.8119033016,0.0,19.7275818095,37.2640762949,11.5790400615,0.0,0.0,11.5790400615
 09/12  07:00:00,102.03477796,7.34517606983,19.080659796,0.0,24.3117294858,51.2795993405,11.6208970866,0.0,0.0,11.6208970866
 09/12  08:00:00,91.8238929957,6.91460421631,20.5753398951,0.0,23.6694662846,40.6342015617,23.4504913478,0.0,0.0,23.4504913478
 09/12  09:00:00,91.2777376839,6.97521733611,24.9758597252,0.0,23.6694662846,35.6302164847,41.4129496444,0.0,18.025,23.3879496444
 09/12  10:00:00,74.9297594696,6.89373815339,26.3060265987,0.0,18.7433767983,22.9618409725,41.371320235,0.0,18.025,23.346320235
 09/12  11:00:00,76.7659195135,6.99890315334,28.0392248397,0.0,18.7433767983,22.9618409725,35.5083082965,0.0,18.025,17.4833082965
 09/12  12:00:00,79.6425166733,7.19464581307,30.6766306307,0.0,18.5889407304,23.1597249699,35.5061421559,0.0,18.025,17.4811421559
 09/12  13:00:00,82.1421335148,7.32976710143,32.7946235585,0.0,18.7433767983,23.2517909448,35.5031679565,0.0,18.025,17.4781679565
 09/12  14:00:00,84.4250550224,7.47571392463,34.9316001532,0.0,18.7433767983,23.2517909448,41.3243749494,0.0,18.025,23.2993749494
 09/12  15:00:00,85.3650087344,7.56745253736,36.0697660878,0.0,18.7433767983,22.9618409725,35.5058784045,0.0,18.025,17.4808784045
 09/12  16:00:00,89.1837588247,7.6102716502,35.3943859624,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,101.18492382,7.88438917525,34.9332256278,0.0,17.6635504202,40.6971502883,5.77044002782,0.0,0.0,5.77044002782
 09/12  18:00:00,106.433324371,8.01538273353,33.5459215147,0.0,27.5259009287,37.3340067412,11.5704412477,0.0,0.0,11.5704412477
 09/12  19:00:00,113.583073293,8.09741329773,32.6362720425,0.0,33.8341110165,33.3544677425,5.78036319064,0.0,0.0,5.78036319064
 09/12  20:00:00,124.376130084,8.30115302425,33.1874310443,0.0,36.5179666069,38.8247702939,11.5404229487,0.0,0.0,11.5404229487
 09/12  21:00:00,117.846277151,8.29057906637,32.1832110702,0.0,32.965339924,36.8579353714,11.5806670285,0.0,0.0,11.5806670285
 09/12  22:00:00,88.2421801921,7.74075880003,26.6760762732,0.0,25.6355707503,20.6438685092,5.7854899843,0.0,0.0,5.7854899843
 09/12  23:00:00,62.4976878929,7.21944044231,21.0058450303,0.0,15.0252895274,11.7056064465,5.76552007692,0.0,0.0,5.76552007692
 09/12  24:00:00,54.1098452726,6.97694484799,17.886234333,0.0,11.6412384099,10.0650221343,5.7605870169,0.0,0.0,5.7605870169
 09/13  01:00:00,51.26107581,6.84674270267,16.7283535662,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,47.9726833176,6.72236430397,15.4238904054,0.0,8.25718729233,10.0299323277,5.75571282884,0.0,0.0,5.75571282884
 09/13  03:00:00,46.8835873718,6.63988094169,14.4172847298,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,47.1175847707,6.55631982943,13.1282408171,0.0,8.25718729233,11.6354268332,5.76012449239,0.0,0.0,5.76012449239
 09/13  05:00:00,54.8560625296,6.56328461579,13.2801240649,0.0,12.1011305571,15.3678112995,5.77547498486,0.0,0.0,5.77547498486
 09/13  06:00:00,87.6394334215,7.12455943721,17.8579914907,0.0,19.7275818095,37.2640762949,11.5811093851,0.0,0.0,11.5811093851
 09/13  07:00:00,105.232425737,7.54060611455,22.0828612112,0.0,24.3117294858,51.2795993405,15.9803111948,0.0,0.0,15.9803111948
 09/13  08:00:00,93.7340467753,7.03884416432,22.3612449413,0.0,23.6694662846,40.6342015617,24.9050722043,0.0,0.0,24.9050722043
 09/13  09:00:00,93.442309745,7.11182641462,27.0038137439,0.0,23.6694662846,35.6302164847,41.4076409647,0.0,18.025,23.3826409647
 09/13  10:00:00,77.5417967865,7.04178539236,28.7700145981,0.0,18.7433767983,22.9618409725,35.5420764348,0.0,18.025,17.5170764348
 09/13  11:00:00,81.2612158404,7.24716456208,32.2862556348,0.0,18.7433767983,22.9618409725,35.5079695086,0.0,18.025,17.4829695086
 09/13  12:00:00,82.5173494811,7.29822962387,33.4478758668,0.0,18.5889407304,23.1597249699,38.0568891331,0.0,18.025,20.0318891331
 09/13  13:00:00,82.0542015242,7.25918724113,32.7772710366,0.0,18.7433767983,23.2517909448,38.7744230541,0.0,18.025,20.7494230541
 09/13  14:00:00,80.7037254945,7.17273732095,31.5132429554,0.0,18.7433767983,23.2517909448,35.5061711361,0.0,18.025,17.4811711361
 09/13  15:00:00,79.2766294675,7.15727355797,30.3915592506,0.0,18.7433767983,22.9618409725,35.5054737323,0.0,18.025,17.4804737323
 09/13  16:00:00,81.8009627241,7.12383180632,28.498024303,0.0,18.7433767983,27.431320555,23.7854921653,0.0,18.025,5.76049216533
 09/13  17:00:00,93.0704604656,7.35008639714,27.3530629363,0.0,17.6635504202,40.6971502883,5.77047545869,0.0,0.0,5.77047545869
 09/13  18:00:00,99.0892028842,7.50647271995,26.7107035911,0.0,27.5259009287,37.3340067412,11.5703192452,0.0,0.0,11.5703192452
 09/13  19:00:00,108.67602688,7.63096457396,26.3116668624,0.0,33.8341110165,33.3544677425,5.77992818054,0.0,0.0,5.77992818054
 09/13  20:00:00,117.491538361,7.86871438313,26.7352744533,0.0,36.5179666069,38.8247702939,5.78055307287,0.0,0.0,5.78055307287
 09/13  21:00:00,112.339754073,7.93970306152,27.0275536136,0.0,32.965339924,36.8579353714,11.581266626,0.0,0.0,11.581266626
 09/13  22:00:00,83.2809253628,7.4353963547,22.0201722682,0.0,25.6355707503,20.6438685092,11.5506347185,0.0,0.0,11.5506347185
 09/13  23:00:00,57.8983141962,6.92941074819,16.6965004281,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/13  24:00:00,50.2835256146,6.71196154157,14.3248949962,0.0,11.6412384099,10.0650221343,5.76070014565,0.0,0.0,5.76070014565
 09/14  01:00:00,46.2444116357,6.52193295527,12.036491254,0.0,10.0992000411,10.047477231,5.75580134591,0.0,0.0,5.75580134591
 09/14  02:00:00,42.1755735844,6.34719800838,10.0019497989,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  03:00:00,40.9212171787,6.24407727839,8.85070958088,0.0,8.25718729233,10.0299323277,6.03278397542,0.277094285153,0.0,5.75568969027
 09/14  04:00:00,41.7869300506,6.17748178102,8.1764264778,0.0,8.25718729233,11.6354268332,0.576431180733,0.556431180733,0.0,0.02
 09/14  05:00:00,49.1452488891,6.1638378147,7.96874867019,0.0,12.1011305571,15.3678112995,6.81431388622,1.03859425857,0.0,5.77571962764
 09/14  06:00:00,80.73801491,6.64334717498,11.437776446,0.0,19.7275818095,37.2640762949,13.1586365504,1.57833138173,0.0,11.5803051687
 09/14  07:00:00,97.0052936052,7.00246461701,14.3938546855,0.0,24.3117294858,51.2795993405,18.6150480849,1.19227320767,0.0,17.4227748773
 09/14  08:00:00,84.5134260891,6.53912351499,13.6403351493,0.0,23.6694662846,40.6342015617,23.4536464209,0.0,0.0,23.4536464209
 09/14  09:00:00,82.1624925559,6.54814252031,16.2876750603,0.0,23.6694662846,35.6302164847,41.4124218155,0.0,18.025,23.3874218155
 09/14  10:00:00,64.6991299691,6.42527495746,16.5438506447,0.0,18.7433767983,22.9618409725,41.3737120498,0.0,18.025,23.3487120498
 09/14  11:00:00,66.6287611173,6.55765213758,18.3433103746,0.0,18.7433767983,22.9618409725,35.5090133127,0.0,18.025,17.4840133127
 09/14  12:00:00,68.4652391655,6.68226743578,20.0117261614,0.0,18.5889407304,23.1597249699,35.5079555469,0.0,18.025,17.4829555469
 09/14  13:00:00,70.0345118794,6.78059493938,21.2361667038,0.0,18.7433767983,23.2517909448,35.5051061539,0.0,18.025,17.4801061539
 09/14  14:00:00,70.911014569,6.8447744063,22.0484904074,0.0,18.7433767983,23.2517909448,35.5041869701,0.0,18.025,17.4791869701
 09/14  15:00:00,70.4736288467,6.86230647289,21.8835247881,0.0,18.7433767983,22.9618409725,41.3259282951,0.0,18.025,23.3009282951
 09/14  16:00:00,74.038796349,6.8697860147,20.9899043566,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,85.6704891813,7.09568408873,20.2074873656,0.0,17.6635504202,40.6971502883,5.77043032573,0.0,0.0,5.77043032573
 09/14  18:00:00,91.137876777,7.22348074601,19.0423552619,0.0,27.5259009287,37.3340067412,11.5706032534,0.0,0.0,11.5706032534
 09/14  19:00:00,99.661173182,7.25467556931,17.6730987434,0.0,33.8341110165,33.3544677425,5.78059665033,0.0,0.0,5.78059665033
 09/14  20:00:00,107.867527458,7.37592201392,17.604043961,0.0,36.5179666069,38.8247702939,11.5580867381,0.0179382350581,0.0,11.5401485031
 09/14  21:00:00,101.931573517,7.3694116835,17.1896538566,0.0,32.965339924,36.8579353714,11.5798581359,0.0,0.0,11.5798581359
 09/14  22:00:00,74.4752480798,6.91340463363,13.7364796238,0.0,25.6355707503,20.6438685092,6.35021994909,0.564495365178,0.0,5.78572458391
 09/14  23:00:00,51.5342039405,6.51549029812,10.7463023111,0.0,15.0252895274,11.7056064465,6.35397961305,0.588260600313,0.0,5.76571901274
 09/14  24:00:00,44.480847091,6.31563964974,8.91853684407,0.0,11.6412384099,10.0650221343,6.93071916489,1.17012295494,0.0,5.76059620996
 09/15  01:00:00,41.7458127369,6.19761245703,7.86221268468,0.0,10.0992000411,10.047477231,1.28421316691,1.26421316691,0.0,0.02
 09/15  02:00:00,39.1548569287,6.11359596865,7.21482851657,0.0,8.25718729233,10.0299323277,6.61144081115,0.855639761491,0.0,5.75580104966
 09/15  03:00:00,38.4436715087,6.04195811961,6.57528447151,0.0,8.25718729233,10.0299323277,1.06763207649,1.04763207649,0.0,0.02
 09/15  04:00:00,39.4900493057,5.98521733022,6.07179989748,0.0,8.25718729233,11.6354268332,7.24062542199,1.481175246,0.0,5.75945017599
 09/15  05:00:00,47.3281967019,6.00726097609,6.30826884513,0.0,12.1011305571,15.3678112995,7.36585045867,1.59023146424,0.0,5.77561899443
 09/15  06:00:00,79.4428789872,6.52693641339,10.2590400707,0.0,19.7275818095,37.2640762949,12.9488678974,1.36751955096,0.0,11.5813483464
 09/15  07:00:00,95.8933215944,6.90002875697,13.3843060679,0.0,24.3117294858,51.2795993405,12.5760368743,0.953704283886,0.0,11.6223325905
 09/15  08:00:00,83.1392338938,6.42681412577,12.3784414597,0.0,23.6694662846,40.6342015617,29.3114846548,0.0,0.0,29.3114846548
 09/15  09:00:00,79.7164083672,6.35982155101,14.0299000885,0.0,23.6694662846,35.6302164847,41.4077058219,0.0,18.025,23.3827058219
 09/15  10:00:00,60.0734133059,6.0892569251,12.2541505636,0.0,18.7433767983,22.9618409725,35.5421266448,0.0,18.025,17.5171266448
 09/15  11:00:00,59.2038344348,6.01994040091,11.4560918767,0.0,18.7433767983,22.9618409725,35.5116961554,0.0,18.025,17.4866961554
 09/15  12:00:00,58.9023018667,6.00284913773,11.1282007886,0.0,18.5889407304,23.1597249699,35.8713494464,0.363230170116,18.025,17.4831192763
 09/15  13:00:00,58.787826286,5.98515306948,10.784923381,0.0,18.7433767983,23.2517909448,41.3353895509,0.00673982319791,18.025,23.3036497277
 09/15  14:00:00,58.4988776281,5.96389188481,10.5172337243,0.0,18.7433767983,23.2517909448,35.509296928,0.0,18.025,17.484296928
 09/15  15:00:00,57.8834503664,5.94673604848,10.2089106749,0.0,18.7433767983,22.9618409725,36.080573934,0.570158412097,18.025,17.4854155219
 09/15  16:00:00,61.4502753805,5.95076353815,9.32039735475,0.0,18.7433767983,27.431320555,25.1120138038,1.32640034899,18.025,5.76061345478
 09/15  17:00:00,72.7347307972,6.13386033063,8.23354780517,0.0,17.6635504202,40.6971502883,7.79821679415,2.02751178955,0.0,5.7707050046
 09/15  18:00:00,80.2917031586,6.30751699509,9.11213906701,0.0,27.5259009287,37.3340067412,14.5597375949,2.98900186689,0.0,11.570735728
 09/15  19:00:00,91.8182822254,6.50111241034,10.583759436,0.0,33.8341110165,33.3544677425,8.87222201636,3.09212511996,0.0,5.7800968964
 09/15  20:00:00,101.893227797,6.75032104671,12.2553423319,0.0,36.5179666069,38.8247702939,9.85768899979,4.07694449279,0.0,5.78074450699
 09/15  21:00:00,97.0084515984,6.83321290878,12.8027191888,0.0,32.965339924,36.8579353714,15.2684942341,3.68661063772,0.0,11.5818835964
 09/15  22:00:00,70.2679556924,6.44113960269,10.0014424098,0.0,25.6355707503,20.6438685092,15.2784852488,3.72729233006,0.0,11.5511929187
 09/15  23:00:00,47.7574051537,6.09784497603,7.3871480159,0.0,15.0252895274,11.7056064465,3.57138067035,3.55138067035,0.0,0.02
 09/15  24:00:00,41.4966172466,5.97823114326,6.27171007141,0.0,11.6412384099,10.0650221343,9.36237620325,3.60158798485,0.0,5.7607882184
 09/16  01:00:00,42.1492264065,5.9370713916,5.76668064352,0.0,12.8411359301,10.0650221343,9.61060344214,3.85490549843,0.0,5.7556979437
 09/16  02:00:00,36.565037353,5.83799225619,4.90061410086,0.0,8.25718729233,10.0299323277,4.45334717331,4.43334717331,0.0,0.02
 09/16  03:00:00,36.0642172187,5.78935577887,4.44842472119,0.0,8.25718729233,10.0299323277,10.6954256837,4.94012240352,0.0,5.7553032802
 09/16  04:00:00,37.5104179173,5.76951767758,4.30787096891,0.0,8.25718729233,11.6354268332,4.70969696414,4.68969696414,0.0,0.02
 09/16  05:00:00,41.56026397,5.74706952142,4.22186997046,0.0,8.71707943955,15.3327214929,10.2629224068,4.49703009355,0.0,5.76589231327
 09/16  06:00:00,61.3333770216,5.91034675502,5.61971537811,0.0,18.5082010057,25.6353820695,10.0529702533,4.27734241501,0.0,5.7756278383
 09/16  07:00:00,75.6701598915,6.30904838904,8.87451595046,0.0,19.4083231844,41.0650158608,14.8210409566,3.23915431575,0.0,11.5818866409
 09/16  08:00:00,105.665070169,6.79965818266,14.5020744651,0.0,26.3286599382,57.9988325916,29.4421347322,0.0,0.0,29.4421347322
 09/16  09:00:00,91.9063170883,6.62842218543,16.0684696702,0.0,26.3286599382,42.8504436482,47.3355045123,0.0,18.025,29.3105045123
 09/16  10:00:00,66.4325482492,6.36665996655,14.8504551228,0.0,21.7447113004,23.4437158914,35.573198436,0.0,18.025,17.548198436
 09/16  11:00:00,65.371802199,6.47349166508,16.1445913053,0.0,19.3027497915,23.426170988,41.3720150138,0.0,18.025,23.3470150138
 09/16  12:00:00,66.671702784,6.58572371744,17.1900646675,0.0,19.1483137236,23.7250123474,35.5082641155,0.0,18.025,17.4832641155
 09/16  13:00:00,68.286029511,6.67408359944,18.5704863295,0.0,19.3027497915,23.7161209604,35.5054167363,0.0,18.025,17.4804167363
 09/16  14:00:00,70.0560723697,6.77796327692,20.2366515964,0.0,19.3027497915,23.7161209604,41.3277709811,0.0,18.025,23.3027709811
 09/16  15:00:00,70.1426537568,6.80724751229,20.5838984661,0.0,19.3027497915,23.426170988,35.5087341629,0.0,18.025,17.4837341629
 09/16  16:00:00,73.7535344069,6.79298121168,19.7577324607,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,81.7369399242,6.97189838034,18.9397595555,0.0,18.2229234133,37.5968344597,5.76493679925,0.0,0.0,5.76493679925
 09/16  18:00:00,96.0500935679,7.2365340365,19.0350016737,0.0,32.690315043,37.0816133363,5.77079749349,0.0,0.0,5.77079749349
 09/16  19:00:00,102.823339581,7.30936650234,18.08777529,0.0,36.8143715336,33.066984531,11.5744995391,0.0329347075766,0.0,11.5415648315
 09/16  20:00:00,108.225110675,7.42640430067,18.1324340796,0.0,36.3493007332,38.7721355839,5.79571098701,0.01589081275,0.0,5.77982017426
 09/16  21:00:00,105.127690317,7.36163495608,17.2176495734,0.0,36.1807251679,36.8228455648,6.28200104629,0.501427878414,0.0,5.78057316788
 09/16  22:00:00,79.6336197324,6.89489207436,13.5104925674,0.0,31.0351095914,20.6438685092,13.3048841308,1.72317674764,0.0,11.5817073832
 09/16  23:00:00,53.1405229137,6.44702040927,10.0190790086,0.0,17.4250845679,11.7056064465,8.59302389022,2.81719872192,0.0,5.77582516831
 09/16  24:00:00,44.9322374185,6.25302546305,8.23263394658,0.0,12.8411359301,10.0650221343,10.0147302541,4.25387487067,0.0,5.76085538348
 09/17  01:00:00,43.7406222598,6.12650588437,7.04921719084,0.0,12.925468867,10.100111941,10.801162494,5.045320587,0.0,5.75584190702
 09/17  02:00:00,37.5382200895,5.96309162956,5.62927102397,0.0,8.34152022915,10.0650221343,6.50751443794,6.48751443794,0.0,0.02
 09/17  03:00:00,36.5134196559,5.86250705709,4.70505108481,0.0,8.34152022915,10.0650221343,13.2110911535,7.45533225465,0.0,5.75575889889
 09/17  04:00:00,37.5385292488,5.79482592228,4.1912471369,0.0,8.34152022915,11.6705166398,7.77374136602,7.75374136602,0.0,0.02
 09/17  05:00:00,41.4894551173,5.75399955219,4.02470306341,0.0,8.80141237637,15.3678112995,12.7883560337,7.02244915809,0.0,5.76590687563
 09/17  06:00:00,60.8290352264,5.88634363404,5.13937042823,0.0,18.5082010057,25.6353820695,12.8570058321,7.08146198202,0.0,5.77554385007
 09/17  07:00:00,75.0436902791,6.25263487435,8.18502465266,0.0,19.4926561212,41.1001056674,17.1382886195,5.556122893,0.0,11.5821657265
 09/17  08:00:00,105.690269616,6.80830923332,14.5186075165,0.0,26.3286599382,57.9988325916,29.5822550393,0.138742459096,0.0,29.4435125802
 09/17  09:00:00,92.5780135471,6.69464285291,16.7933571542,0.0,26.2443270014,42.8153538416,47.3357934404,0.0,18.025,29.3107934404
 09/17  10:00:00,67.8407382715,6.46581312835,16.1594844464,0.0,21.7447113004,23.4437158914,35.5738211242,0.0,18.025,17.5488211242
 09/17  11:00:00,67.490715213,6.60467233258,18.0726064988,0.0,19.3449162599,23.4437158914,41.3727402039,0.0,18.025,23.3477402039
 09/17  12:00:00,69.7601540708,6.76484605817,20.0396784536,0.0,19.190480192,23.7425572507,35.5087923417,0.0,18.025,17.4837923417
 09/17  13:00:00,71.9602483211,6.8922487697,22.0862476515,0.0,19.260583323,23.698576057,35.5060066777,0.0,18.025,17.4810066777
 09/17  14:00:00,72.7955970298,6.96331949432,22.8505277717,0.0,19.260583323,23.698576057,41.3286674028,0.0,18.025,23.3036674028
 09/17  15:00:00,72.3221100716,6.96980891197,22.6605008237,0.0,19.260583323,23.4086260847,35.5094894762,0.0,18.025,17.4844894762
 09/17  16:00:00,76.3206054346,6.9654006527,22.2120909949,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/17  17:00:00,84.3149603269,7.13571720801,21.4136679632,0.0,18.1807569449,37.5792895564,5.76576381439,0.0,0.0,5.76576381439
 09/17  18:00:00,97.9671118851,7.37633919346,20.9316317286,0.0,32.6059821062,37.0465235296,5.77068587973,0.0,0.0,5.77068587973
 09/17  19:00:00,105.293198524,7.48144840571,20.3855460268,0.0,36.8143715336,33.066984531,11.5409709947,0.0,0.0,11.5409709947
 09/17  20:00:00,110.532088882,7.5918610345,20.1545245991,0.0,36.43363367,38.8072253906,5.78005644155,0.0,0.0,5.78005644155
 09/17  21:00:00,107.028178607,7.51925050796,19.0799361844,0.0,36.0963922311,36.7877557581,5.78082053087,0.0,0.0,5.78082053087
 09/17  22:00:00,81.8079462059,7.08780809217,15.6113140831,0.0,30.9507766546,20.6087787026,11.5823189627,0.0,0.0,11.5823189627
 09/17  23:00:00,55.7115396006,6.66400250914,12.3731060597,0.0,17.4250845679,11.7056064465,5.77590529147,0.0,0.0,5.77590529147
 09/17  24:00:00,47.9402713237,6.49880661054,10.8754606467,0.0,12.925468867,10.100111941,5.76087078618,0.0,0.0,5.76087078618
 09/18  01:00:00,43.3378424305,6.33352405728,9.31831881092,0.0,10.0992000411,10.047477231,6.00269518341,0.246917353898,0.0,5.75577782951
 09/18  02:00:00,40.2185869652,6.20865150344,8.18349851678,0.0,8.25718729233,10.0299323277,0.648960089692,0.628960089692,0.0,0.02
 09/18  03:00:00,39.4079540818,6.12863284452,7.45287856473,0.0,8.25718729233,10.0299323277,6.73885918731,0.983457510903,0.0,5.75540167641
 09/18  04:00:00,40.6266047478,6.08290140597,7.110665999,0.0,8.25718729233,11.6354268332,0.99686252457,0.97686252457,0.0,0.02
 09/18  05:00:00,48.7377340538,6.12291990232,7.6021236858,0.0,12.1011305571,15.3678112995,6.39136365025,0.615291545177,0.0,5.77607210508
 09/18  06:00:00,81.1225869892,6.66184350343,11.8038056459,0.0,19.7275818095,37.2640762949,12.0548665578,0.472186796325,0.0,11.5826797615
 09/18  07:00:00,98.2181859302,7.06872548038,15.540425642,0.0,24.3117294858,51.2795993405,17.4242722143,0.0,0.0,17.4242722143
 09/18  08:00:00,86.309986652,6.63132872563,15.344648224,0.0,23.6694662846,40.6342015617,23.4559841628,0.0,0.0,23.4559841628
 09/18  09:00:00,85.1441984996,6.67828017541,19.1392144998,0.0,23.6694662846,35.6302164847,41.417772759,0.0,18.025,23.392772759
 09/18  10:00:00,68.0236531723,6.57844547405,19.7151787742,0.0,18.7433767983,22.9618409725,41.3778165043,0.0,18.025,23.3528165043
 09/18  11:00:00,70.6608301593,6.74632507924,22.1866916278,0.0,18.7433767983,22.9618409725,35.510688856,0.0,18.025,17.485688856
 09/18  12:00:00,74.059629367,6.9450850589,25.3432823982,0.0,18.5889407304,23.1597249699,35.5089711442,0.0,18.025,17.4839711442
 09/18  13:00:00,77.7231326703,7.14282809563,28.562540319,0.0,18.7433767983,23.2517909448,35.5063563079,0.0,18.025,17.4813563079
 09/18  14:00:00,79.5009299568,7.26263310879,30.220534899,0.0,18.7433767983,23.2517909448,41.3292555586,0.0,18.025,23.3042555586
 09/18  15:00:00,79.7975287503,7.31929424922,30.7504219723,0.0,18.7433767983,22.9618409725,35.5100158814,0.0,18.025,17.4850158814
 09/18  16:00:00,83.7117316216,7.34764664943,30.1849586528,0.0,18.7433767983,27.431320555,18.8305165256,0.0,18.025,0.805516525584
 09/18  17:00:00,95.2801693168,7.60196696305,29.3108591395,0.0,17.6635504202,40.6971502883,4.98339342717,0.0,0.0,4.98339342717
 09/18  18:00:00,101.183119066,7.76560255604,28.5454361766,0.0,27.5259009287,37.3340067412,11.5719024637,0.0,0.0,11.5719024637
 09/18  19:00:00,110.814823769,7.87340994525,28.2079793993,0.0,33.8341110165,33.3544677425,11.5410428933,0.0,0.0,11.5410428933
 09/18  20:00:00,119.451038085,8.06375874395,28.4996894092,0.0,36.5179666069,38.8247702939,5.77998306646,0.0,0.0,5.77998306646
 09/18  21:00:00,113.920315986,8.09085247521,28.4569081571,0.0,32.965339924,36.8579353714,11.5818517135,0.0,0.0,11.5818517135
 09/18  22:00:00,85.5605702296,7.5955660206,24.1396067538,0.0,25.6355707503,20.6438685092,5.78616862973,0.0,0.0,5.78616862973
 09/18  23:00:00,61.2055875387,7.12420176763,19.8089563822,0.0,15.0252895274,11.7056064465,5.7659201515,0.0,0.0,5.7659201515
 09/18  24:00:00,53.0228984688,6.88974145521,16.8864671852,0.0,11.6412384099,10.0650221343,5.76078736747,0.0,0.0,5.76078736747
 09/19  01:00:00,48.5922051015,6.69972895707,14.2064776521,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,45.3311367306,6.57582944719,12.9288631214,0.0,8.25718729233,10.0299323277,5.7558828106,0.0,0.0,5.7558828106
 09/19  03:00:00,44.6470842278,6.50748739625,12.3131547273,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,46.0679330075,6.47653310549,12.158356055,0.0,8.25718729233,11.6354268332,5.76097691833,0.0,0.0,5.76097691833
 09/19  05:00:00,54.590841636,6.53761525037,13.0405310231,0.0,12.1011305571,15.3678112995,5.77589334345,0.0,0.0,5.77589334345
 09/19  06:00:00,87.5542385341,7.11177387931,17.7855131124,0.0,19.7275818095,37.2640762949,11.5817186267,0.0,0.0,11.5817186267
 09/19  07:00:00,105.127861691,7.53005388026,21.9887532888,0.0,24.3117294858,51.2795993405,17.4248972958,0.0,0.0,17.4248972958
 09/19  08:00:00,94.3646035399,7.04855388797,22.9820296032,0.0,23.6694662846,40.6342015617,23.4577894899,0.0,0.0,23.4577894899
 09/19  09:00:00,93.7573789952,7.11097744906,27.3196909641,0.0,23.6694662846,35.6302164847,41.4163770593,0.0,18.025,23.3913770593
 09/19  10:00:00,75.6892584036,6.93788605082,27.0213367722,0.0,18.7433767983,22.9618409725,41.3779224218,0.0,18.025,23.3529224218
 09/19  11:00:00,78.4065572141,7.09645590675,29.582283811,0.0,18.7433767983,22.9618409725,35.5121618142,0.0,18.025,17.4871618142
 09/19  12:00:00,79.0339701866,7.06646522116,30.1962400724,0.0,18.5889407304,23.1597249699,35.5114413897,0.0,18.025,17.4864413897
 09/19  13:00:00,77.8251056194,7.01348980914,28.793846496,0.0,18.7433767983,23.2517909448,35.5089055739,0.0,18.025,17.4839055739
 09/19  14:00:00,70.6724213714,6.76076841034,21.8938855556,0.0,18.7433767983,23.2517909448,35.5082941941,0.0,18.025,17.4832941941
 09/19  15:00:00,66.5933871247,6.59666048798,18.2689113986,0.0,18.7433767983,22.9618409725,41.3319747163,0.0,18.025,23.3069747163
 09/19  16:00:00,70.4059640515,6.59166297474,17.6351726754,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,84.5442150115,6.91086490491,19.2660003507,0.0,17.6635504202,40.6971502883,5.77089713235,0.0,0.0,5.77089713235
 09/19  18:00:00,92.139305085,7.13418887721,20.133022207,0.0,27.5259009287,37.3340067412,11.5723726564,0.0,0.0,11.5723726564
 09/19  19:00:00,102.693688541,7.28664658232,20.6735981461,0.0,33.8341110165,33.3544677425,8.00977666236,0.0,0.0,8.00977666236
 09/19  20:00:00,112.025237343,7.53048060242,21.6071560353,0.0,36.5179666069,38.8247702939,9.31185840967,0.0,0.0,9.31185840967
 09/19  21:00:00,106.307438823,7.56211319893,21.3727592923,0.0,32.965339924,36.8579353714,11.5812070842,0.0,0.0,11.5812070842
 09/19  22:00:00,78.0379758985,7.07703278512,17.1355384871,0.0,25.6355707503,20.6438685092,5.78582892165,0.0,0.0,5.78582892165
 09/19  23:00:00,54.8129934585,6.67205587012,13.868502453,0.0,15.0252895274,11.7056064465,5.76595646456,0.0,0.0,5.76595646456
 09/19  24:00:00,47.3645615792,6.46455203144,11.6533154225,0.0,11.6412384099,10.0650221343,5.76097082873,0.0,0.0,5.76097082873
 09/20  01:00:00,43.8413645738,6.30784660934,9.84751770772,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,40.5109693151,6.18110671935,8.50341388637,0.0,8.25718729233,10.0299323277,5.81099397236,0.0551878427942,0.0,5.75580612957
 09/20  03:00:00,39.6157765449,6.10463793253,7.68469517738,0.0,8.25718729233,10.0299323277,0.338561823571,0.318561823571,0.0,0.02
 09/20  04:00:00,40.4028911979,6.03475506075,6.93508626866,0.0,8.25718729233,11.6354268332,6.64566109266,0.884587375682,0.0,5.76107371698
 09/20  05:00:00,47.7523168236,6.02154249111,6.71807221284,0.0,12.1011305571,15.3678112995,7.38645057976,1.6104152503,0.0,5.77603532946
 09/20  06:00:00,79.5408100326,6.51263071596,10.3712146833,0.0,19.7275818095,37.2640762949,13.4788592533,1.89566566883,0.0,11.5831935844
 09/20  07:00:00,96.6996680826,6.9381494037,14.1524468069,0.0,24.3117294858,51.2795993405,18.1218317612,0.695410436393,0.0,17.4264213248
 09/20  08:00:00,86.3583774026,6.58171555669,15.4426308332,0.0,23.6694662846,40.6342015617,23.4678774329,0.0110502761564,0.0,23.4568271568
 09/20  09:00:00,86.7966509871,6.69354339972,20.7763884384,0.0,23.6694662846,35.6302164847,41.4161601764,0.0,18.025,23.3911601764
 09/20  10:00:00,69.6096752992,6.60035106988,21.2792824971,0.0,18.7433767983,22.9618409725,41.3775762364,0.0,18.025,23.3525762364
 09/20  11:00:00,71.9008808248,6.77554693625,23.3975123553,0.0,18.7433767983,22.9618409725,35.5120288005,0.0,18.025,17.4870288005
 09/20  12:00:00,73.8795038019,6.9354621514,25.1727730674,0.0,18.5889407304,23.1597249699,35.5113759061,0.0,18.025,17.4863759061
 09/20  13:00:00,75.6515554181,7.06581668211,26.5679653963,0.0,18.7433767983,23.2517909448,35.5089127277,0.0,18.025,17.4839127277
 09/20  14:00:00,76.8409528366,7.15427423693,27.6689068397,0.0,18.7433767983,23.2517909448,35.5083796116,0.0,18.025,17.4833796116
 09/20  15:00:00,77.2050232542,7.21138768662,28.2658160569,0.0,18.7433767983,22.9618409725,41.3321915844,0.0,18.025,23.3071915844
 09/20  16:00:00,81.0879425297,7.23869869324,27.6701118384,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,92.9649225885,7.49170436869,27.1058624383,0.0,17.6635504202,40.6971502883,5.77087440993,0.0,0.0,5.77087440993
 09/20  18:00:00,97.9691062109,7.61315622105,25.4838443324,0.0,27.5259009287,37.3340067412,11.5724912295,0.0,0.0,11.5724912295
 09/20  19:00:00,105.263202544,7.62334707011,22.9064041856,0.0,33.8341110165,33.3544677425,5.78123767139,0.0,0.0,5.78123767139
 09/20  20:00:00,111.758949224,7.67991201749,21.1914279642,0.0,36.5179666069,38.8247702939,11.5424529633,0.0,0.0,11.5424529633
 09/20  21:00:00,105.247408669,7.62830433001,20.2465245708,0.0,32.965339924,36.8579353714,11.5814639629,0.0,0.0,11.5814639629
 09/20  22:00:00,77.5688667651,7.16025961365,16.5831929552,0.0,25.6355707503,20.6438685092,5.78593386968,0.0,0.0,5.78593386968
 09/20  23:00:00,53.3806029333,6.67205823263,12.4361042894,0.0,15.0252895274,11.7056064465,5.89055244281,0.124530592836,0.0,5.76602184997
 09/20  24:00:00,46.0894099854,6.45455042395,10.3881612178,0.0,11.6412384099,10.0650221343,6.18666412542,0.42562963881,0.0,5.76103448661
 09/21  01:00:00,42.9684057341,6.30506539602,8.9773367851,0.0,10.0992000411,10.047477231,0.92995475832,0.90995475832,0.0,0.02
 09/21  02:00:00,40.0722152828,6.1939855728,8.05177784612,0.0,8.25718729233,10.0299323277,6.62233809385,0.86647004869,0.0,5.75586804516
 09/21  03:00:00,39.5111525536,6.13085859409,7.55384716122,0.0,8.25718729233,10.0299323277,0.729267439949,0.709267439949,0.0,0.02
 09/21  04:00:00,40.2487313745,6.04694349526,6.76873382994,0.0,8.25718729233,11.6354268332,7.27336027948,1.51231374676,0.0,5.76104653273
 09/21  05:00:00,47.7625711159,6.04122592163,6.7086354432,0.0,12.1011305571,15.3678112995,7.7554032758,1.97923193852,0.0,5.77617133728
 09/21  06:00:00,79.8277366707,6.55598503196,10.6147740823,0.0,19.7275818095,37.2640762949,13.4984010179,1.91581542309,0.0,11.5825855948
 09/21  07:00:00,97.0450943212,6.98443282063,14.4515721563,0.0,24.3117294858,51.2795993405,18.1388937986,0.713167088599,0.0,17.42572671
 09/21  08:00:00,86.1357418755,6.59440450601,15.2072946593,0.0,23.6694662846,40.6342015617,23.4694769777,0.0101718434659,0.0,23.4593051343
 09/21  09:00:00,86.6057351479,6.71132393899,20.5676837613,0.0,23.6694662846,35.6302164847,41.4177722854,0.0,18.025,23.3927722854
 09/21  10:00:00,71.4276951436,6.683461879,23.0141852465,0.0,18.7433767983,22.9618409725,41.3793904798,0.0,18.025,23.3543904798
 09/21  11:00:00,74.4800203229,6.88641408908,25.8657805767,0.0,18.7433767983,22.9618409725,35.5132675902,0.0,18.025,17.4882675902
 09/21  12:00:00,77.3765907134,7.07497363393,28.5303439221,0.0,18.5889407304,23.1597249699,35.5126935358,0.0,18.025,17.4876935358
 09/21  13:00:00,79.7715351796,7.22972221944,30.5240353317,0.0,18.7433767983,23.2517909448,35.5102965279,0.0,18.025,17.4852965279
 09/21  14:00:00,80.2973667994,7.28892631185,30.9906654471,0.0,18.7433767983,23.2517909448,41.3296259801,0.0,18.025,23.3046259801
 09/21  15:00:00,79.4528099168,7.29394626655,30.4310400672,0.0,18.7433767983,22.9618409725,35.5105501903,0.0,18.025,17.4855501903
 09/21  16:00:00,82.8757443038,7.29899734692,29.3976093198,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,94.2856020642,7.53530959096,28.3829299418,0.0,17.6635504202,40.6971502883,5.77095768664,0.0,0.0,5.77095768664
 09/21  18:00:00,98.8669730101,7.63326838774,26.3615879737,0.0,27.5259009287,37.3340067412,11.5729707137,0.0,0.0,11.5729707137
 09/21  19:00:00,108.140879812,7.71758470774,25.6898351335,0.0,33.8341110165,33.3544677425,11.5415203602,0.0,0.0,11.5415203602
 09/21  20:00:00,117.290874158,7.92695163271,26.4763066144,0.0,36.5179666069,38.8247702939,5.78015759026,0.0,0.0,5.78015759026
 09/21  21:00:00,111.579916165,7.95352539295,26.2537980194,0.0,32.965339924,36.8579353714,11.5826202617,0.0,0.0,11.5826202617
 09/21  22:00:00,83.2571464745,7.47141176119,21.9603087883,0.0,25.6355707503,20.6438685092,5.78649180832,0.0,0.0,5.78649180832
 09/21  23:00:00,59.2675039585,7.0254084225,17.9696503074,0.0,15.0252895274,11.7056064465,5.7661226198,0.0,0.0,5.7661226198
 09/21  24:00:00,52.33492897,6.84176922003,16.2464573275,0.0,11.6412384099,10.0650221343,5.76098377486,0.0,0.0,5.76098377486
 09/22  01:00:00,49.3056230932,6.72167100057,14.8979435467,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,46.4111618144,6.62431889215,13.9603893719,0.0,8.25718729233,10.0299323277,5.75607581657,0.0,0.0,5.75607581657
 09/22  03:00:00,46.2991474054,6.58519819571,13.8874967779,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  04:00:00,47.5243008326,6.54924167478,13.542002934,0.0,8.25718729233,11.6354268332,5.76112761426,0.0,0.0,5.76112761426
 09/22  05:00:00,55.8334110947,6.58850190184,14.2321908334,0.0,12.1011305571,15.3678112995,5.77630673904,0.0,0.0,5.77630673904
 09/22  06:00:00,88.8608682655,7.17976060544,19.0241174327,0.0,19.7275818095,37.2640762949,11.5839933527,0.0,0.0,11.5839933527
 09/22  07:00:00,106.74910222,7.61538651101,23.5246103789,0.0,24.3117294858,51.2795993405,17.4263561062,0.0,0.0,17.4263561062
 09/22  08:00:00,97.4479496102,7.17325163687,25.9406421729,0.0,23.6694662846,40.6342015617,23.4610324576,0.0,0.0,23.4610324576
 09/22  09:00:00,96.0818932646,7.21625273348,29.5389040328,0.0,23.6694662846,35.6302164847,41.4206262168,0.0,18.025,23.3956262168
 09/22  10:00:00,77.5728080437,7.04806586715,28.7946879989,0.0,18.7433767983,22.9618409725,41.3808275075,0.0,18.025,23.3558275075
 09/22  11:00:00,80.3922731192,7.22836855339,31.4360748749,0.0,18.7433767983,22.9618409725,35.5127270426,0.0,18.025,17.4877270426
 09/22  12:00:00,83.205061097,7.3991763719,34.0346061942,0.0,18.5889407304,23.1597249699,35.5115118452,0.0,18.025,17.4865118452
 09/22  13:00:00,85.6098044929,7.55232080002,36.0397035654,0.0,18.7433767983,23.2517909448,35.5091641866,0.0,18.025,17.4841641866
 09/22  14:00:00,85.9636393862,7.59947386193,36.3463877799,0.0,18.7433767983,23.2517909448,41.3334824729,0.0,18.025,23.3084824729
 09/22  15:00:00,84.2685593455,7.54836796853,34.9923614845,0.0,18.7433767983,22.9618409725,35.5131028838,0.0,18.025,17.4881028838
 09/22  16:00:00,87.0030494442,7.54134850202,33.2825563553,0.0,18.7433767983,27.431320555,23.7860178076,0.0,18.025,5.7610178076
 09/22  17:00:00,98.7243691213,7.78934207481,32.5676588439,0.0,17.6635504202,40.6971502883,5.77122131269,0.0,0.0,5.77122131269
 09/22  18:00:00,106.560423084,7.9454171922,31.8588790559,0.0,27.5259009287,37.3340067412,5.79622736688,0.0,0.0,5.79622736688
 09/22  19:00:00,112.446227752,7.96733124338,29.7454281336,0.0,33.8341110165,33.3544677425,11.5425905088,0.0,0.0,11.5425905088
 09/22  20:00:00,118.473972621,8.04294453268,27.5434057839,0.0,36.5179666069,38.8247702939,5.78115243719,0.0,0.0,5.78115243719
 09/22  21:00:00,111.110447895,7.98956534253,25.7482749389,0.0,32.965339924,36.8579353714,11.5836661281,0.0,0.0,11.5836661281
 09/22  22:00:00,81.7620192011,7.44858293662,20.4879971971,0.0,25.6355707503,20.6438685092,11.5527311076,0.0,0.0,11.5527311076
 09/22  23:00:00,56.8611633561,6.93461267222,15.6541020538,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/22  24:00:00,49.3849316429,6.70870823474,13.429518854,0.0,11.6412384099,10.0650221343,5.76112307955,0.0,0.0,5.76112307955
 09/23  01:00:00,49.5560325091,6.62013014767,12.4904052001,0.0,12.8411359301,10.0650221343,5.75613577883,0.0,0.0,5.75613577883
 09/23  02:00:00,43.472839957,6.47218844146,11.1741988081,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,42.5411065129,6.38241383639,10.3322337917,0.0,8.25718729233,10.0299323277,5.75580987692,0.0,0.0,5.75580987692
 09/23  04:00:00,43.2196504576,6.30219454474,9.48439641631,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/23  05:00:00,46.9314040307,6.24717504412,9.0928681599,0.0,8.71707943955,15.3327214929,5.76623982171,0.0,0.0,5.76623982171
 09/23  06:00:00,66.2946202496,6.38683796549,10.1044135303,0.0,18.5082010057,25.6353820695,5.77652404489,0.0,0.0,5.77652404489
 09/23  07:00:00,79.7472335291,6.70005865506,12.5604914803,0.0,19.4083231844,41.0650158608,11.5843512071,0.0,0.0,11.5843512071
 09/23  08:00:00,109.046699774,7.11626638942,17.5669786254,0.0,26.3286599382,57.9988325916,33.2558909471,0.0,0.0,33.2558909471
 09/23  09:00:00,93.8867312898,6.85354978207,17.8236788346,0.0,26.3286599382,42.8504436482,43.5533597299,0.0,18.025,25.5283597299
 09/23  10:00:00,66.6140501841,6.43202770097,14.9665288503,0.0,21.7447113004,23.4437158914,41.4242298644,0.0,18.025,23.3992298644
 09/23  11:00:00,63.8100870436,6.39942793397,14.6568985869,0.0,19.3027497915,23.426170988,35.5460094317,0.0,18.025,17.5210094317
 09/23  12:00:00,64.4588719386,6.40684679473,15.1560822766,0.0,19.1483137236,23.7250123474,41.3318112236,0.0,18.025,23.3068112236
 09/23  13:00:00,65.0320481805,6.41356346925,15.5769995374,0.0,19.3027497915,23.7161209604,35.5122339593,0.0,18.025,17.4872339593
 09/23  14:00:00,64.9947931483,6.41141793971,15.5418867829,0.0,19.3027497915,23.7161209604,35.5119569317,0.0,18.025,17.4869569317
 09/23  15:00:00,64.7495212465,6.41441022138,15.5835714292,0.0,19.3027497915,23.426170988,35.5136461414,0.0,18.025,17.4886461414
 09/23  16:00:00,68.8327818408,6.43087058227,15.1990655444,0.0,19.3027497915,27.8956505705,23.7858929982,0.0,18.025,5.76089299821
 09/23  17:00:00,76.9136734071,6.60156818326,14.4867886329,0.0,18.2229234133,37.5968344597,5.76609481759,0.0,0.0,5.76609481759
 09/23  18:00:00,94.3151494481,6.90316772013,15.7493827776,0.0,32.690315043,37.0816133363,5.77104029815,0.0,0.0,5.77104029815
 09/23  19:00:00,101.317463432,7.08412431507,16.8070895296,0.0,36.8143715336,33.066984531,5.78009504813,0.0,0.0,5.78009504813
 09/23  20:00:00,107.775409547,7.28380686514,17.8252672774,0.0,36.3493007332,38.7721355839,11.5402764316,0.0,0.0,11.5402764316
 09/23  21:00:00,105.596665099,7.30317553419,17.7450223889,0.0,36.1807251679,36.8228455648,5.78140440882,0.0,0.0,5.78140440882
 09/23  22:00:00,80.7642166,6.92034471335,14.6155487163,0.0,31.0351095914,20.6438685092,11.5830175218,0.0,0.0,11.5830175218
 09/23  23:00:00,54.8875209123,6.53977575172,11.6732717152,0.0,17.4250845679,11.7056064465,5.77643799265,0.0,0.0,5.77643799265
 09/23  24:00:00,47.3368807457,6.41361391768,10.4766584238,0.0,12.8411359301,10.0650221343,5.76123872467,0.0,0.0,5.76123872467
 09/24  01:00:00,46.4998608689,6.3282874567,9.60665662421,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,40.4078357542,6.17927698301,8.28267341829,0.0,8.34152022915,10.0650221343,6.01696331015,0.261068141893,0.0,5.75589516825
 09/24  03:00:00,39.7070502526,6.11047055184,7.65070099801,0.0,8.34152022915,10.0650221343,0.539732748951,0.519732748951,0.0,0.02
 09/24  04:00:00,41.0322658797,6.08024276927,7.3995319903,0.0,8.34152022915,11.6705166398,6.35059982085,0.589439144178,0.0,5.76116067667
 09/24  05:00:00,45.1957714193,6.06588459223,7.41909556034,0.0,8.80141237637,15.3678112995,6.32620274369,0.559943139465,0.0,5.76625960422
 09/24  06:00:00,65.1540128402,6.24921009797,9.10142845515,0.0,18.5082010057,25.6353820695,6.08199656913,0.305409149098,0.0,5.77658742003
 09/24  07:00:00,79.9019419074,6.64360202804,12.6522190355,0.0,19.4926561212,41.1001056674,11.5843393073,0.0,0.0,11.5843393073
 09/24  08:00:00,110.100039903,7.12801757219,18.608551509,0.0,26.3286599382,57.9988325916,29.4555541272,0.0,0.0,29.4555541272
 09/24  09:00:00,94.9320166954,6.8702875804,18.9716289706,0.0,26.2443270014,42.8153538416,44.0567404796,0.0,18.025,26.0317404796
 09/24  10:00:00,67.7461243301,6.44454156529,16.0860865811,0.0,21.7447113004,23.4437158914,38.8613904042,0.0,18.025,20.8363904042
 09/24  11:00:00,65.4848004368,6.43285024802,16.2384698718,0.0,19.3449162599,23.4437158914,41.3787836418,0.0,18.025,23.3537836418
 09/24  12:00:00,68.1718535066,6.56003297486,18.6561619318,0.0,19.190480192,23.7425572507,35.5150815137,0.0,18.025,17.4900815137
 09/24  13:00:00,73.6810588477,6.84774232807,23.851536223,0.0,19.260583323,23.698576057,35.5107878261,0.0,18.025,17.4857878261
 09/24  14:00:00,76.0377474093,6.95225695168,26.1037126331,0.0,19.260583323,23.698576057,41.3358915909,0.0,18.025,23.3108915909
