Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/24  15:00:00,76.5856568725,7.00092724012,26.8928989748,0.0,19.260583323,23.4086260847,35.5116316435,0.0,18.025,17.4866316435
 09/24  16:00:00,81.5790191992,7.06567688621,27.3701968772,0.0,19.260583323,27.8781056672,23.7860486308,0.0,18.025,5.76104863084
 09/24  17:00:00,89.7412609629,7.28355156477,26.6920969855,0.0,18.1807569449,37.5792895564,5.76620756383,0.0,0.0,5.76620756383
 09/24  18:00:00,105.842843575,7.58071775458,26.7189401596,0.0,32.6059821062,37.0465235296,5.77128912957,0.0,0.0,5.77128912957
 09/24  19:00:00,112.134982814,7.74802098918,26.9606991376,0.0,36.8143715336,33.066984531,5.78117852728,0.0,0.0,5.78117852728
 09/24  20:00:00,118.259414765,7.95755004609,27.5161021988,0.0,36.43363367,38.8072253906,5.78039070866,0.0,0.0,5.78039070866
 09/24  21:00:00,114.616897228,7.91651727477,26.2713241181,0.0,36.0963922311,36.7877557581,11.5428990605,0.0,0.0,11.5428990605
 09/24  22:00:00,88.1604401936,7.43708459626,21.6144424063,0.0,30.9507766546,20.6087787026,11.583699523,0.0,0.0,11.583699523
 09/24  23:00:00,61.274723616,6.99055199262,17.6096866422,0.0,17.4250845679,11.7056064465,5.7759359176,0.0,0.0,5.7759359176
 09/24  24:00:00,54.1974583651,6.85099149269,16.7804360407,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,49.807752107,6.70897701452,15.4127532953,0.0,10.0992000411,10.047477231,5.7560533661,0.0,0.0,5.7560533661
 09/25  02:00:00,46.2561606807,6.58571293417,13.8439850906,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  03:00:00,45.4253632938,6.51967132644,13.0792294896,0.0,8.25718729233,10.0299323277,5.756160058,0.0,0.0,5.756160058
 09/25  04:00:00,46.2771154043,6.46609050614,12.3779507512,0.0,8.25718729233,11.6354268332,5.76113943987,0.0,0.0,5.76113943987
 09/25  05:00:00,54.2435496516,6.49482840643,12.7359795314,0.0,12.1011305571,15.3678112995,5.77668321395,0.0,0.0,5.77668321395
 09/25  06:00:00,87.4193855305,7.09557827408,17.6667769356,0.0,19.7275818095,37.2640762949,11.5840145199,0.0,0.0,11.5840145199
 09/25  07:00:00,105.007293236,7.51037247837,21.8877610923,0.0,24.3117294858,51.2795993405,17.4288761051,0.0,0.0,17.4288761051
 09/25  08:00:00,93.4066855159,6.98226985931,22.0903217625,0.0,23.6694662846,40.6342015617,23.4633175175,0.0,0.0,23.4633175175
 09/25  09:00:00,90.9547829789,6.96274903657,24.6652706873,0.0,23.6694662846,35.6302164847,41.4196160162,0.0,18.025,23.3946160162
 09/25  10:00:00,71.4478598614,6.67308358646,23.0447039093,0.0,18.7433767983,22.9618409725,35.5489798752,0.0,18.025,17.5239798752
 09/25  11:00:00,72.0398296767,6.68710301381,23.624883462,0.0,18.7433767983,22.9618409725,41.340096595,0.0,18.025,23.315096595
 09/25  12:00:00,73.7243284346,6.79433380289,25.1587050706,0.0,18.5889407304,23.1597249699,35.5146568086,0.0,18.025,17.4896568086
 09/25  13:00:00,74.7636993915,6.79398706923,25.9519173004,0.0,18.7433767983,23.2517909448,35.5106081841,0.0,18.025,17.4856081841
 09/25  14:00:00,74.1295180403,6.77642656901,25.3352978168,0.0,18.7433767983,23.2517909448,35.5104674948,0.0,18.025,17.4854674948
 09/25  15:00:00,73.5878488021,6.81330523391,25.0467028249,0.0,18.7433767983,22.9618409725,41.3356014451,0.0,18.025,23.3106014451
 09/25  16:00:00,78.8101819733,6.91964104243,25.7113863766,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,91.4675318602,7.23023877791,25.8699035127,0.0,17.6635504202,40.6971502883,5.77129765914,0.0,0.0,5.77129765914
 09/25  18:00:00,99.4502078824,7.42394097212,25.2700999765,0.0,27.5259009287,37.3340067412,11.5742062078,0.0,0.0,11.5742062078
 09/25  19:00:00,107.687345189,7.58001142078,25.37383702,0.0,33.8341110165,33.3544677425,11.5422901415,0.0,0.0,11.5422901415
 09/25  20:00:00,115.797309725,7.78769049306,25.1219664677,0.0,36.5179666069,38.8247702939,5.78049505583,0.0,0.0,5.78049505583
 09/25  21:00:00,108.579644978,7.75006890077,23.4569295422,0.0,32.965339924,36.8579353714,11.5839028196,0.0,0.0,11.5839028196
 09/25  22:00:00,79.6635929932,7.22015347296,18.6179724735,0.0,25.6355707503,20.6438685092,5.78558285661,0.0,0.0,5.78558285661
 09/25  23:00:00,55.6959783338,6.76277873256,14.660731933,0.0,15.0252895274,11.7056064465,5.76566094552,0.0,0.0,5.76566094552
 09/25  24:00:00,49.293538971,6.61486737822,13.4319511899,0.0,11.6412384099,10.0650221343,5.76036905356,0.0,0.0,5.76036905356
 09/26  01:00:00,46.2121402527,6.47693069541,12.0491862573,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,42.684008293,6.33853441996,10.5190075812,0.0,8.25718729233,10.0299323277,5.75613010536,0.0,0.0,5.75613010536
 09/26  03:00:00,41.6188694519,6.2537850553,9.53861721054,0.0,8.25718729233,10.0299323277,5.7558368885,0.0,0.0,5.7558368885
 09/26  04:00:00,42.4658012821,6.19240837505,8.84031905761,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/26  05:00:00,50.288262637,6.21976141912,9.05574937227,0.0,12.1011305571,15.3678112995,5.77681710097,0.0,0.0,5.77681710097
 09/26  06:00:00,82.1890871381,6.72933954189,12.8027019519,0.0,19.7275818095,37.2640762949,11.7105109992,0.125084149874,0.0,11.5854268493
 09/26  07:00:00,98.420646297,7.08124824375,15.7302208821,0.0,24.3117294858,51.2795993405,17.4288142585,0.0,0.0,17.4288142585
 09/26  08:00:00,85.5955793604,6.59142973222,14.6700434025,0.0,23.6694662846,40.6342015617,23.4642411745,0.0,0.0,23.4642411745
 09/26  09:00:00,81.8160394652,6.50776779677,15.981495691,0.0,23.6694662846,35.6302164847,41.4262871059,0.0,18.025,23.4012871059
 09/26  10:00:00,61.8055595503,6.21512541158,13.8603561664,0.0,18.7433767983,22.9618409725,41.3836196978,0.0,18.025,23.3586196978
 09/26  11:00:00,60.8479976487,6.15197478681,12.9681759426,0.0,18.7433767983,22.9618409725,35.5164314641,0.0,18.025,17.4914314641
 09/26  12:00:00,61.2799158357,6.14922285943,13.3593956758,0.0,18.5889407304,23.1597249699,35.5148987891,0.0,18.025,17.4898987891
 09/26  13:00:00,61.3132781067,6.17717484604,13.1183087103,0.0,18.7433767983,23.2517909448,41.3372256555,0.0,18.025,23.3122256555
 09/26  14:00:00,61.9738517195,6.20260352581,13.7534501323,0.0,18.7433767983,23.2517909448,35.5128009036,0.0,18.025,17.4878009036
 09/26  15:00:00,62.8513520973,6.28494286565,14.8385594133,0.0,18.7433767983,22.9618409725,35.5141301736,0.0,18.025,17.4891301736
 09/26  16:00:00,67.6736436097,6.37021190919,15.1242737662,0.0,18.7433767983,27.431320555,23.7861022469,0.0,18.025,5.76110224695
 09/26  17:00:00,80.3434572785,6.644345202,15.3317208318,0.0,17.6635504202,40.6971502883,5.77109602641,0.0,0.0,5.77109602641
 09/26  18:00:00,88.5104665344,6.80711385348,14.9471733867,0.0,27.5259009287,37.3340067412,11.5732622388,0.0,0.0,11.5732622388
 09/26  19:00:00,96.4365558688,6.90462352034,14.7984320537,0.0,33.8341110165,33.3544677425,5.91507975139,0.13322519249,0.0,5.7818545589
 09/26  20:00:00,105.4877187,7.09681964988,15.5032349762,0.0,36.5179666069,38.8247702939,6.93468218336,1.15280780912,0.0,5.78187437424
 09/26  21:00:00,100.008800782,7.12785898795,15.508280621,0.0,32.965339924,36.8579353714,12.8542829789,1.26886927838,0.0,11.5854137005
 09/26  22:00:00,72.507363687,6.67329920285,12.0085860189,0.0,25.6355707503,20.6438685092,13.330217854,1.77604223057,0.0,11.5541756234
 09/26  23:00:00,49.2051050923,6.25579042875,8.67683985899,0.0,15.0252895274,11.7056064465,8.21707835662,2.45052806792,0.0,5.7665502887
 09/26  24:00:00,42.3234805498,6.07747165211,6.99928628601,0.0,11.6412384099,10.0650221343,9.41534237792,3.65393982357,0.0,5.76140255435
 09/27  01:00:00,39.0707426945,5.9257574199,5.45895967623,0.0,10.0992000411,10.047477231,6.5599068026,6.5399068026,0.0,0.02
 09/27  02:00:00,35.9534661299,5.80519484635,4.32179867784,0.0,8.25718729233,10.0299323277,13.9165944031,8.16030685667,0.0,5.75628754644
 09/27  03:00:00,35.1829455861,5.7255437083,3.63093492893,0.0,8.25718729233,10.0299323277,9.54428495184,9.52428495184,0.0,0.02
 09/27  04:00:00,36.4850361493,5.69364354149,3.35830877015,0.0,8.25718729233,11.6354268332,15.6370987398,9.87639556102,0.0,5.76070317876
 09/27  05:00:00,44.0936166004,5.69650283437,3.38435596366,0.0,12.1011305571,15.3678112995,16.3305432371,10.5537777036,0.0,5.77676553356
 09/27  06:00:00,76.9319502291,6.10013118367,6.29075823702,0.0,19.7275818095,37.2640762949,22.3635167566,10.7778149713,0.0,11.5857017852
 09/27  07:00:00,92.0198927673,6.52732720006,9.88336608926,0.0,24.3117294858,51.2795993405,24.0219824292,6.59145305234,0.0,17.4305293768
 09/27  08:00:00,79.7299850002,6.12696761139,9.26889986392,0.0,23.6694662846,40.6342015617,24.268781192,0.803881771486,0.0,23.4648994205
 09/27  09:00:00,77.9673964716,6.18704103992,12.4535695021,0.0,23.6694662846,35.6302164847,41.4222080618,0.0,18.025,23.3972080618
 09/27  10:00:00,60.8526569754,6.1359219891,12.9866501982,0.0,18.7433767983,22.9618409725,41.3842543976,0.0,18.025,23.3592543976
 09/27  11:00:00,63.7043375626,6.33309525426,15.6433902565,0.0,18.7433767983,22.9618409725,35.5175805371,0.0,18.025,17.4925805371
 09/27  12:00:00,66.4503792688,6.50379978525,18.1752790197,0.0,18.5889407304,23.1597249699,35.5142789431,0.0,18.025,17.4892789431
 09/27  13:00:00,68.9728711427,6.65522625447,20.2998421987,0.0,18.7433767983,23.2517909448,35.5115773634,0.0,18.025,17.4865773634
 09/27  14:00:00,70.3374690094,6.75139455853,21.5682747746,0.0,18.7433767983,23.2517909448,41.3373550901,0.0,18.025,23.3123550901
 09/27  15:00:00,70.3458864077,6.7942943838,21.8237397158,0.0,18.7433767983,22.9618409725,35.5130109108,0.0,18.025,17.4880109108
 09/27  16:00:00,74.3979765435,6.82551348976,21.3932950978,0.0,18.7433767983,27.431320555,23.7862495223,0.0,18.025,5.76124952228
 09/27  17:00:00,85.9825495128,7.05973443612,20.5554122632,0.0,17.6635504202,40.6971502883,5.77163197551,0.0,0.0,5.77163197551
 09/27  18:00:00,92.7930473588,7.17683742207,18.8600182994,0.0,27.5259009287,37.3340067412,11.5743715243,0.0,0.0,11.5743715243
 09/27  19:00:00,99.8982410016,7.23218835012,17.9325378652,0.0,33.8341110165,33.3544677425,5.78143711306,0.0,0.0,5.78143711306
 09/27  20:00:00,108.622876697,7.38774368775,18.3474644237,0.0,36.5179666069,38.8247702939,5.79574686015,0.0150737155306,0.0,5.78067314462
 09/27  21:00:00,102.470072465,7.37154323137,17.7258528048,0.0,32.965339924,36.8579353714,11.6037877792,0.0194527606941,0.0,11.5843350185
 09/27  22:00:00,75.0260765607,6.917791813,14.2827913636,0.0,25.6355707503,20.6438685092,11.5630647602,0.00862719368983,0.0,11.5544375665
 09/27  23:00:00,51.8332562893,6.50455112809,11.0562259527,0.0,15.0252895274,11.7056064465,6.06244952968,0.295908770945,0.0,5.76654075873
 09/27  24:00:00,44.5299101869,6.2917634532,8.99142235856,0.0,11.6412384099,10.0650221343,1.28186171962,1.26186171962,0.0,0.02
 09/28  01:00:00,41.6763056722,6.16669225401,7.8235791115,0.0,10.0992000411,10.047477231,7.31451131306,1.55820179098,0.0,5.75630952208
 09/28  02:00:00,38.6382400656,6.04968839712,6.76208069611,0.0,8.25718729233,10.0299323277,2.09482374076,2.07482374076,0.0,0.02
 09/28  03:00:00,37.6435688412,5.95746061324,5.85963237171,0.0,8.25718729233,10.0299323277,9.10187234738,3.34551953985,0.0,5.75635280753
 09/28  04:00:00,38.5009627338,5.88545973381,5.18241650919,0.0,8.25718729233,11.6354268332,10.3281683342,4.56698736984,0.0,5.76118096432
 09/28  05:00:00,46.2968245909,5.90165253603,5.38240376137,0.0,12.1011305571,15.3678112995,9.68759028243,3.9116620989,0.0,5.77592818353
 09/28  06:00:00,80.5266940917,6.44116181856,9.54445995554,0.0,19.7275818095,37.2640762949,14.2959505994,2.71116154808,0.0,11.5847890513
 09/28  07:00:00,95.3413334526,6.83671165684,12.8954052153,0.0,24.3117294858,51.2795993405,13.283002866,1.65514604392,0.0,11.6278568221
 09/28  08:00:00,82.5965007866,6.35422662519,11.908140805,0.0,23.6694662846,40.6342015617,29.3311967054,0.0,0.0,29.3311967054
 09/28  09:00:00,79.4505595356,6.30467116854,13.8190963668,0.0,23.6694662846,35.6302164847,41.4222591312,0.0,18.025,23.3972591312
 09/28  10:00:00,60.3735910271,6.06164769843,12.5818503473,0.0,18.7433767983,22.9618409725,35.5510129792,0.0,18.025,17.5260129792
 09/28  11:00:00,60.787602861,6.09043205917,12.9693138731,0.0,18.7433767983,22.9618409725,41.3428270728,0.0,18.025,23.3178270728
 09/28  12:00:00,61.1640591795,6.05208313429,13.3406729032,0.0,18.5889407304,23.1597249699,35.5170049722,0.0,18.025,17.4920049722
 09/28  13:00:00,60.1886561253,6.03376490851,12.1370818661,0.0,18.7433767983,23.2517909448,35.5152018525,0.0,18.025,17.4902018525
 09/28  14:00:00,59.0375550628,5.96074901759,11.0589991845,0.0,18.7433767983,23.2517909448,35.9289471675,0.0,18.025,17.9039471675
 09/28  15:00:00,57.8637569761,5.91714128774,10.2187616393,0.0,18.7433767983,22.9618409725,41.4049095191,0.481422523641,18.025,22.8984869954
 09/28  16:00:00,61.3762033289,5.93046378481,9.26656824898,0.0,18.7433767983,27.431320555,18.9804830145,0.935483014528,18.025,0.02
 09/28  17:00:00,72.9963854836,6.15029710036,8.47867628539,0.0,17.6635504202,40.6971502883,7.24401817153,1.47274319913,0.0,5.7712749724
 09/28  18:00:00,81.7229531211,6.25737138509,8.70937622391,0.0,27.5259009287,37.3340067412,14.1345562555,2.55955642978,0.0,11.5749998257
 09/28  19:00:00,90.5917025866,6.38160268511,9.47657504525,0.0,33.8341110165,33.3544677425,15.0301553866,3.48660825484,0.0,11.5435471318
 09/28  20:00:00,100.220491654,6.60487003395,10.7279426967,0.0,36.5179666069,38.8247702939,12.0093411075,6.22782376344,0.0,5.78151734403
 09/28  21:00:00,94.5720685082,6.62425580563,10.5751196739,0.0,32.965339924,36.8579353714,19.6492833864,8.06360492352,0.0,11.5856784629
 09/28  22:00:00,67.5339867245,6.2044202051,7.50406416939,0.0,25.6355707503,20.6438685092,21.1399936801,9.58581880061,0.0,11.5541748795
 09/28  23:00:00,44.8190015656,5.8404820513,4.70603539014,0.0,15.0252895274,11.7056064465,11.4549812937,11.4349812937,0.0,0.02
 09/28  24:00:00,38.4291917427,5.70966831787,3.47279094957,0.0,11.6412384099,10.0650221343,18.4220768853,12.6605523631,0.0,5.76152452221
 09/29  01:00:00,36.2623614847,5.65266355354,2.92365996286,0.0,10.0992000411,10.047477231,19.659749959,13.903534379,0.0,5.75621557994
 09/29  02:00:00,33.8894599094,5.60136531062,2.46162053192,0.0,8.25718729233,10.0299323277,15.1602589257,15.1402589257,0.0,0.02
 09/29  03:00:00,33.484997589,5.56352630916,2.09499076058,0.0,8.25718729233,10.0299323277,22.6713970433,16.915126539,0.0,5.75627050425
 09/29  04:00:00,34.847430422,5.53861529922,1.87572611959,0.0,8.25718729233,11.6354268332,17.8573813177,17.8373813177,0.0,0.02
 09/29  05:00:00,42.4742669368,5.5436736572,1.91781438118,0.0,12.1011305571,15.3678112995,29.7336442998,18.1994462258,0.0,11.534198074
 09/29  06:00:00,73.9923734187,5.78747880939,3.66380725489,0.0,19.7275818095,37.2640762949,30.5018710948,18.9175738539,0.0,11.5842972409
 09/29  07:00:00,87.2427636976,6.03534494564,5.59818441585,0.0,24.3117294858,51.2795993405,27.335560352,15.7072981393,0.0,11.6282622127
 09/29  08:00:00,75.4101088542,5.77406716732,5.30189511565,0.0,23.6694662846,40.6342015617,37.3495831825,8.0185291527,0.0,29.3310540298
 09/29  09:00:00,73.0919260836,5.80846350644,7.95665777019,0.0,23.6694662846,35.6302164847,45.2413542679,3.81858754495,18.025,23.3977667229
 09/29  10:00:00,55.2238272108,5.7374160671,7.75631306713,0.0,18.7433767983,22.9618409725,38.0133163885,2.4618268406,18.025,17.5264895479
 09/29  11:00:00,56.1447506717,5.83528493329,8.58160391947,0.0,18.7433767983,22.9618409725,42.4002323601,1.057740766,18.025,23.3174915941
 09/29  12:00:00,57.130521846,5.94840260783,9.41081162238,0.0,18.5889407304,23.1597249699,36.1725193307,0.65641691607,18.025,17.4911024146
 09/29  13:00:00,58.3237136354,6.06516419863,10.2407360491,0.0,18.7433767983,23.2517909448,35.5187458571,0.0,18.025,17.4937458571
 09/29  14:00:00,59.2331897065,6.15458182751,11.0607952721,0.0,18.7433767983,23.2517909448,35.5125546661,0.0,18.025,17.4875546661
 09/29  15:00:00,59.4666345467,6.20038751208,11.5383881324,0.0,18.7433767983,22.9618409725,41.3389556858,0.0,18.025,23.3139556858
 09/29  16:00:00,63.3980004504,6.2219572595,10.9968686806,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,75.361125908,6.43611602565,10.5575908156,0.0,17.6635504202,40.6971502883,5.77175338183,0.0,0.0,5.77175338183
 09/29  18:00:00,84.1316078424,6.56272414876,10.8126634959,0.0,27.5259009287,37.3340067412,12.3972876366,0.821950784315,0.0,11.5753368523
 09/29  19:00:00,92.3941796372,6.64014360465,11.0205010855,0.0,33.8341110165,33.3544677425,14.2583358569,2.71477038103,0.0,11.5435654759
 09/29  20:00:00,101.521565223,6.8007390112,11.8331365843,0.0,36.5179666069,38.8247702939,10.7683886697,4.98706997309,0.0,5.78131869658
 09/29  21:00:00,95.7515685602,6.79738038924,11.5814808982,0.0,32.965339924,36.8579353714,18.4830368691,6.89680991987,0.0,11.5862269492
 09/29  22:00:00,68.6489997025,6.36193958049,8.46154737388,0.0,25.6355707503,20.6438685092,16.1940973924,8.65444217144,0.0,7.53965522097
 09/29  23:00:00,45.5902265457,5.95670280412,5.3610330378,0.0,15.0252895274,11.7056064465,15.7410052011,11.7213418889,0.0,4.01966331226
 09/29  24:00:00,38.9844150715,5.78847245229,3.94920434309,0.0,11.6412384099,10.0650221343,19.0113204029,13.2497435765,0.0,5.76157682645
 09/30  01:00:00,39.529271134,5.72054036121,3.36320885088,0.0,12.8411359301,10.0650221343,20.0886428088,14.3322970288,0.0,5.75634578007
 09/30  02:00:00,34.1808940766,5.64026429435,2.71415153184,0.0,8.25718729233,10.0299323277,15.6149978054,15.5949978054,0.0,0.02
 09/30  03:00:00,33.7730671766,5.59926877724,2.34731440844,0.0,8.25718729233,10.0299323277,22.6178196363,16.8617193602,0.0,5.75610027612
 09/30  04:00:00,35.1120029863,5.5705268439,2.10838268284,0.0,8.25718729233,11.6354268332,17.554946107,17.534946107,0.0,0.02
 09/30  05:00:00,39.1343178859,5.55051770723,1.99239736416,0.0,8.71707943955,15.3327214929,22.8309134255,17.0640847791,0.0,5.76682864648
 09/30  06:00:00,59.8945910285,5.62464625515,2.58251631673,0.0,18.5082010057,25.6353820695,23.8883961889,18.1111822287,0.0,5.77721396022
 09/30  07:00:00,70.7223305459,5.84945356745,4.38609206039,0.0,19.4083231844,41.0650158608,25.51399794,13.9272688729,0.0,11.5867290671
 09/30  08:00:00,99.7860892292,6.27711338726,9.14538974509,0.0,26.3286599382,57.9988325916,40.2434816539,4.88622192699,0.0,35.3572597269
 09/30  09:00:00,86.7201060083,6.19690705763,11.3136024209,0.0,26.3286599382,42.8504436482,42.1339980004,0.640302150997,18.025,23.4686958494
 09/30  10:00:00,61.5705400532,6.00222672823,10.3527564507,0.0,21.7447113004,23.4437158914,41.4408367069,0.010575409848,18.025,23.4052612971
 09/30  11:00:00,60.3026279386,6.12271158968,11.426106506,0.0,19.3027497915,23.426170988,41.3858108674,0.0,18.025,23.3608108674
 09/30  12:00:00,62.1552253177,6.25964966999,12.9996023295,0.0,19.1483137236,23.7250123474,35.5183695232,0.0,18.025,17.4933695232
 09/30  13:00:00,64.2380491327,6.38640162353,14.8101257524,0.0,19.3027497915,23.7161209604,35.5173069046,0.0,18.025,17.4923069046
 09/30  14:00:00,65.4208777444,6.47237385182,15.9069850486,0.0,19.3027497915,23.7161209604,41.3365173414,0.0,18.025,23.3115173414
 09/30  15:00:00,65.0447293559,6.4868029932,15.8063593344,0.0,19.3027497915,23.426170988,35.5166273975,0.0,18.025,17.4916273975
 09/30  16:00:00,68.6871697483,6.4686303318,15.0156544122,0.0,19.3027497915,27.8956505705,23.7863190551,0.0,18.025,5.7613190551
 09/30  17:00:00,76.0873721788,6.60377404045,13.658237269,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,92.4170063122,6.83705941117,13.9172937747,0.0,32.690315043,37.0816133363,5.77171919122,0.0,0.0,5.77171919122
 09/30  19:00:00,98.8498311851,6.9704076387,14.4531006382,0.0,36.8143715336,33.066984531,11.54438416,0.0,0.0,11.54438416
 09/30  20:00:00,105.083387879,7.13876632878,15.2782229005,0.0,36.3493007332,38.7721355839,5.78221707986,0.0,0.0,5.78221707986
 09/30  21:00:00,102.39285325,7.10723935199,14.7370777607,0.0,36.1807251679,36.8228455648,8.74200807835,0.317465910355,0.0,8.42454216799
 09/30  22:00:00,77.59077035,6.69698657215,11.6653598331,0.0,31.0351095914,20.6438685092,15.9122417067,1.19653294412,0.0,14.7157087626
 09/30  23:00:00,51.5876244733,6.29424325503,8.61884529371,0.0,17.4250845679,11.7056064465,7.73779981675,1.96058576344,0.0,5.7772140533
 09/30  24:00:00,43.6279850538,6.12498519923,7.05636270698,0.0,12.8411359301,10.0650221343,3.504412228,3.484412228,0.0,0.02
 10/01  01:00:00,42.5468417235,6.01170340428,5.97019092991,0.0,12.925468867,10.100111941,11.2327728552,5.47645777671,0.0,5.75631507854
 10/01  02:00:00,36.4844243098,5.86409620905,4.67442024701,0.0,8.34152022915,10.0650221343,11.2244379025,7.53105286682,0.0,3.6933850357
 10/01  03:00:00,35.5618920962,5.7682021159,3.84778297909,0.0,8.34152022915,10.0650221343,11.505394071,9.42356434776,0.0,2.08182972322
 10/01  04:00:00,36.5368979257,5.70100600205,3.28336540758,0.0,8.34152022915,11.6705166398,17.0761181245,11.314474015,0.0,5.76164410952
 10/01  05:00:00,40.4314939005,5.66839763276,3.05226375598,0.0,8.80141237637,15.3678112995,17.3724186342,11.6059295363,0.0,5.76648909799
 10/01  06:00:00,61.0161722216,5.74078794138,3.58794880246,0.0,18.5082010057,25.6353820695,19.0321005873,13.2547770713,0.0,5.77732351601
 10/01  07:00:00,72.4374534065,6.02261870586,5.8086119279,0.0,19.4926561212,41.1001056674,22.8325668417,11.2455554592,0.0,11.5870113824
 10/01  08:00:00,102.582076111,6.56626757648,11.6522029396,0.0,26.3286599382,57.9988325916,32.2287109196,2.75875987341,0.0,29.4699510462
 10/01  09:00:00,89.4920958497,6.49356153514,13.9083465519,0.0,26.2443270014,42.8153538416,41.5403397681,0.0451173500375,18.025,23.470222418
 10/01  10:00:00,64.7558210043,6.3033369463,13.2369173357,0.0,21.7447113004,23.4437158914,41.4336028965,0.0,18.025,23.4086028965
 10/01  11:00:00,65.0147956772,6.47772095382,15.7235459946,0.0,19.3449162599,23.4437158914,41.3869476976,0.0,18.025,23.3619476976
 10/01  12:00:00,67.7139468441,6.64930120335,18.1089527575,0.0,19.190480192,23.7425572507,35.5153105308,0.0,18.025,17.4903105308
 10/01  13:00:00,70.3936624317,6.79745166354,20.6144008811,0.0,19.260583323,23.698576057,41.3400425099,0.0,18.025,23.3150425099
 10/01  14:00:00,72.5872324453,6.93023972082,22.6751800695,0.0,19.260583323,23.698576057,35.5194032006,0.0,18.025,17.4944032006
 10/01  15:00:00,72.8478869972,6.97150797156,23.184513996,0.0,19.260583323,23.4086260847,35.5158373085,0.0,18.025,17.4908373085
 10/01  16:00:00,76.0142921717,6.92924288898,21.9418747748,0.0,19.260583323,27.8781056672,23.7864499171,0.0,18.025,5.76144991715
 10/01  17:00:00,83.2298892942,7.05719740842,20.4070375487,0.0,18.1807569449,37.5792895564,5.76558910574,0.0,0.0,5.76558910574
 10/01  18:00:00,99.4595293143,7.24561690964,18.7866777116,0.0,32.6059821062,37.0465235296,5.77182747764,0.0,0.0,5.77182747764
 10/01  19:00:00,102.636583845,7.31202264149,17.8982342102,0.0,36.8143715336,33.066984531,5.78119760336,0.0,0.0,5.78119760336
 10/01  20:00:00,108.403119608,7.43729886343,18.1799855464,0.0,36.43363367,38.8072253906,11.5436364516,0.0,0.0,11.5436364516
 10/01  21:00:00,105.019953564,7.3732801129,17.2175520188,0.0,36.0963922311,36.7877557581,5.85528733201,0.0728303505614,0.0,5.78245698145
 10/01  22:00:00,79.8247799792,6.92752915116,13.7882338293,0.0,30.9507766546,20.6087787026,12.2928666007,0.705698295257,0.0,11.5871683054
 10/01  23:00:00,53.6344266416,6.49510098756,10.4647840394,0.0,17.4250845679,11.7056064465,7.01417425859,1.2368887316,0.0,5.77728552698
 10/01  24:00:00,45.4944692279,6.29895830735,8.6294409532,0.0,12.925468867,10.100111941,7.89041353963,2.12886308196,0.0,5.76155045767
 10/02  01:00:00,40.8634683779,6.12717370333,7.05024943798,0.0,10.0992000411,10.047477231,3.67409410039,3.65409410039,0.0,0.02
 10/02  02:00:00,37.5848019739,5.98845008222,5.7698627365,0.0,8.25718729233,10.0299323277,11.1691977141,5.41288390487,0.0,5.75631380926
 10/02  03:00:00,36.7951352446,5.90969039833,5.05895534362,0.0,8.25718729233,10.0299323277,11.6873580439,5.93126553501,0.0,5.75609250888
 10/02  04:00:00,37.7635480373,5.84598144565,4.48446268514,0.0,8.25718729233,11.6354268332,6.44876189074,6.42876189074,0.0,0.02
 10/02  05:00:00,45.4210668093,5.84500599092,4.56325614123,0.0,12.1011305571,15.3678112995,12.031594745,6.25426225175,0.0,5.77733249327
 10/02  06:00:00,78.6908944261,6.29907415361,7.85068423278,0.0,19.7275818095,37.2640762949,18.7322695777,7.14489517752,0.0,11.5873744002
 10/02  07:00:00,93.1743571412,6.66841425211,10.8966474062,0.0,24.3117294858,51.2795993405,22.4995404225,5.06444589601,0.0,17.4350945265
 10/02  08:00:00,80.9913142495,6.27352922149,10.38359714,0.0,23.6694662846,40.6342015617,29.4969838974,0.159824656286,0.0,29.3371592411
 10/02  09:00:00,79.5748395511,6.37053145594,13.8774743662,0.0,23.6694662846,35.6302164847,41.4297365013,0.0,18.025,23.4047365013
 10/02  10:00:00,62.8313834201,6.3153266749,14.7859356502,0.0,18.7433767983,22.9618409725,35.554599284,0.0,18.025,17.529599284
 10/02  11:00:00,65.2502891584,6.4819703193,17.0404424905,0.0,18.7433767983,22.9618409725,35.5201475151,0.0,18.025,17.4951475151
 10/02  12:00:00,68.1672100763,6.65282921777,19.7430588289,0.0,18.5889407304,23.1597249699,41.3434209497,0.0,18.025,23.3184209497
 10/02  13:00:00,70.9293635251,6.82273278471,22.0888030634,0.0,18.7433767983,23.2517909448,35.5180523622,0.0,18.025,17.4930523622
 10/02  14:00:00,72.1085610388,6.9077847135,23.1829489901,0.0,18.7433767983,23.2517909448,35.5145320927,0.0,18.025,17.4895320927
 10/02  15:00:00,72.0003616067,6.93837485131,23.3341134109,0.0,18.7433767983,22.9618409725,41.3420081844,0.0,18.025,23.3170081844
 10/02  16:00:00,74.8311948447,6.90732318586,21.7446812797,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,85.4207286182,7.07467507945,19.9786112554,0.0,17.6635504202,40.6971502883,5.77203832254,0.0,0.0,5.77203832254
 10/02  18:00:00,93.9563101733,7.16732441081,18.1487240046,0.0,27.5259009287,37.3340067412,11.5761338015,0.0,0.0,11.5761338015
 10/02  19:00:00,99.611985481,7.24317710576,17.6352430435,0.0,33.8341110165,33.3544677425,11.5445086437,0.0,0.0,11.5445086437
 10/02  20:00:00,107.972722054,7.37269052294,17.7123121353,0.0,36.5179666069,38.8247702939,5.7995760882,0.0174990570263,0.0,5.78207703117
 10/02  21:00:00,101.780348034,7.35009853297,17.0574960157,0.0,32.965339924,36.8579353714,11.5874802562,0.0,0.0,11.5874802562
 10/02  22:00:00,74.2286020949,6.88982832005,13.513224547,0.0,25.6355707503,20.6438685092,11.7048240549,0.149016274181,0.0,11.5558077808
 10/02  23:00:00,50.7946945937,6.45489265635,10.0672922262,0.0,15.0252895274,11.7056064465,1.02394044115,1.00394044115,0.0,0.02
 10/02  24:00:00,43.8909912017,6.26700508872,8.37723491274,0.0,11.6412384099,10.0650221343,7.20082874382,1.43907242822,0.0,5.7617563156
 10/03  01:00:00,41.1277169818,6.14662140171,7.29504194466,0.0,10.0992000411,10.047477231,7.32877049728,1.57229819776,0.0,5.75647229952
 10/03  02:00:00,38.1486757076,6.03281527816,6.28937093041,0.0,8.25718729233,10.0299323277,2.09078238285,2.07078238285,0.0,0.02
 10/03  03:00:00,37.4346811097,5.96141907626,5.64676667649,0.0,8.25718729233,10.0299323277,8.50851270073,2.75224761334,0.0,5.75626508739
 10/03  04:00:00,38.4761447474,5.9033207481,5.13971282073,0.0,8.25718729233,11.6354268332,9.42799529652,3.66676032971,0.0,5.7612349668
 10/03  05:00:00,46.1605614873,5.91125217555,5.23649614292,0.0,12.1011305571,15.3678112995,9.34954581517,3.57214776455,0.0,5.77739805062
 10/03  06:00:00,80.1130604063,6.42473547522,9.14717606806,0.0,19.7275818095,37.2640762949,13.7968514574,2.21033041373,0.0,11.5865210437
 10/03  07:00:00,94.6507626892,6.7987351772,12.2427082197,0.0,24.3117294858,51.2795993405,12.9857214693,1.35518162662,0.0,11.6305398427
 10/03  08:00:00,82.3483419154,6.37948898615,11.6346513611,0.0,23.6694662846,40.6342015617,29.3393827716,0.0,0.0,29.3393827716
 10/03  09:00:00,80.4260489596,6.44912467567,14.6500839378,0.0,23.6694662846,35.6302164847,41.4298431632,0.0,18.025,23.4048431632
 10/03  10:00:00,63.2972607978,6.37107847782,15.1960503969,0.0,18.7433767983,22.9618409725,41.3909723694,0.0,18.025,23.3659723694
 10/03  11:00:00,65.4393634068,6.51461786381,17.1968645762,0.0,18.7433767983,22.9618409725,35.5210812727,0.0,18.025,17.4960812727
 10/03  12:00:00,67.5660934504,6.65095503908,19.1438088725,0.0,18.5889407304,23.1597249699,35.5180885882,0.0,18.025,17.4930885882
 10/03  13:00:00,69.7580989493,6.77632295051,20.9639446509,0.0,18.7433767983,23.2517909448,35.5160660975,0.0,18.025,17.4910660975
 10/03  14:00:00,70.747036659,6.84236296299,21.8868454337,0.0,18.7433767983,23.2517909448,41.3442252913,0.0,18.025,23.3192252913
 10/03  15:00:00,70.0088038916,6.83532893469,21.4455924379,0.0,18.7433767983,22.9618409725,35.5187840013,0.0,18.025,17.4937840013
 10/03  16:00:00,73.1843808524,6.79181364277,20.2133705251,0.0,18.7433767983,27.431320555,23.7866032509,0.0,18.025,5.76160325093
 10/03  17:00:00,84.3122359778,6.99951945419,18.9452702846,0.0,17.6635504202,40.6971502883,5.77214934743,0.0,0.0,5.77214934743
 10/03  18:00:00,92.6236460965,7.07615877458,16.9072104808,0.0,27.5259009287,37.3340067412,11.577125748,0.0,0.0,11.577125748
 10/03  19:00:00,97.8488621734,7.09788720014,16.0174038486,0.0,33.8341110165,33.3544677425,5.78240984589,0.0,0.0,5.78240984589
 10/03  20:00:00,106.567961238,7.24764387174,16.4325845526,0.0,36.5179666069,38.8247702939,5.79699785976,0.014476777298,0.0,5.78252108246
 10/03  21:00:00,100.719174023,7.24773593899,16.0986699277,0.0,32.965339924,36.8579353714,14.2360001636,0.204814334368,0.0,14.0311858292
 10/03  22:00:00,73.2552993236,6.78915631371,12.6405856431,0.0,25.6355707503,20.6438685092,10.1079721315,0.99133785612,0.0,9.11663427536
 10/03  23:00:00,50.0900218757,6.37915264107,9.43835062378,0.0,15.0252895274,11.7056064465,7.42764467391,1.66063950713,0.0,5.76700516678
 10/03  24:00:00,42.9802915507,6.17867449729,7.55485811886,0.0,11.6412384099,10.0650221343,9.06475586336,3.30312614265,0.0,5.76162972071
 10/04  01:00:00,40.055247096,6.04882994899,6.32036589006,0.0,10.0992000411,10.047477231,4.83428133253,4.81428133253,0.0,0.02
 10/04  02:00:00,37.0412253194,5.93694610021,5.27777939998,0.0,8.25718729233,10.0299323277,12.0366465972,6.28023205255,0.0,5.75641454467
 10/04  03:00:00,36.2593176078,5.86231296835,4.57051121925,0.0,8.25718729233,10.0299323277,7.27980756327,7.25980756327,0.0,0.02
 10/04  04:00:00,37.5290968734,5.82203493337,4.27394373014,0.0,8.25718729233,11.6354268332,12.7501104098,6.98845912194,0.0,5.76165128789
 10/04  05:00:00,45.4706378229,5.84670979822,4.6111074578,0.0,12.1011305571,15.3678112995,11.4865463454,5.7088736209,0.0,5.77767272451
 10/04  06:00:00,79.1804471978,6.33993176086,8.29934773246,0.0,19.7275818095,37.2640762949,16.7674215343,5.1792053469,0.0,11.5882161874
 10/04  07:00:00,93.3879233777,6.68913360491,11.0894487252,0.0,24.3117294858,51.2795993405,21.9885397278,4.5526429367,0.0,17.4358967911
 10/04  08:00:00,80.0308757186,6.20564785708,9.49101274532,0.0,23.6694662846,40.6342015617,24.5462604019,1.07009566321,0.0,23.4761647387
 10/04  09:00:00,76.4441380407,6.13271804899,10.9845644565,0.0,23.6694662846,35.6302164847,41.9723077894,0.536829446933,18.025,23.4104783425
 10/04  10:00:00,56.8197647884,5.86685038082,9.22277849189,0.0,18.7433767983,22.9618409725,42.9688625333,1.57603900902,18.025,23.3678235243
 10/04  11:00:00,56.5338501091,5.83943940853,8.96652454451,0.0,18.7433767983,22.9618409725,36.9081173532,1.38692786519,18.025,17.496189488
 10/04  12:00:00,56.3915836533,5.83184910453,8.78840146809,0.0,18.5889407304,23.1597249699,43.3190882981,1.97654349967,18.025,23.3175447984
 10/04  13:00:00,56.451642458,5.82064440779,8.61316257924,0.0,18.7433767983,23.2517909448,35.7675117774,0.245912706824,18.025,17.4965990706
 10/04  14:00:00,56.3798401079,5.81489971558,8.54710161488,0.0,18.7433767983,23.2517909448,35.7987399727,0.280472735557,18.025,17.4932672371
 10/04  15:00:00,55.759091984,5.79758273798,8.23362554208,0.0,18.7433767983,22.9618409725,43.5451342438,2.20322865086,18.025,23.3169055929
 10/04  16:00:00,59.0769505904,5.78776157992,7.1099899657,0.0,18.7433767983,27.431320555,21.1627114049,3.11771140491,18.025,0.02
 10/04  17:00:00,70.9556488093,6.00452766963,6.58366427055,0.0,17.6635504202,40.6971502883,9.18342472763,3.41125748424,0.0,5.77216724339
 10/04  18:00:00,82.2934815381,6.16276651457,7.49042381455,0.0,27.5259009287,37.3340067412,18.8176431473,7.2402526463,0.0,11.577390501
 10/04  19:00:00,89.2856919448,6.28239137178,8.26971432297,0.0,33.8341110165,33.3544677425,20.4185008962,8.87365527973,0.0,11.5448456165
 10/04  20:00:00,98.9696354739,6.49862277962,9.58327182742,0.0,36.5179666069,38.8247702939,16.6117458758,10.8296895235,0.0,5.7820563523
 10/04  21:00:00,93.4152479238,6.51693080448,9.52553207712,0.0,32.965339924,36.8579353714,23.0691883028,11.4813717279,0.0,11.5878165749
 10/04  22:00:00,66.5128970736,6.11058860917,6.57673669125,0.0,25.6355707503,20.6438685092,24.4703647886,12.9143173116,0.0,11.556047477
 10/04  23:00:00,43.8866245754,5.75907566271,3.8550260608,0.0,15.0252895274,11.7056064465,14.3480023268,14.3280023268,0.0,0.02
 10/04  24:00:00,37.8632556753,5.65943640476,2.95705687665,0.0,11.6412384099,10.0650221343,20.4931740863,14.7313047092,0.0,5.76186937713
 10/05  01:00:00,35.8559866789,5.61650086097,2.55342424414,0.0,10.0992000411,10.047477231,20.1680570673,14.4115955714,0.0,5.75646149595
 10/05  02:00:00,33.6060245339,5.57291391082,2.20661318139,0.0,8.25718729233,10.0299323277,14.9217538199,14.9017538199,0.0,0.02
 10/05  03:00:00,33.6254629873,5.57677950167,2.2221800159,0.0,8.25718729233,10.0299323277,21.0425960391,15.2863158329,0.0,5.75628020622
 10/05  04:00:00,35.0206822563,5.55217681268,2.03538379831,0.0,8.25718729233,11.6354268332,21.2640304163,15.5027207685,0.0,5.76130964783
 10/05  05:00:00,42.7808387989,5.57462502797,2.19338196631,0.0,12.1011305571,15.3678112995,20.4399995277,14.6623949267,0.0,5.77760460098
 10/05  06:00:00,74.88885607,5.88541101111,4.46226442066,0.0,19.7275818095,37.2640762949,25.3923571057,13.8050008108,0.0,11.587356295
 10/05  07:00:00,88.9673183888,6.23321407882,7.12474187083,0.0,24.3117294858,51.2795993405,28.1235031527,11.9638087208,0.0,16.1596944319
 10/05  08:00:00,75.4668174782,5.77795715213,5.35463069694,0.0,23.6694662846,40.6342015617,32.6803303493,7.91267803673,0.0,24.7676523126
 10/05  09:00:00,72.261574524,5.73759548648,7.19711803896,0.0,23.6694662846,35.6302164847,48.4304401201,6.99731651481,18.025,23.4081236053
 10/05  10:00:00,53.4497985945,5.58755628135,6.13209473922,0.0,18.7433767983,22.9618409725,48.8556030111,7.46150288102,18.025,23.3691001301
 10/05  11:00:00,53.2499312592,5.57506417899,5.94697594597,0.0,18.7433767983,22.9618409725,42.4099615041,6.88803967708,18.025,17.496921827
 10/05  12:00:00,53.091597881,5.56526143461,5.75499616772,0.0,18.5889407304,23.1597249699,41.9119814433,6.38940554869,18.025,17.4975758946
 10/05  13:00:00,53.1521696749,5.56454471921,5.56978574361,0.0,18.7433767983,23.2517909448,46.2376800221,4.89527033531,18.025,23.3174096868
 10/05  14:00:00,53.1399201639,5.56340746001,5.55867255924,0.0,18.7433767983,23.2517909448,39.9483398735,4.42670375022,18.025,17.4966361232
 10/05  15:00:00,52.9200478712,5.57215239868,5.62000183472,0.0,18.7433767983,22.9618409725,40.599545225,5.08112317917,18.025,17.4934220458
 10/05  16:00:00,56.9082446235,5.60281954148,5.12622129933,0.0,18.7433767983,27.431320555,28.0283041821,4.24157342793,18.025,5.76173075418
 10/05  17:00:00,68.7607615025,5.77324413682,4.62005739214,0.0,17.6635504202,40.6971502883,10.1681551365,4.39615323095,0.0,5.77200190558
 10/05  18:00:00,79.7378861184,5.89284728937,5.20473421909,0.0,27.5259009287,37.3340067412,21.132920073,9.55623210894,0.0,11.5766879641
 10/05  19:00:00,86.2191901096,5.97199895827,5.51359913238,0.0,33.8341110165,33.3544677425,19.5093168089,13.7274166887,0.0,5.78190012018
 10/05  20:00:00,95.8535804617,6.18375523631,6.78207067415,0.0,36.5179666069,38.8247702939,27.7492948885,16.2049472132,0.0,11.5443476753
 10/05  21:00:00,90.6213951723,6.23592795558,7.01266609291,0.0,32.965339924,36.8579353714,28.5682763977,16.9799071409,0.0,11.5883692568
 10/05  22:00:00,63.7932982117,5.8346752414,4.13304344627,0.0,25.6355707503,20.6438685092,25.2055887036,19.4171506082,0.0,5.78843809537
 10/05  23:00:00,42.3202056773,5.60797449878,2.43969963496,0.0,15.0252895274,11.7056064465,27.3967296896,21.6295209494,0.0,5.7672087402
 10/05  24:00:00,36.6006365252,5.5372528315,1.81661267788,0.0,11.6412384099,10.0650221343,29.2589854691,23.4973830323,0.0,5.76160243671
 10/06  01:00:00,34.6746749899,5.4930176135,1.49559687818,0.0,10.0992000411,10.047477231,24.1137738742,24.0937738742,0.0,0.02
 10/06  02:00:00,32.4023587898,5.44185520941,1.13399782075,0.0,8.25718729233,10.0299323277,32.4144919572,26.6578194134,0.0,5.75667254385
 10/06  03:00:00,32.0893205974,5.40132703214,0.860469257124,0.00101930347705,8.25718729233,10.0299323277,35.5087135694,29.7525289334,0.0,5.75618463601
 10/06  04:00:00,33.568297113,5.3791367822,0.698749246368,0.0572855841679,8.25718729233,11.6354268332,30.9051447389,30.8851447389,0.0,0.02
 10/06  05:00:00,41.2253037266,5.38190180027,0.709022922847,0.121536824685,12.1011305571,15.3678112995,37.4359420284,31.6579876557,0.0,5.77795437266
 10/06  06:00:00,72.77698727,5.64488743193,2.58421750221,0.00668239734225,19.7275818095,37.2640762949,46.601631717,30.178633444,0.0,16.422998273
 10/06  07:00:00,85.4061332206,5.8388816649,3.95787188156,0.0,24.3117294858,51.2795993405,38.6255705934,26.0409325293,0.0,12.584638064
 10/06  08:00:00,73.1221417917,5.59554414218,3.19235258856,0.0,23.6694662846,40.6342015617,44.8239318129,15.4805208273,0.0,29.3434109856
 10/06  09:00:00,70.8351362405,5.64191272829,5.86634827185,0.0,23.6694662846,35.6302164847,50.6192269072,9.18768110868,18.025,23.4065457985
 10/06  10:00:00,53.1092737449,5.58331099722,5.79581088126,0.0,18.7433767983,22.9618409725,41.0861003849,5.52875442384,18.025,17.5323459611
 10/06  11:00:00,53.5644385075,5.63464959623,6.20189253819,0.0,18.7433767983,22.9618409725,44.6654626705,3.31494552961,18.025,23.3255171408
 10/06  12:00:00,54.0585896789,5.69373861174,6.59350760736,0.0,18.5889407304,23.1597249699,39.2670093227,3.74471900878,18.025,17.4972903139
 10/06  13:00:00,54.788751339,5.7651699523,7.00573252711,0.0,18.7433767983,23.2517909448,35.9490334951,0.431236023154,18.025,17.4927974719
 10/06  14:00:00,55.2072015962,5.80618466477,7.3831739049,0.0,18.7433767983,23.2517909448,41.3451307062,0.0,18.025,23.3201307062
 10/06  15:00:00,55.2002514765,5.8285050452,7.64384958601,0.0,18.7433767983,22.9618409725,36.5507906761,1.03099548244,18.025,17.4947951936
 10/06  16:00:00,58.8877417179,5.81864500778,6.88988277824,0.0,18.7433767983,27.431320555,25.0727846704,1.28714730611,18.025,5.76063736424
 10/06  17:00:00,70.6029317777,5.99662944391,6.23883088779,0.0,17.6635504202,40.6971502883,7.77378508767,2.00140364146,0.0,5.77238144621
 10/06  18:00:00,81.4701795517,6.11248525694,6.71737357814,0.0,27.5259009287,37.3340067412,16.7586449594,5.18110150043,0.0,11.577543459
 10/06  19:00:00,88.1147621,6.2017492535,7.17940889713,0.0,33.8341110165,33.3544677425,14.4191397412,8.63644606355,0.0,5.78269367762
 10/06  20:00:00,97.2722700972,6.36494560735,8.01956001581,0.0,36.5179666069,38.8247702939,18.3303593712,12.5475139572,0.0,5.78284541396
 10/06  21:00:00,91.7091686484,6.38171228382,7.95463980591,0.0,32.965339924,36.8579353714,32.2616660999,14.8890709171,0.0,17.3725951828
 10/06  22:00:00,64.9598152026,5.97913322717,5.15508889092,0.0,25.6355707503,20.6438685092,22.1224838315,16.3341172781,0.0,5.78836655336
 10/06  23:00:00,42.9976971103,5.6837265171,3.04143197594,0.0,15.0252895274,11.7056064465,23.210060224,17.4428784801,0.0,5.76718174392
 10/06  24:00:00,37.1623001004,5.59960915937,2.31591555894,0.0,11.6412384099,10.0650221343,24.1437876379,18.3817856525,0.0,5.76200198537
 10/07  01:00:00,38.0626639068,5.569439404,2.04768053726,0.0,12.8411359301,10.0650221343,19.6555555844,19.6355555844,0.0,0.02
 10/07  02:00:00,32.9794159205,5.51291352194,1.63999044588,0.0,8.25718729233,10.0299323277,26.1123592293,20.3555806111,0.0,5.75677861827
 10/07  03:00:00,32.7170140696,5.48140006302,1.40910818371,0.0,8.25718729233,10.0299323277,21.4169875877,21.3969875877,0.0,0.02
 10/07  04:00:00,34.1046098686,5.45415133072,1.21732430905,0.0,8.25718729233,11.6354268332,28.4734430707,22.7114275549,0.0,5.76201551582
 10/07  05:00:00,38.1064875377,5.43303053167,1.08200637293,0.0,8.71707943955,15.3327214929,28.3457450853,22.5783625755,0.0,5.76738250977
 10/07  06:00:00,58.818558861,5.51042338349,1.62064650101,0.0,18.5082010057,25.6353820695,27.6982506051,21.9214311397,0.0,5.77681946544
 10/07  07:00:00,69.1651124498,5.69396431614,2.98425178483,0.0,19.4083231844,41.0650158608,31.4802502469,19.8909041772,0.0,11.5893460697
 10/07  08:00:00,96.4052280742,5.97967150941,6.06182220624,0.0,26.3286599382,57.9988325916,45.4843877707,12.2442365188,0.0,33.2401512519
 10/07  09:00:00,82.8823915292,5.89751468265,7.77518502482,0.0,26.3286599382,42.8504436482,51.5814756265,7.95836091166,18.025,25.5981147148
 10/07  10:00:00,58.1123165228,5.74676749197,7.1499169579,0.0,21.7447113004,23.4437158914,46.0335286508,4.59324565942,18.025,23.4152829914
 10/07  11:00:00,56.6565675428,5.84712311946,8.05558105359,0.0,19.3027497915,23.426170988,43.1808633065,1.78749714779,18.025,23.3683661587
 10/07  12:00:00,57.8828306252,5.96437793648,9.02244287699,0.0,19.1483137236,23.7250123474,36.2493534654,0.726777866788,18.025,17.4975755986
 10/07  13:00:00,58.9259301044,6.06588809686,9.81848545229,0.0,19.3027497915,23.7161209604,35.5189713328,0.0,18.025,17.4939713328
 10/07  14:00:00,59.5503284847,6.13329963452,10.3754778007,0.0,19.3027497915,23.7161209604,41.3459329741,0.0,18.025,23.3209329741
 10/07  15:00:00,59.9931830309,6.19405802632,11.0475201704,0.0,19.3027497915,23.426170988,35.5232433255,0.0,18.025,17.4982433255
 10/07  16:00:00,63.5998655187,6.17048514091,10.2264576777,0.0,19.3027497915,27.8956505705,23.7868425912,0.0,18.025,5.76184259116
 10/07  17:00:00,71.1812158375,6.28560005459,9.07020837904,0.0,18.2229234133,37.5968344597,5.76723101538,0.0,0.0,5.76723101538
 10/07  18:00:00,89.8120792847,6.48104862874,9.7843235469,0.0,32.690315043,37.0816133363,7.10600306194,1.333617937,0.0,5.77238512494
 10/07  19:00:00,94.1471471767,6.58066299126,10.1400918929,0.0,36.8143715336,33.066984531,9.92989930817,4.14702076593,0.0,5.78287854224
 10/07  20:00:00,100.221150777,6.71972410528,10.8349507897,0.0,36.3493007332,38.7721355839,13.3704744841,7.58741775056,0.0,5.78305673354
 10/07  21:00:00,97.7547375253,6.69386833866,10.5122600307,0.0,36.1807251679,36.8228455648,20.1847076124,8.6382090223,0.0,11.5464985901
 10/07  22:00:00,73.366729599,6.30974496659,7.82845091009,0.0,31.0351095914,20.6438685092,21.0252301304,9.43639872514,0.0,11.5888314053
 10/07  23:00:00,47.6899739778,5.93221458243,5.08316206862,0.0,17.4250845679,11.7056064465,16.9099715154,11.1319529032,0.0,5.7780186122
 10/07  24:00:00,40.1974167292,5.80093360436,3.94980393064,0.0,12.8411359301,10.0650221343,17.7433764743,11.9815978414,0.0,5.76177863288
 10/08  01:00:00,39.516229727,5.71726491411,3.23399231335,0.0,12.925468867,10.100111941,13.5073763321,13.4873763321,0.0,0.02
 10/08  02:00:00,34.1794812439,5.63490687035,2.59863792632,0.0,8.34152022915,10.0650221343,19.6323223206,13.8760165367,0.0,5.75630578385
 10/08  03:00:00,33.9584761258,5.60760083598,2.40493902133,0.0,8.34152022915,10.0650221343,19.0382205493,13.2818382282,0.0,5.7563823211
 10/08  04:00:00,35.4620861135,5.59300136632,2.31652580573,0.0,8.34152022915,11.6705166398,12.0171456528,11.9971456528,0.0,0.02
 10/08  05:00:00,39.5062549789,5.57790941416,2.21746607033,0.0,8.80141237637,15.3678112995,17.1167339675,11.3492956142,0.0,5.76743835329
 10/08  06:00:00,60.2836117117,5.66602312899,2.93008794609,0.0,18.5082010057,25.6353820695,16.7648715488,10.986905498,0.0,5.77796605079
 10/08  07:00:00,71.1761139562,5.88410591297,4.68567171066,0.0,19.4926561212,41.1001056674,21.3682533428,9.77884364506,0.0,11.5894096978
 10/08  08:00:00,100.034194651,6.33057167809,9.33986857607,0.0,26.3286599382,57.9988325916,40.0349813498,4.65634783423,0.0,35.3786335156
 10/08  09:00:00,85.9871452517,6.19258212217,10.7042781385,0.0,26.2443270014,42.8153538416,43.4559774159,1.95341644405,18.025,23.4775609718
 10/08  10:00:00,60.7769813046,5.99030053087,9.57103882022,0.0,21.7447113004,23.4437158914,42.5818134649,1.14113648648,18.025,23.4156769785
 10/08  11:00:00,59.0468366835,6.07551827177,10.1577341085,0.0,19.3449162599,23.4437158914,41.4739105998,0.0776390889419,18.025,23.3712715109
 10/08  12:00:00,60.1757821644,6.19913803371,11.0209168002,0.0,19.190480192,23.7425572507,35.523422869,0.0,18.025,17.498422869
 10/08  13:00:00,61.0424370279,6.29203038792,11.7685607607,0.0,19.260583323,23.698576057,41.3463344117,0.0,18.025,23.3213344117
 10/08  14:00:00,61.6004345943,6.33764421154,12.2809425525,0.0,19.260583323,23.698576057,35.5244173021,0.0,18.025,17.4994173021
 10/08  15:00:00,60.9285699922,6.3048494184,11.9318192174,0.0,19.260583323,23.4086260847,35.5197905341,0.0,18.025,17.4947905341
 10/08  16:00:00,63.6857182819,6.20708478428,10.3354241468,0.0,19.260583323,27.8781056672,23.7857517162,0.0,18.025,5.76075171617
 10/08  17:00:00,71.4987454608,6.33090578965,9.40213986167,0.0,18.1807569449,37.5792895564,5.76704863076,0.0,0.0,5.76704863076
 10/08  18:00:00,90.7099142138,6.57231350682,10.7103107348,0.0,32.6059821062,37.0465235296,5.94047792653,0.167803256989,0.0,5.77267466954
 10/08  19:00:00,95.4526350788,6.69239111756,11.3338412259,0.0,36.8143715336,33.066984531,7.30288176317,1.52010685901,0.0,5.78277490416
 10/08  20:00:00,102.572387129,6.91276160299,12.8737153821,0.0,36.43363367,38.8072253906,13.1332927642,1.58701116615,0.0,11.546281598
 10/08  21:00:00,100.157871089,6.91311841418,12.8155583027,0.0,36.0963922311,36.7877557581,7.18666378434,1.40311159849,0.0,5.78355218585
 10/08  22:00:00,75.6745465444,6.53177081112,10.0336468407,0.0,30.9507766546,20.6087787026,14.0011268388,2.4112538083,0.0,11.5898730305
 10/08  23:00:00,50.1100462561,6.15766776963,7.27776798588,0.0,17.4250845679,11.7056064465,9.23512444769,3.45699892045,0.0,5.77812552724
 10/08  24:00:00,42.571840751,6.01457779589,5.99115912023,0.0,12.925468867,10.100111941,10.1898111828,4.42766460221,0.0,5.76214658057
 10/09  01:00:00,41.7705302481,5.94326447831,5.26228426449,0.0,12.925468867,10.100111941,11.2975546131,5.54071016296,0.0,5.75684445013
 10/09  02:00:00,36.1773780178,5.83602122821,4.39541988548,0.0,8.34152022915,10.0650221343,6.1636691848,6.1436691848,0.0,0.02
 10/09  03:00:00,35.5751787192,5.77509019182,3.85414638671,0.0,8.34152022915,10.0650221343,12.6091724114,6.85245465643,0.0,5.75671775498
 10/09  04:00:00,36.8158115112,5.73492056633,3.52832384601,0.0,8.34152022915,11.6705166398,13.1031965499,7.34132595026,0.0,5.76187059968
 10/09  05:00:00,40.9461805034,5.71600168207,3.51929346625,0.0,8.80141237637,15.3678112995,6.56016770681,6.54016770681,0.0,0.02
 10/09  06:00:00,62.4849036811,5.87530018232,4.92209083055,0.0,18.5082010057,25.6353820695,16.5760038515,5.03949706098,0.0,11.5365067905
 10/09  07:00:00,74.5574674244,6.22269223723,7.72842383894,0.0,19.4926561212,41.1001056674,15.4459859219,3.85632097516,0.0,11.5896649467
 10/09  08:00:00,103.548336064,6.660382419,12.5241790248,0.0,26.3286599382,57.9988325916,29.6354324849,0.146411975346,0.0,29.4890205096
 10/09  09:00:00,88.1993504065,6.38825700022,12.7207861425,0.0,26.2443270014,42.8153538416,47.3698171474,0.0,18.025,29.3448171474
 10/09  10:00:00,61.4416804262,6.00545117575,10.2205809172,0.0,21.7447113004,23.4437158914,41.734287538,0.293371784893,18.025,23.4159157531
 10/09  11:00:00,59.5174548193,6.02639430134,10.6774696604,0.0,19.3449162599,23.4437158914,35.5587800872,0.0,18.025,17.5337800872
 10/09  12:00:00,59.9938816524,6.05187706886,10.9862745356,0.0,19.190480192,23.7425572507,41.3481054123,0.0,18.025,23.3231054123
 10/09  13:00:00,61.2932471567,6.15527245552,12.1561211123,0.0,19.260583323,23.698576057,35.5255027568,0.0,18.025,17.5005027568
