Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/09  14:00:00,63.2691874507,6.29447419592,13.9928572136,0.0,19.260583323,23.698576057,35.519304308,0.0,18.025,17.494304308
 10/09  15:00:00,64.3948533597,6.4036195454,15.2993332725,0.0,19.260583323,23.4086260847,41.3494653026,0.0,18.025,23.3244653026
 10/09  16:00:00,68.1768163475,6.39615864712,14.6374361161,0.0,19.260583323,27.8781056672,21.6759693568,0.0,18.025,3.65096935682
 10/09  17:00:00,75.8903041652,6.55690511179,13.5676889594,0.0,18.1807569449,37.5792895564,2.13185827268,0.0,0.0,2.13185827268
 10/09  18:00:00,94.79264968,6.8367908175,14.5285560181,0.0,32.6059821062,37.0465235296,5.77267613487,0.0,0.0,5.77267613487
 10/09  19:00:00,100.373202917,7.03854196312,15.908241204,0.0,36.8143715336,33.066984531,11.5444856525,0.0,0.0,11.5444856525
 10/09  20:00:00,107.275251575,7.25536251083,17.2339724717,0.0,36.43363367,38.8072253906,5.78223533565,0.0,0.0,5.78223533565
 10/09  21:00:00,104.315780185,7.23167750824,16.6548919286,0.0,36.0963922311,36.7877557581,11.5461639253,0.0,0.0,11.5461639253
 10/09  22:00:00,79.160994627,6.81595402148,13.2358957459,0.0,30.9507766546,20.6087787026,11.5893146557,0.0,0.0,11.5893146557
 10/09  23:00:00,53.3349308865,6.42610449047,10.2342094551,0.0,17.4250845679,11.7056064465,5.81417271022,0.0358496739987,0.0,5.77832303622
 10/09  24:00:00,45.9708315854,6.30207392959,9.10264538958,0.0,12.925468867,10.100111941,5.7852191803,0.0239933223838,0.0,5.76122585792
 10/10  01:00:00,41.9540445811,6.18601131128,8.08195761318,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/10  02:00:00,39.0699070417,6.08564815814,7.15773461967,0.0,8.25718729233,10.0299323277,6.28215288778,0.525444625793,0.0,5.75670826199
 10/10  03:00:00,38.6535196733,6.04271134813,6.78428969418,0.0,8.25718729233,10.0299323277,0.640180979622,0.620180979622,0.0,0.02
 10/10  04:00:00,40.1243633452,6.02175726462,6.66945564865,0.0,8.25718729233,11.6354268332,6.29355665653,0.531313602333,0.0,5.7622430542
 10/10  05:00:00,48.028144664,6.0509711668,6.96429501998,0.0,12.1011305571,15.3678112995,6.52542754801,0.747019545108,0.0,5.7784080029
 10/10  06:00:00,82.299805077,6.59662430942,11.1619142586,0.0,19.7275818095,37.2640762949,12.460928995,0.871370142516,0.0,11.5895588525
 10/10  07:00:00,96.844815409,6.97346315953,14.2618823192,0.0,24.3117294858,51.2795993405,18.2218328043,0.780386269273,0.0,17.441446535
 10/10  08:00:00,83.734498791,6.46182655768,12.938367438,0.0,23.6694662846,40.6342015617,29.3510322241,0.0,0.0,29.3510322241
 10/10  09:00:00,80.1570920341,6.38924361606,14.4409301011,0.0,23.6694662846,35.6302164847,41.436476154,0.0,18.025,23.411476154
 10/10  10:00:00,60.8284959705,6.13281725736,12.9654947331,0.0,18.7433767983,22.9618409725,35.5611232797,0.0,18.025,17.5361232797
 10/10  11:00:00,60.9842852706,6.13323613364,13.1231316345,0.0,18.7433767983,22.9618409725,41.3532941984,0.0,18.025,23.3282941984
 10/10  12:00:00,61.9504246475,6.11921985696,14.0598400666,0.0,18.5889407304,23.1597249699,35.5268996125,0.0,18.025,17.5018996125
 10/10  13:00:00,62.1229427887,6.14369014822,13.9613839231,0.0,18.7433767983,23.2517909448,36.7468075188,0.0,18.025,18.7218075188
 10/10  14:00:00,61.8052353697,6.13377350499,13.6535976357,0.0,18.7433767983,23.2517909448,40.1254722946,0.0,18.025,22.1004722946
 10/10  15:00:00,59.6590796805,6.05152776143,11.8796333187,0.0,18.7433767983,22.9618409725,35.523772874,0.0,18.025,17.498772874
 10/10  16:00:00,62.3972089215,6.01912008321,10.1988544752,0.0,18.7433767983,27.431320555,23.9743400207,0.187410498087,18.025,5.76192952264
 10/10  17:00:00,74.0850370991,6.25115682404,9.46637691694,0.0,17.6635504202,40.6971502883,6.31726972735,0.544394724999,0.0,5.77287500235
 10/10  18:00:00,86.9311000271,6.40723177702,9.99948677831,0.0,27.5259009287,37.3340067412,13.5385096799,1.95881619542,0.0,11.5796934845
 10/10  19:00:00,91.751310344,6.51031845796,10.507344497,0.0,33.8341110165,33.3544677425,9.30261733992,3.5198926988,0.0,5.78272464112
 10/10  20:00:00,101.153097067,6.70472595318,11.56056014,0.0,36.5179666069,38.8247702939,17.7524187472,6.20613497709,0.0,11.5462837701
 10/10  21:00:00,95.8396207104,6.75127372491,11.7154644233,0.0,32.965339924,36.8579353714,18.4606930486,6.87181549714,0.0,11.5888775514
 10/10  22:00:00,68.8362034095,6.33416497457,8.67639658006,0.0,25.6355707503,20.6438685092,13.0458904894,7.25677556576,0.0,5.78911492368
 10/10  23:00:00,46.049459114,5.96381627963,5.81307766741,0.0,15.0252895274,11.7056064465,13.8929570935,8.12531247774,0.0,5.76764461572
 10/10  24:00:00,39.6098703477,5.82335067081,4.53972218723,0.0,11.6412384099,10.0650221343,14.2676944216,8.50550815094,0.0,5.7621862707
 10/11  01:00:00,36.9464636639,5.7213784688,3.53900044559,0.0,10.0992000411,10.047477231,15.5772943791,9.82059783656,0.0,5.75669654253
 10/11  02:00:00,34.4613013633,5.66100730226,2.97377077746,0.0,8.25718729233,10.0299323277,11.275777086,11.255777086,0.0,0.02
 10/11  03:00:00,34.155062794,5.63192939767,2.69660523368,0.0,8.25718729233,10.0299323277,17.6726408384,11.916043996,0.0,5.7565968424
 10/11  04:00:00,35.5857267573,5.61180535103,2.54076834767,0.0,8.25718729233,11.6354268332,12.1872445124,12.1672445124,0.0,0.02
 10/11  05:00:00,43.1550755203,5.61418643117,2.52799730017,0.0,12.1011305571,15.3678112995,24.6804681272,13.1441703391,0.0,11.536297788
 10/11  06:00:00,74.8915821726,5.88132438738,4.4689779274,0.0,19.7275818095,37.2640762949,25.1232415972,13.5334220864,0.0,11.5898195108
 10/11  07:00:00,88.9600404581,6.22601483958,7.12453150157,0.0,24.3117294858,51.2795993405,26.2747215771,11.7638136789,0.0,14.5109078983
 10/11  08:00:00,76.4757298927,5.85428440899,6.28712688752,0.0,23.6694662846,40.6342015617,31.4544956589,5.00719343913,0.0,26.4473022197
 10/11  09:00:00,74.1707875032,5.88511602891,8.9587454701,0.0,23.6694662846,35.6302164847,43.2508722626,1.80938540531,18.025,23.4164868573
 10/11  10:00:00,55.639888048,5.74279204441,8.16690025831,0.0,18.7433767983,22.9618409725,43.1203252676,1.71967115236,18.025,23.3756541152
 10/11  11:00:00,56.4213022592,5.82330419649,8.87007620382,0.0,18.7433767983,22.9618409725,36.2116271763,0.683350220996,18.025,17.5032769553
 10/11  12:00:00,57.0255323108,5.89305168868,9.36110914568,0.0,18.5889407304,23.1597249699,42.0337761591,0.686078531834,18.025,23.3226976273
 10/11  13:00:00,57.276384675,5.891570867,9.36694365114,0.0,18.7433767983,23.2517909448,35.5304699999,0.00492253134244,18.025,17.5005474685
 10/11  14:00:00,57.5572569088,5.92062114329,9.61876010415,0.0,18.7433767983,23.2517909448,35.5228744056,0.0,18.025,17.4978744056
 10/11  15:00:00,57.4404438173,5.9416698254,9.77085394546,0.0,18.7433767983,22.9618409725,41.3491295231,0.0,18.025,23.3241295231
 10/11  16:00:00,61.2073699065,5.96308072794,9.06505069617,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,73.0862795744,6.18500601114,8.53375804505,0.0,17.6635504202,40.6971502883,5.90143960001,0.129639024448,0.0,5.77180057556
 10/11  18:00:00,86.126697759,6.34532667219,9.25697484053,0.0,27.5259009287,37.3340067412,13.0382701809,1.45859091808,0.0,11.5796792628
 10/11  19:00:00,91.4226538669,6.48698894586,10.2020010767,0.0,33.8341110165,33.3544677425,13.5620045318,2.01459715601,0.0,11.5474073758
 10/11  20:00:00,101.022755887,6.6944928508,11.4404449909,0.0,36.5179666069,38.8247702939,9.71035435116,3.92650939524,0.0,5.78384495592
 10/11  21:00:00,95.8753894825,6.75465514967,11.7478353706,0.0,32.965339924,36.8579353714,16.474304764,4.88291543191,0.0,11.5913893321
 10/11  22:00:00,69.0239105624,6.34999662785,8.84825471165,0.0,25.6355707503,20.6438685092,17.2179589382,5.65933176924,0.0,11.5586271689
 10/11  23:00:00,46.3322760494,5.98912399675,6.07057918724,0.0,15.0252895274,11.7056064465,12.3374197656,6.56968538968,0.0,5.76773437591
 10/11  24:00:00,39.9183199294,5.85459338812,4.81692666008,0.0,11.6412384099,10.0650221343,7.50897339971,7.48897339971,0.0,0.02
 10/12  01:00:00,37.3132218641,5.75883525665,3.86829938311,0.0,10.0992000411,10.047477231,14.3320539522,8.5750998437,0.0,5.75695410849
 10/12  02:00:00,34.6854928441,5.68309945598,3.17586168249,0.0,8.25718729233,10.0299323277,15.3838712519,9.62699350666,0.0,5.75687774521
 10/12  03:00:00,34.3379213713,5.64875922289,2.86263480615,0.0,8.25718729233,10.0299323277,10.1691514393,10.1491514393,0.0,0.02
 10/12  04:00:00,35.7230168353,5.62653905312,2.66331461085,0.0,8.25718729233,11.6354268332,16.6027837922,10.8410620634,0.0,5.76172172884
 10/12  05:00:00,43.38458859,5.63463482434,2.73705641446,0.0,12.1011305571,15.3678112995,16.8698229622,11.0915253343,0.0,5.77829762792
 10/12  06:00:00,76.3159007118,6.03990360322,5.73469718491,0.0,19.7275818095,37.2640762949,22.2250661092,10.6334481116,0.0,11.5916179975
 10/12  07:00:00,92.7146838502,6.42304932707,8.79811724578,0.0,24.3117294858,51.2795993405,26.0202583554,8.57711803393,0.0,17.4431403215
 10/12  08:00:00,77.8438784225,5.98266543492,7.52687805747,0.0,23.6694662846,40.6342015617,31.7961132131,2.44269238717,0.0,29.3534208259
 10/12  09:00:00,75.1628225612,5.98687159052,9.8490080319,0.0,23.6694662846,35.6302164847,42.0663209929,0.628540959413,18.025,23.4127800335
 10/12  10:00:00,56.724177442,5.84347687487,9.15050249628,0.0,18.7433767983,22.9618409725,36.3460935505,0.783595317777,18.025,17.5374982327
 10/12  11:00:00,58.4024763252,6.03933557519,10.635212757,0.0,18.7433767983,22.9618409725,41.3983389287,0.0420861643596,18.025,23.3312527644
 10/12  12:00:00,59.8710175971,6.16798812604,11.9316539439,0.0,18.5889407304,23.1597249699,35.5421737272,0.0149057838735,18.025,17.5022679434
 10/12  13:00:00,60.6956542265,6.22563174172,12.4521426412,0.0,18.7433767983,23.2517909448,35.5225468813,0.0,18.025,17.4975468813
 10/12  14:00:00,61.9586591427,6.30387146072,13.6369129503,0.0,18.7433767983,23.2517909448,41.3534568745,0.0,18.025,23.3284568745
 10/12  15:00:00,60.9258299487,6.25558704282,12.9423122556,0.0,18.7433767983,22.9618409725,35.5257558754,0.0,18.025,17.5007558754
 10/12  16:00:00,64.2275676733,6.25455500598,11.7937695989,0.0,18.7433767983,27.431320555,23.7870548564,0.0,18.025,5.76205485641
 10/12  17:00:00,75.8823625079,6.46666671833,11.0481775092,0.0,17.6635504202,40.6971502883,5.7731076668,0.0,0.0,5.7731076668
 10/12  18:00:00,88.6365298485,6.60640627555,11.505712103,0.0,27.5259009287,37.3340067412,12.9920850097,1.41200172858,0.0,11.5800832811
 10/12  19:00:00,93.7868573105,6.72901667674,12.3241707258,0.0,33.8341110165,33.3544677425,7.92456355343,2.14143936687,0.0,5.78312418657
 10/12  20:00:00,103.518508361,6.94345608882,13.6872186729,0.0,36.5179666069,38.8247702939,14.4491314658,2.90194683123,0.0,11.5471846346
 10/12  21:00:00,98.1021493531,6.97609283105,13.7531414014,0.0,32.965339924,36.8579353714,15.545250756,3.95506543021,0.0,11.5901853258
 10/12  22:00:00,70.9281747507,6.54120408802,10.5613016603,0.0,25.6355707503,20.6438685092,10.4944187651,4.7053141134,0.0,5.78910465167
 10/12  23:00:00,48.0181287507,6.1591690472,7.58638069351,0.0,15.0252895274,11.7056064465,11.0750080028,5.30718086721,0.0,5.76782713558
 10/12  24:00:00,41.6216552499,6.02360194295,6.35124512346,0.0,11.6412384099,10.0650221343,10.9300021057,5.16757211218,0.0,5.76242999349
 10/13  01:00:00,39.1882340285,5.93975088824,5.56238883744,0.0,10.0992000411,10.047477231,10.8957075796,5.13887161407,0.0,5.75683596552
 10/13  02:00:00,36.6856210301,5.87187534272,4.98721462427,0.0,8.25718729233,10.0299323277,4.94446433804,4.92446433804,0.0,0.02
 10/13  03:00:00,36.4195812547,5.84109758004,4.75194649493,0.0,8.25718729233,10.0299323277,10.0519635244,4.29487160355,0.0,5.75709192083
 10/13  04:00:00,37.8414674215,5.81845625647,4.58984541531,0.0,8.25718729233,11.6354268332,9.9007336172,4.13901025417,0.0,5.76172336303
 10/13  05:00:00,46.0103029552,5.86778490883,5.12960836805,0.0,12.1011305571,15.3678112995,8.78963954604,3.0110564485,0.0,5.77858309754
 10/13  06:00:00,80.6545091523,6.44201873958,9.67117660677,0.0,19.7275818095,37.2640762949,13.4838419153,1.89272016873,0.0,11.5911217466
 10/13  07:00:00,97.4373852453,6.84811684816,13.0957265869,0.0,24.3117294858,51.2795993405,18.6416734018,1.19727881134,0.0,17.4443945905
 10/13  08:00:00,82.3473224882,6.33751365802,11.675459834,0.0,23.6694662846,40.6342015617,23.4889128042,0.0,0.0,23.4889128042
 10/13  09:00:00,78.748905309,6.26310604016,13.1588489889,0.0,23.6694662846,35.6302164847,41.4468453178,0.0,18.025,23.4218453178
 10/13  10:00:00,58.9515117303,5.97388095731,11.2474203639,0.0,18.7433767983,22.9618409725,41.4021681131,0.0,18.025,23.3771681131
 10/13  11:00:00,57.8770354694,5.90572349103,10.2433786039,0.0,18.7433767983,22.9618409725,36.24976654,0.721289571004,18.025,17.503476969
 10/13  12:00:00,57.242643208,5.86878116484,9.60248252492,0.0,18.5889407304,23.1597249699,43.0926264331,1.73957116538,18.025,23.3280552677
 10/13  13:00:00,57.5109839888,5.8722702135,9.62082847711,0.0,18.7433767983,23.2517909448,35.5355814749,0.00560385608232,18.025,17.5049776189
 10/13  14:00:00,57.4030566178,5.86373233657,9.52144112797,0.0,18.7433767983,23.2517909448,41.3488469601,0.0,18.025,23.3238469601
 10/13  15:00:00,57.5188331742,5.90274915007,9.8881523837,0.0,18.7433767983,22.9618409725,36.1121497222,0.584691649004,18.025,17.5024580732
 10/13  16:00:00,61.7214635158,5.95611568381,9.58609368988,0.0,18.7433767983,27.431320555,24.1935490576,0.406195358113,18.025,5.76235369952
 10/13  17:00:00,73.0785596735,6.16236028354,8.54866770313,0.0,17.6635504202,40.6971502883,7.15549487292,1.38229279073,0.0,5.77320208219
 10/13  18:00:00,85.8136424603,6.29557283773,8.99364122536,0.0,27.5259009287,37.3340067412,14.5755839942,2.99517259713,0.0,11.5804113971
 10/13  19:00:00,91.0734990772,6.43586893834,9.90394741833,0.0,33.8341110165,33.3544677425,10.3841593084,4.60043440943,0.0,5.78372489901
 10/13  20:00:00,100.805132898,6.66424645239,11.253042525,0.0,36.5179666069,38.8247702939,18.3673965355,6.82076537021,0.0,11.5466311653
 10/13  21:00:00,95.400154925,6.7045952542,11.3226273329,0.0,32.965339924,36.8579353714,18.9707204215,7.38004729096,0.0,11.5906731305
 10/13  22:00:00,68.2520871778,6.27693732568,8.14946941071,0.0,25.6355707503,20.6438685092,14.0053453805,8.21562771541,0.0,5.78971766512
 10/13  23:00:00,45.4846946346,5.90911481275,5.30299249248,0.0,15.0252895274,11.7056064465,15.2728829375,9.50501644289,0.0,5.76786649457
 10/13  24:00:00,39.0198468269,5.77095699679,4.00207445743,0.0,11.6412384099,10.0650221343,16.0464362666,10.2839857926,0.0,5.76245047397
 10/14  01:00:00,39.514579761,5.71018634904,3.35881862129,0.0,12.8411359301,10.0650221343,11.3789448761,11.3589448761,0.0,0.02
 10/14  02:00:00,34.1094349993,5.63019374528,2.65270183929,0.0,8.25718729233,10.0299323277,19.4727605024,13.7156908241,0.0,5.75706967828
 10/14  03:00:00,33.6989759295,5.5880719651,2.28436513981,0.0,8.25718729233,10.0299323277,21.872976705,16.1162907055,0.0,5.75668599942
 10/14  04:00:00,35.0348747052,5.55899705555,2.04270735648,0.0,8.25718729233,11.6354268332,17.546441706,17.526441706,0.0,0.02
 10/14  05:00:00,38.9888297641,5.53592433234,1.86140633986,0.0,8.71707943955,15.3327214929,23.1138010293,17.346504164,0.0,5.76729686528
 10/14  06:00:00,59.7834906625,5.61964080787,2.47628861943,0.0,18.5082010057,25.6353820695,22.4215682037,16.6426643908,0.0,5.77890381291
 10/14  07:00:00,72.1594907499,5.81235767792,3.9761176291,0.0,19.4083231844,41.0650158608,32.7217211081,15.343255594,0.0,17.3784655141
 10/14  08:00:00,98.4771998355,6.18364337774,7.92966726401,0.0,26.3286599382,57.9988325916,39.3220913934,9.82206588411,0.0,29.5000255092
 10/14  09:00:00,85.0026843394,6.08406047697,9.70881917797,0.0,26.3286599382,42.8504436482,50.8822804599,5.64549050954,18.025,27.2117899504
 10/14  10:00:00,59.8666496305,5.89923208188,8.75171403162,0.0,21.7447113004,23.4437158914,46.5380018734,2.95181896759,18.025,25.5611829058
 10/14  11:00:00,58.0937887303,5.98082950469,9.35903889674,0.0,19.3027497915,23.426170988,37.0357333678,1.47274915429,18.025,17.5379842135
 10/14  12:00:00,58.4473704709,6.02492337175,9.52640129321,0.0,19.1483137236,23.7250123474,43.4147191327,2.06170995576,18.025,23.3280091769
 10/14  13:00:00,57.9851260954,5.96873058481,8.97480260559,0.0,19.3027497915,23.7161209604,35.5296133378,0.0,18.025,17.5046133378
 10/14  14:00:00,57.9166996797,5.97469971777,8.90040689865,0.0,19.3027497915,23.7161209604,41.3489784542,0.0,18.025,23.3239784542
 10/14  15:00:00,57.3887792463,5.96062364258,8.67651638182,0.0,19.3027497915,23.426170988,36.6132880678,1.0856179436,18.025,17.5026701242
 10/14  16:00:00,60.8002868541,5.92601581359,7.67130814302,0.0,19.3027497915,27.8956505705,25.0436004759,1.25633295352,18.025,5.76226752235
 10/14  17:00:00,68.4974260492,6.03468583948,6.63728294716,0.0,18.2229234133,37.5968344597,7.55326441335,1.78533496141,0.0,5.76792945194
 10/14  18:00:00,89.456225737,6.24899248026,7.77646533203,0.0,32.690315043,37.0816133363,11.104414773,5.33100346389,0.0,5.77341130916
 10/14  19:00:00,92.4922145081,6.39465629658,8.67108586604,0.0,36.8143715336,33.066984531,13.0735566379,7.28991957792,0.0,5.78363705994
 10/14  20:00:00,98.9730888181,6.56998080214,9.73655462475,0.0,36.3493007332,38.7721355839,14.8664540727,9.08253256541,0.0,5.78392150728
 10/14  21:00:00,96.6436678829,6.56119657176,9.53378306157,0.0,36.1807251679,36.8228455648,21.7571207364,10.2085560982,0.0,11.5485646382
 10/14  22:00:00,72.2234095342,6.18236469468,6.81239280551,0.0,31.0351095914,20.6438685092,23.9603512092,12.3679894032,0.0,11.592361806
 10/14  23:00:00,46.5727368479,5.81453982364,4.08353038756,0.0,17.4250845679,11.7056064465,20.9850856236,15.2070592593,0.0,5.77802636426
 10/14  24:00:00,39.3421158871,5.70714100476,3.18825704756,0.0,12.8411359301,10.0650221343,21.4078203487,15.6454735986,0.0,5.76234675017
 10/15  01:00:00,38.9577041752,5.65686993448,2.7358292484,0.0,12.925468867,10.100111941,21.9453740983,16.1882050018,0.0,5.7571690965
 10/15  02:00:00,33.6970465774,5.58454104752,2.16654206609,0.0,8.34152022915,10.0650221343,18.4660577591,18.4460577591,0.0,0.02
 10/15  03:00:00,33.348650652,5.54434815244,1.85833453655,0.0,8.34152022915,10.0650221343,26.0322953101,20.2754954844,0.0,5.75679982576
 10/15  04:00:00,34.8154022595,5.52612077508,1.73668259328,0.0,8.34152022915,11.6705166398,19.7534778612,19.7334778612,0.0,0.02
 10/15  05:00:00,38.8455091006,5.50943246635,1.62514843688,0.0,8.80141237637,15.3678112995,24.8112511872,19.0431112042,0.0,5.76813998296
 10/15  06:00:00,59.5461619308,5.59723069272,2.26135764887,0.0,18.5082010057,25.6353820695,29.0356819935,17.4978257548,0.0,11.5378562387
 10/15  07:00:00,72.0073817543,5.78648251564,3.73044502991,0.0,19.4926561212,41.1001056674,27.1262104983,15.5336149159,0.0,11.5925955825
 10/15  08:00:00,97.4512363921,6.08538204432,7.00194500479,0.0,26.3286599382,57.9988325916,39.587266016,10.0846548542,0.0,29.5026111618
 10/15  09:00:00,82.8088939883,5.88896725777,7.82952912817,0.0,26.2443270014,42.8153538416,55.1011368875,7.71914971143,18.025,29.3569871761
 10/15  10:00:00,57.0283162314,5.6362170112,6.17638257326,0.0,21.7447113004,23.4437158914,49.5996586257,8.14951191988,18.025,23.4251467058
 10/15  11:00:00,54.1523493006,5.5978675024,5.74084123712,0.0,19.3449162599,23.4437158914,50.9288978563,9.52654484138,18.025,23.377353015
 10/15  12:00:00,53.795659356,5.56616468914,5.2737329177,0.0,19.190480192,23.7425572507,47.2664887255,11.7375742319,18.025,17.5039144936
 10/15  13:00:00,53.2182293312,5.52041449961,4.71592520738,0.0,19.260583323,23.698576057,46.292631638,10.7670271666,18.025,17.5006044714
 10/15  14:00:00,53.3555235242,5.54123586353,4.83240535517,0.0,19.260583323,23.698576057,52.6162421921,11.2616130876,18.025,23.3296291045
 10/15  15:00:00,52.7967391372,5.51619978142,4.58860152905,0.0,19.260583323,23.4086260847,48.8642633488,13.3362649299,18.025,17.5029984189
 10/15  16:00:00,56.0338177972,5.47211142048,3.4184526954,0.0,19.260583323,27.8781056672,37.525478504,13.7380594259,18.025,5.76241907809
 10/15  17:00:00,63.9123053486,5.59638779864,2.55016610601,0.0,18.1807569449,37.5792895564,19.962190239,14.1942342786,0.0,5.76795596039
 10/15  18:00:00,84.7628458785,5.74807357809,3.70342153768,0.0,32.6059821062,37.0465235296,22.7386872001,16.9654202424,0.0,5.77326695769
 10/15  19:00:00,87.767801488,5.85961359861,4.48170627505,0.0,36.8143715336,33.066984531,23.2170528406,17.4337559301,0.0,5.78329691054
 10/15  20:00:00,94.4228894364,6.03151248813,5.60538798753,0.0,36.43363367,38.8072253906,30.1241346588,18.5764802405,0.0,11.5476544183
 10/15  21:00:00,92.2490543467,6.06910208053,5.75067761332,0.0,36.0963922311,36.7877557581,24.7624968416,18.9780773875,0.0,5.7844194541
 10/15  22:00:00,68.6466587399,5.78729525408,3.75011504788,0.0,30.9507766546,20.6087787026,31.4863426952,19.8933577311,0.0,11.5929849641
 10/15  23:00:00,44.638830541,5.59688624863,2.36726350288,0.0,17.4250845679,11.7056064465,31.7151665528,20.1772328966,0.0,11.5379336561
 10/15  24:00:00,38.0771962392,5.55125552127,1.95979798386,0.0,12.925468867,10.100111941,20.096669902,20.076669902,0.0,0.02
 10/16  01:00:00,34.7913631424,5.50209751348,1.60315811337,0.0,10.0992000411,10.047477231,26.0970256612,20.3397729558,0.0,5.7572527054
 10/16  02:00:00,32.5733659373,5.45910452119,1.28771608022,0.0,8.25718729233,10.0299323277,21.289737217,21.269737217,0.0,0.02
 10/16  03:00:00,32.3300523356,5.42897627212,1.07452797526,0.0,8.25718729233,10.0299323277,28.3452244769,22.5879879084,0.0,5.75723656853
 10/16  04:00:00,33.773715754,5.40615374672,0.912760560326,0.0216154278325,8.25718729233,11.6354268332,29.5311823321,23.768655192,0.0,5.7625271401
 10/16  05:00:00,41.4374368741,5.41278336674,0.959493561176,0.0522220706844,12.1011305571,15.3678112995,29.7284374131,23.9492579541,0.0,5.779179459
 10/16  06:00:00,72.7746946836,5.6407049319,2.59262118358,0.0,19.7275818095,37.2640762949,36.6258024676,25.0335566415,0.0,11.5922458261
 10/16  07:00:00,87.2940738111,5.83289254821,3.96757153404,0.0,24.3117294858,51.2795993405,41.1238942434,23.6783677441,0.0,17.4455264994
 10/16  08:00:00,73.1032978517,5.59315055712,3.17575035309,0.0,23.6694662846,40.6342015617,44.6047512351,16.4466406367,0.0,28.1581105984
 10/16  09:00:00,70.3970865226,5.60657134809,5.46352744757,0.0,23.6694662846,35.6302164847,55.9879410984,13.3433541678,18.025,24.6195869306
 10/16  10:00:00,51.9177748399,5.47986241149,4.7076808103,0.0,18.7433767983,22.9618409725,48.1392069543,12.5725685285,18.025,17.5416384258
 10/16  11:00:00,52.0416867074,5.49357787742,4.82015872965,0.0,18.7433767983,22.9618409725,51.856412357,10.49497544,18.025,23.336436917
 10/16  12:00:00,52.3112770886,5.5165516883,5.0233270707,0.0,18.5889407304,23.1597249699,43.1856052985,7.65440262401,18.025,17.5062026745
 10/16  13:00:00,52.556741617,5.5387111483,5.00013171836,0.0,18.7433767983,23.2517909448,47.5370195665,6.1842413871,18.025,23.3277781794
 10/16  14:00:00,52.3803494434,5.51424617718,4.84820423184,0.0,18.7433767983,23.2517909448,40.8904753327,5.35965761294,18.025,17.5058177197
 10/16  15:00:00,52.6289971085,5.57276155686,5.32828342477,0.0,18.7433767983,22.9618409725,40.7035580427,5.17906454411,18.025,17.4994934986
 10/16  16:00:00,56.3705638778,5.57556521071,4.6157350834,0.0,18.7433767983,27.431320555,29.4503779256,5.66287449696,18.025,5.76250342866
 10/16  17:00:00,67.6510127895,5.68685574017,3.59660380187,0.0,17.6635504202,40.6971502883,13.3190596233,7.54573717031,0.0,5.77332245297
 10/16  18:00:00,80.4293144012,5.78007937792,4.12476064464,0.0,27.5259009287,37.3340067412,24.3845268704,12.803449612,0.0,11.5810772583
 10/16  19:00:00,85.1795082417,5.86197623155,4.58381204539,0.0,33.8341110165,33.3544677425,26.7624928115,15.2142371303,0.0,11.5482556812
 10/16  20:00:00,94.3138503417,6.01801045383,5.40796479177,0.0,36.5179666069,38.8247702939,25.0709328352,19.2869077367,0.0,5.78402509852
 10/16  21:00:00,88.9495331859,6.05037894884,5.52616826781,0.0,32.965339924,36.8579353714,32.5348148892,20.9416496532,0.0,11.5931652361
 10/16  22:00:00,62.8509397138,5.72941722123,3.29579813424,0.0,25.6355707503,20.6438685092,34.9689648755,23.4089304388,0.0,11.5600344367
 10/16  23:00:00,41.6517530193,5.53608486115,1.84305956012,0.0,15.0252895274,11.7056064465,31.0414435421,25.2732349245,0.0,5.76820861753
 10/16  24:00:00,36.0449283381,5.46932880023,1.32877117234,0.0,11.6412384099,10.0650221343,26.9873390909,26.9673390909,0.0,0.02
 10/17  01:00:00,34.0963155817,5.41993315304,0.990273094803,0.0,10.0992000411,10.047477231,35.8572156741,30.1000725825,0.0,5.75714309165
 10/17  02:00:00,32.0456623662,5.38453256838,0.717628756921,0.116947803033,8.25718729233,10.0299323277,37.3996117764,31.6424709114,0.0,5.75714086499
 10/17  03:00:00,32.0830327702,5.36382111958,0.501322903987,0.391339707929,8.25718729233,10.0299323277,34.8219382629,34.8019382629,0.0,0.02
 10/17  04:00:00,33.8092281853,5.35753456952,0.367965913236,0.650535889239,8.25718729233,11.6354268332,41.1605841276,35.3984374824,0.0,5.76214664518
 10/17  05:00:00,41.7342828876,5.37229719976,0.398771956326,0.950265381501,12.1011305571,15.3678112995,41.1680987649,35.3890050658,0.0,5.77909369911
 10/17  06:00:00,72.6709756415,5.5897240421,2.12137677302,0.418488160182,19.7275818095,37.2640762949,46.7690291793,35.1749540916,0.0,11.5940750877
 10/17  07:00:00,86.909648727,5.76940034112,3.45518182699,0.191434835288,24.3117294858,51.2795993405,49.4576466751,32.0115769942,0.0,17.4460696809
 10/17  08:00:00,72.7825800396,5.54294099634,2.47498092875,0.430245018025,23.6694662846,40.6342015617,50.1271379945,20.7612594582,0.0,29.3658785363
 10/17  09:00:00,70.3872627859,5.59751058916,5.23212899816,0.230628539492,23.6694662846,35.6302164847,54.5403087855,13.093421041,18.025,23.4218877446
 10/17  10:00:00,52.6170872864,5.54201860567,5.13991945139,0.204904755802,18.7433767983,22.9618409725,50.2812621452,8.87452900759,18.025,23.3817331376
 10/17  11:00:00,53.0019427952,5.58355099173,5.60042911206,0.0900077576805,18.7433767983,22.9618409725,40.6398112735,5.1081832881,18.025,17.5066279854
 10/17  12:00:00,53.6913687328,5.65204172045,6.26218421655,0.00573761622085,18.5889407304,23.1597249699,39.6177283632,4.09040498644,18.025,17.5023233768
 10/17  13:00:00,54.2501790616,5.70372967196,6.52854770786,0.0,18.7433767983,23.2517909448,41.9554878514,0.596700667401,18.025,23.333787184
 10/17  14:00:00,54.6968248302,5.75623033923,6.92268593993,0.0,18.7433767983,23.2517909448,35.6152947471,0.0880709640785,18.025,17.502223783
 10/17  15:00:00,54.764137779,5.7878775976,7.24830772227,0.0,18.7433767983,22.9618409725,42.3064483035,0.950564067752,18.025,23.3308842358
 10/17  16:00:00,58.4628114462,5.77837082273,6.50516614474,0.0,18.7433767983,27.431320555,19.2464675489,1.20146754891,18.025,0.02
 10/17  17:00:00,69.9094666769,5.91235769506,5.62954061223,0.0,17.6635504202,40.6971502883,13.4828888765,1.95567301279,0.0,11.5272158638
 10/17  18:00:00,82.6556034329,6.01966489064,6.11144588332,0.0,27.5259009287,37.3340067412,10.4257808185,4.62501703656,0.0,5.80076378198
 10/17  19:00:00,87.5033901244,6.11317803807,6.65648051076,0.0,33.8341110165,33.3544677425,18.8982884754,7.34906215522,0.0,11.5492263202
 10/17  20:00:00,96.9547289838,6.29927441687,7.76756825529,0.0,36.5179666069,38.8247702939,15.2121434012,9.42829467744,0.0,5.7838487238
 10/17  21:00:00,91.683084188,6.3437678719,7.96631144433,0.0,32.965339924,36.8579353714,21.5217132738,9.92800863133,0.0,11.5937046425
 10/17  22:00:00,65.0621631488,5.96169722045,5.27473258974,0.0,25.6355707503,20.6438685092,22.9960162297,11.4352714822,0.0,11.5607447476
 10/17  23:00:00,43.1178074169,5.68449237431,3.16069888378,0.0,15.0252895274,11.7056064465,18.6103387576,12.8420943819,0.0,5.7682443757
 10/17  24:00:00,37.2797521226,5.60270414265,2.43020981299,0.0,11.6412384099,10.0650221343,19.0236177135,13.260884787,0.0,5.76273292652
 10/18  01:00:00,35.2573613912,5.55728959973,2.01396113804,0.0,10.0992000411,10.047477231,14.225488096,14.205488096,0.0,0.02
 10/18  02:00:00,33.0456870367,5.51616792855,1.70296132236,0.0,8.25718729233,10.0299323277,21.1400928594,15.3827685745,0.0,5.75732428495
 10/18  03:00:00,32.8285916759,5.49038985287,1.51164646042,0.0,8.25718729233,10.0299323277,16.5860940827,16.5660940827,0.0,0.02
 10/18  04:00:00,34.2953022117,5.47338242947,1.38872543697,0.0,8.25718729233,11.6354268332,22.9202860537,17.15743733,0.0,5.76284872371
 10/18  05:00:00,41.9774710121,5.48565426248,1.47885507532,0.0,12.1011305571,15.3678112995,22.431178862,16.4003307916,0.0,6.03084807042
 10/18  06:00:00,73.8333995653,5.7726569939,3.51933832268,0.0,19.7275818095,37.2640762949,32.7164354862,15.5912991858,0.0,17.1251363003
 10/18  07:00:00,88.9767092348,6.02312223388,5.45993309369,0.0,24.3117294858,51.2795993405,24.2541833776,12.6157065226,0.0,11.6384768551
 10/18  08:00:00,74.7952585651,5.71769311968,4.74313748618,0.0,23.6694662846,40.6342015617,35.9752167981,6.60618128542,0.0,29.3690355126
 10/18  09:00:00,72.263312561,5.74462085022,7.1916860622,0.0,23.6694662846,35.6302164847,44.9911160062,3.53920912395,18.025,23.4269068822
 10/18  10:00:00,54.0131809788,5.63011558575,6.65281182138,0.0,18.7433767983,22.9618409725,43.703146813,2.29409329385,18.025,23.3840535191
 10/18  11:00:00,55.4190512089,5.77828401558,7.91280628972,0.0,18.7433767983,22.9618409725,36.0997528074,0.567310986813,18.025,17.5074418206
 10/18  12:00:00,56.6447710177,5.88409025637,8.98927407674,0.0,18.5889407304,23.1597249699,41.4887343267,0.129626259953,18.025,23.3341080667
 10/18  13:00:00,56.8970443282,5.89009442552,8.98903583175,0.0,18.7433767983,23.2517909448,35.5303702604,0.0,18.025,17.5053702604
 10/18  14:00:00,57.4894522246,5.93326014708,9.53828378901,0.0,18.7433767983,23.2517909448,41.3564923516,0.0,18.025,23.3314923516
 10/18  15:00:00,57.3997239041,5.95283142515,9.71893058123,0.0,18.7433767983,22.9618409725,35.5325665468,0.0,18.025,17.5075665468
 10/18  16:00:00,61.2556919947,5.98386732335,9.09254380753,0.0,18.7433767983,27.431320555,23.7877242229,0.0,18.025,5.76272422295
 10/18  17:00:00,72.8967884528,6.18088514176,8.34833086104,0.0,17.6635504202,40.6971502883,5.77380999248,0.0,0.0,5.77380999248
 10/18  18:00:00,85.4602233152,6.30239057159,8.63332529004,0.0,27.5259009287,37.3340067412,12.9979937615,1.41524228861,0.0,11.5827514729
 10/18  19:00:00,90.4150762052,6.4121528643,9.26918325597,0.0,33.8341110165,33.3544677425,8.45939578243,2.67544223829,0.0,5.78395354414
 10/18  20:00:00,99.5382289576,6.5759130472,10.0744126205,0.0,36.5179666069,38.8247702939,18.3478482601,6.79870063178,0.0,11.5491476283
 10/18  21:00:00,93.9203073266,6.58960914101,9.95767928116,0.0,32.965339924,36.8579353714,20.3057360321,8.71228353362,0.0,11.5934524985
 10/18  22:00:00,66.9555732278,6.16854720343,6.96127681015,0.0,25.6355707503,20.6438685092,21.5839307723,10.0231295393,0.0,11.560801233
 10/18  23:00:00,44.1378327745,5.79704877831,4.06816158812,0.0,15.0252895274,11.7056064465,13.1186997165,13.0986997165,0.0,0.02
 10/18  24:00:00,37.9110510666,5.67463621621,2.98957365111,0.0,11.6412384099,10.0650221343,20.3495792485,14.5867381299,0.0,5.76284111859
 10/19  01:00:00,35.7349900316,5.61424068257,2.43462838937,0.0,10.0992000411,10.047477231,21.8720978528,16.1149257072,0.0,5.75717214562
 10/19  02:00:00,33.3877931892,5.55901009864,2.00222515449,0.0,8.25718729233,10.0299323277,18.2753650679,18.2553650679,0.0,0.02
 10/19  03:00:00,33.0145413478,5.51573754805,1.67224183065,0.0,8.25718729233,10.0299323277,26.7536571602,20.9964551727,0.0,5.75720198744
 10/19  04:00:00,34.3562655451,5.48488855634,1.43817351353,0.0,8.25718729233,11.6354268332,28.9023331479,23.1397365848,0.0,5.76259656308
 10/19  05:00:00,41.847305754,5.47312897149,1.36120761987,0.0,12.1011305571,15.3678112995,31.7035245614,25.924047793,0.0,5.77947676843
 10/19  06:00:00,73.4672896855,5.73727160562,3.18859718973,0.0,19.7275818095,37.2640762949,37.3699713308,25.7769907095,0.0,11.5929806213
 10/19  07:00:00,88.1840175546,5.94909209948,4.74124584351,0.0,24.3117294858,51.2795993405,39.9620647847,22.5130720929,0.0,17.4489926917
 10/19  08:00:00,74.2934806777,5.70995856252,4.24907772672,0.0,23.6694662846,40.6342015617,41.7855276949,12.416217624,0.0,29.3693100709
 10/19  09:00:00,72.2758308889,5.77236953413,7.17644162194,0.0,23.6694662846,35.6302164847,47.7202020702,6.27107496751,18.025,23.4241271027
 10/19  10:00:00,54.3211732759,5.69305429464,6.89785940261,0.0,18.7433767983,22.9618409725,39.4973905904,3.92881996364,18.025,17.5435706267
 10/19  11:00:00,55.131998567,5.78244903882,7.62158281876,0.0,18.7433767983,22.9618409725,43.5026882658,2.13944905285,18.025,23.338239213
 10/19  12:00:00,55.9984516218,5.87793233446,8.34910292792,0.0,18.5889407304,23.1597249699,37.4706075881,1.9427788147,18.025,17.5028287734
 10/19  13:00:00,56.4633827616,5.8944981803,8.55097230013,0.0,18.7433767983,23.2517909448,41.3665820418,0.00675295470212,18.025,23.3348290871
 10/19  14:00:00,57.149300964,5.97499907295,9.15638249475,0.0,18.7433767983,23.2517909448,35.5282355446,0.0,18.025,17.5032355446
 10/19  15:00:00,56.6314446604,5.95269195282,8.9507886746,0.0,18.7433767983,22.9618409725,41.357612763,0.0,18.025,23.332612763
 10/19  16:00:00,60.4785532546,5.9783774126,8.32089016587,0.0,18.7433767983,27.431320555,18.3387600844,0.293760084428,18.025,0.02
 10/19  17:00:00,71.9510369196,6.14184334273,7.44160779223,0.0,17.6635504202,40.6971502883,12.7317093061,1.20411307582,0.0,11.5275962303
 10/19  18:00:00,84.6411476037,6.25430016698,7.86232238801,0.0,27.5259009287,37.3340067412,10.0613796313,3.61636409716,0.0,6.44501553414
 10/19  19:00:00,89.6585989068,6.36402582546,8.56081828247,0.0,33.8341110165,33.3544677425,16.7102706782,5.8029102138,0.0,10.9073604644
 10/19  20:00:00,98.9231924373,6.53600138462,9.49928083624,0.0,36.5179666069,38.8247702939,14.7943980107,9.0101401428,0.0,5.7842578679
 10/19  21:00:00,93.2314704992,6.5399364137,9.31849422172,0.0,32.965339924,36.8579353714,28.2920225197,10.9105971857,0.0,17.381425334
 10/19  22:00:00,66.1512447663,6.10893723916,6.21654806239,0.0,25.6355707503,20.6438685092,19.7982396528,14.007750949,0.0,5.7904887038
 10/19  23:00:00,43.7868365697,5.77220925116,3.74199651531,0.0,15.0252895274,11.7056064465,21.4040908521,15.6356178422,0.0,5.76847300992
 10/19  24:00:00,37.7599931542,5.66440358031,2.84873950514,0.0,11.6412384099,10.0650221343,22.0703514197,16.3073579787,0.0,5.76299344101
 10/20  01:00:00,35.6638368348,5.60999117549,2.36772536849,0.0,10.0992000411,10.047477231,17.0160983984,16.9960983984,0.0,0.02
 10/20  02:00:00,33.4041807088,5.56225419868,2.01536086152,0.0,8.25718729233,10.0299323277,23.6956328452,17.9382159108,0.0,5.75741693447
 10/20  03:00:00,33.1198775548,5.52802458779,1.76528761376,0.0,8.25718729233,10.0299323277,24.8654111726,19.1082936672,0.0,5.75711750546
 10/20  04:00:00,34.6069948313,5.51220398575,1.66158546058,0.0,8.25718729233,11.6354268332,18.5666056423,18.5466056423,0.0,0.02
 10/20  05:00:00,42.2575522813,5.5210585005,1.72351083806,0.0,12.1011305571,15.3678112995,29.7868603174,18.2476608789,0.0,11.5391994385
 10/20  06:00:00,74.0305309934,5.80211919994,3.68697399485,0.0,19.7275818095,37.2640762949,29.7131463494,18.1194675143,0.0,11.5936788351
 10/20  07:00:00,88.9848560701,6.03300779087,5.45814459308,0.0,24.3117294858,51.2795993405,33.729893799,16.2795672975,0.0,17.4503265015
 10/20  08:00:00,75.1159059763,5.76491692076,5.01652929029,0.0,23.6694662846,40.6342015617,31.4915785444,7.99037273068,0.0,23.5012058137
 10/20  09:00:00,73.3136523002,5.84257167349,8.14404895857,0.0,23.6694662846,35.6302164847,44.0315489617,2.57523534343,18.025,23.4313136182
 10/20  10:00:00,55.8839235468,5.8133178029,8.34033816464,0.0,18.7433767983,22.9618409725,42.4674376375,1.05764736171,18.025,23.3847902758
 10/20  11:00:00,57.4767637131,5.96329846153,9.78549327027,0.0,18.7433767983,22.9618409725,41.3638988052,0.0,18.025,23.3388988052
 10/20  12:00:00,59.7275604887,6.10447288836,11.8516682049,0.0,18.5889407304,23.1597249699,35.5345708936,0.0,18.025,17.5095708936
 10/20  13:00:00,61.2439460067,6.22725784298,12.9987640067,0.0,18.7433767983,23.2517909448,41.3569657555,0.0,18.025,23.3319657555
 10/20  14:00:00,62.4800066119,6.30138263502,14.1607046323,0.0,18.7433767983,23.2517909448,35.5330901612,0.0,18.025,17.5080901612
 10/20  15:00:00,62.1293670603,6.33174382451,14.0696481087,0.0,18.7433767983,22.9618409725,35.5271625375,0.0,18.025,17.5021625375
 10/20  16:00:00,65.8073874391,6.34045319021,13.2876474999,0.0,18.7433767983,27.431320555,23.7865742251,0.0,18.025,5.76157422511
 10/20  17:00:00,76.8290137154,6.50403255256,11.9573932246,0.0,17.6635504202,40.6971502883,5.77373914245,0.0,0.0,5.77373914245
 10/20  18:00:00,90.7106843255,6.62563124135,11.6765144274,0.0,27.5259009287,37.3340067412,11.5832397095,0.0,0.0,11.5832397095
 10/20  19:00:00,93.6126725267,6.73317015954,12.145735373,0.0,33.8341110165,33.3544677425,12.0617841385,0.511925473992,0.0,11.5498586646
 10/20  20:00:00,103.040023383,6.91981213456,13.2322891597,0.0,36.5179666069,38.8247702939,7.56451021014,1.7795812306,0.0,5.78492897954
 10/20  21:00:00,97.4391070318,6.93326274496,13.1327875419,0.0,32.965339924,36.8579353714,14.3498570798,2.75441028609,0.0,11.5954467937
 10/20  22:00:00,70.3117563583,6.49820354594,9.98777623241,0.0,25.6355707503,20.6438685092,15.45540092,3.89384501871,0.0,11.5615559013
 10/20  23:00:00,47.5175538201,6.12117356669,7.12374209528,0.0,15.0252895274,11.7056064465,10.4348466805,4.66700434219,0.0,5.76784233835
 10/20  24:00:00,40.995294629,5.97222678832,5.77621370041,0.0,11.6412384099,10.0650221343,10.9664579042,5.20348020741,0.0,5.76297769676
 10/21  01:00:00,41.5098519451,5.91116017499,5.15308665358,0.0,12.8411359301,10.0650221343,5.61707995488,5.59707995488,0.0,0.02
 10/21  02:00:00,35.9413939629,5.80800812689,4.30681385337,0.0,8.25718729233,10.0299323277,11.6764308024,5.91901117107,0.0,5.75741963137
 10/21  03:00:00,35.3755637357,5.75250494756,3.79649229135,0.0,8.25718729233,10.0299323277,6.21658965859,6.19658965859,0.0,0.02
 10/21  04:00:00,36.4412186197,5.69933693959,3.3086672881,0.0,8.25718729233,11.6354268332,13.6886781252,7.92554645769,0.0,5.76313166755
 10/21  05:00:00,40.226084754,5.65638532007,2.97814869004,0.0,8.71707943955,15.3327214929,14.856146509,9.08752757318,0.0,5.76861893585
 10/21  06:00:00,61.4064896519,5.77147024226,3.9473896269,0.0,18.5082010057,25.6353820695,14.5234554147,8.74433599177,0.0,5.7791194229
 10/21  07:00:00,75.0462638275,6.09296451242,6.58215945872,0.0,19.4083231844,41.0650158608,18.9680970088,7.37221243045,0.0,11.5958845784
 10/21  08:00:00,102.300233117,6.54146012044,11.3947208624,0.0,26.3286599382,57.9988325916,37.6215265429,2.20076825272,0.0,35.4207582902
 10/21  09:00:00,87.4022827206,6.30978524046,11.8825829418,0.0,26.3286599382,42.8504436482,48.8494400026,1.45100290011,18.025,29.3734371025
 10/21  10:00:00,61.8177513385,6.08556597166,10.5164007947,0.0,21.7447113004,23.4437158914,42.3384900678,0.878061725127,18.025,23.4354283426
 10/21  11:00:00,60.5468953361,6.20577568683,11.5871395802,0.0,19.3027497915,23.426170988,41.4098722451,0.0,18.025,23.3848722451
 10/21  12:00:00,62.1558321577,6.34286386575,12.9168840762,0.0,19.1483137236,23.7250123474,35.5345617113,0.0,18.025,17.5095617113
 10/21  13:00:00,63.2521477648,6.42754250674,13.782971558,0.0,19.3027497915,23.7161209604,35.5307331875,0.0,18.025,17.5057331875
 10/21  14:00:00,63.5748501387,6.4259190029,14.1073037677,0.0,19.3027497915,23.7161209604,41.3640106211,0.0,18.025,23.3390106211
 10/21  15:00:00,63.3103637704,6.43843184196,14.1202475917,0.0,19.3027497915,23.426170988,35.5274327444,0.0,18.025,17.5024327444
 10/21  16:00:00,66.5226639497,6.38498837604,12.934680287,0.0,19.3027497915,27.8956505705,23.7878674893,0.0,18.025,5.76286748934
 10/21  17:00:00,73.6872568946,6.49051384944,11.3712384077,0.0,18.2229234133,37.5968344597,5.7683125731,0.0,0.0,5.7683125731
 10/21  18:00:00,95.6316772703,6.68082746397,11.6360245017,0.0,32.690315043,37.0816133363,6.03918499505,0.265276556304,0.0,5.77390843875
 10/21  19:00:00,96.2101788803,6.78303504534,12.0005881267,0.0,36.8143715336,33.066984531,13.9254181466,2.37570236155,0.0,11.5497157851
 10/21  20:00:00,102.142045208,6.8977523056,12.577659798,0.0,36.3493007332,38.7721355839,11.5776678282,5.79289808885,0.0,5.78476973935
 10/21  21:00:00,99.9793711121,6.89889866395,12.5317011136,0.0,36.1807251679,36.8228455648,17.9856682522,6.43554296497,0.0,11.5501252873
 10/21  22:00:00,75.8195837016,6.54443332191,10.0463723067,0.0,31.0351095914,20.6438685092,18.1440255942,6.54890038355,0.0,11.5951252106
 10/21  23:00:00,50.0606655296,6.16226777792,7.2236592828,0.0,17.4250845679,11.7056064465,13.3073233245,7.52737846469,0.0,5.77994485982
 10/21  24:00:00,42.4306932333,6.0235876321,5.96034658278,0.0,12.8411359301,10.0650221343,13.7252285461,7.96219513548,0.0,5.76303341066
 10/22  01:00:00,41.6545716918,5.93897010553,5.15056972782,0.0,12.925468867,10.100111941,8.31404631697,8.29404631697,0.0,0.02
 10/22  02:00:00,36.03909646,5.82764936635,4.26544856286,0.0,8.34152022915,10.0650221343,14.3315196406,8.57408539404,0.0,5.75743424657
 10/22  03:00:00,35.5242835916,5.76915062215,3.80913738736,0.0,8.34152022915,10.0650221343,8.83382929489,8.81382929489,0.0,0.02
 10/22  04:00:00,36.8614286749,5.73606722823,3.57272036321,0.0,8.34152022915,11.6705166398,14.316942625,8.55371610688,0.0,5.76322651815
 10/22  05:00:00,40.8834446132,5.71235486909,3.46010925019,0.0,8.80141237637,15.3678112995,13.7136210304,7.94496642537,0.0,5.76865460498
 10/22  06:00:00,62.2160777021,5.85156662595,4.67686775571,0.0,18.5082010057,25.6353820695,13.5028659272,7.72292335375,0.0,5.77994257341
 10/22  07:00:00,76.1729699299,6.1945439793,7.48784597019,0.0,19.4926561212,41.1001056674,24.1935834951,6.80939379067,0.0,17.3841897045
 10/22  08:00:00,103.63003727,6.66271061543,12.603254591,0.0,26.3286599382,57.9988325916,31.5852340771,2.06235448029,0.0,29.5228795968
 10/22  09:00:00,88.5082564037,6.40185057631,13.0158987252,0.0,26.2443270014,42.8153538416,48.1879943759,0.78983465662,18.025,29.3731597193
 10/22  10:00:00,61.6432032234,6.0223643539,10.4050411871,0.0,21.7447113004,23.4437158914,42.8964938354,1.43488133778,18.025,23.4366124976
 10/22  11:00:00,59.2904795541,6.01770480684,10.4590749164,0.0,19.3449162599,23.4437158914,42.0034574138,0.590703893396,18.025,23.3877535204
 10/22  12:00:00,59.8438824614,6.04990264148,10.8381753053,0.0,19.190480192,23.7425572507,36.0962847018,0.561396244923,18.025,17.5098884569
 10/22  13:00:00,60.6579040427,6.12360709903,11.5523744536,0.0,19.260583323,23.698576057,41.3615853836,0.0,18.025,23.3365853836
 10/22  14:00:00,61.485836416,6.18147680458,12.3224331724,0.0,19.260583323,23.698576057,35.5335453152,0.0,18.025,17.5085453152
 10/22  15:00:00,61.9273097878,6.22025262083,13.0150831807,0.0,19.260583323,23.4086260847,41.3610300884,0.0,18.025,23.3360300884
 10/22  16:00:00,65.9015750628,6.23763017146,12.5206512635,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/22  17:00:00,74.0234776788,6.41968957572,11.8379838463,0.0,18.1807569449,37.5792895564,5.76860420786,0.0,0.0,5.76860420786
 10/22  18:00:00,97.6822666697,6.73573045673,13.7511209362,0.0,32.6059821062,37.0465235296,5.78216103752,0.00802162920971,0.0,5.77413940831
 10/22  19:00:00,99.4522273562,6.93586843335,15.0897887625,0.0,36.8143715336,33.066984531,11.550433948,0.0,0.0,11.550433948
 10/22  20:00:00,106.546456865,7.17088494248,16.5895044303,0.0,36.43363367,38.8072253906,5.78445081404,0.0,0.0,5.78445081404
 10/22  21:00:00,104.02712903,7.18554648507,16.4122216645,0.0,36.0963922311,36.7877557581,11.5499345948,0.0,0.0,11.5499345948
 10/22  22:00:00,79.4185989495,6.81129593746,13.4979328321,0.0,30.9507766546,20.6087787026,11.5956630679,0.0,0.0,11.5956630679
 10/22  23:00:00,53.6215915957,6.42859227838,10.5182504223,0.0,17.4250845679,11.7056064465,5.78005226089,0.0,0.0,5.78005226089
 10/22  24:00:00,45.6535952321,6.26288662235,8.8245212447,0.0,12.925468867,10.100111941,6.67751485287,0.914483486524,0.0,5.76303136635
 10/23  01:00:00,41.3423196517,6.12890297236,7.52727929035,0.0,10.0992000411,10.047477231,7.31428428304,1.55679287181,0.0,5.75749141123
 10/23  02:00:00,38.7907353001,6.05499428852,6.90916535636,0.0,8.25718729233,10.0299323277,1.40233591343,1.38233591343,0.0,0.02
 10/23  03:00:00,38.3229769892,6.00633835517,6.49005781524,0.0,8.25718729233,10.0299323277,7.05431564808,1.2967415867,0.0,5.75757406138
 10/23  04:00:00,39.647835852,5.97631294714,6.23829830301,0.0,8.25718729233,11.6354268332,7.10689688251,1.34436383043,0.0,5.76253305209
 10/23  05:00:00,47.6136801504,6.01047988281,6.59018767034,0.0,12.1011305571,15.3678112995,7.08445878792,1.30428596397,0.0,5.78017282396
 10/23  06:00:00,81.6006499774,6.53342361707,10.5257366059,0.0,19.7275818095,37.2640762949,13.3274090011,1.7312474269,0.0,11.5961615742
 10/23  07:00:00,97.3579654096,6.85764181823,13.0065462728,0.0,24.3117294858,51.2795993405,19.7028208658,2.25155722149,0.0,17.4512636443
 10/23  08:00:00,82.2620570413,6.3512024838,11.5763464983,0.0,23.6694662846,40.6342015617,29.4269980286,0.0483433126507,0.0,29.3786547159
 10/23  09:00:00,78.9849156564,6.29247999735,13.3653697516,0.0,23.6694662846,35.6302164847,41.4549682148,0.0,18.025,23.4299682148
 10/23  10:00:00,59.6855374017,6.03547006175,11.9197732323,0.0,18.7433767983,22.9618409725,41.4156599033,0.0,18.025,23.3906599033
 10/23  11:00:00,59.920425273,6.04749851378,12.1449381474,0.0,18.7433767983,22.9618409725,35.5364338679,0.0,18.025,17.5114338679
 10/23  12:00:00,61.1078509617,6.11254428901,13.2238679471,0.0,18.5889407304,23.1597249699,35.5327107569,0.0,18.025,17.5077107569
 10/23  13:00:00,61.9631878342,6.21075773932,13.7344944796,0.0,18.7433767983,23.2517909448,41.3670796438,0.0,18.025,23.3420796438
 10/23  14:00:00,64.6360979845,6.39759294376,16.2205629024,0.0,18.7433767983,23.2517909448,35.5299240991,0.0,18.025,17.5049240991
 10/23  15:00:00,65.516253378,6.4934554334,17.2948123059,0.0,18.7433767983,22.9618409725,41.3661527823,0.0,18.025,23.3411527823
 10/23  16:00:00,69.9753526416,6.52994938623,17.2660899961,0.0,18.7433767983,27.431320555,23.7880943437,0.0,18.025,5.76309434374
 10/23  17:00:00,80.9703071383,6.73813418695,15.8645526165,0.0,17.6635504202,40.6971502883,5.77432096981,0.0,0.0,5.77432096981
 10/23  18:00:00,94.5052829553,6.87838385385,15.21830817,0.0,27.5259009287,37.3340067412,11.5843226627,0.0,0.0,11.5843226627
 10/23  19:00:00,97.6030008914,7.00865685724,15.860544203,0.0,33.8341110165,33.3544677425,5.78414456087,0.0,0.0,5.78414456087
 10/23  20:00:00,106.606156985,7.19406774116,16.5241282901,0.0,36.5179666069,38.8247702939,11.6045097894,0.0538965339177,0.0,11.5506132555
 10/23  21:00:00,100.561895384,7.19095147165,15.9978350341,0.0,32.965339924,36.8579353714,12.3369680316,0.741723824166,0.0,11.5952442075
 10/23  22:00:00,73.5193557045,6.76544112168,12.9280994392,0.0,25.6355707503,20.6438685092,12.3030044976,0.740695628557,0.0,11.5623088691
 10/23  23:00:00,50.7158961413,6.38530192064,10.0579344784,0.0,15.0252895274,11.7056064465,0.611621807761,0.591621807761,0.0,0.02
 10/23  24:00:00,43.9824553185,6.21912546542,8.51645883208,0.0,11.6412384099,10.0650221343,6.66753980017,0.904207164045,0.0,5.76333263612
 10/24  01:00:00,41.3024119771,6.11328676682,7.50298210353,0.0,10.0992000411,10.047477231,6.8778705461,1.12035664057,0.0,5.75751390553
 10/24  02:00:00,38.4262010864,6.01538787946,6.58423260731,0.0,8.25718729233,10.0299323277,1.46380171136,1.44380171136,0.0,0.02
 10/24  03:00:00,37.631786086,5.94495740615,5.8602448276,0.0,8.25718729233,10.0299323277,7.85909036088,2.101467911,0.0,5.75762244988
 10/24  04:00:00,38.752616104,5.8982901197,5.42109272998,0.0,8.25718729233,11.6354268332,8.42970070031,2.66650610784,0.0,5.76319459247
 10/24  05:00:00,46.5115137265,5.91663459689,5.58185857073,0.0,12.1011305571,15.3678112995,8.5057176593,2.72555037038,0.0,5.78016728892
 10/24  06:00:00,80.8473318775,6.4678326046,9.83798860955,0.0,19.7275818095,37.2640762949,13.7707767703,2.17449250793,0.0,11.5962842624
