Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  07:00:00,96.5672005315,6.7878961666,12.2855063189,0.0,24.3117294858,51.2795993405,19.9154455893,2.46100099925,0.0,17.45444459
 10/24  08:00:00,80.6545159497,6.24875370505,10.0712370855,0.0,23.6694662846,40.6342015617,30.1952478496,0.813324907376,0.0,29.3819229423
 10/24  09:00:00,76.5494698458,6.14704041253,11.0753554093,0.0,23.6694662846,35.6302164847,42.4343388629,0.975591998844,18.025,23.433746864
 10/24  10:00:00,56.5648842269,5.8591030408,8.97547551417,0.0,18.7433767983,22.9618409725,43.7099101773,2.29400991035,18.025,23.390900267
 10/24  11:00:00,55.3750159582,5.76535663317,7.88166505898,0.0,18.7433767983,22.9618409725,39.3945258124,3.85563171481,18.025,17.5138940976
 10/24  12:00:00,54.6556212916,5.71142839544,7.17275176058,0.0,18.5889407304,23.1597249699,47.344989632,5.98046534352,18.025,23.3395242885
 10/24  13:00:00,54.5158917198,5.69754253353,6.80040174715,0.0,18.7433767983,23.2517909448,39.9979706293,4.46350903885,18.025,17.5094615904
 10/24  14:00:00,54.7673157306,5.72011514057,7.0292589856,0.0,18.7433767983,23.2517909448,45.2007679586,3.83684973829,18.025,23.3389182203
 10/24  15:00:00,54.4871834834,5.7061490893,7.05303704481,0.0,18.7433767983,22.9618409725,39.5919338329,4.05687794007,18.025,17.5100558929
 10/24  16:00:00,58.7497097294,5.75954019774,6.81085651731,0.0,18.7433767983,27.431320555,26.7221019167,2.9340420983,18.025,5.76305981839
 10/24  17:00:00,70.9870636586,6.00452580542,6.61491428336,0.0,17.6635504202,40.6971502883,8.63709631334,2.86275688311,0.0,5.77433943023
 10/24  18:00:00,85.5159693701,6.11134760434,6.99601710802,0.0,27.5259009287,37.3340067412,18.6581363585,7.07246445333,0.0,11.5856719052
 10/24  19:00:00,88.0327704759,6.16968440759,7.12927189921,0.0,33.8341110165,33.3544677425,22.4157924103,10.8653045439,0.0,11.5504878664
 10/24  20:00:00,97.2326875128,6.34237709388,8.00234047347,0.0,36.5179666069,38.8247702939,19.8714063779,14.0862809645,0.0,5.7851254134
 10/24  21:00:00,91.8497611878,6.38150630728,8.09512685491,0.0,32.965339924,36.8579353714,26.5518902601,14.9547870926,0.0,11.5971031675
 10/24  22:00:00,65.1175540245,5.98744772459,5.30427585557,0.0,25.6355707503,20.6438685092,28.0578727529,16.4946358951,0.0,11.5632368578
 10/24  23:00:00,43.0086698442,5.68232229963,3.05367961356,0.0,15.0252895274,11.7056064465,24.1587696017,18.3898130228,0.0,5.76895657883
 10/24  24:00:00,37.1689873171,5.60347612214,2.31863333799,0.0,11.6412384099,10.0650221343,26.0553377385,20.2920871507,0.0,5.76325058775
 10/25  01:00:00,35.1590248514,5.55420711598,1.91867529486,0.0,10.0992000411,10.047477231,21.3505249129,21.3305249129,0.0,0.02
 10/25  02:00:00,32.9457484851,5.51040604832,1.60875259116,0.0,8.25718729233,10.0299323277,27.870826628,22.1131529314,0.0,5.75767369655
 10/25  03:00:00,32.6718760889,5.47738187701,1.36790964593,0.0,8.25718729233,10.0299323277,23.3863451576,23.3663451576,0.0,0.02
 10/25  04:00:00,34.079684805,5.45331562526,1.19313108184,0.0,8.25718729233,11.6354268332,29.8715492326,24.1081428797,0.0,5.76340635287
 10/25  05:00:00,41.6964599605,5.45710700327,1.22631967186,0.0,12.1011305571,15.3678112995,29.7335893719,23.9533893193,0.0,5.78020005265
 10/25  06:00:00,72.8286458753,5.66170093745,2.62541379157,0.0,19.7275818095,37.2640762949,42.0353307711,24.6508266003,0.0,17.3845041708
 10/25  07:00:00,89.2077930247,5.85297921119,3.97699317773,0.0,24.3117294858,51.2795993405,34.6607360279,23.0183653717,0.0,11.6423706562
 10/25  08:00:00,73.3831077322,5.63711163461,3.41145620824,0.0,23.6694662846,40.6342015617,45.8543676799,16.4686740934,0.0,29.3856935865
 10/25  09:00:00,70.5237198911,5.6545904654,5.54203919152,0.0,23.6694662846,35.6302164847,56.0161133592,14.5529199726,18.025,23.4381933867
 10/25  10:00:00,52.529041716,5.57803928006,5.22069181156,0.0,18.7433767983,22.9618409725,54.5582735548,13.1409683289,18.025,23.3923052258
 10/25  11:00:00,52.7784092511,5.61216510572,5.43824398742,0.0,18.7433767983,22.9618409725,52.1648904456,10.7934093846,18.025,23.346481061
 10/25  12:00:00,53.0895211879,5.65372413535,5.66434771279,0.0,18.5889407304,23.1597249699,43.8083894174,8.26955892992,18.025,17.5138304875
 10/25  13:00:00,53.6705955352,5.70462650213,5.94802099879,0.0,18.7433767983,23.2517909448,46.575748394,5.21145387406,18.025,23.3392945199
 10/25  14:00:00,53.9851102773,5.73566805419,6.23148993871,0.0,18.7433767983,23.2517909448,39.5000726751,3.9635354821,18.025,17.511537193
 10/25  15:00:00,53.7400209357,5.73567955554,6.27634320885,0.0,18.7433767983,22.9618409725,46.5273703464,5.1632910847,18.025,23.3390792617
 10/25  16:00:00,57.3034543186,5.71186132122,5.41227094155,0.0,18.7433767983,27.431320555,23.6474907874,5.60249078743,18.025,0.02
 10/25  17:00:00,68.5258866802,5.81879150959,4.33945524429,0.0,17.6635504202,40.6971502883,18.9473166121,7.41901186607,0.0,11.528304746
 10/25  18:00:00,83.2000992317,5.90502096583,4.886455729,0.0,27.5259009287,37.3340067412,23.3483231914,11.7629956363,0.0,11.5853275551
 10/25  19:00:00,86.0644027146,5.98096888396,5.34960799656,0.0,33.8341110165,33.3544677425,19.4078795475,13.6225292706,0.0,5.78535027694
 10/25  20:00:00,95.2716834312,6.1410821096,6.24261684424,0.0,36.5179666069,38.8247702939,28.1516195906,16.6011987493,0.0,11.5504208412
 10/25  21:00:00,89.9143906261,6.17823822552,6.36300698694,0.0,32.965339924,36.8579353714,29.2617314468,17.6644945603,0.0,11.5972368865
 10/25  22:00:00,63.7122799343,5.83613026763,4.05031025778,0.0,25.6355707503,20.6438685092,25.5972347887,19.8056936489,0.0,5.79154113978
 10/25  23:00:00,42.2610576954,5.60683041821,2.38155214944,0.0,15.0252895274,11.7056064465,28.1327784276,22.3636534202,0.0,5.76912500745
 10/25  24:00:00,36.5507523055,5.53441757129,1.76945010684,0.0,11.6412384099,10.0650221343,29.6002637452,23.8367717253,0.0,5.76349201995
 10/26  01:00:00,34.5831043713,5.48545304846,1.41149963154,0.0,10.0992000411,10.047477231,31.035302006,25.2775905534,0.0,5.75771145261
 10/26  02:00:00,32.3890673634,5.4420210904,1.12045751016,0.0,8.25718729233,10.0299323277,26.6428102227,26.6228102227,0.0,0.02
 10/26  03:00:00,32.1480220729,5.4102541177,0.911173833724,0.0,8.25718729233,10.0299323277,33.7429344281,27.9850829866,0.0,5.75785144153
 10/26  04:00:00,33.6046315963,5.38685252169,0.748162644574,0.0363728365158,8.25718729233,11.6354268332,35.0727503506,29.3095048828,0.0,5.76324546782
 10/26  05:00:00,41.299600948,5.39162297057,0.764710564209,0.130224285038,12.1011305571,15.3678112995,35.6928451854,29.9122912975,0.0,5.78055388787
 10/26  06:00:00,72.6327079128,5.631092975,2.46006934456,0.0,19.7275818095,37.2640762949,41.7669902225,30.1696712237,0.0,11.5973189988
 10/26  07:00:00,88.9701690197,5.81974308646,3.77257935915,0.0,24.3117294858,51.2795993405,45.2301957829,27.7735218234,0.0,17.4566739596
 10/26  08:00:00,72.5791877391,5.56108113594,2.68354950382,0.0,23.6694662846,40.6342015617,49.7716179524,20.3865021582,0.0,29.3851157942
 10/26  09:00:00,69.9163131573,5.5932262503,4.98099769298,0.0149915710813,23.6694662846,35.6302164847,58.4724033595,17.0120841057,18.025,23.4353192539
 10/26  10:00:00,51.8959418569,5.51546062085,4.55106381536,0.0990945399528,18.7433767983,22.9618409725,57.9812540821,16.5631282355,18.025,23.3931258466
 10/26  11:00:00,51.8017328185,5.51074309006,4.47145678828,0.0915272736898,18.7433767983,22.9618409725,50.7064279624,15.1656215363,18.025,17.5158064261
 10/26  12:00:00,51.7619429444,5.52460931983,4.40843287037,0.0574487670585,18.5889407304,23.1597249699,54.0930838902,12.7257099628,18.025,23.3423739274
 10/26  13:00:00,52.0476759462,5.53762796137,4.46118539124,0.0309030156782,18.7433767983,23.2517909448,46.8617398763,11.3248667853,18.025,17.511873091
 10/26  14:00:00,52.1408912633,5.54214593408,4.5777384558,0.00305455433916,18.7433767983,23.2517909448,51.1316528008,9.76419461033,18.025,23.3424581904
 10/26  15:00:00,51.746204015,5.52397748794,4.49421697012,0.0,18.7433767983,22.9618409725,46.2281806067,10.6933487198,18.025,17.5098318868
 10/26  16:00:00,55.4754006714,5.52758744352,3.76849013461,0.0,18.7433767983,27.431320555,35.0496825159,11.2613937953,18.025,5.76328872063
 10/26  17:00:00,66.8425600121,5.64043662934,2.83448242694,0.0,17.6635504202,40.6971502883,17.8665048204,12.091908193,0.0,5.77459662741
 10/26  18:00:00,81.5442379667,5.71826430903,3.41733656034,0.0,27.5259009287,37.3340067412,27.8578637038,16.2718767558,0.0,11.5859869479
 10/26  19:00:00,84.4714647781,5.79937702353,3.93824919777,0.0,33.8341110165,33.3544677425,29.1853665859,17.6334860817,0.0,11.5518805043
 10/26  20:00:00,93.8300373579,5.96538191972,4.97666088405,0.0,36.5179666069,38.8247702939,25.7637860651,19.9776941521,0.0,5.78609191303
 10/26  21:00:00,88.5435157302,6.00361576772,5.1667358211,0.0,32.965339924,36.8579353714,32.6953217284,21.0972457673,0.0,11.598075961
 10/26  22:00:00,62.7949826503,5.72281415783,3.24631298231,0.0,25.6355707503,20.6438685092,33.8473875583,22.2834953264,0.0,11.5638922319
 10/26  23:00:00,41.6236497562,5.53178290819,1.81918401184,0.0,15.0252895274,11.7056064465,29.6848144767,23.915629702,0.0,5.76918477465
 10/26  24:00:00,36.0792968711,5.47409661752,1.35830883429,0.0,11.6412384099,10.0650221343,30.4291298866,24.6662678272,0.0,5.76286205937
 10/27  01:00:00,34.2238205507,5.4332638153,1.06682133981,0.0375842511914,10.0992000411,10.047477231,26.2857025831,26.2657025831,0.0,0.02
 10/27  02:00:00,32.1851201988,5.39704366777,0.781218209297,0.180260650314,8.25718729233,10.0299323277,34.5407990105,28.7831712107,0.0,5.75762779971
 10/27  03:00:00,32.1609850841,5.37380901239,0.546612941327,0.413966871415,8.25718729233,10.0299323277,38.1018269622,32.3443953228,0.0,5.75743163936
 10/27  04:00:00,33.9638675808,5.36430410847,0.378483728221,0.787832202862,8.25718729233,11.6354268332,35.2839763361,35.2639763361,0.0,0.02
 10/27  05:00:00,41.9911321821,5.37910332956,0.375767541799,1.22320628678,12.1011305571,15.3678112995,47.3293287868,35.7887910597,0.0,11.5405377271
 10/27  06:00:00,72.5520015963,5.57392262564,1.99955366212,0.436961806065,19.7275818095,37.2640762949,47.4786011088,35.8815056046,0.0,11.5970955042
 10/27  07:00:00,88.6054436305,5.74424811407,3.25017579454,0.233146839853,24.3117294858,51.2795993405,51.2204728961,33.7631879658,0.0,17.4572849304
 10/27  08:00:00,72.47742309,5.51272407232,2.05358227406,0.576543827523,23.6694662846,40.6342015617,48.0771381699,24.5643077928,0.0,23.5128303771
 10/27  09:00:00,69.8251445662,5.54407643891,4.50001503228,0.453939947394,23.6694662846,35.6302164847,65.6642062165,18.3475547008,18.025,29.2916515157
 10/27  10:00:00,51.8153137349,5.45878445033,4.09896026241,0.527240826766,18.7433767983,22.9618409725,56.9632801949,15.5421721275,18.025,23.3961080674
 10/27  11:00:00,52.001915371,5.50324181899,4.41688726564,0.353775245588,18.7433767983,22.9618409725,48.8898028987,13.3493009625,18.025,17.5155019362
 10/27  12:00:00,52.3219794688,5.56442523405,4.77633243173,0.209761450047,18.5889407304,23.1597249699,51.2209279206,9.85740834131,18.025,23.3385195793
 10/27  13:00:00,52.6234627726,5.58905526078,4.90742546306,0.109021577156,18.7433767983,23.2517909448,43.3217383509,7.78101922905,18.025,17.5157191219
 10/27  14:00:00,52.7880408339,5.608933369,5.13636569935,0.0247797273201,18.7433767983,23.2517909448,47.5101450519,6.14579201768,18.025,23.3393530342
 10/27  15:00:00,52.663531483,5.62306790271,5.31245199893,0.0,18.7433767983,22.9618409725,42.3913961495,6.85033088423,18.025,17.5160652653
 10/27  16:00:00,56.334410332,5.61277100321,4.54230485218,0.0,18.7433767983,27.431320555,31.0869903873,7.29853885859,18.025,5.76345152875
 10/27  17:00:00,67.5757773013,5.7211424547,3.48698197936,0.0,17.6635504202,40.6971502883,15.3665247117,9.59165881515,0.0,5.7748658966
 10/27  18:00:00,82.0920848098,5.79280594672,3.8906231953,0.0,27.5259009287,37.3340067412,27.493041196,15.9066884498,0.0,11.5863527462
 10/27  19:00:00,84.9250705084,5.86391093996,4.32731002144,0.0,33.8341110165,33.3544677425,30.1526484497,18.6018277543,0.0,11.5508206954
 10/27  20:00:00,94.1782970864,6.01511991048,5.27516996979,0.0,36.5179666069,38.8247702939,27.1766632348,21.3913024908,0.0,5.78536074399
 10/27  21:00:00,88.7872325873,6.03989502073,5.3741562187,0.0,32.965339924,36.8579353714,34.2957472201,22.6971247256,0.0,11.5986224945
 10/27  22:00:00,62.7010289436,5.71679888175,3.15835937434,0.0,25.6355707503,20.6438685092,36.9146300814,25.3504194845,0.0,11.5642105969
 10/27  23:00:00,41.4956949831,5.51921829992,1.70378632184,0.0,15.0252895274,11.7056064465,33.0104808039,27.2412172087,0.0,5.76926359521
 10/27  24:00:00,36.0053473583,5.4617224139,1.26630629408,0.030422700106,11.6412384099,10.0650221343,33.4780926215,27.7145503922,0.0,5.76354222931
 10/28  01:00:00,37.1132779905,5.4433297652,1.11717903787,0.107132519987,12.8411359301,10.0650221343,27.4884791587,27.4684791587,0.0,0.02
 10/28  02:00:00,32.2652353847,5.40084504978,0.785834568232,0.2519524397,8.25718729233,10.0299323277,34.128534429,28.3705835343,0.0,5.75795089468
 10/28  03:00:00,32.2562884141,5.38584616665,0.612723384523,0.431120505902,8.25718729233,10.0299323277,29.3546356631,29.3346356631,0.0,0.02
 10/28  04:00:00,33.982484129,5.38047193556,0.525962054272,0.642794398239,8.25718729233,11.6354268332,34.3004596062,28.5367928581,0.0,5.76366674814
 10/28  05:00:00,38.4317880614,5.38443816566,0.465706029379,0.990040978553,8.71707943955,15.3327214929,33.081179493,27.3118811594,0.0,5.76929833365
 10/28  06:00:00,58.6230639835,5.43372514262,0.953188016331,0.548445839158,18.5082010057,25.6353820695,31.7226699346,25.9421051479,0.0,5.78056478673
 10/28  07:00:00,72.2639426822,5.59180043017,2.21589228212,0.200983556024,19.4083231844,41.0650158608,41.3587153085,23.9697592279,0.0,17.3889560806
 10/28  08:00:00,95.2960002611,5.86089184717,5.0288885056,0.0420056610918,26.3286599382,57.9988325916,45.5568085586,16.0178927025,0.0,29.5389158561
 10/28  09:00:00,81.4724208996,5.76556551293,6.48987932516,0.00695156802411,26.3286599382,42.8504436482,58.9217630144,11.510100026,18.025,29.3866629884
 10/28  10:00:00,56.4945607099,5.60370178845,5.6344263896,0.0405637530678,21.7447113004,23.4437158914,49.6860077174,8.2151795286,18.025,23.4458281888
 10/28  11:00:00,54.7028754927,5.66625035287,6.26952358878,0.0130601782751,19.3027497915,23.426170988,45.1883172067,3.76966283901,18.025,23.3936543677
 10/28  12:00:00,55.6554799031,5.75588576077,7.00346853065,0.0,19.1483137236,23.7250123474,43.8030458112,2.43728077404,18.025,23.3407650372
 10/28  13:00:00,56.48791356,5.84166942025,7.6045741655,0.0,19.3027497915,23.7161209604,35.5421539743,0.0,18.025,17.5171539743
 10/28  14:00:00,56.8973037345,5.87888495775,7.97674901907,0.0,19.3027497915,23.7161209604,41.3663809625,0.0,18.025,23.3413809625
 10/28  15:00:00,56.7497512593,5.88840206243,8.10962793831,0.0,19.3027497915,23.426170988,35.5413706524,0.0,18.025,17.5163706524
 10/28  16:00:00,60.2530964912,5.85694339293,7.19311069087,0.0,19.3027497915,27.8956505705,23.788499032,0.0,18.025,5.76349903199
 10/28  17:00:00,67.6031591061,5.91814025535,5.85945937603,0.0,18.2229234133,37.5968344597,6.02306364111,0.253791053937,0.0,5.76927258718
 10/28  18:00:00,90.2656568459,6.11057651485,6.84019121919,0.0,32.690315043,37.0816133363,8.17575882741,2.40082651316,0.0,5.77493231425
 10/28  19:00:00,91.3511117804,6.24875348164,7.67571909663,0.0,36.8143715336,33.066984531,15.748560341,4.19747490231,0.0,11.5510854387
 10/28  20:00:00,97.8304689521,6.42296494768,8.74078548934,0.0,36.3493007332,38.7721355839,11.9148933416,6.12936226678,0.0,5.78553107486
 10/28  21:00:00,95.614574484,6.42638500293,8.63933506505,0.0,36.1807251679,36.8228455648,18.872942807,7.32092324724,0.0,11.5520195597
 10/28  22:00:00,71.4578815769,6.07699644968,6.15198145325,0.0,31.0351095914,20.6438685092,20.2651587936,8.66648718879,0.0,11.5986716048
 10/28  23:00:00,46.1782434065,5.75828728203,3.74514455387,0.0,17.4250845679,11.7056064465,16.9181218045,11.1372106651,0.0,5.7809111394
 10/28  24:00:00,38.9130854904,5.65755695363,2.80872743712,0.0,12.8411359301,10.0650221343,19.1747540509,13.4110084555,0.0,5.76374559542
 10/29  01:00:00,38.5720625907,5.61106604757,2.39593233981,0.0,12.925468867,10.100111941,13.8435962969,13.8235962969,0.0,0.02
 10/29  02:00:00,33.5024659838,5.55721587575,1.99922132884,0.0,8.34152022915,10.0650221343,19.5079247306,13.7499773613,0.0,5.75794736929
 10/29  03:00:00,33.2395564803,5.52577027591,1.76775736729,0.0,8.34152022915,10.0650221343,20.3793735372,14.6215916833,0.0,5.75778185398
 10/29  04:00:00,34.6440016732,5.50196929535,1.58935017891,0.0,8.34152022915,11.6705166398,15.7549598591,15.7349598591,0.0,0.02
 10/29  05:00:00,38.6466536722,5.48304297666,1.45257784775,0.0,8.80141237637,15.3678112995,21.9171604858,16.1475910611,0.0,5.76956942476
 10/29  06:00:00,59.2513897775,5.55903647184,2.0046338981,0.0,18.5082010057,25.6353820695,27.8547738738,16.3131500657,0.0,11.5416238081
 10/29  07:00:00,73.6707901648,5.75584998193,3.5402369165,0.0,19.4926561212,41.1001056674,26.421743853,14.8219112468,0.0,11.5998326062
 10/29  08:00:00,97.8571430889,6.11931634787,7.37358608027,0.0,26.3286599382,57.9988325916,38.5715531698,8.19012786485,0.0,30.3814253049
 10/29  09:00:00,84.3235565186,6.04827598887,9.18466451176,0.0,26.2443270014,42.8153538416,50.6882961797,4.11266937856,18.025,28.5506268011
 10/29  10:00:00,59.2751807463,5.86058874194,8.19871063846,0.0,21.7447113004,23.4437158914,43.773149394,2.30174261831,18.025,23.4464067756
 10/29  11:00:00,57.7573093278,5.95724802964,8.98630039328,0.0,19.3449162599,23.4437158914,41.9945395918,0.569732132126,18.025,23.3998074597
 10/29  12:00:00,58.9255529767,6.08558651385,9.88412584008,0.0,19.190480192,23.7425572507,41.4433354548,0.0707643354847,18.025,23.3475711194
 10/29  13:00:00,59.5649474496,6.16749161343,10.4154871848,0.0,19.260583323,23.698576057,35.5374665246,0.0,18.025,17.5124665246
 10/29  14:00:00,59.9485798223,6.20263379917,10.7639850796,0.0,19.260583323,23.698576057,41.373505521,0.0,18.025,23.348505521
 10/29  15:00:00,60.0963578518,6.2390556938,11.1652842545,0.0,19.260583323,23.4086260847,36.4526422054,0.0,18.025,18.4276422054
 10/29  16:00:00,63.6448104662,6.21781244143,10.2836661903,0.0,19.260583323,27.8781056672,22.8853262808,0.0,18.025,4.86032628083
 10/29  17:00:00,70.8973406133,6.29192002958,8.8395666531,0.0,18.1807569449,37.5792895564,5.76927671132,0.0,0.0,5.76927671132
 10/29  18:00:00,93.4177309627,6.49169601437,9.73055891425,0.0,32.6059821062,37.0465235296,7.53408181618,1.75962567944,0.0,5.77445613674
 10/29  19:00:00,94.4263462101,6.61181706465,10.3878756778,0.0,36.8143715336,33.066984531,15.1889903605,3.63561806485,0.0,11.5533722957
 10/29  20:00:00,101.000813154,6.77861235411,11.4360491801,0.0,36.43363367,38.8072253906,11.1334874069,5.34795435582,0.0,5.78553305108
 10/29  21:00:00,98.4636692087,6.76633653125,11.2678879598,0.0,36.0963922311,36.7877557581,17.1905493877,5.63705655178,0.0,11.5534928359
 10/29  22:00:00,73.7837790118,6.36122092673,8.31306215364,0.0,30.9507766546,20.6087787026,19.1279047941,7.52850426906,0.0,11.599400525
 10/29  23:00:00,48.0967135682,5.9736179675,5.44827200743,0.0,17.4250845679,11.7056064465,15.8547002927,10.0737122425,0.0,5.78098805026
 10/29  24:00:00,40.6032403152,5.8330974079,4.20391475643,0.0,12.925468867,10.100111941,17.2136639777,11.4499143287,0.0,5.76374964902
 10/30  01:00:00,36.7203219821,5.72417109705,3.30998090905,0.0,10.0992000411,10.047477231,18.5050228659,12.7470362305,0.0,5.75798663547
 10/30  02:00:00,34.1725767962,5.64871534225,2.69725416372,0.0,8.25718729233,10.0299323277,14.0282566888,14.0082566888,0.0,0.02
 10/30  03:00:00,33.7750089683,5.60509563305,2.34330206165,0.0,8.25718729233,10.0299323277,20.8830399845,15.1251919157,0.0,5.75784806885
 10/30  04:00:00,35.1213430276,5.57582106162,2.11225283827,0.0,8.25718729233,11.6354268332,21.4387867802,15.6751448741,0.0,5.76364190612
 10/30  05:00:00,42.7326361634,5.58062574129,2.13892679112,0.0,12.1011305571,15.3678112995,21.3466266759,15.5655306541,0.0,5.78109602185
 10/30  06:00:00,74.6539018921,5.87942942406,4.23285326254,0.0,19.7275818095,37.2640762949,26.7292840314,15.1287136113,0.0,11.6005704201
 10/30  07:00:00,92.0039691365,6.17645592456,6.4495709439,0.0,24.3117294858,51.2795993405,30.7857422563,13.3252774245,0.0,17.4604648318
 10/30  08:00:00,74.9316263082,5.76275853982,4.83424568028,0.0,23.6694662846,40.6342015617,38.5767606652,9.18093302618,0.0,29.395827639
 10/30  09:00:00,71.5723116854,5.71596868699,6.52919730289,0.0,23.6694662846,35.6302164847,49.8004390847,8.32957789974,18.025,23.445861185
 10/30  10:00:00,52.8843739358,5.56987975556,5.5841381217,0.0,18.7433767983,22.9618409725,50.2585692259,8.83249992603,18.025,23.4010692999
 10/30  11:00:00,52.5804106315,5.54979494641,5.30258708405,0.0,18.7433767983,22.9618409725,50.6989806948,9.32259893686,18.025,23.351381758
 10/30  12:00:00,52.5297253153,5.54404212291,5.21420575336,0.0,18.5889407304,23.1597249699,42.9797916896,7.43663276305,18.025,17.5181589266
 10/30  13:00:00,52.7883227066,5.54919925321,5.22114698412,0.0,18.7433767983,23.2517909448,45.8869663172,4.51612723464,18.025,23.3458390825
 10/30  14:00:00,53.0768313826,5.56193357449,5.49691581774,0.0,18.7433767983,23.2517909448,37.7155710723,2.17771969233,18.025,17.51285138
 10/30  15:00:00,53.0065998953,5.57065811492,5.70791676296,0.0,18.7433767983,22.9618409725,43.8848856087,2.51252598647,18.025,23.3473596222
 10/30  16:00:00,57.0976434926,5.59479297452,5.32349518803,0.0,18.7433767983,27.431320555,25.7383137682,1.94961154456,18.025,5.76370222366
 10/30  17:00:00,69.1148429978,5.78258276426,4.964576052,0.0,17.6635504202,40.6971502883,7.46596755927,1.6907494899,0.0,5.77521806937
 10/30  18:00:00,84.1934068893,5.94009030349,5.84460997268,0.0,27.5259009287,37.3340067412,16.0528224877,4.46441579876,0.0,11.5884066889
 10/30  19:00:00,87.4963239025,6.06795175501,6.69448823324,0.0,33.8341110165,33.3544677425,12.6288151844,6.84335039907,0.0,5.78546478528
 10/30  20:00:00,97.5652701424,6.31875895275,8.35846444282,0.0,36.5179666069,38.8247702939,19.6156787311,8.06199511841,0.0,11.5536836127
 10/30  21:00:00,92.8102608519,6.41806066114,9.01896613465,0.0,32.965339924,36.8579353714,19.1902721034,7.59031931809,0.0,11.5999527853
 10/30  22:00:00,66.4090560338,6.05729443914,6.52585015371,0.0,25.6355707503,20.6438685092,18.2281934176,6.66289841221,0.0,11.5652950054
 10/30  23:00:00,44.3773286178,5.76524124972,4.33937435286,0.0,15.0252895274,11.7056064465,11.9830194854,6.21357675674,0.0,5.76944272867
 10/30  24:00:00,38.4521786356,5.68212809511,3.52313830452,0.0,11.6412384099,10.0650221343,6.11995760128,6.09995760128,0.0,0.02
 10/31  01:00:00,36.2668943658,5.63527189305,2.94545059439,0.0,10.0992000411,10.047477231,13.0436579559,7.28563593285,0.0,5.75802202301
 10/31  02:00:00,33.8416865579,5.59081505602,2.42425503873,0.0,8.25718729233,10.0299323277,14.35197294,8.59407503745,0.0,5.75789790256
 10/31  03:00:00,33.5064200091,5.56050829779,2.11930005677,0.0,8.25718729233,10.0299323277,10.0968471389,10.0768471389,0.0,0.02
 10/31  04:00:00,34.8987335358,5.53768507604,1.92777395273,0.0,8.25718729233,11.6354268332,17.1144678051,11.3507274085,0.0,5.76374039662
 10/31  05:00:00,42.5521674092,5.54926305659,1.98980859322,0.0,12.1011305571,15.3678112995,17.3051600732,11.5238633502,0.0,5.78129672296
 10/31  06:00:00,74.4201164842,5.83369874887,4.04477720096,0.0,19.7275818095,37.2640762949,29.5586059063,12.1672093571,0.0,17.3913965492
 10/31  07:00:00,92.1654938231,6.16884155144,6.61868650531,0.0,24.3117294858,51.2795993405,28.0747380233,10.6136534167,0.0,17.4610846067
 10/31  08:00:00,75.6585549115,5.79037612994,5.53354104058,0.0,23.6694662846,40.6342015617,28.4574748898,4.93731580382,0.0,23.520159086
 10/31  09:00:00,72.9321872815,5.79551420573,7.80951098162,0.0,23.6694662846,35.6302164847,49.7140800508,2.38710377565,18.025,29.3019762752
 10/31  10:00:00,54.431673683,5.6490028714,7.05230925085,0.0,18.7433767983,22.9618409725,43.3550013568,1.92870519576,18.025,23.401296161
 10/31  11:00:00,55.1458444965,5.69660858832,7.72120221199,0.0,18.7433767983,22.9618409725,35.8727404324,0.328856332771,18.025,17.5188840996
 10/31  12:00:00,55.66679068,5.73354309628,8.16176502646,0.0,18.5889407304,23.1597249699,41.3741775688,0.00454373092413,18.025,23.3446338379
 10/31  13:00:00,56.0924618542,5.76481577829,8.30966170247,0.0,18.7433767983,23.2517909448,35.543613793,0.0,18.025,17.518613793
 10/31  14:00:00,56.2952993898,5.78184194098,8.49547451844,0.0,18.7433767983,23.2517909448,41.3708689046,0.0,18.025,23.3458689046
 10/31  15:00:00,56.2899956865,5.81135692981,8.75060183313,0.0,18.7433767983,22.9618409725,35.5451930098,0.0,18.025,17.5201930098
 10/31  16:00:00,60.1786390901,5.83832876588,8.16095565146,0.0,18.7433767983,27.431320555,23.7885486107,0.0,18.025,5.76354861068
 10/31  17:00:00,74.1704238424,6.07164806727,7.84708899534,0.0,17.6635504202,40.6971502883,5.77502106118,0.0,0.0,5.77502106118
 10/31  18:00:00,87.2396113639,6.2351555633,8.5957356799,0.0,27.5259009287,37.3340067412,11.6232445989,0.0348526157841,0.0,11.5883919831
 10/31  19:00:00,90.6859899333,6.38713859886,9.56495205146,0.0,33.8341110165,33.3544677425,11.7941406613,0.241499139637,0.0,11.5526415216
 10/31  20:00:00,100.544427246,6.62651057636,11.0298607782,0.0,36.5179666069,38.8247702939,6.41045356375,0.623298724247,0.0,5.7871548395
 10/31  21:00:00,95.2579119347,6.68042003509,11.2042365516,0.0,32.965339924,36.8579353714,12.7768305009,1.17618446464,0.0,11.6006460362
 10/31  22:00:00,68.1841463419,6.26367139925,8.09455361729,0.0,25.6355707503,20.6438685092,14.6453945306,3.08055119894,0.0,11.5648433317
 10/31  23:00:00,45.2035008033,5.88370241693,5.04707809745,0.0,15.0252895274,11.7056064465,12.5351656833,6.76549681935,0.0,5.76966886391
 10/31  24:00:00,38.4500745837,5.72381874253,3.47933442821,0.0,11.6412384099,10.0650221343,16.3130600713,10.5493418972,0.0,5.76371817411
 11/01  01:00:00,35.8435319867,5.6226542657,2.53470126097,0.0,10.0992000411,10.047477231,20.2867607339,14.5287285995,0.0,5.75803213442
 11/01  02:00:00,33.3755774674,5.55961089149,1.98934918694,0.0,8.25718729233,10.0299323277,18.6521398347,18.6321398347,0.0,0.02
 11/01  03:00:00,32.958957432,5.51180908575,1.6205270613,0.0,8.25718729233,10.0299323277,28.4509504783,22.6926802499,0.0,5.75827022842
 11/01  04:00:00,34.199581246,5.46826343106,1.29803913861,0.0,8.25718729233,11.6354268332,32.6228871394,26.8596986863,0.0,5.76318845311
 11/01  05:00:00,41.711257963,5.45843590167,1.23971430925,0.0,12.1011305571,15.3678112995,34.8325115373,29.0512139818,0.0,5.78129755552
 11/01  06:00:00,72.8679965959,5.66572925384,2.66061509657,0.0,19.7275818095,37.2640762949,41.1706090634,29.5695929172,0.0,11.6010161461
 11/01  07:00:00,89.2287083349,5.85726721092,3.99344887606,0.0,24.3117294858,51.2795993405,45.1236985917,27.6613460942,0.0,17.4623524975
 11/01  08:00:00,73.3222410726,5.64640551112,3.34118038647,0.0,23.6694662846,40.6342015617,48.8313627152,19.4308279649,0.0,29.4005347503
 11/01  09:00:00,70.9562272248,5.69656990231,5.93248980393,0.0,23.6694662846,35.6302164847,56.2103104891,14.7382787538,18.025,23.4470317353
 11/01  10:00:00,53.2653013609,5.63976008485,5.89516675596,0.0,18.7433767983,22.9618409725,51.4961300829,10.0700995075,18.025,23.4010305754
 11/01  11:00:00,53.5490595545,5.65246711594,6.16855250258,0.0,18.7433767983,22.9618409725,46.9514593708,5.57342132494,18.025,23.3530380458
 11/01  12:00:00,53.6647471859,5.64410017821,6.24915898251,0.0,18.5889407304,23.1597249699,39.9852954895,4.43930542777,18.025,17.5209900617
 11/01  13:00:00,53.6406539331,5.62416705516,5.99849809456,0.0,18.7433767983,23.2517909448,42.6099744235,1.23642804063,18.025,23.3485463829
 11/01  14:00:00,53.8671562162,5.6418134587,6.20735000114,0.0,18.7433767983,23.2517909448,36.3071393489,0.76589446654,18.025,17.5162448823
 11/01  15:00:00,53.7839719601,5.67157974323,6.38435567063,0.0,18.7433767983,22.9618409725,43.6059424893,2.23161921569,18.025,23.3493232736
 11/01  16:00:00,57.2816498112,5.65584673249,5.44643581056,0.0,18.7433767983,27.431320555,26.6457825593,2.85695570847,18.025,5.7638268508
 11/01  17:00:00,70.8601462818,5.82368833075,4.78475553578,0.0,17.6635504202,40.6971502883,9.45478119261,3.67931894404,0.0,5.77546224857
 11/01  18:00:00,84.0009067275,5.96392538502,5.62824141782,0.0,27.5259009287,37.3340067412,19.20085786,7.61142366809,0.0,11.5894341919
 11/01  19:00:00,87.284861354,6.08616247233,6.46479090785,0.0,33.8341110165,33.3544677425,14.7356319983,8.94974706642,0.0,5.78588493192
 11/01  20:00:00,96.9002580383,6.29448262236,7.71770390337,0.0,36.5179666069,38.8247702939,22.562839076,11.0090656629,0.0,11.5537734131
 11/01  21:00:00,91.7209497334,6.35323294337,7.99444687772,0.0,32.965339924,36.8579353714,23.3478581935,11.7470549038,0.0,11.6008032896
 11/01  22:00:00,65.1422850647,5.97677323965,5.3395727673,0.0,25.6355707503,20.6438685092,24.7581248585,13.1924129567,0.0,11.5657119018
 11/01  23:00:00,43.1225108535,5.69056130755,3.15922166258,0.0,15.0252895274,11.7056064465,20.2424938829,14.4726980987,0.0,5.76979578421
 11/01  24:00:00,37.3401553942,5.61553220792,2.47769792014,0.0,11.6412384099,10.0650221343,20.5803348204,14.816357527,0.0,5.76397729336
 11/02  01:00:00,35.4366173422,5.58064991349,2.16978800652,0.0,10.0992000411,10.047477231,13.9927611126,13.9727611126,0.0,0.02
 11/02  02:00:00,33.3332873972,5.54971932084,1.95694220299,0.0,8.25718729233,10.0299323277,19.2862932962,13.52823445,0.0,5.75805884613
 11/02  03:00:00,33.1465276225,5.52718529741,1.79272143874,0.0,8.25718729233,10.0299323277,14.3464741289,14.3264741289,0.0,0.02
 11/02  04:00:00,34.597321097,5.50855250348,1.6554823443,0.0,8.25718729233,11.6354268332,21.1402429315,15.3761503091,0.0,5.76409262247
 11/02  05:00:00,42.3076812462,5.52400242608,1.77056071407,0.0,12.1011305571,15.3678112995,20.1944119535,14.4128854841,0.0,5.78152646939
 11/02  06:00:00,74.1814194706,5.81475028478,3.82499500397,0.0,19.7275818095,37.2640762949,31.1674650149,13.7767735466,0.0,17.3906914683
 11/02  07:00:00,91.4844991069,6.10393838622,6.00254417212,0.0,24.3117294858,51.2795993405,30.2827792999,12.8198962704,0.0,17.4628830295
 11/02  08:00:00,74.8559056954,5.73254029931,4.78869487699,0.0,23.6694662846,40.6342015617,37.3457169133,7.94732144354,0.0,29.3983954698
 11/02  09:00:00,72.1201028859,5.72628177969,7.06663945013,0.0,23.6694662846,35.6302164847,46.1878739336,4.71675568056,18.025,23.4461182531
 11/02  10:00:00,54.105088328,5.63584444712,6.73886170449,0.0,18.7433767983,22.9618409725,44.3208507167,2.89151001665,18.025,23.4043407
 11/02  11:00:00,55.0564914206,5.72972431098,7.59872192432,0.0,18.7433767983,22.9618409725,36.8031687512,1.25727367924,18.025,17.520895072
 11/02  12:00:00,55.403578641,5.74628982862,7.88579707291,0.0,18.5889407304,23.1597249699,42.2594449108,0.883422854607,18.025,23.3510220562
 11/02  13:00:00,57.0556447018,5.89728224324,9.14036255884,0.0,18.7433767983,23.2517909448,35.5406832244,0.0,18.025,17.5156832244
 11/02  14:00:00,57.343345291,5.91758045623,9.40777292001,0.0,18.7433767983,23.2517909448,41.3785619701,0.0,18.025,23.3535619701
 11/02  15:00:00,58.0137205627,6.0056389924,10.2800337166,0.0,18.7433767983,22.9618409725,41.3716903702,0.0,18.025,23.3466903702
 11/02  16:00:00,62.0118048157,6.02673590524,9.80570300781,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/02  17:00:00,75.1845367656,6.20867812112,8.7241497504,0.0,17.6635504202,40.6971502883,5.77563197874,0.0,0.0,5.77563197874
 11/02  18:00:00,87.9030131682,6.34699013836,9.14726811092,0.0,27.5259009287,37.3340067412,18.0790492962,0.705090027564,0.0,17.3739592686
 11/02  19:00:00,91.2102176061,6.47968767467,9.99660796403,0.0,33.8341110165,33.3544677425,7.2511816552,1.46365901484,0.0,5.78752264036
 11/02  20:00:00,100.743677858,6.68200076309,11.1735969843,0.0,36.5179666069,38.8247702939,14.3181564922,2.76476045199,0.0,11.5533960402
 11/02  21:00:00,95.3127354248,6.71640385194,11.2230413742,0.0,32.965339924,36.8579353714,15.8501097187,4.24923258281,0.0,11.6008771359
 11/02  22:00:00,68.9978196565,6.355113791,8.81675556513,0.0,25.6355707503,20.6438685092,14.6943925559,3.12835105114,0.0,11.5660415048
 11/02  23:00:00,46.8061890785,6.03468312063,6.49877040752,0.0,15.0252895274,11.7056064465,8.12571224088,2.35590355473,0.0,5.76980868615
 11/02  24:00:00,40.4738607319,5.90666120814,5.32026880822,0.0,11.6412384099,10.0650221343,3.20989972401,3.18989972401,0.0,0.02
 11/03  01:00:00,38.2391797943,5.84065045613,4.71234171335,0.0,10.0992000411,10.047477231,9.05232625651,3.29416501715,0.0,5.75816123935
 11/03  02:00:00,35.7126201572,5.77451702748,4.11147537971,0.0,8.25718729233,10.0299323277,10.0396729571,4.2815873593,0.0,5.75808559777
 11/03  03:00:00,35.4125230182,5.7453026878,3.84059330309,0.0,8.25718729233,10.0299323277,4.55849897871,4.53849897871,0.0,0.02
 11/03  04:00:00,37.0184712399,5.73950211888,3.84567547583,0.0,8.25718729233,11.6354268332,9.66643953292,3.90309744657,0.0,5.76334208635
 11/03  05:00:00,45.2059287725,5.79114711478,4.40165575618,0.0,12.1011305571,15.3678112995,8.26628114777,2.48461461856,0.0,5.78166652921
 11/03  06:00:00,79.2824872943,6.31564620318,8.42514669982,0.0,19.7275818095,37.2640762949,16.6565353823,2.27084348371,0.0,14.3856918986
 11/03  07:00:00,97.7375790689,6.70962806712,11.649912414,0.0,24.3117294858,51.2795993405,16.3215271073,1.65190611121,0.0,14.6696209961
 11/03  08:00:00,80.8104013419,6.21626294154,10.2594511933,0.0,23.6694662846,40.6342015617,29.403618704,0.0,0.0,29.403618704
 11/03  09:00:00,77.8160045179,6.18094049985,12.3078668096,0.0,23.6694662846,35.6302164847,47.3341018859,0.0,18.025,29.3091018859
 11/03  10:00:00,58.9229836186,5.95857948503,11.2340163061,0.0,18.7433767983,22.9618409725,41.4309129222,0.0,18.025,23.4059129222
 11/03  11:00:00,59.5071822359,5.99517289314,11.7839585773,0.0,18.7433767983,22.9618409725,35.5473271664,0.0,18.025,17.5223271664
 11/03  12:00:00,61.6938353661,6.06612978461,13.8562067406,0.0,18.5889407304,23.1597249699,41.3751778783,0.0,18.025,23.3501778783
 11/03  13:00:00,63.8528927617,6.15064948698,15.6842392873,0.0,18.7433767983,23.2517909448,35.547285866,0.0,18.025,17.522285866
 11/03  14:00:00,65.1220073716,6.20913734268,16.8948719651,0.0,18.7433767983,23.2517909448,41.376982515,0.0,18.025,23.351982515
 11/03  15:00:00,65.2037753958,6.26659437013,17.20912545,0.0,18.7433767983,22.9618409725,35.5386519609,0.0,18.025,17.5136519609
 11/03  16:00:00,69.277397277,6.32089652847,16.7771309877,0.0,18.7433767983,27.431320555,23.7889412803,0.0,18.025,5.76394128033
 11/03  17:00:00,82.4371136572,6.59306281131,15.5923366849,0.0,17.6635504202,40.6971502883,5.7756177618,0.0,0.0,5.7756177618
 11/03  18:00:00,93.7627986476,6.73504104151,14.6189873113,0.0,27.5259009287,37.3340067412,11.588867762,0.0,0.0,11.588867762
 11/03  19:00:00,96.8223134605,6.87439586347,15.2139825919,0.0,33.8341110165,33.3544677425,11.5537940903,0.0,0.0,11.5537940903
 11/03  20:00:00,105.868114085,7.08365580483,15.8963663029,0.0,36.5179666069,38.8247702939,8.06757349447,0.379078527871,0.0,7.6884949666
 11/03  21:00:00,99.5470184959,7.06140546012,15.1123042973,0.0,32.965339924,36.8579353714,17.0603282899,1.57783419738,0.0,15.4824940925
 11/03  22:00:00,71.8361424009,6.59305666742,11.4171233173,0.0,25.6355707503,20.6438685092,8.11227783868,2.31876224894,0.0,5.79351558974
 11/03  23:00:00,48.4839388204,6.18153705826,8.02965878674,0.0,15.0252895274,11.7056064465,9.55576958723,3.78576828547,0.0,5.77000130176
 11/03  24:00:00,41.7573252925,6.02541156555,6.48497617339,0.0,11.6412384099,10.0650221343,10.6694257243,4.90631644957,0.0,5.76310927469
 11/04  01:00:00,42.2628335073,5.97087409115,5.84628619022,0.0,12.8411359301,10.0650221343,11.0119418484,5.25366631257,0.0,5.75827553585
 11/04  02:00:00,36.479057286,5.8556038661,4.79682236874,0.0,8.25718729233,10.0299323277,6.02272234073,6.00272234073,0.0,0.02
 11/04  03:00:00,35.6896440321,5.78754884937,4.07546260657,0.0,8.25718729233,10.0299323277,12.8501081179,7.09189311335,0.0,5.7582150046
 11/04  04:00:00,36.7861727741,5.73563143587,3.61724180953,0.0,8.25718729233,11.6354268332,13.8712815664,8.10719122601,0.0,5.76409034038
 11/04  05:00:00,40.6981918444,5.70275925573,3.40377669164,0.0,8.71707943955,15.3327214929,13.8388231222,8.06869192088,0.0,5.77013120132
 11/04  06:00:00,61.8977494897,5.81470998272,4.39526181931,0.0,18.5082010057,25.6353820695,13.8277007603,8.04569281923,0.0,5.78200794112
 11/04  07:00:00,76.7582736835,6.08732017604,6.41556245492,0.0,19.4083231844,41.0650158608,21.5560743768,9.95270739906,0.0,11.6033669777
 11/04  08:00:00,101.711909259,6.50705240349,10.8404749816,0.0,26.3286599382,57.9988325916,42.324369867,6.85547976074,0.0,35.4688901063
 11/04  09:00:00,86.0554050251,6.1788090535,10.6664570313,0.0,26.3286599382,42.8504436482,53.3276213597,5.89950501343,18.025,29.4031163463
 11/04  10:00:00,58.830848731,5.77579714408,7.83910021536,0.0,21.7447113004,23.4437158914,48.0149806217,6.53506743012,18.025,23.4549131916
 11/04  11:00:00,56.2538307321,5.75785444052,7.74187472412,0.0,19.3027497915,23.426170988,46.8923293269,5.46208196199,18.025,23.4052473649
 11/04  12:00:00,55.9828719769,5.71226764872,7.37443990936,0.0,19.1483137236,23.7250123474,46.3643852151,4.98630772306,18.025,23.3530774921
 11/04  13:00:00,55.5817391304,5.6809647615,6.85906008644,0.0,19.3027497915,23.7161209604,39.6849387051,4.14334795819,18.025,17.5165907469
 11/04  14:00:00,55.4132083934,5.67741398583,6.69408788044,0.0,19.3027497915,23.7161209604,46.2057066386,4.82455289632,18.025,23.3561537423
 11/04  15:00:00,54.8732889084,5.65716160873,6.46436558645,0.0,19.3027497915,23.426170988,47.8477367824,6.47456943186,18.025,23.3481673505
 11/04  16:00:00,58.3599930511,5.64249106105,5.51441965967,0.0,19.3027497915,27.8956505705,24.8261164357,6.7811164357,18.025,0.02
 11/04  17:00:00,68.2055206988,5.78522356852,4.71068436284,0.0,18.2229234133,37.5968344597,12.5752228829,6.80527222581,0.0,5.76995065706
 11/04  18:00:00,90.0435904076,6.0622872097,6.66634736934,0.0,32.690315043,37.0816133363,20.7479151827,9.21628654281,0.0,11.5316286399
 11/04  19:00:00,91.5412421962,6.24159566417,7.87292275994,0.0,36.8143715336,33.066984531,15.9088696962,10.121158853,0.0,5.78771084316
 11/04  20:00:00,98.4103299123,6.4609069191,9.28261920826,0.0,36.3493007332,38.7721355839,22.8395696616,11.2856862694,0.0,11.5538833922
 11/04  21:00:00,96.3691338295,6.48612534864,9.33407172757,0.0,36.1807251679,36.8228455648,17.3025462829,11.5149122623,0.0,5.78763402055
 11/04  22:00:00,72.1218266986,6.12979676575,6.76300047922,0.0,31.0351095914,20.6438685092,23.2671451562,11.6641908786,0.0,11.6029542776
 11/04  23:00:00,46.7836489613,5.80386203295,4.30489682977,0.0,17.4250845679,11.7056064465,23.7054987888,12.1617047295,0.0,11.5437940593
 11/04  24:00:00,39.5621657648,5.71382157416,3.40150358196,0.0,12.8411359301,10.0650221343,18.1900168836,12.4259006282,0.0,5.76411625545
 11/05  01:00:00,39.2084999697,5.67121364541,2.97218931241,0.0,12.925468867,10.100111941,13.2568678517,13.2368678517,0.0,0.02
 11/05  02:00:00,34.0722247616,5.61260602991,2.51355659242,0.0,8.34152022915,10.0650221343,19.5328576869,13.7746563841,0.0,5.75820130283
 11/05  03:00:00,33.8488624706,5.58695742244,2.31584786186,0.0,8.34152022915,10.0650221343,13.9568188083,13.9368188083,0.0,0.02
 11/05  04:00:00,35.3056879213,5.56966188583,2.18329894393,0.0,8.34152022915,11.6705166398,19.8438782778,14.0795501932,0.0,5.76432808459
 11/05  05:00:00,39.3601792543,5.55729961713,2.09179376732,0.0,8.80141237637,15.3678112995,19.2834590593,13.5133287311,0.0,5.77013032817
 11/05  06:00:00,60.1830085607,5.65430004171,2.84091809875,0.0,18.5082010057,25.6353820695,18.5248515635,12.7429752822,0.0,5.7818762813
 11/05  07:00:00,75.0237515753,5.88713814976,4.76178049955,0.0,19.4926561212,41.1001056674,28.2348490114,10.8395376657,0.0,17.3953113457
 11/05  08:00:00,100.115474295,6.31503901427,9.43602728043,0.0,26.3286599382,57.9988325916,36.9150999654,6.50915994761,0.0,30.4059400178
 11/05  09:00:00,84.8324847116,6.04738452335,9.6943689981,0.0,26.2443270014,42.8153538416,52.3531883145,5.76662947157,18.025,28.5615588429
 11/05  10:00:00,57.9843652692,5.68643455775,7.08196782084,0.0,21.7447113004,23.4437158914,54.1192657724,6.77885506002,18.025,29.3154107124
 11/05  11:00:00,55.2677736808,5.65672133442,6.7972305075,0.0,19.3449162599,23.4437158914,47.9967502573,6.56589076108,18.025,23.4058594962
 11/05  12:00:00,55.0893020157,5.62549480053,6.50792416462,0.0,19.190480192,23.7425572507,41.7574429649,6.20919802885,18.025,17.523244936
 11/05  13:00:00,55.07308016,5.62865670534,6.46242092013,0.0,19.260583323,23.698576057,44.7434383933,3.36497173218,18.025,23.3534666612
 11/05  14:00:00,55.1300441544,5.63708070902,6.51095439256,0.0,19.260583323,23.698576057,39.0106530621,3.47065085169,18.025,17.5150022104
 11/05  15:00:00,54.5036021514,5.60570932402,6.20584209804,0.0,19.260583323,23.4086260847,46.4555562662,5.07342121273,18.025,23.3571350535
 11/05  16:00:00,58.0318146651,5.59615061349,5.29228117651,0.0,19.260583323,27.8781056672,29.2912164617,5.50205795216,18.025,5.76415850952
 11/05  17:00:00,67.6106765322,5.7148354297,4.24593043714,0.0,18.1807569449,37.5792895564,11.9248474828,6.15467435518,0.0,5.77017312764
 11/05  18:00:00,88.8607898562,5.93910406658,5.72614551335,0.0,32.6059821062,37.0465235296,15.153603014,9.37767252087,0.0,5.77593049317
 11/05  19:00:00,90.4512340552,6.11459909045,6.90989972441,0.0,36.8143715336,33.066984531,16.2710181364,10.4838892244,0.0,5.78712891202
 11/05  20:00:00,97.7335740623,6.36577779506,8.5815574231,0.0,36.43363367,38.8072253906,23.0681210787,11.5134400517,0.0,11.554681027
 11/05  21:00:00,95.3591052018,6.38330829016,8.54626868941,0.0,36.0963922311,36.7877557581,23.3532892003,11.798314735,0.0,11.5549744653
 11/05  22:00:00,70.9543056298,6.02007440511,5.82460579046,0.0,30.9507766546,20.6087787026,24.7497656255,13.1462090501,0.0,11.6035565754
 11/05  23:00:00,45.7610631057,5.70593523817,3.38023215725,0.0,17.4250845679,11.7056064465,20.1530586721,14.3712492861,0.0,5.78180938592
 11/05  24:00:00,38.9598650732,5.64343247398,2.7501608962,0.0,12.925468867,10.100111941,20.4017529243,14.6374389323,0.0,5.76431399197
 11/06  01:00:00,37.3186228401,5.61202528976,2.45964000987,0.0,11.6412384099,10.0650221343,20.5616719721,14.7973358666,0.0,5.76433610553
 11/06  02:00:00,35.4640429647,5.57717280715,2.20067339859,0.0,10.0992000411,10.047477231,14.9830192213,14.9630192213,0.0,0.02
 11/06  03:00:00,33.2139679453,5.53153953064,1.85578589986,0.0,8.25718729233,10.0299323277,22.0167968138,16.258418528,0.0,5.75837828583
 11/06  04:00:00,32.8662616353,5.49240661893,1.54721270506,0.0,8.25718729233,10.0299323277,24.5661389276,18.8078056659,0.0,5.7583332617
 11/06  05:00:00,34.2374122695,5.46581574044,1.33828854893,0.0,8.25718729233,11.6354268332,20.7171064852,20.6971064852,0.0,0.02
 11/06  06:00:00,41.6236605302,5.4408141619,1.16968497791,0.0,12.1011305571,15.3678112995,33.3263453133,21.7821772272,0.0,11.5441680861
 11/06  07:00:00,69.6436392161,5.71992550269,3.14997135838,0.0,19.7275818095,37.2640762949,34.4870963621,22.883769637,0.0,11.6033267251
 11/06  08:00:00,87.0325320314,6.02454507869,5.39787364279,0.0,24.3117294858,51.2795993405,35.9190021329,18.4507554092,0.0,17.4682467237
 11/06  09:00:00,75.278612099,5.80752212364,5.13635288368,0.0,23.6694662846,40.6342015617,38.7281671946,9.31815226985,0.0,29.4100149247
 11/06  10:00:00,73.3839761244,5.90250631133,8.15424239271,0.0,23.6694662846,35.6302164847,46.5993904751,5.11808168317,18.025,23.4563087919
 11/06  11:00:00,55.2812192668,5.82523328719,7.72556846244,0.0,18.7433767983,22.9618409725,45.2730349975,3.83693383979,18.025,23.4111011577
 11/06  12:00:00,55.9742629763,5.90778083883,8.33841295102,0.0,18.7433767983,22.9618409725,44.4582210398,3.07102853583,18.025,23.362192504
 11/06  13:00:00,56.6655734605,5.98288816067,8.91116619951,0.0,18.5889407304,23.1597249699,38.8184838776,3.2743136161,18.025,17.5191702615
 11/06  14:00:00,57.1813702875,6.03009364919,9.13326166561,0.0,18.7433767983,23.2517909448,41.4606336697,0.0765729141792,18.025,23.3590607555
 11/06  15:00:00,57.2097662792,6.02788997896,9.16385678942,0.0,18.7433767983,23.2517909448,41.3764209772,0.0,18.025,23.3514209772
 11/06  16:00:00,56.4909293836,5.9804107171,8.78244809342,0.0,18.7433767983,22.9618409725,37.0158023702,1.46852152757,18.025,17.5222808426
 11/06  17:00:00,61.2748673912,5.9052865402,7.30618989448,0.0,18.7433767983,27.431320555,26.2993481453,2.51030716972,18.025,5.76404097555
 11/06  18:00:00,78.2487298023,6.04913050764,6.2958581092,0.0,17.6635504202,40.6971502883,9.55284703849,3.77697265826,0.0,5.77587438023
 11/06  19:00:00,85.3534246749,6.1491630596,6.79544180298,0.0,27.5259009287,37.3340067412,20.7439393051,9.15220715954,0.0,11.5917321455
 11/06  20:00:00,88.1775872583,6.2218404155,7.22177395625,0.0,33.8341110165,33.3544677425,23.4080816772,11.8518911015,0.0,11.5561905757
 11/06  21:00:00,97.4654860645,6.38907212075,8.18828726339,0.0,36.5179666069,38.8247702939,20.4723914846,14.6854253434,0.0,5.78696614121
 11/06  22:00:00,91.87702074,6.40036021956,8.10329699604,0.0,32.965339924,36.8579353714,33.740855583,16.346074715,0.0,17.394780868
 11/06  23:00:00,65.0429923026,5.98770678392,5.22928277623,0.0,25.6355707503,20.6438685092,23.5421886992,17.7484228651,0.0,5.79376583407
 11/06  24:00:00,43.1716204476,5.70652008401,3.19233458838,0.0,15.0252895274,11.7056064465,23.980065313,18.2097072648,0.0,5.77035804828
 11/07  01:00:00,37.4921082663,5.63791424382,2.60723178011,0.0,11.6412384099,10.0650221343,22.8846499813,17.1201809786,0.0,5.76446900264
 11/07  02:00:00,35.4938158713,5.58853278195,2.21907706901,0.0,10.0992000411,10.047477231,23.1390609563,17.3804120091,0.0,5.75864894722
 11/07  03:00:00,33.2315128212,5.53994415648,1.86492460792,0.0,8.25718729233,10.0299323277,18.5976539529,18.5776539529,0.0,0.02
 11/07  04:00:00,32.9937254592,5.51088703568,1.65619193223,0.0,8.25718729233,10.0299323277,25.0098570588,19.2512268344,0.0,5.75863022441
 11/07  05:00:00,34.4652096722,5.49356882792,1.5383234031,0.0,8.25718729233,11.6354268332,24.7475846808,18.9833206176,0.0,5.76426406324
 11/07  06:00:00,42.1695720919,5.50831775817,1.64808652888,0.0,12.1011305571,15.3678112995,23.6407086803,17.8587205079,0.0,5.7819881724
 11/07  07:00:00,72.1728077673,5.80193470259,3.71310704015,0.0,19.7275818095,37.2640762949,28.5411700741,16.937589644,0.0,11.6035804301
 11/07  08:00:00,87.3628747702,6.0592906606,5.69344881065,0.0,24.3117294858,51.2795993405,36.8452015488,14.1581785557,0.0,22.687022993
 11/07  09:00:00,75.1961399507,5.77407710601,5.08731086619,0.0,23.6694662846,40.6342015617,31.3250886666,7.18804745764,0.0,24.137041209
 11/07  10:00:00,73.0354929281,5.83269006384,7.87556082272,0.0,23.6694662846,35.6302164847,50.6470228412,3.30379141458,18.025,29.3182314266
 11/07  11:00:00,55.5672100055,5.81523905804,8.02154571619,0.0,18.7433767983,22.9618409725,43.6557062049,2.21825299477,18.025,23.4124532101
 11/07  12:00:00,56.4961620585,5.91758844584,8.85049938539,0.0,18.7433767983,22.9618409725,36.3327943677,0.781353017178,18.025,17.5264413505
 11/07  13:00:00,57.2030194314,5.97023266285,9.46126627553,0.0,18.5889407304,23.1597249699,41.7206841307,0.33715019191,18.025,23.3585339388
 11/07  14:00:00,56.9882528194,5.92221833954,9.04800723131,0.0,18.7433767983,23.2517909448,41.3782741238,0.0,18.025,23.3532741238
 11/07  15:00:00,57.1626197773,5.93691142203,9.20768427601,0.0,18.7433767983,23.2517909448,35.5514871246,0.0,18.025,17.5264871246
 11/07  16:00:00,56.7696774192,5.92564236672,9.11596244711,0.0,18.7433767983,22.9618409725,41.3818817399,0.0,18.025,23.3568817399
 11/07  17:00:00,61.9171600127,5.89994095457,7.95381631346,0.0,18.7433767983,27.431320555,24.1059418842,0.316714119096,18.025,5.76422776512
 11/07  18:00:00,79.0628546512,6.07728376621,7.08181443255,0.0,17.6635504202,40.6971502883,7.14996197132,1.3737349072,0.0,5.77622706412
