Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  19:00:00,86.6268174421,6.23612230374,7.98185607441,0.0,27.5259009287,37.3340067412,14.2082350152,2.6164489969,0.0,11.5917860183
 11/07  20:00:00,89.8975935762,6.35525517271,8.80835808598,0.0,33.8341110165,33.3544677425,9.59824352099,3.8110538505,0.0,5.78718967049
 11/07  21:00:00,99.4003894201,6.54993952774,9.96230801,0.0,36.5179666069,38.8247702939,17.9331234181,6.37820339911,0.0,11.554920019
 11/07  22:00:00,94.1070382231,6.59495677288,10.1387017651,0.0,32.965339924,36.8579353714,18.7115558998,7.1072611638,0.0,11.604294736
 11/07  23:00:00,67.2375928343,6.18680203949,7.22477163075,0.0,25.6355707503,20.6438685092,19.6123186492,8.04483991013,0.0,11.5674787391
 11/07  24:00:00,44.7592728298,5.84622708957,4.64027281548,0.0,15.0252895274,11.7056064465,15.119156246,9.34866717762,0.0,5.77048906834
 11/08  01:00:00,38.6435190471,5.73885861316,3.65769102132,0.0,11.6412384099,10.0650221343,14.9839723563,9.21931210709,0.0,5.76466024916
 11/08  02:00:00,36.3830582178,5.67366349661,3.02318895261,0.0,10.0992000411,10.047477231,9.50882748025,9.48882748025,0.0,0.02
 11/08  03:00:00,34.0665752656,5.62665527288,2.61326892997,0.0,8.25718729233,10.0299323277,15.8299838019,10.0713968757,0.0,5.75858692624
 11/08  04:00:00,33.8342464618,5.60094526866,2.40664958907,0.0,8.25718729233,10.0299323277,16.2138603968,10.4552865105,0.0,5.7585738863
 11/08  05:00:00,35.2638070842,5.58051282035,2.24997423154,0.0,8.25718729233,11.6354268332,11.3017923005,11.2817923005,0.0,0.02
 11/08  06:00:00,43.0416469509,5.60339021463,2.42507485659,0.0,12.1011305571,15.3678112995,21.8531099412,10.308235593,0.0,11.5448743482
 11/08  07:00:00,73.4999417659,5.93973289894,4.90243028813,0.0,19.7275818095,37.2640762949,21.358394998,9.75389394654,0.0,11.6045010514
 11/08  08:00:00,89.8282808195,6.3112722776,7.90684847373,0.0,24.3117294858,51.2795993405,25.0739737011,7.60405171208,0.0,17.469921989
 11/08  09:00:00,77.0649947727,5.90507448391,6.82515154676,0.0,23.6694662846,40.6342015617,31.2414513189,1.82502702836,0.0,29.4164242906
 11/08  10:00:00,74.2070065746,5.89199789744,8.98775470118,0.0,23.6694662846,35.6302164847,42.0821341656,0.596803960125,18.025,23.4603302055
 11/08  11:00:00,55.1460003458,5.69741046361,7.71815668448,0.0,18.7433767983,22.9618409725,42.9090159886,1.47091108742,18.025,23.4131049012
 11/08  12:00:00,54.9781236454,5.68233911305,7.56770391611,0.0,18.7433767983,22.9618409725,42.8526833259,1.46674122848,18.025,23.3609420974
 11/08  13:00:00,54.8994536031,5.68665105521,7.44127440288,0.0,18.5889407304,23.1597249699,43.6671685423,2.28737717332,18.025,23.354791369
 11/08  14:00:00,55.351458568,5.70502977732,7.6283975517,0.0,18.7433767983,23.2517909448,35.6064899028,0.0539468519239,18.025,17.5275430508
 11/08  15:00:00,55.4713947685,5.71537294755,7.73799446776,0.0,18.7433767983,23.2517909448,41.3830628873,0.0,18.025,23.3580628873
 11/08  16:00:00,55.2837858393,5.72981132697,7.82589029221,0.0,18.7433767983,22.9618409725,38.1054282326,0.963693816649,18.025,19.1167344159
 11/08  17:00:00,60.9320744803,5.74621687017,7.1224574266,0.0,18.7433767983,27.431320555,23.6832451419,1.46913821184,18.025,4.18910693005
 11/08  18:00:00,78.7277586643,5.98863798231,6.83535968808,0.0,17.6635504202,40.6971502883,7.75997151208,1.98381522069,0.0,5.77615629138
 11/08  19:00:00,86.6956449911,6.1870984462,8.09969335139,0.0,27.5259009287,37.3340067412,20.8725540455,3.49414420422,0.0,17.3784098413
 11/08  20:00:00,90.5299453203,6.36098945157,9.43496289433,0.0,33.8341110165,33.3544677425,9.97974234391,4.19182921044,0.0,5.78791313347
 11/08  21:00:00,100.665929964,6.61843097836,11.1593460022,0.0,36.5179666069,38.8247702939,17.0015118387,5.44611553968,0.0,11.5553962991
 11/08  22:00:00,95.3427740146,6.67090956997,11.2984674225,0.0,32.965339924,36.8579353714,18.1962671656,6.59237147458,0.0,11.603895691
 11/08  23:00:00,67.9647275464,6.22761670521,7.91107753986,0.0,25.6355707503,20.6438685092,19.4870196904,7.91836599705,0.0,11.5686536933
 11/08  24:00:00,45.045699019,5.85034778542,4.92257044971,0.0,15.0252895274,11.7056064465,15.0043631273,9.23381444281,0.0,5.77054868445
 11/09  01:00:00,38.8715027596,5.74553793617,3.8789914743,0.0,11.6412384099,10.0650221343,15.246305123,9.4817414979,0.0,5.76456362507
 11/09  02:00:00,36.6689935649,5.69295092265,3.28983137213,0.0,10.0992000411,10.047477231,9.64253503478,9.62253503478,0.0,0.02
 11/09  03:00:00,34.2055223233,5.63125085642,2.74761421811,0.0,8.25718729233,10.0299323277,16.0410553931,10.2824956957,0.0,5.75855969747
 11/09  04:00:00,33.9537478015,5.6060481302,2.52104694643,0.0,8.25718729233,10.0299323277,11.3450621578,11.3250621578,0.0,0.02
 11/09  05:00:00,35.4015409214,5.58873113486,2.37948190025,0.0,8.25718729233,11.6354268332,17.6523982119,11.8876685619,0.0,5.76472965
 11/09  06:00:00,42.9473634102,5.58681323841,2.3473576937,0.0,12.1011305571,15.3678112995,23.2447345761,11.6998671396,0.0,11.5448674365
 11/09  07:00:00,73.7464712237,5.9641118928,5.12456172994,0.0,19.7275818095,37.2640762949,23.3648962321,11.7610551788,0.0,11.6038410533
 11/09  08:00:00,89.7354373787,6.3169042684,7.80834804336,0.0,24.3117294858,51.2795993405,28.8800174337,11.4093013344,0.0,17.4707160993
 11/09  09:00:00,75.5420845934,5.7821345325,5.42516532375,0.0,23.6694662846,40.6342015617,37.5479409411,8.12949489938,0.0,29.4184460417
 11/09  10:00:00,71.9790382007,5.71321452084,6.938561366,0.0,23.6694662846,35.6302164847,49.8494409505,8.36409447996,18.025,23.4603464706
 11/09  11:00:00,53.1551463616,5.57233834821,5.85236397035,0.0,18.7433767983,22.9618409725,51.3216734792,9.88078830929,18.025,23.4158851699
 11/09  12:00:00,52.4983738999,5.51981660009,5.25047090039,0.0,18.7433767983,22.9618409725,52.2690797005,10.8784088989,18.025,23.3656708016
 11/09  13:00:00,52.1908637421,5.50029337368,4.91903421928,0.0,18.5889407304,23.1597249699,46.5623616457,11.0137656882,18.025,17.5235959575
 11/09  14:00:00,52.2582203227,5.51022596153,4.7299613756,0.0,18.7433767983,23.2517909448,51.7528476504,10.3642835951,18.025,23.3635640553
 11/09  15:00:00,52.1103027157,5.49240335058,4.59986401241,0.0,18.7433767983,23.2517909448,50.903946701,9.52249788042,18.025,23.3564488206
 11/09  16:00:00,51.9403506303,5.50314784825,4.70911306934,0.0,18.7433767983,22.9618409725,45.4392885533,9.8921873978,18.025,17.5221011555
 11/09  17:00:00,57.648835846,5.51975408769,4.06567586059,0.0,18.7433767983,27.431320555,33.2920120749,9.50259838541,18.025,5.76441368947
 11/09  18:00:00,74.8368354252,5.65531232306,3.27775585087,0.0,17.6635504202,40.6971502883,15.4695058059,9.69313654949,0.0,5.77636925639
 11/09  19:00:00,82.1461939334,5.75422225321,3.98310260539,0.0,27.5259009287,37.3340067412,25.1130007199,13.5199760163,0.0,11.5930247036
 11/09  20:00:00,85.0338100326,5.82970756128,4.47009587697,0.0,33.8341110165,33.3544677425,26.4650482786,14.9079412767,0.0,11.5571070019
 11/09  21:00:00,94.7366946883,6.03892541087,5.8096054083,0.0,36.5179666069,38.8247702939,28.1927411336,16.6371175972,0.0,11.5556235364
 11/09  22:00:00,89.5050405026,6.09560018273,6.03602470362,0.0,32.965339924,36.8579353714,29.328397214,17.7235474993,0.0,11.6048497147
 11/09  23:00:00,63.1832357566,5.75995590232,3.59723343326,0.0,25.6355707503,20.6438685092,30.9786350191,19.4090806697,0.0,11.5695543494
 11/09  24:00:00,41.9643481175,5.56802057968,2.12353942752,0.0,15.0252895274,11.7056064465,27.0793786766,21.308834317,0.0,5.77054435965
 11/10  01:00:00,36.3545721427,5.50512138972,1.60247238895,0.0,11.6412384099,10.0650221343,22.1364065458,22.1164065458,0.0,0.02
 11/10  02:00:00,34.447301361,5.46286316651,1.29822107078,0.0,10.0992000411,10.047477231,28.6724095947,22.9135804795,0.0,5.75882911525
 11/10  03:00:00,32.291425095,5.42528123589,1.039482574,0.0,8.25718729233,10.0299323277,29.481323727,23.7227067009,0.0,5.75861702615
 11/10  04:00:00,32.127357707,5.40110437975,0.865705723386,0.0338907964927,8.25718729233,10.0299323277,24.7229697064,24.7029697064,0.0,0.02
 11/10  05:00:00,33.6315875251,5.38185371635,0.71850564549,0.0978937245162,8.25718729233,11.6354268332,31.7332716755,25.9684285748,0.0,5.76484310077
 11/10  06:00:00,41.0561850528,5.35626137333,0.527613031103,0.159108186347,12.1011305571,15.3678112995,31.7539413663,25.9712456227,0.0,5.78269574361
 11/10  07:00:00,70.7946351946,5.62482913853,2.49442155197,0.0175675486739,19.7275818095,37.2640762949,43.1585849346,25.7622345529,0.0,17.3963503817
 11/10  08:00:00,85.9338333645,5.89240833572,4.43121730426,0.0,24.3117294858,51.2795993405,39.471055672,21.998110127,0.0,17.472945545
 11/10  09:00:00,73.9343397621,5.6806452518,3.91889390051,0.0,23.6694662846,40.6342015617,42.5142610828,13.0945284996,0.0,29.4197325832
 11/10  10:00:00,71.5627242225,5.72946893995,6.50598142347,0.0,23.6694662846,35.6302164847,50.3405417549,8.85421710474,18.025,23.4613246501
 11/10  11:00:00,53.5019135734,5.64077642088,6.1306843906,0.0,18.7433767983,22.9618409725,47.7494854987,6.30757312083,18.025,23.4169123778
 11/10  12:00:00,53.7870770166,5.66891226496,6.39007268603,0.0,18.7433767983,22.9618409725,45.6601707034,4.26846236976,18.025,23.3667083337
 11/10  13:00:00,54.3622355634,5.73236802411,6.85832545691,0.0,18.5889407304,23.1597249699,39.9726881369,4.42468672928,18.025,17.5230014076
 11/10  14:00:00,54.7338945601,5.76693775998,6.94891836784,0.0,18.7433767983,23.2517909448,42.6570910282,1.26713055787,18.025,23.3649604704
 11/10  15:00:00,54.7442615471,5.77320299111,6.95301759438,0.0,18.7433767983,23.2517909448,42.5498552435,1.16683200046,18.025,23.358023243
 11/10  16:00:00,54.123680958,5.73925958373,6.65632553019,0.0,18.7433767983,22.9618409725,38.2864596543,2.73804217952,18.025,17.5234174748
 11/10  17:00:00,59.11879505,5.68102380927,5.3743601312,0.0,18.7433767983,27.431320555,27.7055980324,3.9160900105,18.025,5.76450802185
 11/10  18:00:00,76.138864978,5.81467953444,4.42040918127,0.0,17.6635504202,40.6971502883,11.8752131609,6.0985501995,0.0,5.77666296137
 11/10  19:00:00,83.3229965298,5.90977964424,5.00433134617,0.0,27.5259009287,37.3340067412,27.9519856248,10.9125086762,0.0,17.0394769486
 11/10  20:00:00,86.1811125775,5.98531546539,5.46177929246,0.0,33.8341110165,33.3544677425,19.2604643034,13.1327789116,0.0,6.12768539174
 11/10  21:00:00,95.5148055425,6.15899687696,6.46763268662,0.0,36.5179666069,38.8247702939,27.621000874,16.064546885,0.0,11.556453989
 11/10  22:00:00,90.0748958251,6.1887352846,6.51272752781,0.0,32.965339924,36.8579353714,29.2113813679,17.607046998,0.0,11.6043343699
 11/10  23:00:00,63.7205939652,5.83356268505,4.06097156061,0.0,25.6355707503,20.6438685092,31.121048116,19.5518395257,0.0,11.5692085903
 11/10  24:00:00,42.2629823535,5.60481383753,2.38537290459,0.0,15.0252895274,11.7056064465,26.9027346155,21.132037018,0.0,5.77069759743
 11/11  01:00:00,37.9785754156,5.54451790459,1.86775215123,0.0,12.925468867,10.100111941,28.0645940093,22.2998940353,0.0,5.76469997398
 11/11  02:00:00,37.6871548399,5.51022000944,1.61181100711,0.0,12.925468867,10.100111941,23.6901714739,23.6701714739,0.0,0.02
 11/11  03:00:00,32.6411042167,5.45620031478,1.23881507693,0.0,8.34152022915,10.0650221343,30.1351396315,24.3764565098,0.0,5.75868312172
 11/11  04:00:00,32.4054612154,5.42562461961,1.03375222052,0.0,8.34152022915,10.0650221343,25.400591575,25.380591575,0.0,0.02
 11/11  05:00:00,33.86978637,5.40572679919,0.899246758632,0.0120503865852,8.34152022915,11.6705166398,31.8295920428,26.0646617113,0.0,5.76493033151
 11/11  06:00:00,37.9809495756,5.39238852926,0.795564338923,0.0818662231428,8.80141237637,15.3678112995,31.6609908415,25.8902838155,0.0,5.77070702599
 11/11  07:00:00,56.6322958222,5.46307315652,1.31059037006,0.0547769544605,18.5082010057,25.6353820695,37.2830186537,25.736937694,0.0,11.5460809598
 11/11  08:00:00,69.154787018,5.67512670277,2.87272284561,0.0,19.4926561212,41.1001056674,34.3856697764,22.7789617244,0.0,11.606708052
 11/11  09:00:00,96.4545717297,5.99946140088,6.09056333218,0.0,26.3286599382,57.9988325916,49.129634104,13.6361610876,0.0,35.4934730164
 11/11  10:00:00,82.4485750458,5.86621711128,7.49152492135,0.0,26.2443270014,42.8153538416,55.8515482798,8.40468216534,18.025,29.4218661145
 11/11  11:00:00,57.2753224001,5.66392878301,6.39536297549,0.0,21.7447113004,23.4437158914,47.0802430852,5.5887036788,18.025,23.4665394064
 11/11  12:00:00,55.6468848444,5.75295780517,7.08005249972,0.0,19.3449162599,23.4437158914,44.4156403534,2.97634097326,18.025,23.4142993801
 11/11  13:00:00,55.6596961203,5.74280976728,6.96097064286,0.0,19.190480192,23.7425572507,44.6829801515,3.29862676029,18.025,23.3593533912
 11/11  14:00:00,55.7368667132,5.75877421408,6.99604955783,0.0,19.260583323,23.698576057,35.8437768818,0.291391527421,18.025,17.5273853543
 11/11  15:00:00,55.8872888643,5.7707733391,7.13448038561,0.0,19.260583323,23.698576057,41.3899997847,0.0,18.025,23.3649997847
 11/11  16:00:00,55.2787294156,5.73706628558,6.84957401136,0.0,19.260583323,23.4086260847,42.8536844726,1.4704098429,18.025,23.3582746297
 11/11  17:00:00,60.1793143372,5.67505845202,5.47683963539,0.0,19.260583323,27.8781056672,26.3160743617,3.03494041006,18.025,5.25613395161
 11/11  18:00:00,73.3175929707,5.76688389364,4.24875376945,0.0,18.1807569449,37.5792895564,8.40580826516,5.19209447866,0.0,3.2137137865
 11/11  19:00:00,88.5501590994,5.95483639172,5.39972646217,0.0,32.6059821062,37.0465235296,18.7826107884,9.93797795571,0.0,8.8446328327
 11/11  20:00:00,89.7385845845,6.08776576515,6.22401300206,0.0,36.8143715336,33.066984531,17.6941914959,11.9051938929,0.0,5.78899760292
 11/11  21:00:00,96.5433475124,6.27873446387,7.47830171176,0.0,36.43363367,38.8072253906,24.3221132046,12.7653393855,0.0,11.5567738191
 11/11  22:00:00,94.269893381,6.29909740286,7.54119886736,0.0,36.0963922311,36.7877557581,18.7449990868,12.9562193089,0.0,5.78877977793
 11/11  23:00:00,69.9261059306,5.93728447424,4.87908717507,0.0,30.9507766546,20.6087787026,32.9682982674,15.5690052321,0.0,17.3992930353
 11/11  24:00:00,45.0632526314,5.65018919742,2.73810508823,0.0,17.4250845679,11.7056064465,25.6827948551,19.8997907618,0.0,5.78300409328
 11/12  01:00:00,38.3006449059,5.58312876086,2.15120271846,0.0,12.925468867,10.100111941,28.2057606734,22.4411526435,0.0,5.76460802991
 11/12  02:00:00,38.0098758707,5.54802177843,1.89672461373,0.0,12.925468867,10.100111941,28.315219387,22.5563809009,0.0,5.75883848614
 11/12  03:00:00,32.9850425349,5.49751840958,1.54143495134,0.0,8.34152022915,10.0650221343,21.8435026833,21.8235026833,0.0,0.02
 11/12  04:00:00,32.7152804034,5.46376274196,1.30542460646,0.0,8.34152022915,10.0650221343,28.8277389207,23.0688494178,0.0,5.7588895029
 11/12  05:00:00,34.1385748181,5.43991325081,1.14589383791,0.0,8.34152022915,11.6705166398,29.9008595613,24.1362964261,0.0,5.76456313515
 11/12  06:00:00,38.2123741243,5.42781356114,1.07342232506,0.0,8.80141237637,15.3678112995,28.7121698057,22.9411473349,0.0,5.77102247073
 11/12  07:00:00,56.9098740157,5.50173111142,1.60428063244,0.0,18.5082010057,25.6353820695,28.8643966505,23.0824120887,0.0,5.78198456173
 11/12  08:00:00,69.3972390479,5.70274503383,3.08753909475,0.0,19.4926561212,41.1001056674,31.9872899335,20.380342373,0.0,11.6069475606
 11/12  09:00:00,96.5463512109,5.98520319911,6.19657696304,0.0,26.3286599382,57.9988325916,47.5864449584,12.0891399834,0.0,35.497304975
 11/12  10:00:00,82.2232580121,5.81907589571,7.31333719424,0.0,26.2443270014,42.8153538416,56.989939823,9.54132545616,18.025,29.4236143669
 11/12  11:00:00,56.6508270226,5.58495274918,5.84982862962,0.0,21.7447113004,23.4437158914,55.9440949907,8.58816203529,18.025,29.3309329554
 11/12  12:00:00,54.1940726295,5.57009629472,5.81009288217,0.0,19.3449162599,23.4437158914,48.3528773422,6.91341593116,18.025,23.414461411
 11/12  13:00:00,54.4032638605,5.57922106447,5.8681197242,0.0,19.190480192,23.7425572507,41.1817798326,5.62495469615,18.025,17.5318251364
 11/12  14:00:00,54.7798004787,5.62107004658,6.17668843341,0.0,19.260583323,23.698576057,42.9399213183,1.5517477593,18.025,23.3631735591
 11/12  15:00:00,54.8227278365,5.61813682948,6.22254344501,0.0,19.260583323,23.698576057,42.0401869507,0.658558883997,18.025,23.3566280667
 11/12  16:00:00,54.4493408711,5.60835725181,6.14888919447,0.0,19.260583323,23.4086260847,37.5107885324,1.95432791158,18.025,17.5314606209
 11/12  17:00:00,59.6660016565,5.58063518435,5.0579471413,0.0,19.260583323,27.8781056672,27.5123505357,3.72266759839,18.025,5.76468293726
 11/12  18:00:00,72.8158057868,5.67479283048,3.83905354504,0.0,18.1807569449,37.5792895564,10.8192626198,5.04856348967,0.0,5.7706991301
 11/12  19:00:00,88.2253857546,5.88192487929,5.14785975037,0.0,32.6059821062,37.0465235296,14.9295107156,9.15276470763,0.0,5.77674600802
 11/12  20:00:00,89.6897529819,6.04238565318,6.22054687397,0.0,36.8143715336,33.066984531,21.9618693874,10.4044245262,0.0,11.5574448612
 11/12  21:00:00,96.6977860676,6.25597889483,7.65548622038,0.0,36.43363367,38.8072253906,17.0866047044,11.2987790597,0.0,5.78782564471
 11/12  22:00:00,94.4824244131,6.28758771926,7.76522488574,0.0,36.0963922311,36.7877557581,23.1637546051,11.6052802778,0.0,11.5584743273
 11/12  23:00:00,70.4206111917,5.95567050174,5.3551927261,0.0,30.9507766546,20.6087787026,23.4428651472,11.8354963115,0.0,11.6073688357
 11/12  24:00:00,45.6064152074,5.68039075871,3.25105074872,0.0,17.4250845679,11.7056064465,23.8993111786,12.3542054932,0.0,11.5451056854
 11/13  01:00:00,37.5017786982,5.62325541649,2.63152688459,0.0,11.6412384099,10.0650221343,12.6061880638,12.5861880638,0.0,0.02
 11/13  02:00:00,35.4836226047,5.5764673151,2.2209258477,0.0,10.0992000411,10.047477231,19.1632952796,13.4042798077,0.0,5.75901547186
 11/13  03:00:00,33.2950992095,5.53727012147,1.93115427095,0.0,8.25718729233,10.0299323277,19.7246778688,13.9659495585,0.0,5.7587283103
 11/13  04:00:00,33.1537924315,5.52040410793,1.80671797851,0.0,8.25718729233,10.0299323277,14.1236598251,14.1036598251,0.0,0.02
 11/13  05:00:00,34.7017286331,5.51258385722,1.75579329619,0.0,8.25718729233,11.6354268332,19.3822350191,13.6171818792,0.0,5.76505313987
 11/13  06:00:00,42.5143217628,5.53914921695,1.9619387448,0.0,12.1011305571,15.3678112995,23.4539685679,11.9077309682,0.0,11.5462375997
 11/13  07:00:00,72.8742391315,5.8632908615,4.35308034141,0.0,19.7275818095,37.2640762949,22.3372727913,10.7309034927,0.0,11.6063692986
 11/13  08:00:00,89.2188922285,6.2289366653,7.37967686616,0.0,24.3117294858,51.2795993405,25.6409623651,8.16484154403,0.0,17.4761208211
 11/13  09:00:00,76.2692486887,5.80040315722,6.13399652235,0.0,23.6694662846,40.6342015617,32.1203080309,2.69418311721,0.0,29.4261249137
 11/13  10:00:00,73.3594869788,5.77901868868,8.25315673763,0.0,23.6694662846,35.6302164847,42.619778266,1.12513373913,18.025,23.4696445269
 11/13  11:00:00,54.3892533826,5.61437381376,7.044403049,0.0,18.7433767983,22.9618409725,43.4449475406,1.99894001963,18.025,23.4210075209
 11/13  12:00:00,54.3734445844,5.61024239436,7.03509392372,0.0,18.7433767983,22.9618409725,42.8794100147,1.48552510379,18.025,23.368884911
 11/13  13:00:00,54.4651608006,5.61647160599,7.07713370603,0.0,18.5889407304,23.1597249699,43.096525164,1.7082022264,18.025,23.3633229376
 11/13  14:00:00,54.8157977667,5.62457950708,7.17315547892,0.0,18.7433767983,23.2517909448,35.5582918577,0.00811215654324,18.025,17.5251797012
 11/13  15:00:00,54.9380749454,5.63245825838,7.28756109146,0.0,18.7433767983,23.2517909448,41.3937823262,0.0,18.025,23.3687823262
 11/13  16:00:00,54.9367499524,5.65766190216,7.55098064556,0.0,18.7433767983,22.9618409725,42.084614979,0.697222369158,18.025,23.3623926099
 11/13  17:00:00,62.6972130146,5.6924772243,7.05729708899,0.0,18.7433767983,27.431320555,24.6838079096,0.893975777003,18.025,5.76483213261
 11/13  18:00:00,78.5998020914,5.94010444575,6.75588786336,0.0,17.6635504202,40.6971502883,7.07420973018,1.29828837364,0.0,5.77592135654
 11/13  19:00:00,86.5528388517,6.14171978502,8.00218298305,0.0,27.5259009287,37.3340067412,13.9485107859,2.35398434163,0.0,11.5945264443
 11/13  20:00:00,90.6301116587,6.33913438711,9.55692442719,0.0,33.8341110165,33.3544677425,13.96879473,2.41231612749,0.0,11.5564786025
 11/13  21:00:00,101.051069445,6.61979690331,11.5430618028,0.0,36.5179666069,38.8247702939,8.76102858676,2.97240350859,0.0,5.78862507817
 11/13  22:00:00,96.2771472452,6.71969584056,12.1839624432,0.0,32.965339924,36.8579353714,14.5508360332,2.94312968401,0.0,11.6077063492
 11/13  23:00:00,69.3435974226,6.31870081405,9.19879980718,0.0,25.6355707503,20.6438685092,14.6983553064,3.12750761672,0.0,11.5708476896
 11/13  24:00:00,46.4458538264,5.94509432646,6.22794214517,0.0,15.0252895274,11.7056064465,9.13673237314,3.36556980335,0.0,5.77116256979
 11/14  01:00:00,40.3262790922,5.84767778585,5.23159701942,0.0,11.6412384099,10.0650221343,9.37835473758,3.61341989075,0.0,5.76493484683
 11/14  02:00:00,38.1249213491,5.79855435673,4.64013059494,0.0,10.0992000411,10.047477231,9.97828970544,4.21938437771,0.0,5.75890532773
 11/14  03:00:00,35.6274999421,5.74130345901,4.05952209193,0.0,8.25718729233,10.0299323277,4.66391887159,4.64391887159,0.0,0.02
 11/14  04:00:00,35.2983419058,5.71308725775,3.75857623924,0.0,8.25718729233,10.0299323277,10.530572699,4.77158417816,0.0,5.7589885208
 11/14  05:00:00,35.9852078275,5.63995594767,2.91189347061,0.0,8.25718729233,11.6354268332,13.2547845521,7.4897809559,0.0,5.76500359621
 11/14  06:00:00,43.1477988486,5.60794658107,2.5266121353,0.0,12.1011305571,15.3678112995,16.31254791,10.5291606334,0.0,5.78338727663
 11/14  07:00:00,74.093188115,6.0082449966,5.42705281643,0.0,19.7275818095,37.2640762949,29.6602895458,12.5770816831,0.0,17.0832078627
 11/14  08:00:00,89.9354365487,6.3502200268,7.97491579403,0.0,24.3117294858,51.2795993405,30.0828306311,12.2866250129,0.0,17.7962056182
 11/14  09:00:00,76.8448983523,5.948788589,6.5612458818,0.0,23.6694662846,40.6342015617,37.6370983813,8.20755604188,0.0,29.4295423395
 11/14  10:00:00,74.4331196866,6.00228020555,9.10351943672,0.0,23.6694662846,35.6302164847,46.670043252,5.17827454928,18.025,23.4667687027
 11/14  11:00:00,55.6867353967,5.8556402956,8.10060772784,0.0,18.7433767983,22.9618409725,45.6196778611,4.17257593305,18.025,23.4221019281
 11/14  12:00:00,54.5810465896,5.73355799837,7.11937435106,0.0,18.7433767983,22.9618409725,46.537913579,5.14258831215,18.025,23.3703252668
 11/14  13:00:00,55.4284953472,5.84153882038,7.81539135414,0.0,18.5889407304,23.1597249699,40.9964203943,5.44524811129,18.025,17.526172283
 11/14  14:00:00,55.748672395,5.87253560258,7.85807595067,0.0,18.7433767983,23.2517909448,43.6781251508,2.28316577137,18.025,23.3699593795
 11/14  15:00:00,55.3753417975,5.83207240237,7.52520628204,0.0,18.7433767983,23.2517909448,43.7243965476,2.33564295626,18.025,23.3637535913
 11/14  16:00:00,55.1333564349,5.83972922925,7.56550879201,0.0,18.7433767983,22.9618409725,39.0409728965,3.49220839555,18.025,17.523764501
 11/14  17:00:00,62.0856098551,5.79029513435,6.34787989252,0.0,18.7433767983,27.431320555,28.2911600662,4.50125999956,18.025,5.76490006666
 11/14  18:00:00,77.3508899865,5.94811010115,5.4989660539,0.0,17.6635504202,40.6971502883,17.9932207137,6.45909469753,0.0,11.5341260161
 11/14  19:00:00,84.436222037,6.04404823539,5.98322442774,0.0,27.5259009287,37.3340067412,23.8267240202,12.2314921977,0.0,11.5952318225
 11/14  20:00:00,87.4158852627,6.13235641158,6.54946545713,0.0,33.8341110165,33.3544677425,19.7654514296,13.9759796016,0.0,5.78947182799
 11/14  21:00:00,96.9696218701,6.32557074119,7.75582674308,0.0,36.5179666069,38.8247702939,27.1409435709,15.5831056316,0.0,11.5578379393
 11/14  22:00:00,91.5080954933,6.35180676245,7.78278589038,0.0,32.965339924,36.8579353714,28.4517939743,16.8436233864,0.0,11.6081705879
 11/14  23:00:00,64.6606791538,5.94127516299,4.89329148284,0.0,25.6355707503,20.6438685092,30.2450859616,18.6738719889,0.0,11.5712139728
 11/14  24:00:00,42.8746466475,5.67412485227,2.92769728309,0.0,15.0252895274,11.7056064465,25.6333676537,19.8621259255,0.0,5.77124172822
 11/15  01:00:00,37.2143624883,5.60924446437,2.35810751394,0.0,11.6412384099,10.0650221343,25.4883401017,19.7231586637,0.0,5.76518143793
 11/15  02:00:00,35.2189052002,5.5586939659,1.97397401226,0.0,10.0992000411,10.047477231,20.9700957436,20.9500957436,0.0,0.02
 11/15  03:00:00,33.0032660823,5.51523183532,1.66135294857,0.0,8.25718729233,10.0299323277,27.696551207,21.9376628208,0.0,5.7588883862
 11/15  04:00:00,32.7907368473,5.48924157981,1.47481228854,0.0,8.25718729233,10.0299323277,28.0521696286,22.2935482767,0.0,5.75862135195
 11/15  05:00:00,34.2267326387,5.46842171201,1.32494884168,0.0,8.25718729233,11.6354268332,28.3955211623,22.6311141355,0.0,5.76440702681
 11/15  06:00:00,41.8727638207,5.47561252837,1.38389872895,0.0,12.1011305571,15.3678112995,28.325133355,22.5414174989,0.0,5.7837158561
 11/15  07:00:00,71.6789888131,5.74827322615,3.27281140059,0.0,19.7275818095,37.2640762949,33.6993045294,22.0908576016,0.0,11.6084469278
 11/15  08:00:00,86.2896999304,5.95025895093,4.72911687698,0.0,24.3117294858,51.2795993405,37.5019254933,20.0245227152,0.0,17.4774027781
 11/15  09:00:00,73.7818788952,5.66867923506,3.77831910722,0.0,23.6694662846,40.6342015617,43.222602318,13.7884331322,0.0,29.4341691858
 11/15  10:00:00,70.9818078851,5.67378684293,5.98068760026,0.0,23.6694662846,35.6302164847,58.6647594946,11.3078977481,18.025,29.3318617464
 11/15  11:00:00,53.0864559133,5.61289473701,5.74306676685,0.0,18.7433767983,22.9618409725,50.8372650929,9.38825318974,18.025,23.4240119032
 11/15  12:00:00,53.74661328,5.68345475697,6.33503879606,0.0,18.7433767983,22.9618409725,47.6600663456,6.26454614829,18.025,23.3705201973
 11/15  13:00:00,54.0605205849,5.71496357209,6.57398804312,0.0,18.5889407304,23.1597249699,41.2744565248,5.71655443455,18.025,17.5329020903
 11/15  14:00:00,53.1893997285,5.60394669366,5.5673861708,0.0,18.7433767983,23.2517909448,44.7277393965,3.33483089014,18.025,23.3679085063
 11/15  15:00:00,53.3076393763,5.61887713188,5.67069098523,0.0,18.7433767983,23.2517909448,44.2436156834,2.8567143351,18.025,23.3619013483
 11/15  16:00:00,52.9051079689,5.60740546087,5.56957992693,0.0,18.7433767983,22.9618409725,40.0309664554,4.47711714861,18.025,17.5288493068
 11/15  17:00:00,60.2035266128,5.59484282485,4.66124249313,0.0,18.7433767983,27.431320555,29.771232462,5.98123883362,18.025,5.76499362842
 11/15  18:00:00,75.2730601357,5.72536795413,3.64387192676,0.0,17.6635504202,40.6971502883,14.8124376006,9.0352631226,0.0,5.77717447803
 11/15  19:00:00,82.5393925867,5.8245002271,4.30592583282,0.0,27.5259009287,37.3340067412,31.1157526149,13.7319225694,0.0,17.3838300455
 11/15  20:00:00,85.60048148,5.91995228724,4.9464530431,0.0,33.8341110165,33.3544677425,20.7897304257,15.0007182984,0.0,5.78901212735
 11/15  21:00:00,94.8449376808,6.08812464298,5.86857783315,0.0,36.5179666069,38.8247702939,30.301343751,18.744392355,0.0,11.556951396
 11/15  22:00:00,89.3289711993,6.10343152655,5.85201910057,0.0,32.965339924,36.8579353714,33.15798685,21.549799073,0.0,11.6081877769
 11/15  23:00:00,63.12765075,5.76738920969,3.53413590311,0.0,25.6355707503,20.6438685092,35.0775973417,23.5060860738,0.0,11.571511268
 11/15  24:00:00,41.8722073168,5.56674665937,2.03262870617,0.0,15.0252895274,11.7056064465,31.6076480732,25.8362271073,0.0,5.77142096587
 11/16  01:00:00,36.2286747766,5.4937565836,1.48790232568,0.0,11.6412384099,10.0650221343,34.0314927622,28.2661565531,0.0,5.76533620904
 11/16  02:00:00,34.2636209019,5.4416388145,1.13574132767,0.0,10.0992000411,10.047477231,30.6703357782,30.6503357782,0.0,0.02
 11/16  03:00:00,32.1283975797,5.40375265293,0.872824041181,0.0251339264521,8.25718729233,10.0299323277,36.8522943819,31.0930988029,0.0,5.75919557895
 11/16  04:00:00,32.1001660118,5.38210678078,0.675465446326,0.215907633919,8.25718729233,10.0299323277,38.8783310386,33.1193883038,0.0,5.75894273487
 11/16  05:00:00,33.7763601706,5.36955545386,0.529741587656,0.443695823309,8.25718729233,11.6354268332,34.0921127471,34.0721127471,0.0,0.02
 11/16  06:00:00,41.5773458442,5.38577777834,0.590498169724,0.587805768592,12.1011305571,15.3678112995,44.571035113,33.0236340105,0.0,11.5474011025
 11/16  07:00:00,70.8543944099,5.62126862323,2.38214242392,0.193063454533,19.7275818095,37.2640762949,43.5278500912,31.91883942,0.0,11.6090106712
 11/16  08:00:00,85.5758936715,5.8526442198,4.06084111215,0.0520603935204,24.3117294858,51.2795993405,44.638731212,27.1602469939,0.0,17.4784842181
 11/16  09:00:00,73.6029154349,5.65810450526,3.54805078584,0.0618635609365,23.6694662846,40.6342015617,44.92902076,15.4932903893,0.0,29.4357303707
 11/16  10:00:00,71.2115996102,5.70607590805,6.12772519394,0.0504531709056,23.6694662846,35.6302164847,57.7780348963,10.4158335957,18.025,29.3372013007
 11/16  11:00:00,53.2040430131,5.6254472726,5.75200059056,0.0960927135381,18.7433767983,22.9618409725,49.3236495109,7.87491468758,18.025,23.4237348233
 11/16  12:00:00,53.3314977237,5.63504449584,5.94097608108,0.0273518017914,18.7433767983,22.9618409725,46.7202970117,5.32418341155,18.025,23.3711136002
 11/16  13:00:00,53.9689311236,5.70488354665,6.49247362559,0.0,18.5889407304,23.1597249699,40.3618388864,4.80132743615,18.025,17.5355114503
 11/16  14:00:00,54.1552711528,5.71720817939,6.41999020206,0.0,18.7433767983,23.2517909448,42.8109613553,1.41712910621,18.025,23.3688322491
 11/16  15:00:00,53.726257244,5.66275070238,6.04542962561,0.0,18.7433767983,23.2517909448,42.7523173367,1.36431574745,18.025,23.3630015892
 11/16  16:00:00,53.4279359554,5.6636976941,6.03611012646,0.0,18.7433767983,22.9618409725,38.3869146207,2.83262138358,18.025,17.5292932372
 11/16  17:00:00,60.3321191204,5.61386032702,4.77081190033,0.0,18.7433767983,27.431320555,28.7573275023,4.96815060905,18.025,5.76417689324
 11/16  18:00:00,75.4496326633,5.74411472911,3.80168897202,0.0,17.6635504202,40.6971502883,13.3229624134,7.54560686083,0.0,5.77735555254
 11/16  19:00:00,82.8307498823,5.85172457066,4.57004289637,0.0,27.5259009287,37.3340067412,28.8751304952,11.4908509881,0.0,17.3842795071
 11/16  20:00:00,85.7592299569,5.93252121389,5.09262156294,0.0,33.8341110165,33.3544677425,19.1399267313,13.3506258399,0.0,5.78930089143
 11/16  21:00:00,95.1422986066,6.10237116125,6.15168064738,0.0,36.5179666069,38.8247702939,26.7106301387,15.1530513912,0.0,11.5575787475
 11/16  22:00:00,90.1068181383,6.16920815165,6.56407191826,0.0,32.965339924,36.8579353714,26.4853093131,14.8768738721,0.0,11.6084354409
 11/16  23:00:00,63.8069410352,5.83309797523,4.14770445911,0.0,25.6355707503,20.6438685092,28.1465113075,16.5746870016,0.0,11.5718243059
 11/16  24:00:00,42.3759850515,5.61007245228,2.49307349567,0.0,15.0252895274,11.7056064465,23.4898798096,17.7191141008,0.0,5.77076570882
 11/17  01:00:00,36.7511454899,5.55003446968,1.95408914714,0.0,11.6412384099,10.0650221343,24.048334182,18.2834029606,0.0,5.76493122135
 11/17  02:00:00,34.8284256464,5.50853242002,1.63364786799,0.0,10.0992000411,10.047477231,19.6681759087,19.6481759087,0.0,0.02
 11/17  03:00:00,32.6216475487,5.46675280228,1.32820416766,0.0,8.25718729233,10.0299323277,27.3665739974,21.607418821,0.0,5.75915517645
 11/17  04:00:00,32.4048704112,5.43910198302,1.13907696853,0.0,8.25718729233,10.0299323277,29.0731257828,23.3138404755,0.0,5.75928530733
 11/17  05:00:00,33.8952150601,5.4236322065,1.03820953328,0.0,8.25718729233,11.6354268332,23.3347297981,23.3147297981,0.0,0.02
 11/17  06:00:00,41.5859691,5.4356318075,1.13464803475,0.00241605680987,12.1011305571,15.3678112995,33.6929273661,22.1451189643,0.0,11.5478084018
 11/17  07:00:00,71.4036639771,5.70311703435,3.04260868711,0.0,19.7275818095,37.2640762949,33.5984544737,21.9894833512,0.0,11.6089711225
 11/17  08:00:00,86.1232579851,5.91695979275,4.59592766969,0.0,24.3117294858,51.2795993405,37.1583931183,19.6777386183,0.0,17.4806545001
 11/17  09:00:00,73.406601975,5.61210762535,3.45958253643,0.0,23.6694662846,40.6342015617,43.1111359897,13.673288343,0.0,29.4378476467
 11/17  10:00:00,70.2730700276,5.57607063044,5.36964403597,0.0,23.6694662846,35.6302164847,59.9196861384,12.5606680061,18.025,29.3340181323
 11/17  11:00:00,51.6963255002,5.44355356095,4.52226014274,0.0,18.7433767983,22.9618409725,53.9926655199,12.5410031391,18.025,23.4266623808
 11/17  12:00:00,51.5696862996,5.43560255777,4.40595317965,0.0,18.7433767983,22.9618409725,53.0921479405,11.6937818896,18.025,23.3733660508
 11/17  13:00:00,51.6773803809,5.43947985552,4.46631874917,0.0,18.5889407304,23.1597249699,44.6730139056,9.11628682444,18.025,17.5317270811
 11/17  14:00:00,51.9237019673,5.44836155143,4.45726320548,0.0,18.7433767983,23.2517909448,48.1373077057,6.73939458759,18.025,23.3729131181
 11/17  15:00:00,52.04714163,5.45462007804,4.57444147411,0.0,18.7433767983,23.2517909448,46.7391162996,5.34683734032,18.025,23.3672789593
 11/17  16:00:00,51.8288652334,5.46068451,4.64004602596,0.0,18.7433767983,22.9618409725,47.5748107825,6.188167383,18.025,23.3616433995
 11/17  17:00:00,59.3126305463,5.47015560403,3.8950220862,0.0,18.7433767983,27.431320555,24.72779711,6.68279710999,18.025,0.02
 11/17  18:00:00,74.6119383788,5.61040191548,3.09769573972,0.0,17.6635504202,40.6971502883,19.2342900469,7.699288367,0.0,11.5350016799
 11/17  19:00:00,81.9675862777,5.7125414148,3.8460469832,0.0,27.5259009287,37.3340067412,22.4401734793,10.8433751605,0.0,11.5967983188
 11/17  20:00:00,85.1152226292,5.80935126605,4.57177366719,0.0,33.8341110165,33.3544677425,16.9313263584,11.1429259265,0.0,5.78840043194
 11/17  21:00:00,94.8549146923,6.0118300795,5.95482473484,0.0,36.5179666069,38.8247702939,23.2427436334,11.6848979071,0.0,11.5578457264
 11/17  22:00:00,90.0428632328,6.10921663639,6.56009205304,0.0,32.965339924,36.8579353714,23.2986656875,11.6889137451,0.0,11.6097519425
 11/17  23:00:00,63.6799466701,5.77760511981,4.07619136891,0.0,25.6355707503,20.6438685092,24.063448988,12.4917843532,0.0,11.5716646348
 11/17  24:00:00,42.3238217554,5.58340745706,2.46756821424,0.0,15.0252895274,11.7056064465,19.132341739,13.3608205536,0.0,5.77152118543
 11/18  01:00:00,38.0066721576,5.54371850556,2.01602857431,0.0,12.8411359301,10.0650221343,18.7594596976,12.9941849863,0.0,5.76527471134
 11/18  02:00:00,37.7403007917,5.51757148956,1.77699578903,0.0,12.8411359301,10.0650221343,19.8234169734,14.0643125597,0.0,5.75910441372
 11/18  03:00:00,32.735357281,5.47157277537,1.43709253544,0.0,8.25718729233,10.0299323277,14.3913127274,14.3713127274,0.0,0.02
 11/18  04:00:00,32.3864608374,5.43331228157,1.12645234262,0.0,8.25718729233,10.0299323277,23.3867527546,17.6274928069,0.0,5.75925994774
 11/18  05:00:00,33.7528589597,5.4047335328,0.91474440035,0.0,8.25718729233,11.6354268332,26.3219142892,20.5563976225,0.0,5.76551666669
 11/18  06:00:00,37.8003441641,5.39045068476,0.818134981001,0.0,8.71707943955,15.3327214929,26.218714226,20.4470991258,0.0,5.77161510026
 11/18  07:00:00,56.6825647864,5.47148358001,1.40715924656,0.0,18.5082010057,25.6353820695,24.286285043,18.5021539727,0.0,5.78413107025
 11/18  08:00:00,69.3183121458,5.6974922025,3.13318091188,0.0,19.4083231844,41.0650158608,33.2325749507,15.8271327238,0.0,17.4054422269
 11/18  09:00:00,97.2446066198,6.05936185327,6.82053307067,0.0,26.3286599382,57.9988325916,42.5473594546,9.35433121835,0.0,33.1930282363
 11/18  10:00:00,83.4544170558,5.97967135741,8.26438275169,0.0,26.3286599382,42.8504436482,56.111934131,6.34539465683,18.025,31.7415394741
 11/18  11:00:00,58.1066786745,5.78787679993,7.10269162947,0.0,21.7447113004,23.4437158914,46.5962652124,5.09282254339,18.025,23.4784426691
 11/18  12:00:00,56.0676540798,5.84436354956,7.46906799583,0.0,19.3027497915,23.426170988,45.2950903919,3.84617161821,18.025,23.4239187737
 11/18  13:00:00,56.5772267461,5.90233005803,7.77865380101,0.0,19.1483137236,23.7250123474,45.5914270628,4.19744140987,18.025,23.3689856529
 11/18  14:00:00,56.7827347562,5.9247145999,7.81622765505,0.0,19.3027497915,23.7161209604,42.4380801482,1.04974028842,18.025,23.3633398597
 11/18  15:00:00,56.6618874912,5.91263199372,7.70746636831,0.0,19.3027497915,23.7161209604,36.7437431302,1.18131159159,18.025,17.5374315386
 11/18  16:00:00,55.8490141471,5.851197019,7.24598074645,0.0,19.3027497915,23.426170988,44.3719441593,2.9752028623,18.025,23.371741297
 11/18  17:00:00,62.0860433627,5.72288800914,5.39198397293,0.0,19.3027497915,27.8956505705,30.6158218168,6.8255137449,18.025,5.76530807195
 11/18  18:00:00,72.8444799853,5.76468350447,3.71807842557,0.0,18.2229234133,37.5968344597,16.6369927361,10.8654611491,0.0,5.771531587
 11/18  19:00:00,88.1580828742,5.93445845347,4.9085467995,0.0,32.690315043,37.0816133363,20.3466962763,14.5690867929,0.0,5.77760948342
 11/18  20:00:00,89.0696071012,6.0432104109,5.5995078624,0.0,36.8143715336,33.066984531,27.3305979197,15.7713612123,0.0,11.5592367073
 11/18  21:00:00,95.2004583701,6.17941089081,6.35407830867,0.0,36.3493007332,38.7721355839,24.5931526146,18.8029889612,0.0,5.79016365339
 11/18  22:00:00,92.857141753,6.15969212024,6.14834480634,0.0,36.1807251679,36.8228455648,32.4339134983,20.8732319885,0.0,11.5606815098
 11/18  23:00:00,68.9978631667,5.83624136758,3.93234724707,0.0,31.0351095914,20.6438685092,35.2684453732,23.6580101696,0.0,11.6104352036
 11/18  24:00:00,44.480032448,5.59636155079,2.2086363866,0.0,17.4250845679,11.7056064465,38.2770361713,26.7301421759,0.0,11.5468939954
 11/19  01:00:00,37.8683133393,5.53594996411,1.76601184097,0.0,12.925468867,10.100111941,33.674122575,27.908757884,0.0,5.76536469099
 11/19  02:00:00,37.5809550941,5.49953101179,1.51626546959,0.0,12.925468867,10.100111941,28.3145962732,28.2945962732,0.0,0.02
 11/19  03:00:00,32.4470078541,5.43214972076,1.05436503995,0.0143697438171,8.34152022915,10.0650221343,37.731494328,31.9721981559,0.0,5.75929617215
 11/19  04:00:00,32.2822595816,5.40047261766,0.813475908336,0.122191496805,8.34152022915,10.0650221343,34.2203998382,34.2003998382,0.0,0.02
 11/19  05:00:00,33.9450506441,5.38618451738,0.636437378866,0.369620428446,8.34152022915,11.6705166398,41.8415463038,36.0759693021,0.0,5.76557700167
 11/19  06:00:00,38.2509469582,5.37565325597,0.494249217088,0.669855900101,8.80141237637,15.3678112995,42.4349834637,36.6632137339,0.0,5.7717697298
 11/19  07:00:00,58.7003800983,5.44329628252,1.01352660543,0.555620512368,18.5082010057,25.6353820695,45.1124377002,33.5640883408,0.0,11.5483493594
 11/19  08:00:00,68.8321113192,5.62459553586,2.40187048473,0.198570328279,19.4926561212,41.1001056674,40.656945585,29.0468439835,0.0,11.6101016015
 11/19  09:00:00,95.5163600461,5.91407567786,5.17655915142,0.0609924373285,26.3286599382,57.9988325916,54.7433557105,19.2242150164,0.0,35.5191406941
 11/19  10:00:00,81.2697831858,5.77919317877,6.36915826062,0.0304784238038,26.2443270014,42.8153538416,62.6062695184,15.1416029318,18.025,29.4396665866
 11/19  11:00:00,56.315016472,5.61431776589,5.43073493183,0.0538389634265,21.7447113004,23.4437158914,60.1926868567,12.8219270223,18.025,29.3457598345
 11/19  12:00:00,53.2042706739,5.53098029821,4.81126729659,0.0480817159757,19.3449162599,23.4437158914,54.0288022684,12.5769515677,18.025,23.4268507008
 11/19  13:00:00,53.0352527189,5.5159925609,4.54412887249,0.0191665465564,19.190480192,23.7425572507,47.9396460755,12.3847265988,18.025,17.5299194767
 11/19  14:00:00,52.8639032949,5.50518965919,4.37663310512,0.0,19.260583323,23.698576057,51.2439160589,9.84216051317,18.025,23.3767555458
 11/19  15:00:00,52.7995213882,5.49743629384,4.32000360883,0.0,19.260583323,23.698576057,50.7039751122,9.30753333023,18.025,23.371441782
 11/19  16:00:00,52.4448998237,5.48714718044,4.26561715339,0.0,19.260583323,23.4086260847,51.7001805769,10.3090063625,18.025,23.3661742144
 11/19  17:00:00,59.7952847792,5.47216297488,3.41166173763,0.0,19.260583323,27.8781056672,28.7846397005,10.7396397005,18.025,0.02
 11/19  18:00:00,71.1533311544,5.55658149187,2.29473750561,0.0,18.1807569449,37.5792895564,17.5190520333,11.7474062489,0.0,5.77164578437
 11/19  19:00:00,86.3421798433,5.70625979967,3.44025480152,0.0,32.6059821062,37.0465235296,26.0647955963,14.5288609884,0.0,11.5359346079
 11/19  20:00:00,87.4769198358,5.81935806133,4.23066331728,0.0,36.8143715336,33.066984531,20.6311781268,14.8425374497,0.0,5.78864067716
 11/19  21:00:00,94.0912019529,5.98623616154,5.31856183094,0.0,36.43363367,38.8072253906,27.5694426056,16.0110374756,0.0,11.5584051299
 11/19  22:00:00,91.9414228443,6.02100247231,5.49072925461,0.0,36.0963922311,36.7877557581,27.3807372317,15.8210743596,0.0,11.5596628721
 11/19  23:00:00,68.4768563214,5.76217370373,3.60481218258,0.0,30.9507766546,20.6087787026,27.8853732003,16.275394277,0.0,11.6099789233
 11/19  24:00:00,44.4076577891,5.56912954958,2.16348788285,0.0,17.4250845679,11.7056064465,23.661956741,17.8778761224,0.0,5.78408061864
 11/20  01:00:00,36.465962255,5.51653814163,1.70238604975,0.0,11.6412384099,10.0650221343,24.338795608,18.5731496455,0.0,5.76564596251
 11/20  02:00:00,34.5967512862,5.47936283065,1.43112603721,0.0,10.0992000411,10.047477231,24.5806775254,18.821435134,0.0,5.75924239136
 11/20  03:00:00,32.5013279225,5.44971393959,1.2249121673,0.0,8.25718729233,10.0299323277,19.0757223459,19.0557223459,0.0,0.02
 11/20  04:00:00,32.3417329103,5.42925755741,1.08577324047,0.0,8.25718729233,10.0299323277,25.5940505288,19.8346200595,0.0,5.75943046927
 11/20  05:00:00,33.8453634368,5.41531409621,0.991451014338,0.00520571860419,8.25718729233,11.6354268332,26.1192124922,20.3542820081,0.0,5.76493048412
 11/20  06:00:00,41.5621151227,5.43047990688,1.1107213168,0.00761226852201,12.1011305571,15.3678112995,25.2938333611,19.5096656015,0.0,5.78416775961
 11/20  07:00:00,73.3545990155,5.70651157352,3.10609457017,0.0,19.7275818095,37.2640762949,36.684367133,19.2792121813,0.0,17.4051549517
 11/20  08:00:00,86.1893198926,5.91756822486,4.66131353442,0.0,24.3117294858,51.2795993405,35.0769071427,17.5944031681,0.0,17.4825039746
 11/20  09:00:00,73.2154537634,5.57472856576,3.30576780482,0.0,23.6694662846,40.6342015617,41.8929811336,12.4488794413,0.0,29.4441016923
 11/20  10:00:00,70.1638939938,5.54919583738,5.28730549118,0.0,23.6694662846,35.6302164847,58.6309775781,11.2606323298,18.025,29.3453452483
 11/20  11:00:00,51.8473725511,5.4461865266,4.67065208057,0.0,18.7433767983,22.9618409725,52.4787067473,11.0228102555,18.025,23.4308964918
 11/20  12:00:00,51.4987219758,5.41382491738,4.3567498084,0.0,18.7433767983,22.9618409725,45.8803714437,10.317521738,18.025,17.5378497057
 11/20  13:00:00,51.5776734453,5.41813961969,4.38794005221,0.0,18.5889407304,23.1597249699,49.6739649385,8.27234192151,18.025,23.3766230169
 11/20  14:00:00,51.8895159993,5.44110224693,4.43031716982,0.0,18.7433767983,23.2517909448,47.9643811289,6.56788816799,18.025,23.371492961
 11/20  15:00:00,51.9480928132,5.44042492354,4.48956802315,0.0,18.7433767983,23.2517909448,46.9570316585,5.56564933195,18.025,23.3663823266
 11/20  16:00:00,51.8171758305,5.44938070735,4.63964666576,0.0,18.7433767983,22.9618409725,41.5216989651,5.96119326625,18.025,17.5355056989
 11/20  17:00:00,59.4882179229,5.47065067408,4.07009663004,0.0,18.7433767983,27.431320555,29.4674552062,5.6770994452,18.025,5.76535576103
 11/20  18:00:00,74.6647825166,5.59493740668,3.16598140814,0.0,17.6635504202,40.6971502883,12.0442163367,6.26637786414,0.0,5.77783847254
 11/20  19:00:00,82.1173054625,5.7096914704,3.99856830034,0.0,27.5259009287,37.3340067412,26.6805867119,9.29312465836,0.0,17.3874620536
 11/20  20:00:00,85.5233113764,5.83197597862,4.95720311069,0.0,33.8341110165,33.3544677425,15.3139074394,9.52369464704,0.0,5.79021279231
 11/20  21:00:00,95.0357569115,6.01234058552,6.13512306201,0.0,36.5179666069,38.8247702939,22.3233884133,10.7627992668,0.0,11.5605891465
 11/20  22:00:00,90.3164639162,6.1224564641,6.82040158915,0.0,32.965339924,36.8579353714,22.587186027,10.9757490573,0.0,11.6114369696
 11/20  23:00:00,63.7960005817,5.78078807578,4.18902306724,0.0,25.6355707503,20.6438685092,23.7678018871,12.193753418,0.0,11.5740484691
 11/20  24:00:00,42.1057934228,5.55713204722,2.27579400053,0.0,15.0252895274,11.7056064465,19.3439963798,13.5722086135,0.0,5.77178776627
 11/21  01:00:00,36.4473883936,5.5038568099,1.69648693383,0.0,11.6412384099,10.0650221343,20.6797017204,14.9139227664,0.0,5.76577895401
 11/21  02:00:00,34.6909513673,5.48390899255,1.5207776975,0.0,10.0992000411,10.047477231,22.0330129635,16.2735516985,0.0,5.75946126506
 11/21  03:00:00,32.5150864523,5.44795035787,1.24043097787,0.0,8.25718729233,10.0299323277,17.3404121699,17.3204121699,0.0,0.02
 11/21  04:00:00,32.3022596923,5.42229737,1.05325331763,0.0,8.25718729233,10.0299323277,24.268652705,18.5093604255,0.0,5.75929227947
 11/21  05:00:00,33.7512781775,5.40286167327,0.915019070452,0.0,8.25718729233,11.6354268332,26.1363514969,20.3706897081,0.0,5.76566178883
 11/21  06:00:00,41.4224828238,5.41306330173,0.996109090171,0.0,12.1011305571,15.3678112995,26.0908237963,20.3063339347,0.0,5.78448986167
 11/21  07:00:00,73.3046414124,5.69718066197,3.0654507434,0.0,19.7275818095,37.2640762949,36.8736227142,19.465749072,0.0,17.4078736422
 11/21  08:00:00,86.234247462,5.91707465744,4.70671083663,0.0,24.3117294858,51.2795993405,33.6763020367,16.1947265295,0.0,17.4815755072
 11/21  09:00:00,73.5439862357,5.60357075262,3.60544327729,0.0,23.6694662846,40.6342015617,41.0064702248,11.5591125533,0.0,29.4473576715
 11/21  10:00:00,70.5234130992,5.59184760868,5.60416614571,0.0,23.6694662846,35.6302164847,52.1648574519,10.6593590701,18.025,23.4804983818
 11/21  11:00:00,52.0639584053,5.47362679182,4.85978674358,0.0,18.7433767983,22.9618409725,51.3325321088,9.87589616873,18.025,23.43163594
 11/21  12:00:00,52.977033577,5.58098170951,5.6678996373,0.0,18.7433767983,22.9618409725,48.5041697828,7.09986957355,18.025,23.3793002092
 11/21  13:00:00,53.2266300959,5.59797422463,5.85705676452,0.0,18.5889407304,23.1597249699,47.2316465394,5.8325796729,18.025,23.3740668665
 11/21  14:00:00,53.0930450455,5.57731234211,5.49762839976,0.0,18.7433767983,23.2517909448,44.0941101478,2.69843165387,18.025,23.3706784939
 11/21  15:00:00,53.2301647409,5.60810553661,5.60395330248,0.0,18.7433767983,23.2517909448,38.5154878052,2.95731352818,18.025,17.533174277
 11/21  16:00:00,52.5750372215,5.57781089209,5.26907704499,0.0,18.7433767983,22.9618409725,47.3422233508,5.93856656009,18.025,23.3786567907
 11/21  17:00:00,59.3463472111,5.52165470181,3.87721071543,0.0,18.7433767983,27.431320555,33.5603109714,9.76982316974,18.025,5.76548780167
 11/21  18:00:00,74.2659731562,5.62672956558,2.73536894713,0.0,17.6635504202,40.6971502883,18.0223399448,12.2446050732,0.0,5.77773487165
 11/21  19:00:00,81.4235906667,5.70600928276,3.30851842705,0.0,27.5259009287,37.3340067412,28.7896894655,17.1911952005,0.0,11.598494265
 11/21  20:00:00,84.2344122893,5.77226823598,3.72799829927,0.0,33.8341110165,33.3544677425,31.1565838448,19.5950075881,0.0,11.5615762567
 11/21  21:00:00,93.4427193277,5.91916866318,4.63524766744,0.0,36.5179666069,38.8247702939,35.2534073427,23.6928503322,0.0,11.5605570105
 11/21  22:00:00,88.0402291821,5.94488026318,4.72172529459,0.0,32.965339924,36.8579353714,37.1129679833,25.5015576586,0.0,11.6114103247
 11/21  23:00:00,62.2970823012,5.66925605244,2.80162402678,0.0,25.6355707503,20.6438685092,38.9588437416,27.3845399111,0.0,11.5743038305
 11/21  24:00:00,41.1810470138,5.48206219116,1.42611036212,0.0,15.0252895274,11.7056064465,35.8822685832,30.1102407332,0.0,5.77202784993
 11/22  01:00:00,35.7253415522,5.42489625004,1.01410112824,0.0392940254697,11.6412384099,10.0650221343,37.1046567457,31.3397658936,0.0,5.76489085205
 11/22  02:00:00,34.0930255204,5.39669600137,0.740050469932,0.270011889056,10.0992000411,10.047477231,32.7898211822,32.7698211822,0.0,0.02
 11/22  03:00:00,32.2782177883,5.3700694261,0.467928361871,0.613509045809,8.25718729233,10.0299323277,40.6602243771,34.90084702,0.0,5.75937735715
 11/22  04:00:00,32.5494880955,5.36261764509,0.307458413943,1.0526993297,8.25718729233,10.0299323277,42.6594121763,36.9001997039,0.0,5.75921247245
