Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  05:00:00,34.7663802901,5.3740152194,0.202346125602,1.75661690987,8.25718729233,11.6354268332,44.4089896295,38.6437348057,0.0,5.76525482385
 11/22  06:00:00,42.664844444,5.38833503249,0.213834477004,2.04935299593,12.1011305571,15.3678112995,44.1571251814,38.3734463387,0.0,5.78367884265
 11/22  07:00:00,72.7472200831,5.5652405532,1.87232216016,0.767632596476,19.7275818095,37.2640762949,48.8159920707,37.2033016196,0.0,11.612690451
 11/22  08:00:00,84.9260721166,5.73397577548,3.17677380828,0.404838612881,24.3117294858,51.2795993405,57.1756720329,33.8685919245,0.0,23.3070801084
 11/22  09:00:00,72.3948242252,5.48267106464,1.62429269706,0.952873013369,23.6694662846,40.6342015617,55.8507402069,26.4013851356,0.0,29.4493550713
 11/22  10:00:00,69.2799225422,5.46148716198,3.41592385901,1.07510145071,23.6694662846,35.6302164847,65.8631739916,24.3573054028,18.025,23.4808685888
 11/22  11:00:00,51.8882352798,5.39129736357,2.82302881581,1.94335582759,18.7433767983,22.9618409725,64.6109095024,23.1517146519,18.025,23.4341948505
 11/22  12:00:00,51.7911500154,5.38713863327,2.84004275972,1.83581087242,18.7433767983,22.9618409725,63.1321570906,21.7274405377,18.025,23.3797165528
 11/22  13:00:00,51.4342500757,5.38139193557,2.77549087329,1.50576281728,18.5889407304,23.1597249699,60.0557862354,18.6546139589,18.025,23.3761722765
 11/22  14:00:00,51.5923197064,5.40495539779,3.1258239474,1.04343052961,18.7433767983,23.2517909448,56.9609415993,15.5637573334,18.025,23.3721842659
 11/22  15:00:00,51.6360694806,5.43892913218,3.48739564877,0.691633770282,18.7433767983,23.2517909448,49.32572039,13.766845179,18.025,17.533875211
 11/22  16:00:00,50.9662403248,5.4087041423,3.30681377472,0.522567777956,18.7433767983,22.9618409725,57.1040370945,15.6992464024,18.025,23.3797906921
 11/22  17:00:00,58.181050116,5.38375300866,2.23508155094,0.614728091382,18.7433767983,27.431320555,42.3358050037,18.5452284987,18.025,5.76557650499
 11/22  18:00:00,72.9717220513,5.45772478643,1.20706815916,0.403046016764,17.6635504202,40.6971502883,28.6108179247,22.8329354268,0.0,5.77788249788
 11/22  19:00:00,79.9903167491,5.5192225839,1.7606210552,0.301394607312,27.5259009287,37.3340067412,40.473408305,28.8754224007,0.0,11.5979859043
 11/22  20:00:00,82.77363774,5.57893264415,2.21082406486,0.249724228319,33.8341110165,33.3544677425,41.8598317673,30.2981214757,0.0,11.5617102916
 11/22  21:00:00,91.7897399034,5.69591405942,3.0151272628,0.190384099339,36.5179666069,38.8247702939,43.6966328054,32.1355144441,0.0,11.5611183613
 11/22  22:00:00,86.5090852747,5.73071247838,3.18715791536,0.217575072025,32.965339924,36.8579353714,44.3661172986,32.754556217,0.0,11.6115610816
 11/22  23:00:00,61.6051218505,5.52519456079,1.59343442669,0.660277881577,25.6355707503,20.6438685092,46.2688651277,34.6955355599,0.0,11.5733295678
 11/22  24:00:00,41.8191711047,5.41029273973,0.510780058092,1.62521702476,15.0252895274,11.7056064465,41.2382766237,35.4661478592,0.0,5.77212876446
 11/23  01:00:00,38.8645144891,5.41693813137,0.28783026039,2.59337013525,12.925468867,10.100111941,41.037535117,35.2717150621,0.0,5.76582005491
 11/23  02:00:00,39.8177753292,5.44344554524,0.182928231807,3.62622600495,12.925468867,10.100111941,36.0779782431,36.0579782431,0.0,0.02
 11/23  03:00:00,36.3458643249,5.47835363737,0.0873612740817,4.83401232524,8.34152022915,10.0650221343,42.6517897552,36.8921242033,0.0,5.75966555187
 11/23  04:00:00,37.0855065798,5.50357330891,0.0586922043879,5.57710129876,8.34152022915,10.0650221343,43.6275324952,37.8680169027,0.0,5.75951559251
 11/23  05:00:00,39.1747083872,5.52016975696,0.0430685319766,6.05863942416,8.34152022915,11.6705166398,44.3080213007,38.5424270974,0.0,5.76559420325
 11/23  06:00:00,43.7060729292,5.53491649227,0.0384173178305,6.42152232054,8.80141237637,15.3678112995,43.7413352504,37.9694509041,0.0,5.7718843463
 11/23  07:00:00,62.5852821051,5.49841026633,0.10774103504,5.29115928689,18.5082010057,25.6353820695,42.6526879159,36.8677440938,0.0,5.78494382212
 11/23  08:00:00,69.6980624456,5.52705572048,1.25960823984,2.30425259746,19.4926561212,41.1001056674,51.0311878122,33.6218551105,0.0,17.4093327017
 11/23  09:00:00,95.0027047355,5.78924582206,4.26434435898,0.584293891932,26.3286599382,57.9988325916,58.1466357316,22.6153742846,0.0,35.531261447
 11/23  10:00:00,80.963000665,5.69654174714,5.68571144504,0.489730347234,26.2443270014,42.8153538416,64.8060606417,17.3311355719,18.025,29.4499250698
 11/23  11:00:00,56.35563969,5.56230949585,4.79005544003,0.787109455162,21.7447113004,23.4437158914,55.5761507347,14.0647800593,18.025,23.4863706754
 11/23  12:00:00,54.0288550559,5.59590419021,5.11710213136,0.501873889953,19.3449162599,23.4437158914,51.4639743016,10.0055282094,18.025,23.4334460922
 11/23  13:00:00,54.0756342674,5.62337942691,5.24073070395,0.255541922199,19.190480192,23.7425572507,48.8422188651,7.43617666894,18.025,23.3810421962
 11/23  14:00:00,53.9556214997,5.62331922761,5.20322970609,0.146968863408,19.260583323,23.698576057,45.6844644921,4.28322804237,18.025,23.3762364497
 11/23  15:00:00,53.9155133609,5.61707941223,5.24844904102,0.0678784671821,19.260583323,23.698576057,45.1900301121,3.7933626589,18.025,23.3716674532
 11/23  16:00:00,53.2921018361,5.57716764434,4.99406929705,0.0287062380696,19.260583323,23.4086260847,41.3954104234,5.83931141254,18.025,17.5310990109
 11/23  17:00:00,59.9853282968,5.49932677267,3.52931040732,0.0452150257551,19.260583323,27.8781056672,33.7767494766,9.98613311977,18.025,5.76561635681
 11/23  18:00:00,70.8507110219,5.54241164643,1.99736327712,0.008900876832,18.1807569449,37.5792895564,19.159355519,13.3873500402,0.0,5.77200547872
 11/23  19:00:00,85.7021139411,5.65855791146,2.847859572,0.0,32.6059821062,37.0465235296,31.8106373107,20.2740464068,0.0,11.5365909038
 11/23  20:00:00,86.5282592205,5.7350563694,3.3662605172,0.0,36.8143715336,33.066984531,28.9548061531,23.1641021338,0.0,5.79070401926
 11/23  21:00:00,92.899628991,5.86853713067,4.24464351233,0.0,36.43363367,38.8072253906,36.1305334014,24.5697919195,0.0,11.5607414818
 11/23  22:00:00,90.5449825306,5.87854896932,4.23353866454,0.00315943070478,36.0963922311,36.7877557581,30.9967655859,25.2056884021,0.0,5.79107718384
 11/23  23:00:00,67.3855593824,5.64824459227,2.58781898663,0.0395568507902,30.9507766546,20.6087787026,44.3321420385,26.9233405806,0.0,17.4088014579
 11/23  24:00:00,43.6842043396,5.47836705312,1.32955517964,0.201203327699,17.4250845679,11.7056064465,34.289054935,28.5041767425,0.0,5.78487819245
 11/24  01:00:00,36.0615394514,5.43542180314,0.98842213208,0.390635213687,11.6412384099,10.0650221343,34.9404532611,29.1744032673,0.0,5.76604999379
 11/24  02:00:00,34.4338295067,5.40898787274,0.761000268916,0.577562385628,10.0992000411,10.047477231,34.9141140449,29.1546380383,0.0,5.75947600668
 11/24  03:00:00,32.9175377422,5.40410238262,0.588125496458,1.09859131175,8.25718729233,10.0299323277,29.2850502193,29.2650502193,0.0,0.02
 11/24  04:00:00,33.3258213605,5.40698428937,0.460647991762,1.63147044552,8.25718729233,10.0299323277,36.2328414147,30.4731142155,0.0,5.75972719923
 11/24  05:00:00,35.1946264038,5.40876392201,0.362955102686,1.98949285098,8.25718729233,11.6354268332,37.1474781346,31.3821117115,0.0,5.76536642309
 11/24  06:00:00,42.8356542766,5.41346285245,0.401354123241,2.00749614709,12.1011305571,15.3678112995,36.3555262842,30.5705866601,0.0,5.78493962408
 11/24  07:00:00,72.7778960962,5.57764500591,2.01832915681,0.639864054458,19.7275818095,37.2640762949,47.5015469184,30.0934811055,0.0,17.408065813
 11/24  08:00:00,85.1887086332,5.77472679131,3.55183973831,0.251614667031,24.3117294858,51.2795993405,44.1508484184,26.6627957277,0.0,17.4880526907
 11/24  09:00:00,73.1411754819,5.5741630661,2.82802613327,0.403968605331,23.6694662846,40.6342015617,46.1400318205,16.6850197746,0.0,29.4550120459
 11/24  10:00:00,70.5616884619,5.61135294258,5.27325316851,0.34964777755,23.6694662846,35.6302164847,59.5808824801,12.2038452464,18.025,29.3520372337
 11/24  11:00:00,52.125081261,5.48733987002,4.55259241011,0.354581408504,18.7433767983,22.9618409725,51.8716209181,10.4094888993,18.025,23.4371320188
 11/24  12:00:00,52.8197128452,5.5671423443,5.29820947824,0.226192820804,18.7433767983,22.9618409725,46.9294079678,5.52142697122,18.025,23.3829809966
 11/24  13:00:00,53.2790688528,5.60879232402,5.77492238826,0.123734302424,18.5889407304,23.1597249699,40.1268425921,4.56662867052,18.025,17.5352139216
 11/24  14:00:00,52.8875511444,5.54588968286,5.29137075337,0.0321750081833,18.7433767983,23.2517909448,42.8411143337,1.43265253379,18.025,23.3834617999
 11/24  15:00:00,52.5878790322,5.51120389824,5.05754337157,0.00101537235033,18.7433767983,23.2517909448,42.7129302553,1.30886983825,18.025,23.3790604171
 11/24  16:00:00,52.1691237243,5.50421661701,4.93673818521,0.0,18.7433767983,22.9618409725,44.4210998423,3.0214113621,18.025,23.3746884802
 11/24  17:00:00,59.2887937073,5.49276464001,3.8485283324,0.0,18.7433767983,27.431320555,30.2026112461,6.41179631636,18.025,5.76581492973
 11/24  18:00:00,74.2546661424,5.60768965529,2.74307365023,0.0,17.6635504202,40.6971502883,15.8966784652,10.1192624159,0.0,5.77741604935
 11/24  19:00:00,81.5530438181,5.69674122617,3.44719539842,0.0,27.5259009287,37.3340067412,25.6363171457,14.0363621808,0.0,11.5999549649
 11/24  20:00:00,84.5683324321,5.7845867926,4.04956663756,0.0,33.8341110165,33.3544677425,26.655308126,15.0945997134,0.0,11.5607084126
 11/24  21:00:00,93.9620265951,5.96157234536,5.11211760675,0.0,36.5179666069,38.8247702939,23.3950820814,17.6053431059,0.0,5.7897389755
 11/24  22:00:00,88.7422209463,6.01119065509,5.3573540612,0.0,32.965339924,36.8579353714,35.8717958457,18.4638811615,0.0,17.4079146842
 11/24  23:00:00,62.6791288901,5.70167209624,3.15121839042,0.0,25.6355707503,20.6438685092,32.085238711,20.5099359941,0.0,11.575302717
 11/24  24:00:00,41.4939545529,5.51321025792,1.707848676,0.0,15.0252895274,11.7056064465,28.901741393,23.129309407,0.0,5.77243198606
 11/25  01:00:00,37.144670645,5.45235913501,1.22711114802,0.0182378437384,12.8411359301,10.0650221343,32.46961416,26.7035729986,0.0,5.76604116144
 11/25  02:00:00,36.987569618,5.42508425948,0.978512380621,0.138212588648,12.8411359301,10.0650221343,29.3536635272,29.3336635272,0.0,0.02
 11/25  03:00:00,32.2285753861,5.38928309331,0.681048242292,0.331518569072,8.25718729233,10.0299323277,34.7616637907,29.0021066656,0.0,5.75955712512
 11/25  04:00:00,32.2732174055,5.37615650066,0.54151174017,0.528826300307,8.25718729233,10.0299323277,28.7681140714,28.7481140714,0.0,0.02
 11/25  05:00:00,33.9926429752,5.36815496017,0.428279527092,0.762790239886,8.25718729233,11.6354268332,35.0122647235,29.246107558,0.0,5.76615716549
 11/25  06:00:00,38.6590059609,5.37526237931,0.319727079306,1.37220898263,8.71707943955,15.3327214929,36.853306641,31.0807984763,0.0,5.77250816462
 11/25  07:00:00,58.9365207143,5.41385692934,0.672225822945,1.16244385857,18.5082010057,25.6353820695,43.7230966151,32.1726622012,0.0,11.5504344139
 11/25  08:00:00,68.7033021987,5.58526382661,2.12069938213,0.509586794393,19.4083231844,41.0650158608,40.8957057645,29.2813887037,0.0,11.6143170608
 11/25  09:00:00,95.5136584452,5.89002934175,5.11227715912,0.146488036416,26.3286599382,57.9988325916,54.5585981857,19.0126700223,0.0,35.5459281634
 11/25  10:00:00,81.6059934672,5.78784433512,6.45512229064,0.152555481604,26.3286599382,42.8504436482,64.4438590132,14.4280114018,18.025,31.9908476115
 11/25  11:00:00,56.5828180594,5.62932151577,5.48953759059,0.247772367164,21.7447113004,23.4437158914,56.4786424402,11.6253055399,18.025,26.8283369003
 11/25  12:00:00,54.1517560096,5.64060890771,5.60816493258,0.148703429547,19.3027497915,23.426170988,50.1148233793,8.65430201667,18.025,23.4355213626
 11/25  13:00:00,53.4404931029,5.55824929795,4.9325377249,0.0534255665896,19.1483137236,23.7250123474,50.2343193789,8.82867179993,18.025,23.380647579
 11/25  14:00:00,53.3016244898,5.53479099501,4.72019423006,0.00481230468442,19.3027497915,23.7161209604,47.474831711,6.07359456218,18.025,23.3762371488
 11/25  15:00:00,53.4585726026,5.54400229672,4.87274078579,0.0,19.3027497915,23.7161209604,46.3906629888,4.99364116532,18.025,23.3720218235
 11/25  16:00:00,52.9717916764,5.52060456698,4.69930888098,0.0,19.3027497915,23.426170988,42.2291867338,6.66372996528,18.025,17.5404567686
 11/25  17:00:00,60.0497750029,5.48870990156,3.58986506999,0.0,19.3027497915,27.8956505705,32.9233853939,9.13253549024,18.025,5.76584990362
 11/25  18:00:00,71.0757077433,5.54968817061,2.16425885304,0.0,18.2229234133,37.5968344597,18.433272374,12.6610475883,0.0,5.77222478567
 11/25  19:00:00,86.1733413615,5.68724647383,3.17095904411,0.0,32.690315043,37.0816133363,27.9968200811,16.4596847763,0.0,11.5371353048
 11/25  20:00:00,87.0819093154,5.79779955358,3.85714450962,0.0,36.8143715336,33.066984531,23.6785064429,17.887709598,0.0,5.79079684486
 11/25  21:00:00,93.4268154522,5.95124310184,4.80852538686,0.0,36.3493007332,38.7721355839,31.1743568177,19.6133496874,0.0,11.5610071302
 11/25  22:00:00,91.2545277544,5.9533444218,4.75200367948,0.0,36.1807251679,36.8228455648,27.1775103555,21.3862454467,0.0,5.79126490874
 11/25  23:00:00,67.8243643607,5.68824949504,2.90671997703,0.0,31.0351095914,20.6438685092,41.2769141915,23.8653792856,0.0,17.4115349059
 11/25  24:00:00,43.7642775145,5.50553351508,1.58364591276,0.0,17.4250845679,11.7056064465,31.6125301481,25.8273809226,0.0,5.78514922559
 11/26  01:00:00,37.330657142,5.46522719849,1.2647003701,0.0343380852286,12.925468867,10.100111941,32.2959673961,26.5297488055,0.0,5.76621859054
 11/26  02:00:00,37.2361771744,5.44145946799,1.07937611474,0.150150966158,12.925468867,10.100111941,32.6865765336,26.9269477837,0.0,5.75962874995
 11/26  03:00:00,32.4763602615,5.40070739952,0.741168692164,0.388334511838,8.34152022915,10.0650221343,28.1894738711,28.1694738711,0.0,0.02
 11/26  04:00:00,32.4940948672,5.38349031269,0.57496223508,0.589492933233,8.34152022915,10.0650221343,34.7850478821,29.0251366372,0.0,5.75991124493
 11/26  05:00:00,34.1612455798,5.37366090156,0.464995578453,0.769741131516,8.34152022915,11.6705166398,35.9306615798,30.1650421491,0.0,5.76561943073
 11/26  06:00:00,38.5523253687,5.37036763261,0.353125113849,1.11759579985,8.80141237637,15.3678112995,35.867038705,30.0946592051,0.0,5.7723794999
 11/26  07:00:00,58.6807085754,5.4139034527,0.757516817809,0.821286265367,18.5082010057,25.6353820695,41.5768699918,30.0268100549,0.0,11.5500599369
 11/26  08:00:00,68.6798833159,5.58296904983,2.10097445797,0.388745731227,19.4926561212,41.1001056674,39.4979978594,27.8846655783,0.0,11.6133322811
 11/26  09:00:00,95.3601592008,5.87912082836,4.9941079474,0.122043772666,26.3286599382,57.9988325916,54.287084548,18.7451182195,0.0,35.5419663285
 11/26  10:00:00,81.5027506241,5.80274622284,6.52156485609,0.0873818146836,26.2443270014,42.8153538416,61.1142677833,13.6321768634,18.025,29.45709092
 11/26  11:00:00,56.4091035192,5.61847203307,5.43205516105,0.142375304172,21.7447113004,23.4437158914,58.2539600001,10.8708150039,18.025,29.3581449962
 11/26  12:00:00,53.4287891794,5.55185713389,4.97648839047,0.0864452526913,19.3449162599,23.4437158914,51.1211515648,9.658054262,18.025,23.4380973028
 11/26  13:00:00,53.1054576784,5.51331757608,4.5923314734,0.0438114271973,19.190480192,23.7425572507,50.969301164,9.56519719428,18.025,23.3791039698
 11/26  14:00:00,52.8877314235,5.49678819358,4.39272869223,0.0160912499653,19.260583323,23.698576057,48.606422646,7.2087816291,18.025,23.3726410169
 11/26  15:00:00,52.7583427646,5.48413431375,4.28938675967,0.00270051707012,19.260583323,23.698576057,43.2144121663,7.64784772484,18.025,17.5415644414
 11/26  16:00:00,52.366845005,5.47233529462,4.20234220883,0.0,19.260583323,23.4086260847,50.6437053922,9.23471754785,18.025,23.3839878443
 11/26  17:00:00,59.7183540279,5.45784738801,3.34773902303,0.0012657650677,19.260583323,27.8781056672,33.5794834714,9.78862840767,18.025,5.76585506376
 11/26  18:00:00,71.0879166986,5.54087254008,2.24498376887,0.0,18.1807569449,37.5792895564,16.0931547243,10.3210073499,0.0,5.77214737439
 11/26  19:00:00,86.2796228338,5.6890278251,3.39487378951,0.0,32.6059821062,37.0465235296,18.5697948191,12.7910678095,0.0,5.7787270096
 11/26  20:00:00,87.3364537832,5.79696278,4.11251056592,0.0,36.8143715336,33.066984531,25.0882514592,13.5256776923,0.0,11.562573767
 11/26  21:00:00,93.8769889284,5.96207901376,5.12843104491,0.0,36.43363367,38.8072253906,27.1002002799,15.5388779861,0.0,11.5613222937
 11/26  22:00:00,91.5760886364,5.98564371893,5.16067705805,0.0,36.0963922311,36.7877557581,22.1341994553,16.3427162823,0.0,5.79148317299
 11/26  23:00:00,68.0917016778,5.72344006528,3.25827119538,0.0,30.9507766546,20.6087787026,35.2782112892,17.8659308434,0.0,17.4122804459
 11/26  24:00:00,44.1235563812,5.54040636838,1.90804310022,0.0,17.4250845679,11.7056064465,24.9420303289,19.1566590811,0.0,5.78537124779
 11/27  01:00:00,36.2276756617,5.48984252626,1.49075599508,0.0,11.6412384099,10.0650221343,25.9241240547,20.1579259369,0.0,5.76619811788
 11/27  02:00:00,34.3756674627,5.4525516775,1.23682520792,0.0,10.0992000411,10.047477231,26.6151985914,20.8552313653,0.0,5.75996722614
 11/27  03:00:00,32.289311015,5.42300665722,1.03058731641,0.00898781936775,8.25718729233,10.0299323277,21.1205447136,21.1005447136,0.0,0.02
 11/27  04:00:00,32.1919142506,5.40762267539,0.918303153747,0.0392555793885,8.25718729233,10.0299323277,27.0734910807,21.3136063943,0.0,5.75988468635
 11/27  05:00:00,33.7584252193,5.39697095333,0.833664688601,0.0943583496845,8.25718729233,11.6354268332,27.2762381767,21.5109669426,0.0,5.76527123414
 11/27  06:00:00,41.4122398904,5.40222303711,0.872087781889,0.124561458068,12.1011305571,15.3678112995,27.0944576991,21.3092002656,0.0,5.78525743354
 11/27  07:00:00,73.111290073,5.67523647194,2.89394407135,0.0,19.7275818095,37.2640762949,37.5459413201,20.1358042438,0.0,17.4101370764
 11/27  08:00:00,85.9656661367,5.88962274758,4.46545270862,0.0,24.3117294858,51.2795993405,35.2051261893,17.7155268234,0.0,17.4895993659
 11/27  09:00:00,73.0915552223,5.55881034942,3.19768367731,0.0,23.6694662846,40.6342015617,41.4990840431,12.037325603,0.0,29.4617584401
 11/27  10:00:00,70.3458282566,5.55030655318,5.46805513899,0.0,23.6694662846,35.6302164847,56.2891296612,8.90586157839,18.025,29.3582680828
 11/27  11:00:00,52.5779447666,5.48727727309,5.36007631697,0.0,18.7433767983,22.9618409725,47.7458191186,6.2791830389,18.025,23.4416360797
 11/27  12:00:00,54.1266912345,5.6151325624,6.78337491296,0.0,18.7433767983,22.9618409725,43.0860654923,1.67508173746,18.025,23.3859837548
 11/27  13:00:00,55.3878532034,5.67877311055,7.93744690921,0.0,18.5889407304,23.1597249699,41.630553471,0.226326748252,18.025,23.3792267227
 11/27  14:00:00,55.7767672989,5.71865179284,8.03998057792,0.0,18.7433767983,23.2517909448,35.5714342006,0.0,18.025,17.5464342006
 11/27  15:00:00,55.718669155,5.74452058892,7.95601712767,0.0,18.7433767983,23.2517909448,41.41010783,0.0,18.025,23.38510783
 11/27  16:00:00,54.5069448927,5.68375742796,7.09500299126,0.0,18.7433767983,22.9618409725,41.9087653036,0.498986916732,18.025,23.3847783869
 11/27  17:00:00,60.6079580347,5.58682285237,5.07361975924,0.0,18.7433767983,27.431320555,26.7587587038,2.96766384888,18.025,5.76609485488
 11/27  18:00:00,75.464709794,5.7139272405,3.84685834684,0.0,17.6635504202,40.6971502883,11.5768554295,5.7987498755,0.0,5.77810555402
 11/27  19:00:00,82.6975172126,5.81921543977,4.46915014662,0.0,27.5259009287,37.3340067412,22.6133645144,11.0116939518,0.0,11.6016705625
 11/27  20:00:00,85.446192203,5.8894599047,4.82251896744,0.0,33.8341110165,33.3544677425,25.8651142358,14.302037569,0.0,11.5630766667
 11/27  21:00:00,94.6262244772,6.04986206241,5.68799497662,0.0,36.5179666069,38.8247702939,29.5167075447,17.9548590037,0.0,11.561848541
 11/27  22:00:00,89.2335171437,6.08124529016,5.7785492271,0.0,32.965339924,36.8579353714,31.1867488729,19.5725723541,0.0,11.6141765188
 11/27  23:00:00,62.9362459223,5.73901491979,3.37095487785,0.0,25.6355707503,20.6438685092,33.2774921296,21.7008354271,0.0,11.5766567025
 11/27  24:00:00,41.6618069902,5.53726380588,1.85162774285,0.0,15.0252895274,11.7056064465,30.1875342644,24.4149287382,0.0,5.77260552612
 11/28  01:00:00,36.1080872041,5.47710508718,1.38389941328,0.0,11.6412384099,10.0650221343,31.3965453834,25.6302849752,0.0,5.76626040817
 11/28  02:00:00,34.2281173141,5.43643487776,1.10538984386,0.0,10.0992000411,10.047477231,32.4796262587,26.7199337277,0.0,5.75969253104
 11/28  03:00:00,32.0980502231,5.40153039961,0.865221865183,0.00456354178679,8.25718729233,10.0299323277,27.5114346431,27.4914346431,0.0,0.02
 11/28  04:00:00,31.9724554165,5.37989752006,0.701798156466,0.064022249917,8.25718729233,10.0299323277,34.1390459305,28.3790411547,0.0,5.76000477577
 11/28  05:00:00,33.5668229438,5.36373717934,0.550659505734,0.218990767507,8.25718729233,11.6354268332,35.8465235805,30.0802674779,0.0,5.76625610259
 11/28  06:00:00,41.2822191979,5.37272626306,0.599733398367,0.29638188096,12.1011305571,15.3678112995,35.782543504,29.9968868134,0.0,5.78565669064
 11/28  07:00:00,72.4842103352,5.6062564172,2.32134526712,0.0144837978498,19.7275818095,37.2640762949,46.9930592855,29.5790997387,0.0,17.4139595468
 11/28  08:00:00,85.1836564346,5.80801638629,3.71791945307,0.0471078236254,24.3117294858,51.2795993405,45.727330484,28.2361815437,0.0,17.4911489403
 11/28  09:00:00,72.7791766331,5.58341565563,2.78302458226,0.0776608559844,23.6694662846,40.6342015617,49.9614161324,20.4980635392,0.0,29.4633525933
 11/28  10:00:00,69.937480467,5.598798711,4.90183660539,0.109367005915,23.6694662846,35.6302164847,64.9541648929,17.5672475212,18.025,29.3619173716
 11/28  11:00:00,52.0962192728,5.53848208395,4.5820897703,0.245049329047,18.7433767983,22.9618409725,57.440545583,15.9743468381,18.025,23.4411987449
 11/28  12:00:00,52.1346146857,5.54895836398,4.6552530893,0.202214565716,18.7433767983,22.9618409725,55.1217781686,13.7096127308,18.025,23.3871654378
 11/28  13:00:00,52.3595037489,5.58749295547,4.8528295138,0.14754078314,18.5889407304,23.1597249699,45.306835419,9.74423234094,18.025,17.5376030781
 11/28  14:00:00,52.4578984434,5.57676764364,4.76945007204,0.09354381601,18.7433767983,23.2517909448,49.3013190028,7.88733818573,18.025,23.3889808171
 11/28  15:00:00,52.3816082898,5.56585117945,4.740249038,0.0573711971062,18.7433767983,23.2517909448,48.7456948812,7.33539885735,18.025,23.3852960239
 11/28  16:00:00,52.0388743865,5.56009558402,4.71318566134,0.0374045838476,18.7433767983,22.9618409725,50.553012181,9.14637834439,18.025,23.3816338366
 11/28  17:00:00,59.0816576643,5.5124731676,3.5862980048,0.0353626119382,18.7433767983,27.431320555,34.9564293909,11.1652642206,18.025,5.76616517024
 11/28  18:00:00,73.9959059863,5.61011710818,2.48185417585,0.0,17.6635504202,40.6971502883,18.6703834958,12.8913650317,0.0,5.77901846409
 11/28  19:00:00,81.205980734,5.68823473017,3.10857833867,0.0,27.5259009287,37.3340067412,28.5175317824,16.9154862367,0.0,11.6020455457
 11/28  20:00:00,84.0843252835,5.75570946728,3.59439136734,0.0,33.8341110165,33.3544677425,30.2847040005,18.7214852813,0.0,11.5632187192
 11/28  21:00:00,93.2546443337,5.89600979284,4.470256649,0.0,36.5179666069,38.8247702939,33.8297815374,22.267738567,0.0,11.5620429704
 11/28  22:00:00,87.8098937664,5.91740617605,4.51874902522,0.0,32.965339924,36.8579353714,37.2090864616,25.5944735533,0.0,11.6146129083
 11/28  23:00:00,62.1831982931,5.65823868241,2.68887367232,0.00979788275929,25.6355707503,20.6438685092,39.489414932,27.912388961,0.0,11.577025971
 11/28  24:00:00,41.2735334254,5.4856649302,1.39951182166,0.115434597067,15.0252895274,11.7056064465,35.4234684537,29.6507438591,0.0,5.77272459469
 11/29  01:00:00,36.0095191671,5.43104770667,0.953508352225,0.377875147044,11.6412384099,10.0650221343,37.9203622635,32.1539899428,0.0,5.76637232068
 11/29  02:00:00,34.4439673754,5.40022217562,0.669186896735,0.688261646698,10.0992000411,10.047477231,40.1668899829,34.4070932402,0.0,5.75979674274
 11/29  03:00:00,33.2340394949,5.4012719318,0.440007005315,1.5660223005,8.25718729233,10.0299323277,37.2686659931,37.2486659931,0.0,0.02
 11/29  04:00:00,33.8372215394,5.41048618575,0.298418896914,2.30157494572,8.25718729233,10.0299323277,44.6592931308,38.9005192586,0.0,5.75877387222
 11/29  05:00:00,35.9298940909,5.41506726542,0.184476138641,2.89690970899,8.25718729233,11.6354268332,46.0562602475,40.2898482104,0.0,5.76641203709
 11/29  06:00:00,43.949293573,5.42850460619,0.175184100668,3.33221811039,12.1011305571,15.3678112995,46.5291160831,40.7445244169,0.0,5.78459166626
 11/29  07:00:00,73.1407458044,5.55103394582,1.63503288635,1.4125379574,19.7275818095,37.2640762949,57.4112369848,39.9965576442,0.0,17.4146793405
 11/29  08:00:00,85.1518583797,5.72375902779,3.0692620304,0.748203681591,24.3117294858,51.2795993405,53.8877724614,36.3952282245,0.0,17.4925442369
 11/29  09:00:00,73.468232518,5.56149661673,2.08034596595,1.49130032851,23.6694662846,40.6342015617,55.7050382058,26.2407060738,0.0,29.464332132
 11/29  10:00:00,70.8473013522,5.60450847681,4.46901845975,1.44628676494,23.6694662846,35.6302164847,68.5954088908,21.209196239,18.025,29.3612126518
 11/29  11:00:00,53.5311345909,5.57744293671,4.29993315153,1.92315222225,18.7433767983,22.9618409725,59.9053025595,18.4362311305,18.025,23.4440714291
 11/29  12:00:00,53.4134352505,5.60100769759,4.54739567304,1.53683798452,18.7433767983,22.9618409725,57.0295543012,15.6161348682,18.025,23.388419433
 11/29  13:00:00,52.996457727,5.60930317476,4.59606907918,1.01944132256,18.5889407304,23.1597249699,53.1544669434,11.7501966163,18.025,23.3792703271
 11/29  14:00:00,52.7058717128,5.58344809305,4.49635274799,0.607925815688,18.7433767983,23.2517909448,45.9302266785,10.3587592217,18.025,17.5464674568
 11/29  15:00:00,52.1844706254,5.53949809671,4.27065930802,0.356171735363,18.7433767983,23.2517909448,52.0716474881,10.6580559985,18.025,23.3885914896
 11/29  16:00:00,51.2636155011,5.47250894821,3.76798681277,0.294927175373,18.7433767983,22.9618409725,55.4490559569,14.038956878,18.025,23.3850990789
 11/29  17:00:00,58.5407788786,5.45711605619,2.84623420015,0.289899949379,18.7433767983,27.431320555,39.8379832741,16.0467419464,18.025,5.76624132772
 11/29  18:00:00,73.481812073,5.54107560106,1.85773994455,0.17905459067,17.6635504202,40.6971502883,23.5145998948,17.7358038206,0.0,5.77879607421
 11/29  19:00:00,80.625543151,5.60982231756,2.45863440321,0.14790318556,27.5259009287,37.3340067412,35.4980201962,23.8950996537,0.0,11.6029205426
 11/29  20:00:00,83.3971616952,5.66139739784,2.84478778621,0.156743296363,33.8341110165,33.3544677425,39.0863574689,27.5220671511,0.0,11.5642903177
 11/29  21:00:00,92.408337005,5.77754084282,3.59910973662,0.143295828232,36.5179666069,38.8247702939,42.4049875196,30.8415657071,0.0,11.5634218125
 11/29  22:00:00,87.0027337965,5.79936033198,3.64551816247,0.184102299041,32.965339924,36.8579353714,44.7403630157,33.1244974524,0.0,11.6158655632
 11/29  23:00:00,61.8258343805,5.58290624154,2.04720265148,0.369425923268,25.6355707503,20.6438685092,46.0871030332,34.5096943098,0.0,11.5774087234
 11/29  24:00:00,41.5921157192,5.4454184564,0.929358841008,0.944409730365,15.0252895274,11.7056064465,41.7615214217,35.9886769237,0.0,5.772844498
 11/30  01:00:00,37.3037352124,5.44290483124,0.637155569363,1.97658182677,11.6412384099,10.0650221343,42.38983097,36.623316923,0.0,5.76651404693
 11/30  02:00:00,36.3133155731,5.44365042567,0.443846729611,2.73951585242,10.0992000411,10.047477231,43.5553814674,37.7952206509,0.0,5.7601608165
 11/30  03:00:00,35.192742852,5.44467993576,0.204133081935,3.71718862829,8.25718729233,10.0299323277,42.2078238746,42.1878238746,0.0,0.02
 11/30  04:00:00,36.1848940676,5.46988255689,0.0880028831035,4.80026417354,8.25718729233,10.0299323277,50.2714655361,44.5116250591,0.0,5.759840477
 11/30  05:00:00,38.8686965839,5.50634778633,0.0435941918881,5.88530773078,8.25718729233,11.6354268332,51.6206042427,45.8542802479,0.0,5.76632399472
 11/30  06:00:00,46.9287144821,5.5234421368,0.0411761499074,6.35070042204,12.1011305571,15.3678112995,51.3294011955,45.5434570063,0.0,5.78594418918
 11/30  07:00:00,74.3429741997,5.54240983435,1.16479706318,3.09361148937,19.7275818095,37.2640762949,62.5771248925,45.1648257296,0.0,17.412299163
 11/30  08:00:00,85.4445761195,5.67237200048,2.56511712456,1.5964322803,24.3117294858,51.2795993405,58.8399513063,41.345567583,0.0,17.4943837232
 11/30  09:00:00,74.054472696,5.49742530237,1.14446955155,3.07747305677,23.6694662846,40.6342015617,58.7257974541,29.2558477801,0.0,29.469949674
 11/30  10:00:00,71.0936529024,5.51939848867,3.40383106465,2.84292809345,23.6694662846,35.6302164847,71.292817681,23.90092759,18.025,29.366890091
 11/30  11:00:00,54.1345371523,5.54891824325,3.82321539888,3.03178816385,18.7433767983,22.9618409725,60.9839532481,19.5137861679,18.025,23.4451670802
 11/30  12:00:00,53.8963956181,5.57828855858,4.24556655199,2.34434041222,18.7433767983,22.9618409725,57.3612425336,15.9479777071,18.025,23.3882648264
 11/30  13:00:00,53.3840399284,5.59386001785,4.53069244042,1.48784227327,18.5889407304,23.1597249699,52.1229125925,10.7142387096,18.025,23.3836738829
 11/30  14:00:00,53.0550338327,5.58528618519,4.62998272299,0.821614005176,18.7433767983,23.2517909448,48.4544450422,7.04829197267,18.025,23.3811530695
 11/30  15:00:00,52.6217025312,5.56509690205,4.6762014741,0.362251895217,18.7433767983,23.2517909448,41.1978947463,5.63596522399,18.025,17.5369295223
 11/30  16:00:00,52.0419163303,5.53432642025,4.53563439394,0.243758287347,18.7433767983,22.9618409725,48.875387806,7.45874207961,18.025,23.3916457264
 11/30  17:00:00,59.0163335371,5.48323893765,3.37787058466,0.207697680205,18.7433767983,27.431320555,33.2925013581,9.50121280554,18.025,5.76628855251
 11/30  18:00:00,73.6233794419,5.55198274493,2.08625538468,0.0811947196017,17.6635504202,40.6971502883,18.0969735483,12.3177553885,0.0,5.77921815981
 11/30  19:00:00,80.7426420939,5.62326458644,2.68104082377,0.0291407248905,27.5259009287,37.3340067412,35.0471941201,17.6530989604,0.0,17.3940951598
 11/30  20:00:00,83.6063420262,5.68879579338,3.18330562204,0.0,33.8341110165,33.3544677425,25.2743199831,19.483670266,0.0,5.79064971715
 11/30  21:00:00,92.7505030089,5.81993193881,4.04127861924,0.000892917614183,36.5179666069,38.8247702939,32.968453605,21.4054911963,0.0,11.5629624087
 11/30  22:00:00,87.4602625598,5.85789342614,4.2112437074,0.0173529926518,32.965339924,36.8579353714,39.0983202289,21.6840773378,0.0,17.4142428911
 11/30  23:00:00,62.0738769393,5.63033022569,2.57719968567,0.0400374277936,25.6355707503,20.6438685092,28.1227352149,22.3238247063,0.0,5.79891050865
 11/30  24:00:00,41.2916053549,5.47291023081,1.3199816337,0.225777102059,15.0252895274,11.7056064465,28.7394060277,22.9663668007,0.0,5.773039227
 12/01  01:00:00,36.0114647425,5.43502645315,0.988833004131,0.340508567116,11.6412384099,10.0650221343,28.5185206503,22.751944182,0.0,5.76657646827
 12/01  02:00:00,34.3612710954,5.4139104365,0.811845006566,0.449209649181,10.0992000411,10.047477231,28.337810168,22.5777769909,0.0,5.7600331771
 12/01  03:00:00,32.5487567585,5.39970305752,0.655044607774,0.66726027908,8.25718729233,10.0299323277,28.2090594554,22.4491818587,0.0,5.75987759673
 12/01  04:00:00,32.6994946612,5.39666085307,0.570670460293,0.90541811829,8.25718729233,10.0299323277,22.2525671797,22.2325671797,0.0,0.02
 12/01  05:00:00,34.4162695717,5.39411472824,0.50897195085,1.07973156865,8.25718729233,11.6354268332,28.0697998542,22.3031479195,0.0,5.76665193465
 12/01  06:00:00,42.0960111058,5.39987445934,0.543220997202,1.13950659072,12.1011305571,15.3678112995,34.3683940584,22.8162624688,0.0,11.5521315896
 12/01  07:00:00,72.6447014017,5.60089909328,2.28296990253,0.218666921934,19.7275818095,37.2640762949,33.0236495761,21.4070819765,0.0,11.6165675996
 12/01  08:00:00,85.3223312714,5.80679272148,3.84099402047,0.0638655936722,24.3117294858,51.2795993405,35.7308252129,18.236339974,0.0,17.4944852389
 12/01  09:00:00,73.3547754249,5.58735973588,3.27282227569,0.159474874271,23.6694662846,40.6342015617,46.1009396309,10.7394060663,0.0,35.3615335646
 12/01  10:00:00,70.949949208,5.6436399888,5.83125748126,0.1475465396,23.6694662846,35.6302164847,48.6922740132,7.1725150014,18.025,23.4947590118
 12/01  11:00:00,52.8804563471,5.5649361536,5.35946921785,0.225427324825,18.7433767983,22.9618409725,53.7345370139,6.40632643376,18.025,29.3032105801
 12/01  12:00:00,53.2321220054,5.62325505926,5.69419476141,0.186468019857,18.7433767983,22.9618409725,40.5950280981,5.02022473536,18.025,17.5498033627
 12/01  13:00:00,53.4287829441,5.66019984775,5.87498763942,0.121943868083,18.5889407304,23.1597249699,47.2299297981,5.81385991344,18.025,23.3910698846
 12/01  14:00:00,53.6464663036,5.68476574478,5.89539949187,0.048148176364,18.7433767983,23.2517909448,43.9621193131,2.54922609127,18.025,23.3878932219
 12/01  15:00:00,53.661886774,5.68469401485,5.950928895,0.00810997547291,18.7433767983,23.2517909448,43.6404693419,2.23074033071,18.025,23.3847290112
 12/01  16:00:00,53.001508231,5.64439661242,5.62890624047,0.0,18.7433767983,22.9618409725,45.7621235468,4.35553301233,18.025,23.3815905345
 12/01  17:00:00,59.4552880327,5.55288332226,3.9507777425,0.00409047686584,18.7433767983,27.431320555,33.489951423,9.69870832857,18.025,5.76624309442
 12/01  18:00:00,74.3178344296,5.65110047621,2.76277603035,0.0,17.6635504202,40.6971502883,19.0927276072,13.3132251626,0.0,5.77950244462
 12/01  19:00:00,81.7553425457,5.75113567489,3.59499816977,0.0,27.5259009287,37.3340067412,27.8641286094,16.2606358767,0.0,11.6034927326
 12/01  20:00:00,84.6335760112,5.8209073755,4.07841438235,0.0,33.8341110165,33.3544677425,29.5248855273,17.9605258587,0.0,11.5643596685
 12/01  21:00:00,93.8110871271,5.96177533407,4.96090048944,0.0,36.5179666069,38.8247702939,29.2764017197,21.3076538439,0.0,7.96874787574
 12/01  22:00:00,88.3954860508,5.98507409604,5.03662730607,0.0,32.965339924,36.8579353714,38.2789986012,23.0523634562,0.0,15.226635145
 12/01  23:00:00,62.5183827425,5.69338078216,2.99867850711,0.0,25.6355707503,20.6438685092,36.2450444923,24.6672513938,0.0,11.5777930985
 12/01  24:00:00,41.4394817297,5.50916312308,1.60311888163,0.0542578386378,15.0252895274,11.7056064465,32.7739664838,27.0007799914,0.0,5.77318649245
 12/02  01:00:00,37.3605551689,5.46233551325,1.18697417327,0.264244494619,12.8411359301,10.0650221343,34.824084497,29.0574837709,0.0,5.76660072611
 12/02  02:00:00,37.264939594,5.43506120623,0.96826038861,0.415829445142,12.8411359301,10.0650221343,30.752346128,30.732346128,0.0,0.02
 12/02  03:00:00,32.6175729444,5.40310024699,0.675606681439,0.712115552789,8.25718729233,10.0299323277,37.5510540912,31.7908693611,0.0,5.76018473016
 12/02  04:00:00,33.0955588309,5.40768889516,0.54968514921,1.31143188223,8.25718729233,10.0299323277,37.7679328399,32.0077695326,0.0,5.76016330729
 12/02  05:00:00,34.9912793676,5.41006326095,0.47067002222,1.67708979674,8.25718729233,11.6354268332,37.0468401182,31.2802742822,0.0,5.76656583601
 12/02  06:00:00,39.2774867817,5.4091256112,0.418433173494,1.85807428406,8.71707943955,15.3327214929,34.6822279504,28.9090422963,0.0,5.77318565408
 12/02  07:00:00,59.1893412417,5.43838193932,0.806721392818,1.25618291493,18.5082010057,25.6353820695,33.1794640446,27.3931685946,0.0,5.78629545
 12/02  08:00:00,68.6763170396,5.59118315371,2.16560360889,0.431662494998,19.4083231844,41.0650158608,42.5235263289,25.1072875068,0.0,17.4162388221
 12/02  09:00:00,95.5238392174,5.88487539292,5.16062969252,0.113324642239,26.3286599382,57.9988325916,51.8066134169,16.2376609391,0.0,35.5689524778
 12/02  10:00:00,81.9586248794,5.81870640478,6.85747135117,0.0718800936452,26.3286599382,42.8504436482,57.719209536,10.2259827246,18.025,29.4682268114
 12/02  11:00:00,57.0415890807,5.66822426632,6.03848390222,0.118618450396,21.7447113004,23.4437158914,53.8478538732,6.45149321896,18.025,29.3713606543
 12/02  12:00:00,54.8508262781,5.68139371426,6.36443261567,0.050666497994,19.3027497915,23.426170988,44.273125174,2.80315466465,18.025,23.4449705094
 12/02  13:00:00,54.4461160249,5.61510851169,5.93303462164,0.0016578978013,19.1483137236,23.7250123474,44.028630293,2.61741756402,18.025,23.386212729
 12/02  14:00:00,54.4436199379,5.59974930336,5.80200773255,0.0,19.3027497915,23.7161209604,41.410442425,0.0,18.025,23.385442425
 12/02  15:00:00,54.7025236616,5.61944633864,6.04121310859,0.0,19.3027497915,23.7161209604,41.4050940089,0.0,18.025,23.3800940089
 12/02  16:00:00,54.3039849977,5.61037326436,5.94169754542,0.0,19.3027497915,23.426170988,35.8941963582,0.323215038763,18.025,17.5459813195
 12/02  17:00:00,61.4568491626,5.57723034885,4.90838351921,0.0,19.3027497915,27.8956505705,24.9275243841,1.1361605475,18.025,5.7663638366
 12/02  18:00:00,73.029038258,5.68648661997,3.98074509761,0.0,18.2229234133,37.5968344597,7.31142323302,1.53960173229,0.0,5.77182150074
 12/02  19:00:00,88.5269626638,5.892117192,5.31965419156,0.0,32.690315043,37.0816133363,14.3838901032,2.84494491224,0.0,11.538945191
 12/02  20:00:00,89.8843162864,6.05418420606,6.403093771,0.0,36.8143715336,33.066984531,9.45146748093,3.6597979881,0.0,5.79166949284
 12/02  21:00:00,96.6072995744,6.25998763527,7.68019179426,0.0,36.3493007332,38.7721355839,16.8777613659,5.31439737767,0.0,11.5633639882
 12/02  22:00:00,94.786643521,6.30697197497,7.93041536084,0.0,36.1807251679,36.8228455648,17.2041762534,5.64033554745,0.0,11.563840706
 12/02  23:00:00,71.1045460172,6.00930313291,5.86574096877,0.0,31.0351095914,20.6438685092,17.1607988954,5.54339589025,0.0,11.6174030051
 12/02  24:00:00,45.9333397962,5.71073432953,3.54743840325,0.0,17.4250845679,11.7056064465,20.1146969647,8.56248527632,0.0,11.5522116884
 12/03  01:00:00,38.6801941919,5.61371523436,2.50005140631,0.0,12.925468867,10.100111941,18.4333776264,12.6665481273,0.0,5.76682949903
 12/03  02:00:00,38.2557646819,5.57132307887,2.1192272037,0.0,12.925468867,10.100111941,14.8996625314,14.8796625314,0.0,0.02
 12/03  03:00:00,33.1041642834,5.50899811687,1.64898677838,0.0,8.34152022915,10.0650221343,22.92413762,17.163852768,0.0,5.76028485199
 12/03  04:00:00,32.731836133,5.46559344517,1.32006500841,0.0,8.34152022915,10.0650221343,26.7900618103,21.0301727579,0.0,5.75988905239
 12/03  05:00:00,34.0669577005,5.43128978745,1.08278478514,0.0,8.34152022915,11.6705166398,24.6726724184,24.6526724184,0.0,0.02
 12/03  06:00:00,38.0402883469,5.40727123427,0.921733650618,0.0,8.80141237637,15.3678112995,37.4222994608,25.8968276365,0.0,11.5254718244
 12/03  07:00:00,58.5631663475,5.47437382656,1.40072706816,0.0,18.5082010057,25.6353820695,32.0590648231,26.272701804,0.0,5.78636301915
 12/03  08:00:00,70.8447719506,5.6553826165,2.69808557862,0.0,19.4926561212,41.1001056674,41.8180880535,24.4954231594,0.0,17.3226648941
 12/03  09:00:00,95.6794104683,5.92189197667,5.3924897579,0.0,26.3286599382,57.9988325916,52.633428167,16.96832264,0.0,35.6651055271
 12/03  10:00:00,81.3789845605,5.77447539236,6.51334998642,0.0,26.2443270014,42.8153538416,61.7875298139,14.2914878502,18.025,29.4710419636
 12/03  11:00:00,56.1209818551,5.58304833303,5.32166187101,0.0,21.7447113004,23.4437158914,61.1615932061,13.7613999128,18.025,29.3751932933
 12/03  12:00:00,53.8973320577,5.60135128954,5.48192932454,0.0,19.3449162599,23.4437158914,52.2465610768,10.7729570029,18.025,23.4486040739
 12/03  13:00:00,55.0341008973,5.71823380069,6.3598340109,0.0,19.190480192,23.7425572507,47.7316421162,6.32004922434,18.025,23.3865928918
 12/03  14:00:00,55.3333665124,5.74631056892,6.60489843134,0.0,19.260583323,23.698576057,42.7428762973,1.33657386934,18.025,23.381302428
 12/03  15:00:00,54.7776196451,5.66398576282,6.13147590433,0.0,19.260583323,23.698576057,36.3045109088,0.73671893892,18.025,17.5427919699
 12/03  16:00:00,54.1773589242,5.63267251374,5.85248297409,0.0,19.260583323,23.4086260847,43.9115783283,2.49139423017,18.025,23.3951840981
 12/03  17:00:00,60.9920885237,5.5790461269,4.50150914365,0.0,19.260583323,27.8781056672,29.8276369466,6.03729157457,18.025,5.76534537205
 12/03  18:00:00,72.219920868,5.66594146274,3.25187609497,0.0,18.1807569449,37.5792895564,14.3165157157,8.54354936885,0.0,5.77296634681
 12/03  19:00:00,87.2833092261,5.82741327654,4.26011892966,0.0,32.6059821062,37.0465235296,25.5916528611,14.0528200402,0.0,11.5388328209
 12/03  20:00:00,88.0309679533,5.91540385993,4.68851482573,0.0,36.8143715336,33.066984531,23.0658786988,17.2734752043,0.0,5.79240349451
 12/03  21:00:00,94.3366311838,6.05583444599,5.49424141664,0.0,36.43363367,38.8072253906,32.1474134675,20.5828231196,0.0,11.5645903479
 12/03  22:00:00,91.9626576884,6.06280735859,5.47000892989,0.0,36.0963922311,36.7877557581,32.9169132159,21.3521292507,0.0,11.5647839652
 12/03  23:00:00,68.1254845122,5.74752084924,3.26786825403,0.0,30.9507766546,20.6087787026,36.8494625537,25.230965273,0.0,11.6184972807
 12/03  24:00:00,43.9534817197,5.53339848415,1.74490786857,0.0,17.4250845679,11.7056064465,41.5352151922,29.9826776744,0.0,11.5525375179
 12/04  01:00:00,36.0460933355,5.47106930626,1.32791232429,0.0,11.6412384099,10.0650221343,31.5207381187,31.5007381187,0.0,0.02
 12/04  02:00:00,34.0798672327,5.41829483722,0.959702319544,0.015554238354,10.0992000411,10.047477231,40.337316644,34.5770002942,0.0,5.76031634979
 12/04  03:00:00,32.1257843437,5.39173487794,0.71879407805,0.1884947518,8.25718729233,10.0299323277,40.926990357,35.1666594304,0.0,5.7603309266
 12/04  04:00:00,32.2295952362,5.37823020733,0.567062997582,0.457544067811,8.25718729233,10.0299323277,35.5152171349,35.4952171349,0.0,0.02
 12/04  05:00:00,34.0180862289,5.36173632005,0.35878241025,0.864101919312,8.25718729233,11.6354268332,44.6318070129,38.8649320307,0.0,5.76687498218
 12/04  06:00:00,42.0787492126,5.37575337472,0.335170034415,1.35439089342,12.1011305571,15.3678112995,51.2136532483,39.6607584612,0.0,11.5528947871
 12/04  07:00:00,72.7426354146,5.57908901888,1.98670302283,0.634629564396,19.7275818095,37.2640762949,50.8328123559,39.213817076,0.0,11.6189952799
 12/04  08:00:00,86.9415373043,5.75987374412,3.34076024402,0.346163969577,24.3117294858,51.2795993405,58.7596986321,35.4351994626,0.0,23.3244991694
 12/04  09:00:00,72.4892388282,5.50617117849,1.77070083034,0.877206716059,23.6694662846,40.6342015617,57.0011842156,27.5244648556,0.0,29.47671936
 12/04  10:00:00,69.4650413565,5.4836510589,3.5620434179,1.09180941924,23.6694662846,35.6302164847,73.4698693919,26.0698152815,18.025,29.3750541104
 12/04  11:00:00,52.0340763098,5.40915835824,3.03970814466,1.85456642573,18.7433767983,22.9618409725,64.8179861681,23.3440879551,18.025,23.4488982131
 12/04  12:00:00,51.8293611725,5.4044548354,3.25163152413,1.44505655088,18.7433767983,22.9618409725,60.6944761776,19.273959894,18.025,23.3955162836
 12/04  13:00:00,51.4549290534,5.41315507322,3.40512587104,0.86497995649,18.5889407304,23.1597249699,55.8377886988,14.4271616229,18.025,23.385627076
 12/04  14:00:00,51.40603874,5.41235351878,3.45141191206,0.524102248608,18.7433767983,23.2517909448,47.0331049885,11.464862305,18.025,17.5432426835
 12/04  15:00:00,51.1649959713,5.39072046454,3.3242657778,0.431842727055,18.7433767983,23.2517909448,52.6666459649,11.2449316029,18.025,23.396714362
 12/04  16:00:00,50.7945801588,5.38380816393,3.32580962981,0.356745749807,18.7433767983,22.9618409725,54.0892293316,12.6701609022,18.025,23.3940684294
 12/04  17:00:00,58.2428216081,5.39004194376,2.61140292988,0.293825936317,18.7433767983,27.431320555,36.9073554007,13.1157780132,18.025,5.76657738744
 12/04  18:00:00,73.2908143281,5.50694819581,1.83147314649,0.0484138276789,17.6635504202,40.6971502883,19.342898223,13.5630606992,0.0,5.77983752389
 12/04  19:00:00,80.5606262088,5.58813216604,2.56323991716,0.0,27.5259009287,37.3340067412,33.7014027884,16.3044856444,0.0,17.396917144
 12/04  20:00:00,83.4984380328,5.66187289535,3.10228274108,0.0,33.8341110165,33.3544677425,22.4690757307,16.6779971951,0.0,5.79107853558
 12/04  21:00:00,92.6066093687,5.79818843148,3.91998064811,0.0,36.5179666069,38.8247702939,30.3187542441,18.7546351025,0.0,11.5641191417
 12/04  22:00:00,87.358923861,5.84257223055,4.14251822173,0.0,32.965339924,36.8579353714,36.9681906527,19.5508105429,0.0,17.4173801097
 12/04  23:00:00,62.0304393118,5.62365655111,2.58042665784,0.0,25.6355707503,20.6438685092,24.5300993708,18.7310019208,0.0,5.79909745
 12/04  24:00:00,41.115260401,5.46621457364,1.37608362175,0.0,15.0252895274,11.7056064465,30.0980878093,18.5721925536,0.0,11.5258952556
 12/05  01:00:00,35.7628687952,5.42441671896,1.02935945321,0.0619759217609,11.6412384099,10.0650221343,18.8986809884,18.8786809884,0.0,0.02
 12/05  02:00:00,34.0960466087,5.40386192343,0.864974966619,0.140889366045,10.0992000411,10.047477231,24.2904925965,18.5301208656,0.0,5.7603717309
 12/05  03:00:00,32.1624688101,5.38734572447,0.726598097467,0.221760633534,8.25718729233,10.0299323277,23.560512159,17.800371521,0.0,5.76014063799
 12/05  04:00:00,32.0977586508,5.37308807946,0.608139391446,0.28977010176,8.25718729233,10.0299323277,18.3236369369,18.3036369369,0.0,0.02
 12/05  05:00:00,33.6493913992,5.35877917567,0.485228599339,0.371912690894,8.25718729233,11.6354268332,25.9451949557,20.1781840767,0.0,5.767010879
 12/05  06:00:00,41.313751382,5.36900903139,0.567416043029,0.363882615928,12.1011305571,15.3678112995,31.6947487708,20.1417164859,0.0,11.5530322849
 12/05  07:00:00,72.6819292865,5.62102402686,2.517908589,0.000768504641935,19.7275818095,37.2640762949,29.4832375757,17.8641133744,0.0,11.6191242014
 12/05  08:00:00,87.2663077643,5.81850415811,3.95304389095,0.0,24.3117294858,51.2795993405,39.3315230639,16.0062164109,0.0,23.325306653
 12/05  09:00:00,73.284839144,5.5920165417,3.35764888156,0.0,23.6694662846,40.6342015617,41.4256243094,11.9459010606,0.0,29.4797232488
 12/05  10:00:00,70.3068287204,5.61061722264,5.35541503233,0.0132493227822,23.6694662846,35.6302164847,59.7941083645,12.3922657902,18.025,29.3768425743
 12/05  11:00:00,52.0436683514,5.52078186769,4.63540916515,0.156826684217,18.7433767983,22.9618409725,55.5745545314,14.0992943721,18.025,23.4502601593
 12/05  12:00:00,51.6922852555,5.4922538115,4.25944835828,0.212360019992,18.7433767983,22.9618409725,56.9460274504,15.5250269393,18.025,23.3960005111
 12/05  13:00:00,51.9677742373,5.54944834924,4.44509981477,0.201553590775,18.5889407304,23.1597249699,54.4691595613,13.0569075791,18.025,23.3872519822
 12/05  14:00:00,52.2104451896,5.55608757761,4.46066205428,0.175519662155,18.7433767983,23.2517909448,51.2245618018,11.3909793326,18.025,21.8085824692
 12/05  15:00:00,52.074038055,5.5382856889,4.3423233694,0.175256351642,18.7433767983,23.2517909448,48.8045682159,11.6499957128,18.025,19.1295725031
 12/05  16:00:00,51.4100394675,5.49641404961,3.99690255434,0.188501325273,18.7433767983,22.9618409725,56.2170959692,14.7958742583,18.025,23.3962217109
 12/05  17:00:00,58.377325552,5.44951477828,2.74409774784,0.236158909319,18.7433767983,27.431320555,42.6666132213,18.8749629085,18.025,5.76665031279
 12/05  18:00:00,73.2502758444,5.51953519057,1.63103094408,0.195723624156,17.6635504202,40.6971502883,29.3391638973,23.5594468641,0.0,5.77971703325
 12/05  19:00:00,80.3016416869,5.57805267691,2.12941759635,0.18490517578,27.5259009287,37.3340067412,47.2506287495,29.8525944956,0.0,17.3980342538
 12/05  20:00:00,83.080778338,5.63121269441,2.52904643903,0.186227112916,33.8341110165,33.3544677425,37.8714903792,32.079865967,0.0,5.79162441223
 12/05  21:00:00,92.0510885948,5.74408921743,3.2445389027,0.174010297471,36.5179666069,38.8247702939,46.6354347969,35.0702661752,0.0,11.5651686217
 12/05  22:00:00,86.766245695,5.77883045248,3.3987314917,0.21483493923,32.965339924,36.8579353714,52.9594402985,35.5410886937,0.0,17.4183516048
 12/05  23:00:00,61.8041044315,5.55989802647,1.79935934908,0.618479274621,25.6355707503,20.6438685092,50.6981532341,39.1189673568,0.0,11.5791858772
