Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/05  24:00:00,42.4400037632,5.4489399965,0.677476514232,2.04061881685,15.0252895274,11.7056064465,48.9345990953,43.1611055274,0.0,5.77349356785
 12/06  01:00:00,38.6056880811,5.46191258508,0.390540524994,3.50611291819,11.6412384099,10.0650221343,51.5144234816,45.747598634,0.0,5.76682484766
 12/06  02:00:00,37.8048526848,5.47287685444,0.222227747628,4.42342521143,10.0992000411,10.047477231,45.7858756089,45.7658756089,0.0,0.02
 12/06  03:00:00,37.2442930444,5.50944194196,0.086697761339,5.82138529055,8.25718729233,10.0299323277,51.4705026394,45.7102448837,0.0,5.76025775569
 12/06  04:00:00,38.3270192272,5.54626198628,0.0434332199134,6.91055812015,8.25718729233,10.0299323277,52.1426836605,46.3827840673,0.0,5.75989959325
 12/06  05:00:00,40.2379353875,5.55995102556,0.0372525979274,7.20725637872,8.25718729233,11.6354268332,44.6263461209,44.6063461209,0.0,0.02
 12/06  06:00:00,47.4805397455,5.54778477457,0.0413778658857,6.8779253593,12.1011305571,15.3678112995,53.2637202022,41.7102435971,0.0,11.5534766051
 12/06  07:00:00,74.2829515422,5.55371937811,1.26890675956,2.9180805535,19.7275818095,37.2640762949,50.8661929017,39.2462679266,0.0,11.6199249751
 12/06  08:00:00,87.1704512883,5.67127129202,2.56772681223,1.43667530173,24.3117294858,51.2795993405,60.177358183,36.8506771579,0.0,23.3266810251
 12/06  09:00:00,74.1477481247,5.4966705223,1.07862576957,3.23726599867,23.6694662846,40.6342015617,57.8523735909,28.3700173449,0.0,29.482356246
 12/06  10:00:00,71.215653557,5.50447424993,2.9365066498,3.44711614069,23.6694662846,35.6302164847,73.1672935071,25.7672451563,18.025,29.3750483508
 12/06  11:00:00,54.071759829,5.50811172196,3.05164775226,3.78134163603,18.7433767983,22.9618409725,66.0838655395,24.6075080738,18.025,23.4513574657
 12/06  12:00:00,54.4402397239,5.47791183534,2.57050251775,4.66359694361,18.7433767983,22.9618409725,67.2186917324,25.7950491575,18.025,23.3986425749
 12/06  13:00:00,54.2532831937,5.47039424617,2.33961637912,4.67159774332,18.5889407304,23.1597249699,67.221707,25.8041450064,18.025,23.3925619936
 12/06  14:00:00,54.6641696704,5.47661469739,2.24473376814,4.92464206491,18.7433767983,23.2517909448,68.3095033295,26.8950055243,18.025,23.3894978052
 12/06  15:00:00,54.8308380264,5.48183669446,2.21080919755,5.12001200979,18.7433767983,23.2517909448,69.3199603406,27.9109027051,18.025,23.3840576355
 12/06  16:00:00,54.4848239385,5.4794364156,2.23607820545,5.04107921743,18.7433767983,22.9618409725,64.289112338,28.7178126313,18.025,17.5462997067
 12/06  17:00:00,61.9063722541,5.48191185702,1.43041596191,5.0464928775,18.7433767983,27.431320555,52.7343370045,28.9425698794,18.025,5.76676712507
 12/06  18:00:00,75.3466479664,5.46752993414,0.441850770751,3.5332764478,17.6635504202,40.6971502883,42.6928384077,31.1529156119,0.0,11.5399227958
 12/06  19:00:00,81.6092417794,5.48865685294,0.778596561138,2.93271444109,27.5259009287,37.3340067412,50.1573602861,38.5517308798,0.0,11.6056294063
 12/06  20:00:00,83.6075791223,5.50218369041,1.09233975206,2.27875455873,33.8341110165,33.3544677425,52.4605678244,40.8955331938,0.0,11.5650346306
 12/06  21:00:00,91.9624505079,5.58943772185,1.98589175363,1.49865789984,36.5179666069,38.8247702939,48.9080171138,43.1165037517,0.0,5.79151336219
 12/06  22:00:00,86.6599463371,5.62120163052,2.21508274622,1.44980041797,32.965339924,36.8579353714,60.7957798963,43.3776173369,0.0,17.4181625594
 12/06  23:00:00,63.4220852329,5.49758052627,0.763205816822,3.33491910659,25.6355707503,20.6438685092,55.2915169363,43.7118709812,0.0,11.5796459551
 12/06  24:00:00,46.8236733103,5.5521562747,0.106505236581,6.89203863079,15.0252895274,11.7056064465,50.7762239806,45.0025869578,0.0,5.77363702285
 12/07  01:00:00,43.5737024991,5.61330858219,0.0514961614731,8.6617696344,11.6412384099,10.0650221343,53.3514918349,47.5844836111,0.0,5.76700822382
 12/07  02:00:00,43.3882013637,5.66250938398,0.0416900757451,9.99767588293,10.0992000411,10.047477231,50.1443661918,50.1243661918,0.0,0.02
 12/07  03:00:00,42.7379740438,5.70599639538,0.0332077604547,11.1720003537,8.25718729233,10.0299323277,57.6789748538,51.9186229428,0.0,5.76035191108
 12/07  04:00:00,43.173359356,5.72200813536,0.0277236554347,11.5968561816,8.25718729233,10.0299323277,57.1415961429,51.3811970321,0.0,5.76039911081
 12/07  05:00:00,45.5812511382,5.75081852189,0.0223264514093,12.374625,8.25718729233,11.6354268332,58.1361418112,52.3691661939,0.0,5.76697561727
 12/07  06:00:00,53.7883689895,5.77290682821,0.0197948547661,12.9822099065,12.1011305571,15.3678112995,59.0341934018,53.2482892553,0.0,5.78590414649
 12/07  07:00:00,79.4027307417,5.63031990108,0.172436858578,9.05771131201,19.7275818095,37.2640762949,69.9347707678,52.5143714714,0.0,17.4203992964
 12/07  08:00:00,90.3843423828,5.63638282809,1.18008599462,6.07307928021,24.3117294858,51.2795993405,67.1883513845,49.6871767815,0.0,17.5011746031
 12/07  09:00:00,78.8917768861,5.61299833837,0.311614353283,8.63196358555,23.6694662846,40.6342015617,67.1070279816,37.6204017214,0.0,29.4866262602
 12/07  10:00:00,75.3579372188,5.59933206804,2.21199698406,8.21904530662,23.6694662846,35.6302164847,80.2287802914,32.8288517854,18.025,29.3749285059
 12/07  11:00:00,57.8997016585,5.59509734259,2.44170105328,8.13223584516,18.7433767983,22.9618409725,70.267146953,28.7881523395,18.025,23.4539946134
 12/07  12:00:00,56.2349854827,5.54404485787,2.65569194953,6.30701608344,18.7433767983,22.9618409725,65.7603740123,24.3365660224,18.025,23.3988079899
 12/07  13:00:00,54.3599997134,5.5061697299,2.85540482327,4.22674506119,18.5889407304,23.1597249699,61.4069149846,19.9854840758,18.025,23.3964309088
 12/07  14:00:00,53.6969206409,5.4912370022,3.16063614589,3.02686525713,18.7433767983,23.2517909448,56.9789719932,15.5596833221,18.025,23.3942886711
 12/07  15:00:00,52.9291724335,5.4411345834,2.90849460807,2.56136059062,18.7433767983,23.2517909448,57.3813549544,15.9641837205,18.025,23.3921712338
 12/07  16:00:00,52.3456459924,5.42900844175,2.83028546987,2.35811870219,18.7433767983,22.9618409725,60.5303494006,19.1152835101,18.025,23.3900658905
 12/07  17:00:00,59.6936946415,5.40895641218,1.68558265664,2.65158708936,18.7433767983,27.431320555,47.4751656585,23.6832426292,18.025,5.76692302931
 12/07  18:00:00,74.0647488772,5.43921183756,0.638059659407,2.08347448591,17.6635504202,40.6971502883,34.4020376672,28.6218192885,0.0,5.7802183787
 12/07  19:00:00,80.3422214365,5.46428695493,0.995418595771,1.47322266988,27.5259009287,37.3340067412,44.8250426574,33.2188577426,0.0,11.6061849148
 12/07  20:00:00,82.6688284357,5.49209597345,1.35509720818,1.08732061378,33.8341110165,33.3544677425,45.961252892,34.3955558365,0.0,11.5656970555
 12/07  21:00:00,91.4048507408,5.58368516252,2.08627732582,0.846417566186,36.5179666069,38.8247702939,48.1677100353,36.6014969662,0.0,11.5662130691
 12/07  22:00:00,86.1665331673,5.62035297042,2.33371403026,0.838591038264,32.965339924,36.8579353714,48.7442255252,37.1240211231,0.0,11.6202044021
 12/07  23:00:00,62.1492312374,5.47488665236,0.95588102405,1.89207348667,25.6355707503,20.6438685092,49.8219130322,38.2414977543,0.0,11.580415278
 12/07  24:00:00,44.0703099952,5.45955972203,0.18972831122,4.14804245438,15.0252895274,11.7056064465,44.589568782,38.8158531686,0.0,5.77371561338
 12/08  01:00:00,40.7039595967,5.51138470955,0.0699338165963,5.87550851336,11.6412384099,10.0650221343,45.9129016051,40.1457149686,0.0,5.76718663642
 12/08  02:00:00,40.3784680212,5.55442428664,0.0427655576544,7.09494538876,10.0992000411,10.047477231,47.9838641024,42.2235065157,0.0,5.76035758674
 12/08  03:00:00,39.2747180292,5.58235906965,0.0355958217721,7.82998997714,8.25718729233,10.0299323277,48.4477250643,42.6872957222,0.0,5.76042934201
 12/08  04:00:00,39.5100138346,5.59141254749,0.0306375845844,8.06119150434,8.25718729233,10.0299323277,42.0292878709,42.0092878709,0.0,0.02
 12/08  05:00:00,41.3600291549,5.6001723195,0.0262885525267,8.30008219534,8.25718729233,11.6354268332,47.6641564959,41.8972227344,0.0,5.76693376155
 12/08  06:00:00,48.9474952721,5.59880740441,0.0251457988592,8.31007297731,12.1011305571,15.3678112995,53.3840972973,41.8302642486,0.0,11.5538330486
 12/08  07:00:00,75.2004046762,5.50416049142,0.438452296476,4.71552097864,19.7275818095,37.2640762949,54.0979419083,42.4782633584,0.0,11.6196785499
 12/08  08:00:00,86.969694769,5.56038911409,1.64822234076,2.26626428412,24.3117294858,51.2795993405,62.795224259,40.6531067345,0.0,22.1421175245
 12/08  09:00:00,75.8236510016,5.50439024742,0.404827928527,5.57921968767,23.6694662846,40.6342015617,63.409441882,32.7260381777,0.0,30.6834037043
 12/08  10:00:00,73.3749329328,5.52329462201,2.20772933027,6.31633310383,23.6694662846,35.6302164847,79.053386847,31.6474762913,18.025,29.3809105557
 12/08  11:00:00,57.945945394,5.59703968182,2.36086512637,8.25736850761,18.7433767983,22.9618409725,73.2624641841,31.7808868635,18.025,23.4565773206
 12/08  12:00:00,58.7319338965,5.628495323,2.35386113091,9.02134052686,18.7433767983,22.9618409725,73.5712371759,32.1462777862,18.025,23.3999593897
 12/08  13:00:00,58.4317455225,5.62278041956,2.20232044872,8.83495833585,18.5889407304,23.1597249699,71.8931362271,30.4758622078,18.025,23.3922740193
 12/08  14:00:00,58.2466036624,5.60833553996,2.17542945825,8.44464926785,18.7433767983,23.2517909448,70.1659437124,28.7529971546,18.025,23.3879465579
 12/08  15:00:00,58.3220632676,5.61141450312,2.18197629403,8.51048399318,18.7433767983,23.2517909448,64.2055663118,28.6290945697,18.025,17.5514717421
 12/08  16:00:00,57.8710624965,5.60517958882,2.19970922049,8.33793804591,18.7433767983,22.9618409725,71.226100183,29.7999189433,18.025,23.4011812397
 12/08  17:00:00,65.0410493752,5.5968620557,1.38055448644,8.11606718796,18.7433767983,27.431320555,53.5369727693,29.74566908,18.025,5.7663036893
 12/08  18:00:00,80.270566394,5.6083512189,0.0722382978501,8.68596943916,17.6635504202,40.6971502883,52.6328128032,41.093577249,0.0,11.5392355542
 12/08  19:00:00,87.466275695,5.62571723699,0.0639608372391,9.3672936033,27.5259009287,37.3340067412,65.4049747544,53.7983976473,0.0,11.6065771071
 12/08  20:00:00,90.2370647264,5.63390309436,0.100961455567,9.76787996838,33.8341110165,33.3544677425,71.5306826443,59.9657912024,0.0,11.5648914419
 12/08  21:00:00,96.9493816128,5.60054045118,0.422166754215,8.0381933912,36.5179666069,38.8247702939,67.6769846231,61.8834987212,0.0,5.79348590186
 12/08  22:00:00,92.7297413593,5.64041614811,0.451250671608,9.26418167793,32.965339924,36.8579353714,84.9903026519,67.5710965429,0.0,17.4192061089
 12/08  23:00:00,75.3280065858,5.82713228375,0.0447317667716,15.6297420154,25.6355707503,20.6438685092,85.4505606343,73.8698842375,0.0,11.5806763968
 12/08  24:00:00,61.3900614121,6.03580879081,0.0213540696798,21.0599131792,15.0252895274,11.7056064465,82.1254407239,76.351570827,0.0,5.773869897
 12/09  01:00:00,60.3872784305,6.13745914993,0.0116792501927,23.7911049424,12.8411359301,10.0650221343,83.5166004873,77.7493797428,0.0,5.76722074449
 12/09  02:00:00,62.6228925233,6.21615387539,0.00425103343556,25.9566738636,12.8411359301,10.0650221343,79.7023966303,79.6823966303,0.0,0.02
 12/09  03:00:00,60.2865551411,6.30212435035,0.0,28.157653661,8.25718729233,10.0299323277,86.3043129769,80.5440036186,0.0,5.76030935822
 12/09  04:00:00,61.7784044832,6.35710548553,0.0,29.5945205853,8.25718729233,10.0299323277,86.8317969719,81.0713808182,0.0,5.76041615371
 12/09  05:00:00,64.6525259937,6.40265149053,0.0,30.8163839569,8.25718729233,11.6354268332,87.6693582962,81.9022978501,0.0,5.76706044605
 12/09  06:00:00,69.864138309,6.44072698805,0.0,31.831514405,8.71707943955,15.3327214929,87.256632539,81.4827243991,0.0,5.7739081399
 12/09  07:00:00,88.2873943434,6.36610080534,0.0,30.2331782446,18.5082010057,25.6353820695,86.7647943013,80.9792042714,0.0,5.78559002986
 12/09  08:00:00,93.9135252501,6.15769804882,0.0,25.3838559547,19.4083231844,41.0650158608,95.6530626796,78.2325794044,0.0,17.4204832752
 12/09  09:00:00,108.288134402,5.86636006209,0.0641455005256,17.9924824088,26.3286599382,57.9988325916,100.227972792,64.6381089596,0.0,35.589863832
 12/09  10:00:00,94.808133368,5.89104317833,1.24812709818,18.4583001358,26.3286599382,42.8504436482,108.236994069,60.7222509021,18.025,29.4897431672
 12/09  11:00:00,73.7146442529,6.00540757362,1.46392993469,21.0289803543,21.7447113004,23.4437158914,107.536627182,60.1262183751,18.025,29.3854088064
 12/09  12:00:00,70.0361710674,5.96523163769,1.53052264632,19.7860327545,19.3027497915,23.426170988,100.755801474,57.9543006336,18.025,24.7765008404
 12/09  13:00:00,68.4713867634,5.91181117773,1.43052008286,18.2327031639,19.1483137236,23.7250123474,96.1670154853,56.0562923012,18.025,22.085723184
 12/09  14:00:00,67.3091319115,5.86871086927,1.52088532552,16.8776420764,19.3027497915,23.7161209604,93.4498272909,52.0231030985,18.025,23.4017241924
 12/09  15:00:00,66.8301115599,5.85481669851,1.54553120837,16.387870021,19.3027497915,23.7161209604,92.5133778305,51.088454817,18.025,23.3999230135
 12/09  16:00:00,67.0437139295,5.87812163735,1.55212286957,16.8615253479,19.3027497915,23.426170988,94.241126479,52.8179808395,18.025,23.3981456395
 12/09  17:00:00,76.1377740197,5.94588509013,0.652244552722,18.5683641266,19.3027497915,27.8956505705,78.835777555,55.0438208417,18.025,5.76695671326
 12/09  18:00:00,87.1591856377,5.90883233435,0.0,17.8884984491,18.2229234133,37.5968344597,64.946462937,59.1727525483,0.0,5.77371038873
 12/09  19:00:00,98.9869282883,5.81690314994,0.0215887233862,15.8331920025,32.690315043,37.0816133363,71.5915868864,65.8113328284,0.0,5.78025405806
 12/09  20:00:00,98.1885464905,5.7779716474,0.0786928245469,14.9047709813,36.8143715336,33.066984531,79.8784755021,68.3107308496,0.0,11.5677446525
 12/09  21:00:00,102.252419401,5.74475031857,0.29751304851,13.5429656464,36.3493007332,38.7721355839,81.8155425771,70.2497564314,0.0,11.5657861457
 12/09  22:00:00,100.42246357,5.75134552158,0.292623757441,13.8291708873,36.1807251679,36.8228455648,82.6053555857,71.038966711,0.0,11.5663888747
 12/09  23:00:00,83.1037628553,5.88190366902,0.0289096428348,17.9633430469,31.0351095914,20.6438685092,83.4337831748,71.8123461936,0.0,11.6214369812
 12/09  24:00:00,65.867999454,6.0877813028,0.00278894825297,23.1022023156,17.4250845679,11.7056064465,84.7348724903,73.1805766396,0.0,11.5542958506
 12/10  01:00:00,62.6108730067,6.19398187981,0.0,25.850429673,12.925468867,10.100111941,81.154343249,75.3871084668,0.0,5.76723478219
 12/10  02:00:00,64.4061703931,6.261293645,0.0,27.5796362837,12.925468867,10.100111941,77.14491308,77.12491308,0.0,0.02
 12/10  03:00:00,61.7767299946,6.33911788736,0.0,29.4914071742,8.34152022915,10.0650221343,83.9940824659,78.2334432089,0.0,5.76063925705
 12/10  04:00:00,63.2437889989,6.39297678267,0.0,30.9046088712,8.34152022915,10.0650221343,85.5767307436,79.8164003502,0.0,5.76033039334
 12/10  05:00:00,65.7259927144,6.42423021931,0.0,31.7488450174,8.34152022915,11.6705166398,80.7975226033,80.7775226033,0.0,0.02
 12/10  06:00:00,71.6259312552,6.48689299493,0.0,33.4277122297,8.80141237637,15.3678112995,93.7140266719,82.1869920037,0.0,11.5270346682
 12/10  07:00:00,90.80931231,6.44000726232,0.0,32.681180596,18.5082010057,25.6353820695,89.7702556721,83.9828205818,0.0,5.78743509028
 12/10  08:00:00,96.2981318776,6.21931506473,0.0,27.5874093596,19.4926561212,41.1001056674,98.8267656802,81.4036738249,0.0,17.4230918554
 12/10  09:00:00,109.563506794,5.89125178245,0.0533324747239,19.2537577289,26.3286599382,57.9988325916,101.775038965,66.1772636102,0.0,35.597775355
 12/10  10:00:00,95.0402016333,5.89517890793,1.30492838901,18.7488438284,26.2443270014,42.8153538416,105.86884708,58.3549284744,18.025,29.4889186056
 12/10  11:00:00,72.3717972857,5.95885123207,1.66037472058,19.5362334539,21.7447113004,23.4437158914,100.325942969,52.9127121293,18.025,29.3882308394
 12/10  12:00:00,70.6136200742,6.00071442074,1.77402344632,20.0247809999,19.3449162599,23.4437158914,92.3952199452,50.9129752044,18.025,23.4572447408
 12/10  13:00:00,69.1267069092,5.95558578861,1.68792789149,18.5271266162,19.190480192,23.7425572507,89.701031994,48.2735854417,18.025,23.4024465523
 12/10  14:00:00,67.8934859791,5.91354748141,1.76225119761,17.2355000944,19.260583323,23.698576057,85.8238867092,44.3982995421,18.025,23.4005871671
 12/10  15:00:00,67.0804847607,5.8861567676,1.81122469974,16.4009159288,19.260583323,23.698576057,84.5245587177,43.100599756,18.025,23.3989589617
 12/10  16:00:00,66.3668810427,5.87154656563,1.85609158726,15.9470051506,19.260583323,23.4086260847,84.6820434897,43.2596942994,18.025,23.3973491903
 12/10  17:00:00,73.8928981032,5.8798979858,1.01084096419,16.0905840836,19.260583323,27.8781056672,67.2335186176,43.4413875691,18.025,5.76713104854
 12/10  18:00:00,83.1570064054,5.79285821356,0.0275058180997,14.0344920697,18.1807569449,37.5792895564,50.275363287,44.5015350848,0.0,5.77382820221
 12/10  19:00:00,93.5629552724,5.65728783632,0.032885705246,10.6769534759,32.6059821062,37.0465235296,53.7812407414,48.000766216,0.0,5.78047452536
 12/10  20:00:00,91.5911080539,5.57108268455,0.0513467335589,8.541557487,36.8143715336,33.066984531,60.0957869372,48.5283251064,0.0,11.5674618307
 12/10  21:00:00,95.0176611099,5.50599418963,0.172131855084,6.55291296627,36.43363367,38.8072253906,61.1921441452,49.6247443499,0.0,11.5673997954
 12/10  22:00:00,92.3934273925,5.50311168959,0.253675723258,6.2067300319,36.0963922311,36.7877557581,60.3747173013,50.1210910181,0.0,10.2536262832
 12/10  23:00:00,74.3032633868,5.61016877429,0.0428534676378,9.54004282807,30.9507766546,20.6087787026,65.2169813909,52.2766972364,0.0,12.9402841545
 12/10  24:00:00,56.5402780003,5.7874668953,0.0167227738753,14.0608535257,17.4250845679,11.7056064465,67.4343324965,55.8796448899,0.0,11.5546876066
 12/11  01:00:00,51.8146638082,5.88636223145,0.00595700897898,16.6751989164,11.6412384099,10.0650221343,59.3817616784,59.3617616784,0.0,0.02
 12/11  02:00:00,52.0534870375,5.95381358231,0.0,18.4133322794,10.0992000411,10.047477231,66.8593314062,61.0985977422,0.0,5.76073366392
 12/11  03:00:00,51.7863531217,6.01375842582,0.0,19.9458088216,8.25718729233,10.0299323277,68.3242679901,62.5634253964,0.0,5.76084259364
 12/11  04:00:00,53.0909059448,6.06174220283,0.0,21.2023801073,8.25718729233,10.0299323277,70.2246059441,64.4644564594,0.0,5.76014948475
 12/11  05:00:00,55.2568476885,6.08228529303,0.0,21.7410631129,8.25718729233,11.6354268332,64.7444285479,64.7244285479,0.0,0.02
 12/11  06:00:00,62.6030117374,6.07112973206,0.0,21.5183888296,12.1011305571,15.3678112995,74.9216161778,63.3666019233,0.0,11.5550142546
 12/11  07:00:00,86.4892605049,5.83694263187,0.00756578449748,16.1024349155,19.7275818095,37.2640762949,77.4546108802,63.0466492262,0.0,14.407961654
 12/11  08:00:00,96.013136673,5.70226157574,0.0400943486594,12.7759089753,24.3117294858,51.2795993405,82.1077360362,61.5735031412,0.0,20.534232895
 12/11  09:00:00,88.0644785267,5.90410371924,0.063479644213,17.7616446779,23.6694662846,40.6342015617,81.9254744426,52.4319250985,0.0,29.4935493441
 12/11  10:00:00,85.737650219,5.95347225568,1.55144862849,18.9051282115,23.6694662846,35.6302164847,98.9922207758,51.5814789114,18.025,29.3857418643
 12/11  11:00:00,70.9177239878,6.06357143975,1.76937384703,21.3540841183,18.7433767983,22.9618409725,92.3985181273,50.9153127257,18.025,23.4582054016
 12/11  12:00:00,70.1874991789,6.03864541804,1.829255164,20.5913480102,18.7433767983,22.9618409725,90.7756963227,49.3478098359,18.025,23.4028864868
 12/11  13:00:00,67.5585834439,5.9437618525,1.71066198325,18.1324613072,18.5889407304,23.1597249699,86.5260922061,45.0999324509,18.025,23.4011597552
 12/11  14:00:00,67.9534557828,5.95654997422,1.74459356858,18.2341119001,18.7433767983,23.2517909448,85.7084900705,44.2837966163,18.025,23.3996934543
 12/11  15:00:00,67.8517079136,5.95646026826,1.74851150126,18.1285352917,18.7433767983,23.2517909448,86.2878756602,44.8630185465,18.025,23.3998571137
 12/11  16:00:00,67.2401573543,5.94601899128,1.75514828855,17.8107388675,18.7433767983,22.9618409725,87.8562772095,46.432852936,18.025,23.3984242735
 12/11  17:00:00,74.2308564527,5.93171594201,0.905405393642,17.4461477487,18.7433767983,27.431320555,70.2113120047,46.4190288586,18.025,5.76728314614
 12/11  18:00:00,86.6696950793,5.82189182629,0.0106986099054,14.9330740678,17.6635504202,40.6971502883,54.5393889484,48.7586581775,0.0,5.78073077094
 12/11  19:00:00,91.3260215341,5.74577239589,0.0278353845518,13.1430663088,27.5259009287,37.3340067412,68.1186075539,53.6464125593,0.0,14.4721949946
 12/11  20:00:00,92.1393083035,5.68532590599,0.0421231070514,11.6775088747,33.8341110165,33.3544677425,62.9601653855,54.2484166554,0.0,8.71174873005
 12/11  21:00:00,97.8793955915,5.5911486384,0.0632890353614,9.33644801685,36.5179666069,38.8247702939,67.4757454248,55.9103115294,0.0,11.5654338954
 12/11  22:00:00,91.5993235861,5.56047263377,0.0675175506385,8.597400145,32.965339924,36.8579353714,73.9120733041,56.4899640153,0.0,17.4221092888
 12/11  23:00:00,72.5480386969,5.73067000162,0.0366046243153,12.9543320437,25.6355707503,20.6438685092,64.5862420539,58.7866942641,0.0,5.7995477898
 12/11  24:00:00,57.7398118986,5.91398474109,0.0108697000315,17.5419530663,15.0252895274,11.7056064465,72.5291468847,61.0010591461,0.0,11.5280877386
 12/12  01:00:00,55.0140587122,6.00115841541,0.00118686683649,19.7645632239,11.6412384099,10.0650221343,62.8716181487,62.8516181487,0.0,0.02
 12/12  02:00:00,55.2021915228,6.06603262566,0.0,21.449814316,10.0992000411,10.047477231,70.7775106219,65.0167149927,0.0,5.76079562924
 12/12  03:00:00,55.084104338,6.13097009992,0.0,23.1263449432,8.25718729233,10.0299323277,72.8335229016,67.0728691063,0.0,5.76065379533
 12/12  04:00:00,56.1055723513,6.16967423202,0.0,24.1091109946,8.25718729233,10.0299323277,73.6941012135,67.9338658487,0.0,5.76023536478
 12/12  05:00:00,58.331352971,6.19348872893,0.0,24.7043603652,8.25718729233,11.6354268332,67.9880250155,67.9680250155,0.0,0.02
 12/12  06:00:00,65.600814096,6.1786124789,0.0,24.408700541,12.1011305571,15.3678112995,78.3846989485,66.8293103163,0.0,11.5553886322
 12/12  07:00:00,88.7553626572,5.91382885036,0.00226265010468,18.2969400773,19.7275818095,37.2640762949,83.297615229,65.8749012355,0.0,17.4227139936
 12/12  08:00:00,97.4706540122,5.75070801766,0.0365971942484,14.1884584613,24.3117294858,51.2795993405,80.1360806248,62.6322746242,0.0,17.5038060006
 12/12  09:00:00,88.3858614138,5.91301969534,0.0672119177572,18.0703666531,23.6694662846,40.6342015617,81.0911407782,51.5969946648,0.0,29.4941461134
 12/12  10:00:00,84.3176052981,5.89838014274,1.62223959483,17.4693760214,23.6694662846,35.6302164847,95.5392192413,48.1248236933,18.025,29.389395548
 12/12  11:00:00,66.9920192625,5.91374008304,1.87736930285,17.4702084418,18.7433767983,22.9618409725,86.4604661298,44.9756729692,18.025,23.4597931606
 12/12  12:00:00,65.2804830111,5.85486499008,1.96346407719,15.7338987719,18.7433767983,22.9618409725,83.6689331905,42.2385746551,18.025,23.4053585354
 12/12  13:00:00,63.4379801186,5.79351183485,1.83103378095,14.0417311051,18.5889407304,23.1597249699,80.3737946383,38.9449861394,18.025,23.4038084989
 12/12  14:00:00,61.6768767199,5.71952740011,1.85519920048,12.0839454933,18.7433767983,23.2517909448,78.5482029867,37.1207153061,18.025,23.4024876805
 12/12  15:00:00,60.6383798971,5.68643687882,1.8921334539,11.0416048317,18.7433767983,23.2517909448,77.3364289847,35.9102288806,18.025,23.4012001041
 12/12  16:00:00,60.436166047,5.69579699095,1.92098712058,11.0911269558,18.7433767983,22.9618409725,78.8252649238,37.4003464882,18.025,23.3999184357
 12/12  17:00:00,67.5887175113,5.6891531091,1.10072736816,10.8512446104,18.7433767983,27.431320555,60.9793379399,37.1876518991,18.025,5.76668604074
 12/12  18:00:00,80.0765122459,5.59492633283,0.0502744712388,8.52727330676,17.6635504202,40.6971502883,44.1515023952,38.3706628949,0.0,5.78083950029
 12/12  19:00:00,85.1736840676,5.54080917762,0.038728879152,7.18478621815,27.5259009287,37.3340067412,59.9765640339,42.5739161819,0.0,17.402647852
 12/12  20:00:00,86.2861919639,5.49468421675,0.0536397461063,6.00350781394,33.8341110165,33.3544677425,48.2380687695,42.443643181,0.0,5.79442558842
 12/12  21:00:00,92.6248148848,5.44039533071,0.257047260248,4.0388555326,36.5179666069,38.8247702939,55.0536396347,43.4867244569,0.0,11.5669151779
 12/12  22:00:00,86.7003025612,5.4379310453,0.426153633111,3.46226926428,32.965339924,36.8579353714,61.4880911698,44.0645874302,0.0,17.4235037395
 12/12  23:00:00,66.3642166978,5.53026101112,0.0488800719212,6.95863232318,25.6355707503,20.6438685092,57.2082061124,45.6259762492,0.0,11.5822298632
 12/12  24:00:00,50.371746942,5.66588434492,0.0242019425987,10.4086510842,15.0252895274,11.7056064465,53.1541381253,47.380072594,0.0,5.77406553134
 12/13  01:00:00,46.9826645033,5.7285500709,0.0157795204095,11.9911793207,11.6412384099,10.0650221343,54.2145753562,48.4470607056,0.0,5.76751465055
 12/13  02:00:00,46.4629624717,5.76860238632,0.00914475750302,12.9988686514,10.0992000411,10.047477231,49.2369609941,49.2169609941,0.0,0.02
 12/13  03:00:00,45.5066079711,5.8032132682,0.00222238197586,13.8743803159,8.25718729233,10.0299323277,55.6724489127,49.9116006079,0.0,5.76084830482
 12/13  04:00:00,45.998459479,5.82277532664,0.0,14.3488918655,8.25718729233,10.0299323277,56.0609108499,50.3009733578,0.0,5.75993749202
 12/13  05:00:00,47.5649365307,5.82305986991,0.0,14.3083683138,8.25718729233,11.6354268332,55.4333526174,49.6664005179,0.0,5.76695209944
 12/13  06:00:00,54.5378346474,5.79953992846,0.0,13.7247875906,12.1011305571,15.3678112995,54.0157449967,48.2278686928,0.0,5.7878763039
 12/13  07:00:00,78.5447598053,5.58348700126,0.0322779448508,8.38664819399,19.7275818095,37.2640762949,63.5720932088,46.1471983088,0.0,17.4248949
 12/13  08:00:00,88.1565907407,5.45956431668,0.0853613486882,5.11675877474,24.3117294858,51.2795993405,60.425263041,42.9181935611,0.0,17.5070694799
 12/13  09:00:00,79.1023034772,5.60942214118,0.20392765683,8.95367727532,23.6694662846,40.6342015617,64.8909876598,35.3922136965,0.0,29.4987739633
 12/13  10:00:00,76.5784479529,5.63461602556,2.09116592449,9.52504799023,23.6694662846,35.6302164847,81.4165377212,34.0033823875,18.025,29.3881553336
 12/13  11:00:00,61.2140341219,5.71725233865,2.29077743948,11.4752958938,18.7433767983,22.9618409725,80.5147256756,33.167914193,18.025,29.3218114826
 12/13  12:00:00,61.1269323397,5.71575235942,2.35165900582,11.3312609605,18.7433767983,22.9618409725,73.3698537697,31.942318586,18.025,23.4025351838
 12/13  13:00:00,60.5282931803,5.69895973959,2.21810731392,10.8395154285,18.5889407304,23.1597249699,65.382288461,29.8030684603,18.025,17.5542200007
 12/13  14:00:00,60.183766466,5.67973099548,2.20200763821,10.2838190665,18.7433767983,23.2517909448,69.082796639,27.6498613648,18.025,23.4079352742
 12/13  15:00:00,59.4835512036,5.65504202915,2.24999332115,9.56030720996,18.7433767983,23.2517909448,67.1303587722,25.6985535491,18.025,23.4068052231
 12/13  16:00:00,58.5668076646,5.63182519568,2.28865404803,8.91806977109,18.7433767983,22.9618409725,67.406850459,25.9761791409,18.025,23.4056713181
 12/13  17:00:00,65.1738478562,5.60197816715,1.49301367693,8.1312649589,18.7433767983,27.431320555,48.9993244684,25.206931465,18.025,5.76739300339
 12/13  18:00:00,76.7174212622,5.48794507121,0.0619411500492,5.26349140554,17.6635504202,40.6971502883,36.6891830293,25.1476384064,0.0,11.5415446229
 12/13  19:00:00,81.1420215479,5.40963646549,0.0640655268669,3.25895036729,27.5259009287,37.3340067412,39.2664133657,27.6581885216,0.0,11.6082248441
 12/13  20:00:00,81.8059437422,5.35200124205,0.119590591354,1.59998567871,33.8341110165,33.3544677425,38.0216766291,26.4548152269,0.0,11.5668614022
 12/13  21:00:00,89.7262877816,5.39293265099,0.683608128434,0.761218200245,36.5179666069,38.8247702939,30.8531146843,25.0587719681,0.0,5.7943427162
 12/13  22:00:00,84.3698374756,5.44730929173,1.23388552603,0.314683048305,32.965339924,36.8579353714,37.6337035422,20.2100241726,0.0,17.4236793697
 12/13  23:00:00,60.1413135639,5.3446656208,0.313950406615,0.656243839857,25.6355707503,20.6438685092,31.5268487902,19.9446577744,0.0,11.5821910158
 12/13  24:00:00,40.9982767452,5.34059291432,0.0670011761187,1.3176683206,15.0252895274,11.7056064465,27.2971508548,21.5239422485,0.0,5.77320860631
 12/14  01:00:00,36.9193584751,5.37714486876,0.0584701188619,2.2365827034,11.6412384099,10.0650221343,28.1172482367,22.3496944249,0.0,5.76755381182
 12/14  02:00:00,36.1885701276,5.40781840531,0.0505118287805,3.04388751608,10.0992000411,10.047477231,30.7048770971,24.9441993304,0.0,5.7606777667
 12/14  03:00:00,35.2626225145,5.44215903008,0.0415890718012,3.95208206589,8.25718729233,10.0299323277,28.4272727597,28.4072727597,0.0,0.02
 12/14  04:00:00,35.7028911305,5.46007459042,0.0356002673041,4.38042082063,8.25718729233,10.0299323277,35.4304202836,29.6695929564,0.0,5.7608273272
 12/14  05:00:00,37.6315591108,5.47163678459,0.0307592405249,4.69564866627,8.25718729233,11.6354268332,36.5175822762,30.7501879621,0.0,5.76739431411
 12/14  06:00:00,45.1628283397,5.468380824,0.0302331303658,4.65069936014,12.1011305571,15.3678112995,36.8192980071,31.0318017191,0.0,5.78749628802
 12/14  07:00:00,71.2916756623,5.34597043286,0.166151135496,1.23719773765,19.7275818095,37.2640762949,47.6012276159,30.1790225873,0.0,17.4222050286
 12/14  08:00:00,84.6171041491,5.4258282726,0.974970640393,0.721377397067,24.3117294858,51.2795993405,46.1017169497,28.5930790483,0.0,17.5086379014
 12/14  09:00:00,71.8861141637,5.34771262109,0.592726268065,1.61038707137,23.6694662846,40.6342015617,57.8769512085,22.4793415901,0.0,35.3976096184
 12/14  10:00:00,69.6899466985,5.37631131043,2.61464951985,2.37135579704,23.6694662846,35.6302164847,68.4962046304,21.0773529814,18.025,29.3938516491
 12/14  11:00:00,53.6665089666,5.43050149074,2.77653573955,3.72875940958,18.7433767983,22.9618409725,61.9215908101,20.4342230066,18.025,23.4623678035
 12/14  12:00:00,52.3137028608,5.38185950554,2.92969419043,2.27388532947,18.7433767983,22.9618409725,57.9243956125,16.4918169054,18.025,23.4075787071
 12/14  13:00:00,51.8801807254,5.36568624506,2.82952066233,1.91326324277,18.5889407304,23.1597249699,55.1100273422,13.6858572375,18.025,23.3991701047
 12/14  14:00:00,51.6996778055,5.34761504416,2.7447020104,1.58914656256,18.7433767983,23.2517909448,53.7369056177,12.312882872,18.025,23.3990227456
 12/14  15:00:00,51.4366529665,5.33873267697,2.74491678058,1.33478910421,18.7433767983,23.2517909448,53.348149053,11.9274833703,18.025,23.3956656827
 12/14  16:00:00,50.8772729559,5.33252319179,2.80090034161,1.01558480437,18.7433767983,22.9618409725,53.8346905071,12.414963721,18.025,23.3947267861
 12/14  17:00:00,58.2884386408,5.33352528944,1.86490261946,1.14241360095,18.7433767983,27.431320555,39.374308699,15.5821125196,18.025,5.76719617941
 12/14  18:00:00,72.3416998484,5.36015655932,0.465454327328,0.612038883981,17.6635504202,40.6971502883,24.8262314079,19.0452146205,0.0,5.78101678748
 12/14  19:00:00,79.2170187317,5.40497065389,0.947431430094,0.455236163145,27.5259009287,37.3340067412,35.6730756975,24.0628521152,0.0,11.6102235823
 12/14  20:00:00,81.9761639783,5.46300037432,1.49564683642,0.283137162819,33.8341110165,33.3544677425,36.1821070492,24.6132854518,0.0,11.5688215974
 12/14  21:00:00,91.0888595536,5.58964932758,2.48200054776,0.128674018677,36.5179666069,38.8247702939,38.0984876916,26.5299496887,0.0,11.5685380029
 12/14  22:00:00,85.8384860099,5.63190946457,2.69945486701,0.133148749549,32.965339924,36.8579353714,38.9597701643,27.3364497594,0.0,11.6233204049
 12/14  23:00:00,60.7447701921,5.43777584895,1.07270930773,0.407821927242,25.6355707503,20.6438685092,39.8033090354,28.2216116796,0.0,11.5816973559
 12/14  24:00:00,40.8243784646,5.34772029042,0.227398589924,0.976238679643,15.0252895274,11.7056064465,35.1282560805,29.3538196342,0.0,5.77443644628
 12/15  01:00:00,36.2058551526,5.35445992372,0.130071264673,1.47415984537,11.6412384099,10.0650221343,34.3781474706,28.610543681,0.0,5.76760378967
 12/15  02:00:00,35.2006286657,5.37162492272,0.0892814843815,2.05336617275,10.0992000411,10.047477231,34.547099967,28.7862362266,0.0,5.76086374043
 12/15  03:00:00,34.1836187545,5.4011968953,0.0589491831525,2.89667372925,8.25718729233,10.0299323277,35.2045095059,29.4436191854,0.0,5.76089032054
 12/15  04:00:00,34.656987734,5.4183933631,0.0473554427407,3.36444294571,8.25718729233,10.0299323277,29.7787454732,29.7587454732,0.0,0.02
 12/15  05:00:00,36.8320819796,5.4388410198,0.0417995603375,3.9179234368,8.25718729233,11.6354268332,37.4733724961,31.7062901419,0.0,5.76708235428
 12/15  06:00:00,44.7066412755,5.44822329289,0.0396994082194,4.20519313469,12.1011305571,15.3678112995,44.7479912551,33.1919626248,0.0,11.5560286303
 12/15  07:00:00,72.0127662163,5.41382867179,0.686819768023,1.36974849101,19.7275818095,37.2640762949,45.8362408763,34.2122530338,0.0,11.6239878425
 12/15  08:00:00,86.2756036109,5.59490229588,2.2374405317,0.9483149305,24.3117294858,51.2795993405,57.4170950964,34.0787943309,0.0,23.3383007655
 12/15  09:00:00,72.4808174861,5.3909844931,0.647529767144,2.10700380491,23.6694662846,40.6342015617,56.7078219404,27.2056783014,0.0,29.502143639
 12/15  10:00:00,70.0325036481,5.4141080419,2.54724650559,2.74351324918,23.6694662846,35.6302164847,72.5232073387,25.1030478492,18.025,29.3951594896
 12/15  11:00:00,52.9549475314,5.41863314861,2.76787583099,3.03771757267,18.7433767983,22.9618409725,63.2208316068,21.7309541057,18.025,23.4648775011
 12/15  12:00:00,52.7457111711,5.42693715979,2.99827973233,2.59222602028,18.7433767983,22.9618409725,60.9696976692,19.5349919996,18.025,23.4097056696
 12/15  13:00:00,52.4502394501,5.44167313215,3.07594182745,2.16090738543,18.5889407304,23.1597249699,58.5173246599,17.0836591587,18.025,23.4086655012
 12/15  14:00:00,52.339634713,5.4432981174,3.19444350229,1.68367551431,18.7433767983,23.2517909448,57.1419975371,15.7091886402,18.025,23.4078088968
 12/15  15:00:00,51.9953695719,5.43507502052,3.29255591274,1.24952105038,18.7433767983,23.2517909448,56.0474544228,14.6154667378,18.025,23.4069876851
 12/15  16:00:00,51.2520507706,5.40909437783,3.20696560092,0.907723168045,18.7433767983,22.9618409725,57.1160480313,15.6848694761,18.025,23.4061785552
 12/15  17:00:00,58.3857293296,5.38074906874,2.14795182948,0.909425773163,18.7433767983,27.431320555,41.645767578,17.8534206773,18.025,5.76734690074
 12/15  18:00:00,72.7800249884,5.42930731141,0.995890037844,0.450769871492,17.6635504202,40.6971502883,27.1944329352,21.4134813895,0.0,5.78095154568
 12/15  19:00:00,79.7203849778,5.47597635231,1.42336010278,0.411652921067,27.5259009287,37.3340067412,45.3953116501,27.9910834214,0.0,17.4042282287
 12/15  20:00:00,82.4728303405,5.52468792847,1.82566148536,0.388096263436,33.8341110165,33.3544677425,41.4189705038,29.8519905989,0.0,11.5669799048
 12/15  21:00:00,91.4823286214,5.63757516949,2.64160033455,0.3146071935,36.5179666069,38.8247702939,38.0710660937,32.2763689262,0.0,5.79469716754
 12/15  22:00:00,86.1754131168,5.66685937608,2.76487327013,0.369693245898,32.965339924,36.8579353714,51.3421361578,33.9175092223,0.0,17.4246269356
 12/15  23:00:00,61.547738574,5.47775233734,1.20221725695,1.04129533837,25.6355707503,20.6438685092,49.002649371,37.4199386887,0.0,11.5827106822
 12/15  24:00:00,42.825645201,5.42121242086,0.298027489559,2.83337985898,15.0252895274,11.7056064465,45.6842419397,39.9096638934,0.0,5.77457804627
 12/16  01:00:00,40.4045419946,5.45857393338,0.120288141899,4.37861283436,12.8411359301,10.0650221343,46.9740780161,41.2061860655,0.0,5.76789195055
 12/16  02:00:00,41.8117715961,5.50647530346,0.0653812402426,5.79407528114,12.8411359301,10.0650221343,47.9856024328,42.2248123398,0.0,5.76079009297
 12/16  03:00:00,38.7205915549,5.56179009163,0.0428523365333,7.28915013285,8.25718729233,10.0299323277,43.0180997982,42.9980997982,0.0,0.02
 12/16  04:00:00,40.2784621014,5.61821404297,0.0349483671149,8.79849767059,8.25718729233,10.0299323277,51.6757784823,45.9148135218,0.0,5.76096496048
 12/16  05:00:00,42.9733309937,5.65822316192,0.0287692241431,9.85281540179,8.25718729233,11.6354268332,53.5357501383,47.7681558926,0.0,5.76759424571
 12/16  06:00:00,47.7972494286,5.68157887942,0.0242143182521,10.4995203508,8.71707943955,15.3327214929,53.0398759755,47.2654382007,0.0,5.77443777478
 12/16  07:00:00,66.4878678893,5.62724831419,0.033140401838,9.13930647643,18.5082010057,25.6353820695,56.3232975915,44.7674668706,0.0,11.5558307209
 12/16  08:00:00,74.8235618799,5.57948143946,0.559488809064,6.31252796774,19.4083231844,41.0650158608,53.8410308407,42.2178967974,0.0,11.6231340433
 12/16  09:00:00,95.4845124817,5.70891404159,3.05064027906,2.3596845744,26.3286599382,57.9988325916,71.853547973,30.3072615437,0.0,41.5462864294
 12/16  10:00:00,81.900772867,5.64924302123,4.47752880988,2.56325529032,26.3286599382,42.8504436482,71.2676407432,23.7450961605,18.025,29.4975445827
 12/16  11:00:00,58.0418323714,5.58025733629,3.91076623198,3.3344176812,21.7447113004,23.4437158914,68.3055066495,20.880857038,18.025,29.3996496115
 12/16  12:00:00,55.1725377025,5.59390159812,4.25541571847,2.56879094101,19.3027497915,23.426170988,58.2165049069,16.730167991,18.025,23.461336916
 12/16  13:00:00,54.5222213736,5.59104139583,4.33940653489,1.69539470267,19.1483137236,23.7250123474,55.3093228239,13.8790419177,18.025,23.4052809062
 12/16  14:00:00,53.9432301634,5.57027926851,4.40059656601,0.930429292482,19.3027497915,23.7161209604,50.3750259029,8.94555783274,18.025,23.4044680701
 12/16  15:00:00,53.3063061361,5.53166249021,4.33330271098,0.399415885051,19.3027497915,23.7161209604,49.4217957616,7.99298687281,18.025,23.4038088887
 12/16  16:00:00,52.5008356381,5.48235178303,3.98867594985,0.277832662543,19.3027497915,23.426170988,51.7697343339,10.3415613372,18.025,23.4031729967
 12/16  17:00:00,59.5824386566,5.44506733435,2.90929472883,0.256763060398,19.3027497915,27.8956505705,36.3962009943,12.6034924314,18.025,5.7677085629
 12/16  18:00:00,70.4342552685,5.4772576301,1.42162798346,0.17347420319,18.2229234133,37.5968344597,21.2083417446,15.4338929772,0.0,5.77444876732
 12/16  19:00:00,85.1664469057,5.57000932901,2.19346972522,0.087675932124,32.690315043,37.0816133363,27.8392828813,22.0579910084,0.0,5.78129187288
 12/16  20:00:00,85.9300842202,5.65031680725,2.77057754435,0.0820148549067,36.8143715336,33.066984531,36.5993072887,25.0293924521,0.0,11.5699148366
 12/16  21:00:00,92.0754754386,5.7649569964,3.53870317748,0.104560954693,36.3493007332,38.7721355839,38.2386144921,26.6706153357,0.0,11.5679991564
 12/16  22:00:00,89.9320683257,5.76762765774,3.48338773686,0.131665940927,36.1807251679,36.8228455648,39.4906995383,27.9217662947,0.0,11.5689332435
 12/16  23:00:00,67.0271680821,5.56869528803,1.99772532646,0.231045756898,31.0351095914,20.6438685092,41.1188012683,29.4954125125,0.0,11.6233887557
 12/16  24:00:00,43.6419022047,5.43278714751,0.90926640821,0.624565924703,17.4250845679,11.7056064465,42.831944027,31.2755268915,0.0,11.5564171354
 12/17  01:00:00,37.9212685468,5.42433643747,0.701449156374,1.2289894381,12.925468867,10.100111941,37.4294442904,31.6616551945,0.0,5.7677890959
 12/17  02:00:00,38.5204942326,5.4301715634,0.54484139139,1.98021785954,12.925468867,10.100111941,32.4856590072,32.4656590072,0.0,0.02
 12/17  03:00:00,34.4708447145,5.42490598655,0.289514740029,2.81019680717,8.34152022915,10.0650221343,40.2087149264,34.4476693803,0.0,5.76104554614
 12/17  04:00:00,34.7809261827,5.42316432956,0.163130135575,3.24840361306,8.34152022915,10.0650221343,41.1633641382,35.4025445438,0.0,5.76081959434
 12/17  05:00:00,36.780774658,5.4311857698,0.0957995210693,3.70083985835,8.34152022915,11.6705166398,41.6457732165,35.8780486932,0.0,5.76772452322
 12/17  06:00:00,41.6774199835,5.45534447046,0.0566572067571,4.4540535103,8.80141237637,15.3678112995,41.9476738347,36.1730584642,0.0,5.77461537046
 12/17  07:00:00,60.9427199383,5.44876753119,0.299138773258,3.50663552231,18.5082010057,25.6353820695,41.3340631818,35.5471617774,0.0,5.78690140442
 12/17  08:00:00,71.129515668,5.5101064856,1.24925195745,1.87865549867,19.4926561212,41.1001056674,50.8813714937,33.4533664951,0.0,17.4280049986
 12/17  09:00:00,94.2192730094,5.69253897643,3.33842173794,0.823023924241,26.3286599382,57.9988325916,61.8840919349,26.2671245628,0.0,35.6169673721
 12/17  10:00:00,79.8135592538,5.54535972837,4.13889157115,1.03797040239,26.2443270014,42.8153538416,77.5678268575,24.140493615,18.025,35.4023332425
 12/17  11:00:00,55.7499382036,5.41506408241,3.09125654321,2.02721978145,21.7447113004,23.4437158914,70.2856524787,22.8607202858,18.025,29.3999321929
 12/17  12:00:00,53.3069780072,5.40823138159,3.09418057352,1.99041874373,19.3449162599,23.4437158914,62.3167984284,20.823666812,18.025,23.4681316165
 12/17  13:00:00,52.9870177723,5.3989978298,2.95641844109,1.67550747926,19.190480192,23.7425572507,60.8112282073,19.3819170057,18.025,23.4043112016
 12/17  14:00:00,52.6411774434,5.38504907921,2.9422447238,1.33166574309,19.260583323,23.698576057,57.0352295646,15.6049582054,18.025,23.4052713592
 12/17  15:00:00,52.4196564226,5.37425287872,2.95013911775,1.11304653489,19.260583323,23.698576057,56.4405142309,15.0131435606,18.025,23.4023706703
 12/17  16:00:00,52.0274944657,5.36544747457,2.89257016446,1.07720870094,19.260583323,23.4086260847,58.2224459707,16.7955448553,18.025,23.4019011154
 12/17  17:00:00,59.4399865417,5.36072910101,2.0204951709,1.14715601213,19.260583323,27.8781056672,41.509187562,17.7164797904,18.025,5.76770777153
 12/17  18:00:00,70.1547362678,5.40324835556,0.740138885971,0.709159506156,18.1807569449,37.5792895564,25.4735944518,19.6990092775,0.0,5.77458517433
 12/17  19:00:00,84.8137857541,5.50906555859,1.7057796013,0.4030658456,32.6059821062,37.0465235296,29.8798104447,24.0983946471,0.0,5.7814157976
 12/17  20:00:00,85.570978952,5.58979140759,2.36924138467,0.184761816087,36.8143715336,33.066984531,36.5295105627,24.9608185486,0.0,11.5686920141
 12/17  21:00:00,91.7822782866,5.7021539849,3.16374076036,0.129699266499,36.43363367,38.8072253906,37.493035453,25.9236117345,0.0,11.5694237184
 12/17  22:00:00,89.3943806441,5.7090518153,3.11421966561,0.141136141087,36.0963922311,36.7877557581,38.487645835,26.918263053,0.0,11.569382782
 12/17  23:00:00,66.5665830215,5.52381763949,1.66866821154,0.26380434591,30.9507766546,20.6087787026,40.4949551159,28.8704992665,0.0,11.6244558494
 12/17  24:00:00,43.4824001897,5.3897700138,0.558580644979,0.858759227225,17.4250845679,11.7056064465,42.5020491756,30.9457579816,0.0,11.556291194
 12/18  01:00:00,36.1599543808,5.36751720744,0.303997172438,1.2412627603,11.6412384099,10.0650221343,37.8426592867,32.0748176774,0.0,5.76784160929
 12/18  02:00:00,35.1571185166,5.37483693545,0.167400775278,1.92851769526,10.0992000411,10.047477231,33.0135542407,32.9935542407,0.0,0.02
 12/18  03:00:00,34.1924820164,5.4029189285,0.101647456111,2.86110732324,8.25718729233,10.0299323277,39.706722882,33.9455817618,0.0,5.76114112029
 12/18  04:00:00,35.0086186569,5.43075430801,0.068954798909,3.68210099504,8.25718729233,10.0299323277,41.0819168208,35.3213942733,0.0,5.7605225475
 12/18  05:00:00,37.1643837935,5.44981422213,0.0518141020416,4.22922509663,8.25718729233,11.6354268332,41.966600729,36.1991438884,0.0,5.76745684062
 12/18  06:00:00,45.0624435022,5.46101418429,0.0437981538769,4.54408592658,12.1011305571,15.3678112995,41.4924952408,35.7041127574,0.0,5.78838248338
 12/18  07:00:00,72.4083348766,5.46778456757,1.11213482134,1.28600317075,19.7275818095,37.2640762949,50.9555285765,33.5270576479,0.0,17.4284709287
 12/18  08:00:00,86.6485639017,5.66668336717,2.80561556104,0.681271107223,24.3117294858,51.2795993405,47.7949359733,30.2848086535,0.0,17.5101273197
 12/18  09:00:00,72.1475014906,5.40924356334,1.09054051328,1.31238254643,23.6694662846,40.6342015617,59.6215647227,24.2161544455,0.0,35.4054102772
 12/18  10:00:00,69.3571388704,5.39659914025,2.82217085184,1.81070508012,23.6694662846,35.6302164847,65.3516343459,23.8043206097,18.025,23.5223137361
 12/18  11:00:00,53.6257151184,5.43421719649,2.66034370778,3.80041634304,18.7433767983,22.9618409725,71.1353331088,23.7781463283,18.025,29.3321867806
 12/18  12:00:00,53.6994122586,5.43732505746,2.71313142366,3.82067562615,18.7433767983,22.9618409725,64.2110684743,22.7748830852,18.025,23.411185389
 12/18  13:00:00,53.3459677438,5.42911417094,2.60491570808,3.54021054028,18.5889407304,23.1597249699,61.8884410755,20.4576658415,18.025,23.4057752339
 12/18  14:00:00,53.2985986718,5.42113893612,2.57978462934,3.27944486871,18.7433767983,23.2517909448,60.2704404586,18.8416243629,18.025,23.4038160956
 12/18  15:00:00,53.1405909168,5.41708220449,2.5684275538,3.13685070368,18.7433767983,23.2517909448,59.7624699168,18.336395036,18.025,23.4010748807
 12/18  16:00:00,52.8895668248,5.41993874958,2.54692064207,3.19442685161,18.7433767983,22.9618409725,61.9491276982,20.5233596662,18.025,23.400768032
 12/18  17:00:00,60.1534338444,5.41622424745,1.73576757571,3.05382491648,18.7433767983,27.431320555,44.8373027534,21.0445677946,18.025,5.76773495879
 12/18  18:00:00,73.0548613537,5.39159550209,0.482988930194,1.2762001255,17.6635504202,40.6971502883,27.8089894771,22.0276002182,0.0,5.78138925895
 12/18  19:00:00,79.808926248,5.44633321009,1.10186053842,0.851301907174,27.5259009287,37.3340067412,37.643856707,26.032246951,0.0,11.6116097561
 12/18  20:00:00,82.6290567043,5.5151851431,1.72375135955,0.655706471794,33.8341110165,33.3544677425,38.3522886588,26.7823312649,0.0,11.5699573939
 12/18  21:00:00,91.5569396386,5.63221181572,2.65352299067,0.382632741223,36.5179666069,38.8247702939,40.5855822745,29.0182276484,0.0,11.5673546261
 12/18  22:00:00,86.1086530313,5.65584358409,2.75077748094,0.328006256002,32.965339924,36.8579353714,47.5847218557,30.1573305228,0.0,17.4273913329
 12/18  23:00:00,61.2360692223,5.4628314369,1.14822332452,0.798512314006,25.6355707503,20.6438685092,43.1626240296,31.5789116546,0.0,11.583712375
 12/18  24:00:00,41.3976309485,5.3661009716,0.224980713979,1.53350630148,15.0252895274,11.7056064465,38.5305401865,32.7557601924,0.0,5.77477999412
 12/19  01:00:00,37.7563282534,5.41083042975,0.127493237774,2.97082294594,11.6412384099,10.0650221343,38.9573880185,33.1895271991,0.0,5.76786081938
 12/19  02:00:00,37.2228322534,5.44695928863,0.0938494711316,3.99565707615,10.0992000411,10.047477231,34.4995912317,34.4795912317,0.0,0.02
 12/19  03:00:00,36.1383536489,5.47361176703,0.062330709122,4.77559960984,8.25718729233,10.0299323277,41.4510878814,35.6899348441,0.0,5.76115303731
 12/19  04:00:00,36.5875060675,5.49042041376,0.045582659643,5.22469123573,8.25718729233,10.0299323277,41.9757401903,36.2151956312,0.0,5.76054455907
 12/19  05:00:00,38.4987718104,5.50231489988,0.0403711588962,5.52255117796,8.25718729233,11.6354268332,42.3385847192,36.5710753126,0.0,5.76750940656
 12/19  06:00:00,45.8915582173,5.49417040259,0.039853890851,5.34398130916,12.1011305571,15.3678112995,41.4475781883,35.65907371,0.0,5.78850447838
 12/19  07:00:00,72.3944137427,5.43556359771,0.752320750344,1.66410448944,19.7275818095,37.2640762949,51.755200476,34.3260045815,0.0,17.4291958945
 12/19  08:00:00,86.4659083602,5.62171634314,2.4265493161,0.922632107491,24.3117294858,51.2795993405,49.1952976201,31.6836046193,0.0,17.5116930007
 12/19  09:00:00,72.7057974959,5.40397638858,0.711273968564,2.25520074557,23.6694662846,40.6342015617,61.5891086733,26.1809881017,0.0,35.4081205716
 12/19  10:00:00,70.5963340652,5.43201617142,2.51293742301,3.32370808399,23.6694662846,35.6302164847,72.9705817005,26.1033255831,18.025,28.8422561173
 12/19  11:00:00,54.8442388777,5.484614818,2.53673737992,5.0921431274,18.7433767983,22.9618409725,67.9582523589,25.9079484248,18.025,24.0253039341
 12/19  12:00:00,54.8008513415,5.48241827481,2.55245603444,5.03769268458,18.7433767983,22.9618409725,66.9279898434,25.4898033517,18.025,23.4131864917
