Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  13:00:00,54.5412274031,5.47594672096,2.38739301404,4.90615683124,18.5889407304,23.1597249699,66.1915716245,24.7586588879,18.025,23.4079127366
 12/19  14:00:00,54.399444167,5.46333485322,2.35158503344,4.5662902128,18.7433767983,23.2517909448,64.3352666305,22.9049370566,18.025,23.4053295739
 12/19  15:00:00,53.1428835547,5.41716503689,2.4324418454,3.27504240365,18.7433767983,23.2517909448,62.3222774143,20.8937504563,18.025,23.4035269579
 12/19  16:00:00,52.9099250267,5.41948555693,2.43121191396,3.33094311555,18.7433767983,22.9618409725,64.0658787718,22.637508154,18.025,23.4033706178
 12/19  17:00:00,60.7881178565,5.43824504942,1.55292001771,3.8493300971,18.7433767983,27.431320555,48.6972394483,24.9043301332,18.025,5.76790931511
 12/19  18:00:00,74.2093441251,5.42005232322,0.365894527045,2.51931367344,17.6635504202,40.6971502883,33.7319886775,27.9507682402,0.0,5.78122043735
 12/19  19:00:00,80.1290726469,5.4234664713,0.658352863917,1.63780922088,27.5259009287,37.3340067412,50.73691864,33.3307338758,0.0,17.4061847642
 12/19  20:00:00,82.5107471732,5.45714217884,1.05517326774,1.26401080185,33.8341110165,33.3544677425,40.9150524699,35.1199215911,0.0,5.79513087872
 12/19  21:00:00,91.4666804239,5.57167017093,1.97992707883,1.02650338394,36.5179666069,38.8247702939,49.0454702353,37.4763182501,0.0,11.5691519852
 12/19  22:00:00,86.2123348416,5.5982528783,2.14387709292,1.09616561347,32.965339924,36.8579353714,57.2783981305,39.8500557923,0.0,17.4283423382
 12/19  23:00:00,62.4251698168,5.44081132854,0.545935523484,2.61191045249,25.6355707503,20.6438685092,54.859374218,43.2758171302,0.0,11.5835570878
 12/19  24:00:00,46.6180943064,5.54235387323,0.0805850375981,6.72210814346,15.0252895274,11.7056064465,52.5113213609,46.7364477526,0.0,5.77487360836
 12/20  01:00:00,43.418610952,5.60806451369,0.0491496024119,8.51421078591,11.6412384099,10.0650221343,54.1189389378,48.3508058804,0.0,5.76813305735
 12/20  02:00:00,43.3548787558,5.66195127983,0.0405507499219,9.96600715546,10.0992000411,10.047477231,50.1183691996,50.0983691996,0.0,0.02
 12/20  03:00:00,43.0173530811,5.7168014548,0.0319714019337,11.4417666035,8.25718729233,10.0299323277,57.7233452335,51.9621872128,0.0,5.76115802071
 12/20  04:00:00,44.9049876199,5.78450161001,0.0236797273408,13.2699913525,8.25718729233,10.0299323277,61.6498529129,55.8886764444,0.0,5.76117646844
 12/20  05:00:00,47.2959919271,5.81353487404,0.0183395412431,14.0305775492,8.25718729233,11.6354268332,61.7570312055,55.9888563063,0.0,5.76817489912
 12/20  06:00:00,54.6688132921,5.80525792658,0.0175314111281,13.8324647661,12.1011305571,15.3678112995,59.6970727764,53.909265665,0.0,5.78780711149
 12/20  07:00:00,79.5435927042,5.62901687471,0.0994707372776,9.27266989529,19.7275818095,37.2640762949,69.2928816484,51.8655958538,0.0,17.4272857946
 12/20  08:00:00,90.5302302594,5.60489014313,0.784968228127,6.64534224304,24.3117294858,51.2795993405,68.3362275122,50.8228326745,0.0,17.5133948377
 12/20  09:00:00,79.3980219386,5.62443775089,0.222887376342,9.21533851401,23.6694662846,40.6342015617,75.0619516753,39.6481218671,0.0,35.4138298082
 12/20  10:00:00,74.9753510112,5.59620315546,2.30367904247,7.74778904692,23.6694662846,35.6302164847,81.3179223326,33.8889564357,18.025,29.4039658969
 12/20  11:00:00,57.9101267796,5.5982872734,2.39188222447,8.18920773475,18.7433767983,22.9618409725,72.4512285204,30.9549732547,18.025,23.4712552657
 12/20  12:00:00,56.2439636274,5.55280093785,2.71015080974,6.25272355815,18.7433767983,22.9618409725,68.1358349842,26.69917835,18.025,23.4116566342
 12/20  13:00:00,54.8895280866,5.51290023007,2.62220537905,4.982687917,18.5889407304,23.1597249699,65.7172163757,24.282074693,18.025,23.4101416827
 12/20  14:00:00,54.3520172812,5.48765654166,2.59154082974,4.25458174303,18.7433767983,23.2517909448,64.8023352653,23.3671958768,18.025,23.4101393885
 12/20  15:00:00,53.9658765805,5.47074287145,2.53404960925,3.94284594235,18.7433767983,23.2517909448,65.4342874083,24.0008046012,18.025,23.408482807
 12/20  16:00:00,53.3604194107,5.44566529112,2.37779187543,3.8086739481,18.7433767983,22.9618409725,67.5731351921,26.1396729488,18.025,23.4084622433
 12/20  17:00:00,61.0044269693,5.45084526089,1.46357132178,4.14238371967,18.7433767983,27.431320555,51.5536702756,27.7607392742,18.025,5.7679310014
 12/20  18:00:00,74.675620881,5.44350312368,0.464017681634,2.8640096801,17.6635504202,40.6971502883,35.8529956854,30.0714928648,0.0,5.78150282059
 12/20  19:00:00,81.1461492768,5.47483784781,0.817984019514,2.44387143477,27.5259009287,37.3340067412,53.2739380566,35.8657195919,0.0,17.4082184646
 12/20  20:00:00,83.5659520434,5.49723604067,1.0722086977,2.26207883973,33.8341110165,33.3544677425,50.3302096785,38.762298001,0.0,11.5679116775
 12/20  21:00:00,91.8349350946,5.55206551704,1.66643082261,1.72785111416,36.5179666069,38.8247702939,49.0829887572,43.2877287461,0.0,5.79526001109
 12/20  22:00:00,86.6887267633,5.57119904228,1.73731441932,2.00616203241,32.965339924,36.8579353714,64.775997415,47.347701143,0.0,17.428296272
 12/20  23:00:00,64.6845869582,5.51077717723,0.485001590082,4.86228677744,25.6355707503,20.6438685092,61.9884393458,50.4038347589,0.0,11.5846045869
 12/20  24:00:00,48.3414945971,5.59516786009,0.049229359546,8.42404536668,15.0252895274,11.7056064465,55.9387638147,50.1637402401,0.0,5.77502357456
 12/21  01:00:00,44.9604654386,5.65722644162,0.0383819253676,10.0176666175,11.6412384099,10.0650221343,55.8485435897,50.0807810156,0.0,5.76776257407
 12/21  02:00:00,44.6450025286,5.70292197876,0.0311899767586,11.2245153101,10.0992000411,10.047477231,56.7289908833,50.9676097192,0.0,5.76138116402
 12/21  03:00:00,43.5690747309,5.73189198727,0.0244376336778,11.9859303443,8.25718729233,10.0299323277,50.8286452507,50.8086452507,0.0,0.02
 12/21  04:00:00,44.5403970657,5.76629818389,0.0178165422054,12.9294652214,8.25718729233,10.0299323277,58.108401383,52.3471911503,0.0,5.76121023273
 12/21  05:00:00,46.9234629065,5.79496091784,0.012362151417,13.6825957839,8.25718729233,11.6354268332,59.3839202263,53.6166078777,0.0,5.76731234852
 12/21  06:00:00,54.3369975304,5.78712711083,0.0114937626675,13.5248077991,12.1011305571,15.3678112995,64.2976672824,52.7416552004,0.0,11.556012082
 12/21  07:00:00,79.0389515516,5.60565869587,0.106719798454,8.78412948401,19.7275818095,37.2640762949,62.3551663775,50.7294804297,0.0,11.6256859478
 12/21  08:00:00,91.4638402853,5.58009917095,0.902694250643,5.60199680111,24.3117294858,51.2795993405,70.1977210203,46.8521057096,0.0,23.3456153107
 12/21  09:00:00,79.4992151065,5.6232020075,0.180721447992,9.35992418952,23.6694662846,40.6342015617,67.4693430771,37.9538348257,0.0,29.5155082514
 12/21  10:00:00,76.8426904452,5.64604103845,2.01266689863,9.85629617045,23.6694662846,35.6302164847,83.6381785054,36.2090740517,18.025,29.4041044537
 12/21  11:00:00,61.3163047591,5.72026043363,2.20098307606,11.6643037034,18.7433767983,22.9618409725,77.2140606418,35.7169396074,18.025,23.4721210343
 12/21  12:00:00,61.2258937856,5.71847594063,2.2465054731,11.5326198384,18.7433767983,22.9618409725,76.3485568189,34.9073529788,18.025,23.41620384
 12/21  13:00:00,60.7551469916,5.70638979702,2.07909739407,11.1979178156,18.5889407304,23.1597249699,74.7893475566,33.3482729592,18.025,23.4160745973
 12/21  14:00:00,60.5229814805,5.69102777898,2.07884706556,10.7348637453,18.7433767983,23.2517909448,73.2627237979,31.8215777873,18.025,23.4161460106
 12/21  15:00:00,60.4038968829,5.68739562475,2.09073316199,10.6075256997,18.7433767983,23.2517909448,73.3564273308,31.9151959348,18.025,23.416231396
 12/21  16:00:00,59.7524343774,5.6741196986,2.11631231432,10.2337099724,18.7433767983,22.9618409725,74.2044594424,32.763131291,18.025,23.4163281514
 12/21  17:00:00,66.8119533338,5.66154647999,1.28709068505,9.91569578125,18.7433767983,27.431320555,56.7087267899,32.9158620069,18.025,5.76786478305
 12/21  18:00:00,79.2443893252,5.57241665795,0.0699759725043,7.69790411242,17.6635504202,40.6971502883,46.1250305841,34.5825923801,0.0,11.542438204
 12/21  19:00:00,84.0549792005,5.51020837845,0.0914886691206,6.04382225072,27.5259009287,37.3340067412,50.2711420834,38.6596666624,0.0,11.611475421
 12/21  20:00:00,85.2665882384,5.47993865709,0.257955626431,4.79425544436,33.8341110165,33.3544677425,50.7505603646,39.1793307764,0.0,11.5712295881
 12/21  21:00:00,91.8568864541,5.46174708401,0.770535637189,2.73601011301,36.5179666069,38.8247702939,52.2094215508,40.639748754,0.0,11.5696727968
 12/21  22:00:00,86.0889851674,5.48059924572,1.09164995113,2.14267275108,32.965339924,36.8579353714,52.6283562183,41.003033051,0.0,11.6253231673
 12/21  23:00:00,64.6933139425,5.48675872229,0.193406102502,5.18661869716,25.6355707503,20.6438685092,53.6926308784,42.1074646204,0.0,11.585166258
 12/21  24:00:00,48.3275862972,5.59683642023,0.046739473787,8.41095205083,15.0252895274,11.7056064465,50.2209445893,44.4458398628,0.0,5.77510472642
 12/22  01:00:00,44.8317462022,5.65436509267,0.0372431769761,9.89294444552,11.6412384099,10.0650221343,51.6431062443,45.8748298377,0.0,5.76827640654
 12/22  02:00:00,44.2155352109,5.69195177377,0.0303210233901,10.8068846785,10.0992000411,10.047477231,52.3847670992,46.6233329736,0.0,5.7614341256
 12/22  03:00:00,43.1655294194,5.72383979022,0.0232800618505,11.5915884159,8.25718729233,10.0299323277,52.9346920821,47.1735560925,0.0,5.7611359896
 12/22  04:00:00,43.9139669408,5.75025542787,0.0175046081749,12.3193881483,8.25718729233,10.0299323277,48.5242269047,48.5042269047,0.0,0.02
 12/22  05:00:00,46.0360288527,5.76834303981,0.0125540087336,12.8215847705,8.25718729233,11.6354268332,55.1191515085,49.3508874892,0.0,5.76826401934
 12/22  06:00:00,53.5734589404,5.76411684465,0.01137694719,12.7843890802,12.1011305571,15.3678112995,60.840932971,49.2829903229,0.0,11.5579426481
 12/22  07:00:00,78.4668288539,5.58155763825,0.0438753343021,8.29893581132,19.7275818095,37.2640762949,66.5150065303,49.0838057527,0.0,17.4312007776
 12/22  08:00:00,90.5496132526,5.4995650796,0.367442861165,5.30354531554,24.3117294858,51.2795993405,64.2098275679,46.6953147597,0.0,17.5145128081
 12/22  09:00:00,79.1342851149,5.61137624488,0.194363414253,8.99316573261,23.6694662846,40.6342015617,72.8916929154,37.4766377862,0.0,35.4150551292
 12/22  10:00:00,76.3459833065,5.63003465672,2.04287677419,9.34537654335,23.6694662846,35.6302164847,76.2957137415,34.7433918075,18.025,23.527321934
 12/22  11:00:00,61.3857870491,5.72623904145,2.21208084678,11.7167046305,18.7433767983,22.9618409725,82.6724593088,35.3098354872,18.025,29.3376238215
 12/22  12:00:00,61.6253202073,5.73709625601,2.23096084298,11.9289670368,18.7433767983,22.9618409725,76.7788552853,35.3382860548,18.025,23.4155692305
 12/22  13:00:00,61.2165636998,5.72797376091,2.04600278602,11.6708443556,18.5889407304,23.1597249699,75.217731801,33.7812312547,18.025,23.4115005462
 12/22  14:00:00,61.3028075376,5.72292618688,2.05506616379,11.5065694817,18.7433767983,23.2517909448,74.4399191977,33.0080229693,18.025,23.4068962284
 12/22  15:00:00,61.349600145,5.72541659234,2.05835265207,11.5475847961,18.7433767983,23.2517909448,74.8920604674,33.4598644,18.025,23.4071960673
 12/22  16:00:00,60.9669802215,5.72202166737,2.06618679083,11.4504755947,18.7433767983,22.9618409725,76.4505250923,35.0180383681,18.025,23.4074867242
 12/22  17:00:00,67.9901675751,5.70782106217,1.24107845392,11.0936327729,18.7433767983,27.431320555,58.7208780656,34.9277339904,18.025,5.76814407527
 12/22  18:00:00,80.4201892409,5.61500757082,0.0673578282761,8.83372173293,17.6635504202,40.6971502883,42.7063730148,36.9247696517,0.0,5.78160336314
 12/22  19:00:00,85.2763299651,5.55136838809,0.0533681590277,7.2621157505,27.5259009287,37.3340067412,58.7926615569,41.3847408938,0.0,17.4079206631
 12/22  20:00:00,86.3243377885,5.50771995316,0.125219308341,5.95695239335,33.8341110165,33.3544677425,47.6093250032,41.8153808646,0.0,5.79394413868
 12/22  21:00:00,92.7683199812,5.45555084591,0.324501553011,4.09966540597,36.5179666069,38.8247702939,55.5000476028,43.9294851414,0.0,11.5705624614
 12/22  22:00:00,86.8078206783,5.45547385496,0.542543783248,3.43572458777,32.965339924,36.8579353714,62.2234777705,44.7937751426,0.0,17.4297026279
 12/22  23:00:00,66.2628030321,5.53380271926,0.0959159824499,6.80654522722,25.6355707503,20.6438685092,57.8999908793,46.3162959059,0.0,11.5836949734
 12/22  24:00:00,50.1296478202,5.66128489791,0.0404059162957,10.1548953003,15.0252895274,11.7056064465,53.8076250145,48.0336540102,0.0,5.77397100431
 12/23  01:00:00,47.7570629938,5.71607556173,0.032304670292,11.5615870573,12.8411359301,10.0650221343,54.8945249164,49.126203356,0.0,5.76832156038
 12/23  02:00:00,48.4646370474,5.7423721068,0.026944370477,12.2494592279,12.8411359301,10.0650221343,55.6581269315,49.8969604945,0.0,5.76116643693
 12/23  03:00:00,44.9739221299,5.78533269808,0.0183883611204,13.3433803451,8.25718729233,10.0299323277,50.497430218,50.477430218,0.0,0.02
 12/23  04:00:00,45.5992812848,5.80875351558,0.0128305731566,13.9508737467,8.25718729233,10.0299323277,56.7223150663,50.9608986992,0.0,5.76141636708
 12/23  05:00:00,47.3726316152,5.81577462133,0.00860861553532,14.1146963201,8.25718729233,11.6354268332,56.2639218007,50.4956593205,0.0,5.76826248015
 12/23  06:00:00,51.6903225201,5.82255013724,0.00496752675107,14.2708329119,8.71707943955,15.3327214929,55.153690766,49.3783617155,0.0,5.77532905049
 12/23  07:00:00,69.9485720193,5.75046096909,0.0141782589383,12.4957079825,18.5082010057,25.6353820695,59.7759780003,48.2180703103,0.0,11.5579076899
 12/23  08:00:00,78.8035954174,5.60632267774,0.0391043473444,8.90201911272,19.4083231844,41.0650158608,56.8680247134,45.2402558122,0.0,11.6277689012
 12/23  09:00:00,95.2229239277,5.46987471687,0.374516109015,5.01314645469,26.3286599382,57.9988325916,78.7590713991,37.1895190236,0.0,41.5695523754
 12/23  10:00:00,83.6830268775,5.52962651241,2.09148984667,6.85108441206,26.3286599382,42.8504436482,83.3059057709,35.7669667731,18.025,29.5139389978
 12/23  11:00:00,63.1620582996,5.65935914488,2.26535563707,10.0208962394,21.7447113004,23.4437158914,83.4587071324,36.0239484899,18.025,29.4097586424
 12/23  12:00:00,61.2084968452,5.67947135154,2.28969964374,10.4848536006,19.3027497915,23.426170988,83.2979432818,35.9362441943,18.025,29.3366990875
 12/23  13:00:00,60.9099806111,5.67164820168,2.12250048419,10.2194225063,19.1483137236,23.7250123474,76.8689669599,35.4369095122,18.025,23.4070574478
 12/23  14:00:00,60.4655108872,5.65117324258,2.12582471507,9.64655985187,19.3027497915,23.7161209604,73.7199955552,32.2926379184,18.025,23.4023576368
 12/23  15:00:00,60.1046755022,5.63816802549,2.15520347435,9.26935131589,19.3027497915,23.7161209604,73.085623083,31.6578224831,18.025,23.4028005999
 12/23  16:00:00,59.686400822,5.6341540155,2.17276672212,9.12747740284,19.3027497915,23.426170988,74.2420299374,32.8098042251,18.025,23.4072257123
 12/23  17:00:00,67.1022657455,5.6359028264,1.35258071931,9.14244532251,19.3027497915,27.8956505705,56.4860336857,32.6930786384,18.025,5.76795504734
 12/23  18:00:00,76.4976502788,5.56886326322,0.0620397274965,7.50481785595,18.2229234133,37.5968344597,39.7644935059,33.9895393403,0.0,5.77495416562
 12/23  19:00:00,87.8334085865,5.47071166488,0.0962004317409,4.95116387626,32.690315043,37.0816133363,43.6811350698,37.8993952955,0.0,5.78173977432
 12/23  20:00:00,86.4615658488,5.42047495777,0.203374063813,3.4104849959,36.8143715336,33.066984531,50.3271086729,38.7554298948,0.0,11.5716787781
 12/23  21:00:00,90.4513462397,5.39561780798,0.494579565627,1.89383931001,36.3493007332,38.7721355839,51.6073013773,40.0373583537,0.0,11.5699430235
 12/23  22:00:00,88.4795723689,5.41225963435,0.62990313824,1.88796421359,36.1807251679,36.8228455648,46.8334961559,41.0381449892,0.0,5.7953511667
 12/23  23:00:00,69.3121103424,5.45274432255,0.138603322201,4.49097255026,31.0351095914,20.6438685092,59.9206160135,42.4894943627,0.0,17.4311216508
 12/23  24:00:00,50.1076273214,5.5747461931,0.0469293414988,7.81061859756,17.4250845679,11.7056064465,55.6443492541,44.0860771397,0.0,11.5582721143
 12/24  01:00:00,45.3351482164,5.62522411289,0.0390275962235,9.10437467497,12.925468867,10.100111941,50.8488172782,45.0806288274,0.0,5.76818845086
 12/24  02:00:00,46.1830873477,5.65705216102,0.0326041664217,9.92814602821,12.925468867,10.100111941,45.9049328018,45.8849328018,0.0,0.02
 12/24  03:00:00,42.9140611732,5.71085253177,0.0232168882965,11.2337425501,8.34152022915,10.0650221343,52.9239260198,47.162477585,0.0,5.76144843474
 12/24  04:00:00,43.6432186764,5.73785703171,0.0173771948515,11.941735029,8.34152022915,10.0650221343,53.8066563189,48.0457678021,0.0,5.76088851682
 12/24  05:00:00,45.6441094991,5.75215289016,0.0127553917678,12.326223707,8.34152022915,11.6705166398,54.1481455028,48.3801431331,0.0,5.76800236965
 12/24  06:00:00,50.159898056,5.76520926664,0.00868339338988,12.6746048736,8.80141237637,15.3678112995,53.541427943,47.7660736799,0.0,5.77535426309
 12/24  07:00:00,68.2136345794,5.6900297405,0.0181507733971,10.8172259047,18.5082010057,25.6353820695,51.7092161205,45.921508484,0.0,5.78770763654
 12/24  08:00:00,77.4278610385,5.55613185852,0.0421414132962,7.45400071288,19.4926561212,41.1001056674,60.7427047625,43.3122540937,0.0,17.4304506688
 12/24  09:00:00,94.1526129333,5.44012093666,0.469348620869,3.87774020723,26.3286599382,57.9988325916,77.5137709211,35.9383727537,0.0,41.5753981674
 12/24  10:00:00,82.4903487614,5.49317597285,2.15945788353,5.74630261163,26.2443270014,42.8153538416,81.9829347544,34.4445173994,18.025,29.513417355
 12/24  11:00:00,62.0480476034,5.61692406933,2.29808941964,8.91657854061,21.7447113004,23.4437158914,82.2027132269,34.766610358,18.025,29.4111028688
 12/24  12:00:00,60.0434529735,5.63386573495,2.33823538188,9.25716351536,19.3449162599,23.4437158914,75.5002447217,34.00103169,18.025,23.4742130317
 12/24  13:00:00,59.5702027951,5.61977151014,2.19533998322,8.79896625723,19.190480192,23.7425572507,73.8530128663,32.409880391,18.025,23.4181324754
 12/24  14:00:00,58.8345698642,5.59352469275,2.23025564481,8.02854441015,19.260583323,23.698576057,69.6645343422,28.2210965783,18.025,23.418437764
 12/24  15:00:00,58.2329399531,5.57118489205,2.29116740595,7.38834052547,19.260583323,23.698576057,67.9523066572,26.5083197172,18.025,23.41898694
 12/24  16:00:00,57.6959448676,5.56126706621,2.3164109426,7.12597063749,19.260583323,23.4086260847,68.68292955,27.238431258,18.025,23.4194982921
 12/24  17:00:00,65.3782591718,5.57333221846,1.47011288374,7.42319066377,19.260583323,27.8781056672,52.2414477839,28.4484398875,18.025,5.76800789647
 12/24  18:00:00,75.0592604136,5.52250007629,0.0616896986627,6.17285055259,18.1807569449,37.5792895564,42.6632165326,31.1330886171,0.0,11.5301279155
 12/24  19:00:00,86.7379576317,5.44254858074,0.141428029317,3.95806560968,32.6059821062,37.0465235296,41.8649963989,36.083040311,0.0,5.78195608787
 12/24  20:00:00,85.369988289,5.38865769211,0.249814613995,2.30428087758,36.8143715336,33.066984531,48.3364545623,36.7661667022,0.0,11.5702878601
 12/24  21:00:00,90.3810483527,5.41404947971,0.70715119959,1.47310417865,36.43363367,38.8072253906,43.4737383722,37.6792891466,0.0,5.79444922552
 12/24  22:00:00,88.2159616045,5.43493175079,0.862678338697,1.48832223208,36.0963922311,36.7877557581,50.2683686812,38.6960013379,0.0,11.5723673434
 12/24  23:00:00,67.6534533662,5.40272867719,0.171965180759,2.96837944028,30.9507766546,20.6087787026,57.4647565444,40.0326406653,0.0,17.4321158791
 12/24  24:00:00,48.6449426093,5.52508588037,0.0524749343233,6.39204408645,17.4250845679,11.7056064465,47.1148746558,41.325681257,0.0,5.7891933988
 12/25  01:00:00,43.9747734354,5.57847481758,0.043814454131,7.78595880919,12.925468867,10.100111941,48.8084811823,43.0399703466,0.0,5.76851083575
 12/25  02:00:00,45.1478913705,5.62118767455,0.0363693122597,8.92504480961,12.925468867,10.100111941,50.7702452205,45.0087159523,0.0,5.76152926819
 12/25  03:00:00,41.77498781,5.6678225768,0.0271188940847,10.133793705,8.34152022915,10.0650221343,51.7957665017,46.0342313578,0.0,5.76153514392
 12/25  04:00:00,42.4453994211,5.69298305642,0.0212441813131,10.7849214263,8.34152022915,10.0650221343,52.2996844621,46.5387003867,0.0,5.76098407541
 12/25  05:00:00,44.246425171,5.70052224882,0.0172595616825,10.9756618942,8.34152022915,11.6705166398,46.0753230415,46.0553230415,0.0,0.02
 12/25  06:00:00,48.7212020444,5.71199058832,0.0135041763186,11.2843014192,8.80141237637,15.3678112995,56.8718774417,45.3412169439,0.0,11.5306604977
 12/25  07:00:00,67.2128397984,5.65205524463,0.0217363165118,9.85081290674,18.5082010057,25.6353820695,50.617739986,44.8284730384,0.0,5.7892669476
 12/25  08:00:00,76.7144923369,5.52878070076,0.0475988002534,6.76251429883,19.4926561212,41.1001056674,60.3160619931,42.8837708749,0.0,17.4322911182
 12/25  09:00:00,93.4586636318,5.43140737919,0.715214312703,2.94662521704,26.3286599382,57.9988325916,70.6465143248,35.007325006,0.0,35.6391893188
 12/25  10:00:00,80.5963805695,5.43969412756,2.37170271453,3.69355850114,26.2443270014,42.8153538416,86.1371264274,32.6981933822,18.025,35.4139330452
 12/25  11:00:00,58.7420552745,5.49153009007,2.30550437257,5.72855875131,21.7447113004,23.4437158914,79.9333720619,32.4948575795,18.025,29.4135144824
 12/25  12:00:00,55.4337997673,5.46603463654,2.49405155291,4.6595195591,19.3449162599,23.4437158914,70.9890985735,29.4907837774,18.025,23.4733147961
 12/25  13:00:00,54.6930477439,5.45522791753,2.52030373723,3.76138879372,19.190480192,23.7425572507,67.6823531502,26.2401577086,18.025,23.4171954416
 12/25  14:00:00,54.2149205527,5.44448908539,2.66587137636,3.1223103295,19.260583323,23.698576057,63.4310265349,21.988348098,18.025,23.4176784369
 12/25  15:00:00,53.8312147032,5.4308761322,2.68109518137,2.73699354682,19.260583323,23.698576057,62.8668688643,21.423517294,18.025,23.4183515702
 12/25  16:00:00,53.3256180588,5.41664227639,2.6188368531,2.59783899888,19.260583323,23.4086260847,64.7276134538,23.2835808063,18.025,23.4190326474
 12/25  17:00:00,60.723825861,5.39966166125,1.56961711055,2.84291677697,19.260583323,27.8781056672,49.3134287748,25.520846983,18.025,5.76758179182
 12/25  18:00:00,71.6621565744,5.40584436834,0.225189517179,2.72889638574,18.1807569449,37.5792895564,36.9881713113,31.2129574516,0.0,5.7752138597
 12/25  19:00:00,85.4928127138,5.44583744839,0.692837923162,2.15821430697,32.6059821062,37.0465235296,50.408918136,38.8644934995,0.0,11.5444246364
 12/25  20:00:00,85.4962972824,5.47509556799,1.09886632647,1.49509215977,36.8143715336,33.066984531,51.2215386965,39.6515463345,0.0,11.569992362
 12/25  21:00:00,91.3415122535,5.54407550393,1.68504498715,1.32564035425,36.43363367,38.8072253906,48.2549458842,42.4606239785,0.0,5.79432190571
 12/25  22:00:00,89.2281452178,5.55179801205,1.66450471926,1.58180567217,36.0963922311,36.7877557581,55.8716297078,44.2991922455,0.0,11.5724374622
 12/25  23:00:00,68.3226418572,5.46642685933,0.609792638027,3.13603103703,30.9507766546,20.6087787026,61.9344311753,44.5022363136,0.0,17.4321948616
 12/25  24:00:00,48.0213334214,5.49895606628,0.0677630794172,5.7792704052,17.4250845679,11.7056064465,48.8938020329,43.1055264328,0.0,5.78827560014
 12/26  01:00:00,42.0345440593,5.55343202565,0.0454472128735,7.18845584779,11.6412384099,10.0650221343,47.9552982847,42.1867522518,0.0,5.76854603286
 12/26  02:00:00,41.3577626222,5.58731674236,0.0382157458342,8.04584092605,10.0992000411,10.047477231,47.571580625,41.8099033089,0.0,5.76167731605
 12/26  03:00:00,39.936473488,5.60461933253,0.0318727609956,8.47314878729,8.25718729233,10.0299323277,46.9239233358,41.1625042051,0.0,5.7614191307
 12/26  04:00:00,39.9900617257,5.60768584695,0.0272883736232,8.52825685047,8.25718729233,10.0299323277,46.1874602079,40.4265825621,0.0,5.76087764577
 12/26  05:00:00,41.6792296129,5.61112403286,0.0231498901742,8.61139331539,8.25718729233,11.6354268332,40.3771783543,40.3571783543,0.0,0.02
 12/26  06:00:00,48.8462132332,5.59532459625,0.0230044522343,8.21428187502,12.1011305571,15.3678112995,50.8930562294,39.3341259592,0.0,11.5589302702
 12/26  07:00:00,74.4478335768,5.4722440465,0.372078631105,4.06100394922,19.7275818095,37.2640762949,55.2909801435,37.8575671888,0.0,17.4334129547
 12/26  08:00:00,88.3343756629,5.53639564887,1.57398034703,1.84487903169,24.3117294858,51.2795993405,53.3989850196,35.8804519096,0.0,17.51853311
 12/26  09:00:00,74.8091622881,5.46431371579,0.468673607758,4.540753175,23.6694662846,40.6342015617,64.1437118753,28.7191940637,0.0,35.4245178115
 12/26  10:00:00,71.9406552022,5.47043027908,2.36555439039,4.77694392048,23.6694662846,35.6302164847,73.7778142868,26.3387344537,18.025,29.4140798331
 12/26  11:00:00,54.9616817059,5.48509355435,2.5470605667,5.19874301907,18.7433767983,22.9618409725,65.9452230549,24.4430267745,18.025,23.4771962804
 12/26  12:00:00,53.8198354106,5.45898446467,2.84012751938,3.79241223139,18.7433767983,22.9618409725,62.4456369909,21.0026245449,18.025,23.418012446
 12/26  13:00:00,53.12390786,5.45692216531,2.97471385739,2.92051334952,18.5889407304,23.1597249699,57.8884556743,16.4460806985,18.025,23.4173749758
 12/26  14:00:00,52.9126845496,5.45634358886,3.15823914568,2.27984045384,18.7433767983,23.2517909448,55.231744233,13.7901446692,18.025,23.4165995638
 12/26  15:00:00,52.5193107838,5.42757286698,2.97198087254,2.1014953535,18.7433767983,23.2517909448,55.9234731133,14.4810518223,18.025,23.417421291
 12/26  16:00:00,52.0169088565,5.39261258819,2.59405639088,2.30192796996,18.7433767983,22.9618409725,60.7053228502,19.2620673365,18.025,23.4182555137
 12/26  17:00:00,59.3547353668,5.38891953657,1.72795546107,2.29021486236,18.7433767983,27.431320555,44.6757631928,20.88252172,18.025,5.76824147281
 12/26  18:00:00,73.3673858521,5.42619530361,0.735240206319,1.30182490734,17.6635504202,40.6971502883,33.3252653119,21.7809225305,0.0,11.5443427814
 12/26  19:00:00,79.8506462514,5.45509790217,1.13811058064,0.847922700954,27.5259009287,37.3340067412,38.4469164882,26.8324375142,0.0,11.614478974
 12/26  20:00:00,82.4524683599,5.49281705533,1.50320856127,0.721965899143,33.8341110165,33.3544677425,40.0308521471,28.458423323,0.0,11.5724288241
 12/26  21:00:00,91.2469081895,5.59329569671,2.28889107272,0.476088208922,36.5179666069,38.8247702939,42.3900484265,30.8194075002,0.0,11.5706409263
 12/26  22:00:00,85.9360489902,5.62961516416,2.51031263159,0.421999519338,32.965339924,36.8579353714,43.3030054072,31.674391054,0.0,11.6286143532
 12/26  23:00:00,61.3142111626,5.45374119613,1.04642866517,0.987467178405,25.6355707503,20.6438685092,45.0134391283,33.4266540179,0.0,11.5867851104
 12/26  24:00:00,42.1097250802,5.39171422369,0.244132274772,2.20079570229,15.0252895274,11.7056064465,40.0012161044,34.2257588358,0.0,5.77545726854
 12/27  01:00:00,38.0157872292,5.41367222378,0.0968620075819,3.25804052742,11.6412384099,10.0650221343,40.8331566685,35.0645253384,0.0,5.76863133006
 12/27  02:00:00,37.5969048518,5.45466163143,0.0510400538804,4.40481162604,10.0992000411,10.047477231,42.1633761602,36.4017394968,0.0,5.76163666339
 12/27  03:00:00,36.7651048181,5.49270158001,0.0406858462246,5.40488197579,8.25718729233,10.0299323277,43.6380665817,37.876403194,0.0,5.76166338771
 12/27  04:00:00,37.5758208693,5.52325469038,0.0343933198212,6.19133928298,8.25718729233,10.0299323277,45.2018249336,39.4406943335,0.0,5.76113060011
 12/27  05:00:00,39.8832621189,5.54781682508,0.0289628085872,6.87291625526,8.25718729233,11.6354268332,40.9865689473,40.9665689473,0.0,0.02
 12/27  06:00:00,47.6581609562,5.55283244495,0.027715033127,7.06400527076,12.1011305571,15.3678112995,52.9526713469,41.3936993644,0.0,11.5589719825
 12/27  07:00:00,73.9018172009,5.46750063062,0.542816239658,3.34898236322,19.7275818095,37.2640762949,58.0095695473,40.5764708346,0.0,17.4330987127
 12/27  08:00:00,88.4227744397,5.55858687653,1.76446758558,1.72058447636,24.3117294858,51.2795993405,56.8602431746,39.3429063507,0.0,17.5173368239
 12/27  09:00:00,74.6543112329,5.47068078837,0.523193069426,4.32500505401,23.6694662846,40.6342015617,68.1190898076,32.6929636117,0.0,35.4261261959
 12/27  10:00:00,71.5235322032,5.49082482636,2.60547408151,4.09949963211,23.6694662846,35.6302164847,77.3081985407,29.8686364889,18.025,29.4145620518
 12/27  11:00:00,54.6230953832,5.50027928515,2.6659744813,4.72605196883,18.7433767983,22.9618409725,69.6363882734,28.1339830884,18.025,23.477405185
 12/27  12:00:00,54.6262136111,5.5326512172,3.03404875858,4.33119888912,18.7433767983,22.9618409725,67.9703996665,26.5262347688,18.025,23.4191648978
 12/27  13:00:00,54.1660537158,5.52948640532,2.97604615717,3.88875810834,18.5889407304,23.1597249699,65.8229067086,24.379226123,18.025,23.4186805856
 12/27  14:00:00,54.0851410785,5.52461854248,3.04707037373,3.49518659387,18.7433767983,23.2517909448,63.9982028362,22.5535567542,18.025,23.419646082
 12/27  15:00:00,53.6587171563,5.49182657508,2.87316480417,3.27546000014,18.7433767983,23.2517909448,64.0693008347,22.6237036016,18.025,23.4205972331
 12/27  16:00:00,53.0152249546,5.45530335575,2.63518168999,3.19642400427,18.7433767983,22.9618409725,66.4944068123,25.0478533045,18.025,23.4215535078
 12/27  17:00:00,60.3217350315,5.43744570169,1.62162994727,3.31501463328,18.7433767983,27.431320555,50.9067686905,27.1135371219,18.025,5.76823156859
 12/27  18:00:00,74.6785577328,5.4656070907,0.666076546401,2.64274614637,17.6635504202,40.6971502883,42.3212348427,30.7766340704,0.0,11.5446007723
 12/27  19:00:00,81.1082359786,5.49049851367,0.943699392662,2.26451479149,27.5259009287,37.3340067412,48.3265450437,36.7124127249,0.0,11.6141323188
 12/27  20:00:00,83.452912381,5.51023518857,1.20091465197,2.00727720094,33.8341110165,33.3544677425,50.2476062517,38.6760814537,0.0,11.571524798
 12/27  21:00:00,91.6953431062,5.5725697251,1.82964572375,1.40448699103,36.5179666069,38.8247702939,53.1982710511,41.6260224702,0.0,11.5722485809
 12/27  22:00:00,86.513634768,5.59662692762,1.96748209998,1.57539299632,32.965339924,36.8579353714,55.6698679441,44.0402601298,0.0,11.6296078143
 12/27  23:00:00,63.9295387205,5.51147283004,0.737687129334,3.85379649527,25.6355707503,20.6438685092,59.0834023161,47.2964263552,0.0,11.7869759609
 12/27  24:00:00,47.7397692529,5.57485870962,0.0830301162645,7.80879297323,15.0252895274,11.7056064465,61.4893131049,50.1568575265,0.0,11.3324555785
 12/28  01:00:00,45.3004352234,5.66622541698,0.0386105909851,10.3483828478,11.6412384099,10.0650221343,59.3288348527,53.5614546919,0.0,5.76738016086
 12/28  02:00:00,46.1104633958,5.74991436031,0.0290600005544,12.6450963989,10.0992000411,10.047477231,57.7165233681,57.6965233681,0.0,0.02
 12/28  03:00:00,45.5496384311,5.79761454905,0.0214954177413,13.9036909289,8.25718729233,10.0299323277,63.983563459,58.2219322814,0.0,5.76163117758
 12/28  04:00:00,47.3717867346,5.8600973965,0.0141672588557,15.6706843854,8.25718729233,10.0299323277,66.7308398837,60.9697319771,0.0,5.7611079066
 12/28  05:00:00,50.6707756811,5.91886587049,0.00785558492783,17.3104845255,8.25718729233,11.6354268332,69.1493820389,63.3810484243,0.0,5.76833361465
 12/28  06:00:00,58.3355013852,5.92147357439,0.00638179975494,17.3940321264,12.1011305571,15.3678112995,67.6973816178,61.9078387858,0.0,5.78954283207
 12/28  07:00:00,82.9244307918,5.73115948332,0.0636571761154,12.5870867165,19.7275818095,37.2640762949,76.9666421241,59.5347211302,0.0,17.4319209939
 12/28  08:00:00,94.9208603768,5.68639855355,0.817011905112,9.03829718963,24.3117294858,51.2795993405,72.684247076,55.1636232886,0.0,17.5206237874
 12/28  09:00:00,81.5515010345,5.70141064847,0.328777801812,11.185870634,23.6694662846,40.6342015617,78.290442008,42.8630168583,0.0,35.4274251497
 12/28  10:00:00,76.7986182066,5.68677340612,2.56056684233,9.22353929979,23.6694662846,35.6302164847,83.4332502436,35.994024187,18.025,29.4142260566
 12/28  11:00:00,58.9059864456,5.66852837352,2.76507110325,8.74159021777,18.7433767983,22.9618409725,72.8392147979,31.3334025402,18.025,23.4808122577
 12/28  12:00:00,57.5271833732,5.640948041,3.05685597522,7.1010604913,18.7433767983,22.9618409725,69.8302624267,28.3822185488,18.025,23.4230438779
 12/28  13:00:00,56.3364476619,5.64482234882,3.32707272016,5.59278304934,18.5889407304,23.1597249699,70.7345351256,24.3359480667,18.025,28.3735870589
 12/28  14:00:00,55.6468049022,5.6214775014,3.41951536294,4.58754415186,18.7433767983,23.2517909448,63.7804771859,21.4485944887,18.025,24.3068826973
 12/28  15:00:00,54.8318709093,5.58767767745,3.3606050195,3.86532076156,18.7433767983,23.2517909448,62.2059435203,20.7744627697,18.025,23.4064807507
 12/28  16:00:00,53.9306868004,5.54753898226,3.14794904058,3.50688134096,18.7433767983,22.9618409725,64.9146225167,23.4819637237,18.025,23.4076587931
 12/28  17:00:00,61.0239466169,5.49970050447,1.87919640282,3.69739762544,18.7433767983,27.431320555,51.428888706,27.6355569885,18.025,5.76833171754
 12/28  18:00:00,75.2152466353,5.49921267717,0.77389537748,3.03800541253,17.6635504202,40.6971502883,38.2019495063,32.419398937,0.0,5.78255056923
 12/28  19:00:00,81.5121397877,5.51274661981,0.995453235025,2.59440360966,27.5259009287,37.3340067412,49.4801606808,37.8650105055,0.0,11.6151501753
 12/28  20:00:00,83.8945970925,5.53329949271,1.24645260032,2.38035379081,33.8341110165,33.3544677425,51.1586626931,39.5867572768,0.0,11.5719054163
 12/28  21:00:00,91.9385452296,5.57561193366,1.71925252871,1.7550323966,36.5179666069,38.8247702939,54.0880198706,42.5173418767,0.0,11.5706779939
 12/28  22:00:00,86.762105196,5.59487098351,1.82535743607,1.96773222661,32.965339924,36.8579353714,62.6191326523,45.1848442943,0.0,17.434288358
 12/28  23:00:00,64.4638070596,5.53616907864,0.803939729573,4.29710796219,25.6355707503,20.6438685092,59.4287731748,47.8417316138,0.0,11.587041561
 12/28  24:00:00,47.619459662,5.57306933203,0.140567384647,7.63273238306,15.0252895274,11.7056064465,56.2280520866,50.4523505325,0.0,5.77570155413
 12/29  01:00:00,45.1827050754,5.65945879585,0.036272765265,10.2397529854,11.6412384099,10.0650221343,58.584839137,52.8161070966,0.0,5.76873204048
 12/29  02:00:00,45.3847538474,5.72214643851,0.0239169742581,11.9522936226,10.0992000411,10.047477231,60.282486622,54.5207899112,0.0,5.76169671083
 12/29  03:00:00,44.9615822895,5.77310188215,0.0163585869287,13.345284088,8.25718729233,10.0299323277,55.8414549377,55.8214549377,0.0,0.02
 12/29  04:00:00,46.027851205,5.81134948373,0.0104686251933,14.3791927684,8.25718729233,10.0299323277,62.5692007005,56.8075930307,0.0,5.7616076698
 12/29  05:00:00,48.6845673046,5.84856733109,0.00502274197968,15.3974030194,8.25718729233,11.6354268332,63.8550990972,58.0864909136,0.0,5.7686081836
 12/29  06:00:00,56.4954942414,5.85436507044,0.00366417100313,15.6238438774,12.1011305571,15.3678112995,69.3208930874,57.7621652963,0.0,11.558727791
 12/29  07:00:00,81.5249606686,5.68559128677,0.127625039494,11.1692100986,19.7275818095,37.2640762949,68.12222124,56.4933011919,0.0,11.6289200481
 12/29  08:00:00,93.8610747633,5.65917283453,0.933699232686,7.8890320204,24.3117294858,51.2795993405,76.3028818833,52.9488423313,0.0,23.354039552
 12/29  09:00:00,80.5967793935,5.66698702487,0.316282414784,10.2780590655,23.6694662846,40.6342015617,70.0448517315,40.5147847593,0.0,29.5300669722
 12/29  10:00:00,76.2469034109,5.64814655637,2.37370722162,8.8973043716,23.6694662846,35.6302164847,82.1502768363,34.7116426641,18.025,29.4136341722
 12/29  11:00:00,58.7298104869,5.62950251018,2.43394324249,8.93556176328,18.7433767983,22.9618409725,77.4884919509,30.1156361036,18.025,29.3478558472
 12/29  12:00:00,57.3154068398,5.58403433413,2.63054523681,7.37250585477,18.7433767983,22.9618409725,67.031647079,25.583825074,18.025,23.422822005
 12/29  13:00:00,55.4693746439,5.56756437792,3.05446745662,5.07557380465,18.5889407304,23.1597249699,62.3093346439,20.869149907,18.025,23.415184737
 12/29  14:00:00,54.6244765376,5.51778600024,2.96660723192,4.1218118192,18.7433767983,23.2517909448,59.3449415085,17.9043157709,18.025,23.4156257376
 12/29  15:00:00,53.9830469174,5.50071892228,3.06947065127,3.39458571757,18.7433767983,23.2517909448,57.7489854238,16.3095628891,18.025,23.4144225347
 12/29  16:00:00,53.1767103652,5.47643946053,3.0245981923,2.94735076763,18.7433767983,22.9618409725,59.1453607354,17.7046605806,18.025,23.4157001548
 12/29  17:00:00,60.2155668124,5.43972177387,1.91089502985,2.91728883387,18.7433767983,27.431320555,43.9809150321,20.1875282642,18.025,5.76838676787
 12/29  18:00:00,74.18416423,5.45547127994,0.722253511948,2.10229748969,17.6635504202,40.6971502883,29.6412934212,23.8589269012,0.0,5.78236651998
 12/29  19:00:00,80.5234360077,5.47729287579,1.05345020879,1.58314307328,27.5259009287,37.3340067412,46.9221161537,29.5097909301,0.0,17.4123252236
 12/29  20:00:00,82.7696594992,5.49769028244,1.35925793877,1.17821540253,33.8341110165,33.3544677425,42.9669780557,31.3958629457,0.0,11.57111511
 12/29  21:00:00,91.1501628562,5.56350592521,1.91622638548,0.781771896531,36.5179666069,38.8247702939,39.6425216106,33.8475965924,0.0,5.79492501822
 12/29  22:00:00,85.8443085612,5.59139037653,2.10879493805,0.769970543362,32.965339924,36.8579353714,52.3639860624,34.9287173235,0.0,17.4352687389
 12/29  23:00:00,62.0491836143,5.47284691143,0.967024311428,1.78271432052,25.6355707503,20.6438685092,47.8159916114,36.2281597849,0.0,11.5878318265
 12/29  24:00:00,43.6909765861,5.44681070654,0.214215256312,3.75685550933,15.0252895274,11.7056064465,43.7980026478,38.022568736,0.0,5.77543391182
 12/30  01:00:00,41.4845236511,5.4952900503,0.0918212836713,5.45029124828,12.8411359301,10.0650221343,45.9451469781,40.176367144,0.0,5.76877983414
 12/30  02:00:00,42.6481824323,5.53381200058,0.048279005054,6.62021002599,12.8411359301,10.0650221343,48.0257446155,42.2642094751,0.0,5.7615351404
 12/30  03:00:00,39.7105973706,5.59546324425,0.0295014371672,8.25878984661,8.25718729233,10.0299323277,50.6254899318,44.8636179074,0.0,5.7618720244
 12/30  04:00:00,40.7882450539,5.63428200872,0.0229630877533,9.30415969435,8.25718729233,10.0299323277,46.4316191404,46.4116191404,0.0,0.02
 12/30  05:00:00,43.0072685158,5.65594004476,0.0183374746814,9.89941390893,8.25718729233,11.6354268332,52.6246929644,46.855833316,0.0,5.76885964844
 12/30  06:00:00,47.3739465703,5.66401821619,0.0151269907589,10.102795808,8.71707943955,15.3327214929,50.6212394366,44.8453445446,0.0,5.77589489196
 12/30  07:00:00,66.24363091,5.61513544742,0.023715931089,8.9165114411,18.5082010057,25.6353820695,55.2548559601,43.6950657194,0.0,11.5597902407
 12/30  08:00:00,76.241216337,5.53639650527,0.274778414692,6.17381209443,19.4083231844,41.0650158608,58.7205886725,41.284585511,0.0,17.4360031615
 12/30  09:00:00,94.4780020781,5.56678168845,1.8585590451,2.68717290709,26.3286599382,57.9988325916,68.0516405938,32.3985085195,0.0,35.6531320744
 12/30  10:00:00,81.6480957833,5.51155120772,2.86553508379,4.06011268613,26.3286599382,42.8504436482,83.719340939,30.2689519484,18.025,35.4253889906
 12/30  11:00:00,59.6618961699,5.52830834373,2.45294348211,6.46414631598,21.7447113004,23.4437158914,76.5677917696,29.1207828705,18.025,29.4220088992
 12/30  12:00:00,56.4819954598,5.50483741706,2.59278496832,5.62986374649,19.3027497915,23.426170988,67.8622604165,26.3566209731,18.025,23.4806394434
 12/30  13:00:00,56.0745448385,5.49174830325,2.42638233302,5.25997819056,19.1483137236,23.7250123474,67.5999178015,26.1503487959,18.025,23.4245690056
 12/30  14:00:00,55.6685486944,5.47532944501,2.37986681269,4.77137270943,19.3027497915,23.7161209604,72.1165465848,24.8170682228,18.025,29.274478362
 12/30  15:00:00,55.3524839274,5.46209351692,2.34895542064,4.49945742482,19.3027497915,23.7161209604,66.8126291967,25.3802628616,18.025,23.4073663351
 12/30  16:00:00,54.822830917,5.45122112658,2.34285425234,4.27672853945,19.3027497915,23.426170988,68.0278706763,26.594065036,18.025,23.4088056404
 12/30  17:00:00,62.2290754782,5.45108223355,1.51435444693,4.29227779981,19.3027497915,27.8956505705,50.3490844734,26.555737277,18.025,5.76834719646
 12/30  18:00:00,71.9400173689,5.41873944002,0.243260123106,2.91605728851,18.2229234133,37.5968344597,32.8884998689,27.112958567,0.0,5.77554130191
 12/30  19:00:00,85.0439080938,5.43918029075,0.83242054017,1.45693680266,32.690315043,37.0816133363,37.389706559,31.607188024,0.0,5.78251853499
 12/30  20:00:00,85.2684876953,5.49388328998,1.39357785604,0.953742670012,36.8143715336,33.066984531,43.3382463617,31.7654365578,0.0,11.5728098038
 12/30  21:00:00,91.1511410007,5.59439528586,2.21791842747,0.671466716946,36.3493007332,38.7721355839,43.9052657367,32.3327744534,0.0,11.5724912833
 12/30  22:00:00,89.085284527,5.60964445276,2.32023385267,0.605909407936,36.1807251679,36.8228455648,43.5142593953,31.9412000205,0.0,11.5730593748
 12/30  23:00:00,66.7327319931,5.44980895097,0.98346217264,1.06959434473,31.0351095914,20.6438685092,44.0761278757,32.4453630197,0.0,11.630764856
 12/30  24:00:00,44.7292557154,5.39107783069,0.13221435376,2.53058555028,17.4250845679,11.7056064465,44.7017303321,33.1418833544,0.0,11.5598469777
 12/31  01:00:00,39.9026315899,5.43482575912,0.0700998232073,3.83115855023,12.925468867,10.100111941,39.4633630693,33.6945708153,0.0,5.76879225401
 12/31  02:00:00,40.3592738569,5.45296841374,0.0611651038997,4.27983539902,12.925468867,10.100111941,40.0830822383,34.3212178022,0.0,5.7618644361
 12/31  03:00:00,36.3678527,5.47484091476,0.0462244742365,4.90052128735,8.34152022915,10.0650221343,34.3546926527,34.3346926527,0.0,0.02
 12/31  04:00:00,36.6984691013,5.4873106135,0.040453793472,5.22443658299,8.34152022915,10.0650221343,40.1724112662,34.41093257,0.0,5.76147869615
 12/31  05:00:00,38.5523611356,5.49626561491,0.035785096617,5.4673065129,8.34152022915,11.6705166398,40.4766836978,34.7081422941,0.0,5.76854140367
 12/31  06:00:00,43.0323959707,5.50845804227,0.0317101139894,5.78079680682,8.80141237637,15.3678112995,40.4743504224,34.6985219941,0.0,5.77582842824
 12/31  07:00:00,61.766805795,5.4618342876,0.0437684609296,4.57292761994,18.5082010057,25.6353820695,45.4877591305,33.9280708904,0.0,11.5596882401
 12/31  08:00:00,72.456402099,5.43240266205,0.630705083732,2.01763472649,19.4926561212,41.1001056674,43.4744227564,31.8431670694,0.0,11.631255687
 12/31  09:00:00,93.7959267624,5.61686504998,2.85831690893,0.955241801043,26.3286599382,57.9988325916,67.2815898325,25.6843775246,0.0,41.5972123079
 12/31  10:00:00,79.2905291988,5.45558989873,3.51838018709,1.22507432701,26.2443270014,42.8153538416,78.0628231341,24.6042945469,18.025,35.4335285872
 12/31  11:00:00,56.4535661559,5.41045939339,2.71321429883,3.11338896516,21.7447113004,23.4437158914,66.3700169624,24.8044198031,18.025,23.5405971593
 12/31  12:00:00,54.6509111235,5.4296430592,2.68668351293,3.72035860601,19.3449162599,23.4437158914,72.1117437233,24.7381833021,18.025,29.3485604212
 12/31  13:00:00,54.5662377861,5.42846579941,2.52303601733,3.65858885912,19.190480192,23.7425572507,66.1580840633,24.7113449907,18.025,23.4217390726
 12/31  14:00:00,54.29741708,5.42033457935,2.49481056942,3.40000186119,19.260583323,23.698576057,63.4575078149,22.0137690834,18.025,23.4187387315
 12/31  15:00:00,54.0763872767,5.41356405805,2.48747592044,3.19307666005,19.260583323,23.698576057,63.2268650447,21.7816181934,18.025,23.4202468513
 12/31  16:00:00,53.7810178023,5.41426324392,2.47458049707,3.19985293161,19.260583323,23.4086260847,64.9341516378,23.4873891607,18.025,23.421762477
 12/31  17:00:00,61.2374115887,5.41694885867,1.65253172089,3.25627484577,19.260583323,27.8781056672,47.4931063609,23.6995426547,18.025,5.76856370621
 12/31  18:00:00,70.8228750256,5.3850559386,0.27128888823,1.86427508416,18.1807569449,37.5792895564,29.9167010091,24.1409072615,0.0,5.77579374761
 12/31  19:00:00,84.4139537205,5.42883672922,0.929177074666,0.85998238734,32.6059821062,37.0465235296,39.0594603652,27.5142503483,0.0,11.5452100169
 12/31  20:00:00,85.2874083571,5.52157749424,1.75068546723,0.587858102417,36.8143715336,33.066984531,39.5051356962,27.9341683762,0.0,11.57096732
 12/31  21:00:00,91.417013164,5.6336911895,2.62651278684,0.370015643957,36.43363367,38.8072253906,35.380893341,29.5838566573,0.0,5.7970366837
 12/31  22:00:00,88.9774977086,5.63463352055,2.55847470575,0.354309607366,36.0963922311,36.7877557581,41.8820357956,30.3082201226,0.0,11.573815673
 12/31  23:00:00,66.4854566594,5.46177186982,1.14991035838,0.763319007178,30.9507766546,20.6087787026,48.6551152667,31.2193645594,0.0,17.4357507073
 12/31  24:00:00,43.6034775048,5.35851712302,0.233738846477,1.33583961363,17.4250845679,11.7056064465,43.7291778725,32.1694795228,0.0,11.5596983497
